Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,184.0,16.0,1.4,0.5,33.5,139.74,12.79
2016,1,1,8,0,368.0,32.0,1.6,1.0,67.0,274.64,217.81
2016,1,1,8,15,460.5,40.5,1.6,1.5,107.0,341.82,287.24
2016,1,1,8,30,553.0,49.0,1.6,2.0,147.0,410.62,348.86
2016,1,1,8,45,609.5,54.5,1.6,3.0,187.5,454.94,387.03
2016,1,1,9,0,666.0,60.0,1.6,4.0,228.0,498.05,422.34
2016,1,1,9,15,703.5,64.5,1.6,4.5,266.5,526.67,445.13
2016,1,1,9,30,741.0,69.0,1.6,5.0,305.0,549.56,462.49
2016,1,1,9,45,758.5,73.5,1.65,6.0,337.5,561.45,469.72
2016,1,1,10,0,776.0,78.0,1.7,7.0,370.0,570.34,474.17
2016,1,1,10,15,794.0,80.5,1.6,7.5,398.0,574.25,474.43
2016,1,1,10,30,812.0,83.0,1.5,8.0,426.0,574.91,471.88
2016,1,1,10,45,822.0,85.5,1.45,8.5,447.0,567.71,463.32
2016,1,1,11,0,832.0,88.0,1.4,9.0,468.0,557.33,452.17
2016,1,1,11,15,839.5,89.0,1.3,9.0,482.5,540.94,436.69
2016,1,1,11,30,847.0,90.0,1.2,9.0,497.0,521.52,418.59
2016,1,1,11,45,850.0,90.5,1.15,9.5,503.5,496.52,395.41
2016,1,1,12,0,853.0,91.0,1.1,10.0,510.0,468.88,369.81
2016,1,1,12,15,852.5,90.5,1.05,10.0,509.0,436.33,340.59
2016,1,1,12,30,852.0,90.0,1.0,10.0,508.0,401.64,309.06
2016,1,1,12,45,853.0,88.0,1.0,10.5,500.0,364.05,274.24
2016,1,1,13,0,854.0,86.0,1.0,11.0,492.0,324.54,237.36
2016,1,1,13,15,845.5,84.5,1.0,11.0,476.0,281.38,198.03
2016,1,1,13,30,837.0,83.0,1.0,11.0,460.0,237.44,158.47
2016,1,1,13,45,824.0,81.5,1.0,11.0,437.0,192.23,119.73
2016,1,1,14,0,811.0,80.0,1.0,11.0,414.0,147.09,84.96
2016,1,1,14,15,791.5,77.5,0.95,10.5,384.5,101.06,57.46
2016,1,1,14,30,772.0,75.0,0.9,10.0,355.0,58.91,47.8
2016,1,1,14,45,745.0,71.0,0.9,10.0,320.0,56.57,45.8
2016,1,1,15,0,718.0,67.0,0.9,10.0,285.0,49.5,39.43
2016,1,1,15,15,676.5,62.5,0.85,9.5,246.0,46.97,37.2
2016,1,1,15,30,635.0,58.0,0.8,9.0,207.0,44.47,34.89
2016,1,1,15,45,571.5,52.0,0.75,8.5,166.5,40.65,31.26
2016,1,1,16,0,508.0,46.0,0.7,8.0,126.0,36.84,27.48
2016,1,1,16,15,404.5,36.5,0.75,7.5,87.5,29.72,20.4
2016,1,1,16,30,301.0,27.0,0.8,7.0,49.0,22.46,10.28
2016,1,1,16,45,150.5,13.5,0.9,6.5,24.5,12.28,0.0
2016,1,1,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,45,22.5,16.5,1.35,3.0,19.0,34.15,0.0
2016,1,2,8,0,45.0,33.0,1.5,4.0,38.0,73.17,54.14
2016,1,2,8,15,65.0,50.5,1.5,4.5,60.5,105.76,85.89
2016,1,2,8,30,85.0,68.0,1.5,5.0,83.0,137.24,114.55
2016,1,2,8,45,97.0,85.0,1.5,5.5,106.0,162.61,137.23
2016,1,2,9,0,109.0,102.0,1.5,6.0,129.0,187.37,158.81
2016,1,2,9,15,115.5,118.0,1.5,6.5,151.0,206.8,175.23
2016,1,2,9,30,122.0,134.0,1.5,7.0,173.0,225.55,190.66
2016,1,2,9,45,131.5,147.0,1.55,8.0,193.0,241.71,203.32
2016,1,2,10,0,141.0,160.0,1.6,9.0,213.0,257.2,215.11
2016,1,2,10,15,84.0,162.5,1.75,9.5,194.5,211.44,175.65
2016,1,2,10,30,27.0,165.0,1.9,10.0,176.0,176.79,145.46
2016,1,2,10,45,67.0,183.0,2.1,11.0,213.0,215.07,177.1
2016,1,2,11,0,107.0,201.0,2.3,12.0,250.0,251.16,205.99
2016,1,2,11,15,53.5,113.5,2.4,12.5,138.0,132.61,107.16
2016,1,2,11,30,0.0,26.0,2.5,13.0,26.0,22.92,13.98
2016,1,2,11,45,109.5,122.0,2.6,13.5,176.0,166.61,134.94
2016,1,2,12,0,219.0,218.0,2.7,14.0,326.0,297.38,239.45
2016,1,2,12,15,213.5,218.0,2.7,14.0,323.5,283.88,227.06
2016,1,2,12,30,208.0,218.0,2.7,14.0,321.0,270.18,214.94
2016,1,2,12,45,255.0,208.5,2.7,14.5,332.0,267.04,209.81
2016,1,2,13,0,302.0,199.0,2.7,15.0,343.0,257.65,198.96
2016,1,2,13,15,355.0,182.5,2.6,15.0,347.0,239.98,180.97
2016,1,2,13,30,408.0,166.0,2.5,15.0,351.0,216.27,157.72
2016,1,2,13,45,319.5,170.0,2.45,15.0,310.5,183.6,133.78
2016,1,2,14,0,231.0,174.0,2.4,15.0,270.0,156.91,116.39
2016,1,2,14,15,225.5,161.5,2.15,14.5,250.0,131.56,98.67
2016,1,2,14,30,220.0,149.0,1.9,14.0,230.0,107.04,89.44
2016,1,2,14,45,208.0,137.0,1.65,14.0,207.5,99.48,82.91
2016,1,2,15,0,196.0,125.0,1.4,14.0,185.0,91.73,76.12
2016,1,2,15,15,184.5,109.0,1.2,13.0,159.5,81.14,66.99
2016,1,2,15,30,173.0,93.0,1.0,12.0,134.0,70.25,57.4
2016,1,2,15,45,154.0,76.5,0.85,11.5,108.0,58.67,46.88
2016,1,2,16,0,135.0,60.0,0.7,11.0,82.0,46.75,35.89
2016,1,2,16,15,100.0,43.5,0.75,10.5,57.0,34.46,24.29
2016,1,2,16,30,65.0,27.0,0.8,10.0,32.0,21.83,10.2
2016,1,2,16,45,32.5,13.5,0.9,9.5,16.0,12.28,0.0
2016,1,2,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,15.5,1.8,7.5,15.5,13.66,0.0
2016,1,3,8,0,0.0,31.0,1.9,8.0,31.0,31.04,19.18
2016,1,3,8,15,9.5,47.5,1.9,8.5,49.5,53.93,40.28
2016,1,3,8,30,19.0,64.0,1.9,9.0,68.0,82.84,65.85
2016,1,3,8,45,26.0,80.5,1.95,9.5,86.5,103.94,84.5
2016,1,3,9,0,33.0,97.0,2.0,10.0,105.0,124.64,102.48
2016,1,3,9,15,37.5,112.0,1.9,10.5,123.0,141.48,116.77
2016,1,3,9,30,42.0,127.0,1.8,11.0,141.0,158.05,130.53
2016,1,3,9,45,45.5,140.0,1.7,11.5,156.0,171.26,141.19
2016,1,3,10,0,49.0,153.0,1.6,12.0,171.0,184.2,151.43
2016,1,3,10,15,140.5,166.0,1.55,12.0,224.0,258.33,213.42
2016,1,3,10,30,232.0,179.0,1.5,12.0,277.0,329.27,270.73
2016,1,3,10,45,177.0,191.0,1.5,12.5,268.5,294.15,240.39
2016,1,3,11,0,122.0,203.0,1.5,13.0,260.0,269.1,218.77
2016,1,3,11,15,147.5,209.5,1.6,13.0,280.0,282.37,229.27
2016,1,3,11,30,173.0,216.0,1.7,13.0,300.0,293.82,237.91
2016,1,3,11,45,274.0,205.5,1.85,13.5,340.0,328.12,264.11
2016,1,3,12,0,375.0,195.0,2.0,14.0,380.0,350.08,279.28
2016,1,3,12,15,313.5,205.0,2.1,14.0,359.5,317.02,251.84
2016,1,3,12,30,252.0,215.0,2.2,14.0,339.0,286.88,227.21
2016,1,3,12,45,395.0,183.0,2.35,14.5,374.0,294.59,228.73
2016,1,3,13,0,538.0,151.0,2.5,15.0,409.0,288.41,217.04
2016,1,3,13,15,510.0,151.5,2.45,15.0,390.0,254.22,187.1
2016,1,3,13,30,482.0,152.0,2.4,15.0,371.0,221.44,158.95
2016,1,3,13,45,427.0,153.5,2.35,15.0,340.5,186.83,131.67
2016,1,3,14,0,372.0,155.0,2.3,15.0,310.0,159.62,112.53
2016,1,3,14,15,186.0,91.5,1.95,14.5,169.0,81.18,57.5
2016,1,3,14,30,0.0,28.0,1.6,14.0,28.0,24.66,16.5
2016,1,3,14,45,0.0,25.0,1.3,14.0,25.0,22.01,14.17
2016,1,3,15,0,0.0,22.0,1.0,14.0,22.0,19.35,11.81
2016,1,3,15,15,0.0,19.0,0.85,13.5,19.0,16.71,9.44
2016,1,3,15,30,0.0,16.0,0.7,13.0,16.0,14.06,7.05
2016,1,3,15,45,0.0,12.5,0.6,13.0,12.5,10.98,4.21
2016,1,3,16,0,0.0,9.0,0.5,13.0,9.0,7.9,1.37
2016,1,3,16,15,0.0,6.0,0.5,12.5,6.0,5.26,0.0
2016,1,3,16,30,0.0,3.0,0.5,12.0,3.0,2.63,0.0
2016,1,3,16,45,0.0,1.5,0.55,11.5,1.5,1.36,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,10.5,2.65,10.5,10.5,9.23,0.0
2016,1,4,8,0,0.0,21.0,2.7,11.0,21.0,18.5,8.98
2016,1,4,8,15,0.0,34.0,2.8,11.5,34.0,30.33,19.86
2016,1,4,8,30,0.0,47.0,2.9,12.0,47.0,43.17,31.19
2016,1,4,8,45,0.0,60.5,3.0,12.5,60.5,56.28,42.63
2016,1,4,9,0,0.0,74.0,3.1,13.0,74.0,69.16,53.75
2016,1,4,9,15,0.0,86.5,3.15,13.0,86.5,80.77,63.75
2016,1,4,9,30,0.0,99.0,3.2,13.0,99.0,92.29,73.55
2016,1,4,9,45,0.0,109.5,3.3,13.5,109.5,101.62,81.24
2016,1,4,10,0,0.0,120.0,3.4,14.0,120.0,110.93,88.82
2016,1,4,10,15,187.0,139.5,3.5,14.0,219.0,266.52,220.95
2016,1,4,10,30,374.0,159.0,3.6,14.0,318.0,391.11,322.72
2016,1,4,10,45,518.5,134.0,3.75,14.5,366.0,447.16,366.62
2016,1,4,11,0,663.0,109.0,3.9,15.0,414.0,492.42,400.93
2016,1,4,11,15,423.5,162.5,3.95,15.0,360.0,396.48,321.97
2016,1,4,11,30,184.0,216.0,4.0,15.0,306.0,299.84,242.67
2016,1,4,11,45,266.5,208.5,4.05,15.5,340.0,328.14,264.36
2016,1,4,12,0,349.0,201.0,4.1,16.0,374.0,345.05,275.68
2016,1,4,12,15,267.0,211.5,4.05,16.0,344.0,304.63,242.32
2016,1,4,12,30,185.0,222.0,4.0,16.0,314.0,266.25,211.28
2016,1,4,12,45,136.5,217.0,4.0,16.0,284.0,234.62,185.74
2016,1,4,13,0,88.0,212.0,4.0,16.0,254.0,206.51,163.47
2016,1,4,13,15,214.5,196.5,3.9,15.5,295.0,218.56,168.85
2016,1,4,13,30,341.0,181.0,3.8,15.0,336.0,217.65,162.18
2016,1,4,13,45,285.5,179.0,3.75,15.0,304.5,186.77,138.21
2016,1,4,14,0,230.0,177.0,3.7,15.0,273.0,160.5,119.45
2016,1,4,14,15,115.0,144.5,3.4,14.5,192.5,119.3,91.72
2016,1,4,14,30,0.0,112.0,3.1,14.0,112.0,94.67,78.65
2016,1,4,14,45,0.0,101.0,2.85,14.0,101.0,85.72,70.86
2016,1,4,15,0,0.0,90.0,2.6,14.0,90.0,76.73,62.94
2016,1,4,15,15,0.0,78.0,2.35,13.5,78.0,66.88,54.28
2016,1,4,15,30,0.0,66.0,2.1,13.0,66.0,56.93,45.4
2016,1,4,15,45,0.0,53.0,1.85,13.0,53.0,46.1,35.52
2016,1,4,16,0,0.0,40.0,1.6,13.0,40.0,35.15,25.46
2016,1,4,16,15,0.0,28.0,1.65,12.5,28.0,24.68,15.76
2016,1,4,16,30,0.0,16.0,1.7,12.0,16.0,14.08,5.06
2016,1,4,16,45,0.0,8.0,1.75,12.0,8.0,7.28,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.0,1.7,10.5,10.0,8.79,0.0
2016,1,5,8,0,0.0,20.0,1.8,11.0,20.0,17.61,8.29
2016,1,5,8,15,0.0,32.5,2.0,11.0,32.5,28.67,18.53
2016,1,5,8,30,0.0,45.0,2.2,11.0,45.0,40.82,29.32
2016,1,5,8,45,0.0,58.0,2.45,11.5,58.0,53.41,40.36
2016,1,5,9,0,0.0,71.0,2.7,12.0,71.0,65.8,51.09
2016,1,5,9,15,0.0,82.5,2.8,12.0,82.5,76.41,60.27
2016,1,5,9,30,0.0,94.0,2.9,12.0,94.0,86.96,69.28
2016,1,5,9,45,0.0,104.5,3.0,12.5,104.5,96.41,77.12
2016,1,5,10,0,0.0,115.0,3.1,13.0,115.0,105.81,84.83
2016,1,5,10,15,39.5,148.5,3.2,13.0,165.5,169.81,139.13
2016,1,5,10,30,79.0,182.0,3.3,13.0,216.0,225.92,185.79
2016,1,5,10,45,39.5,131.0,3.4,13.0,148.0,146.34,118.92
2016,1,5,11,0,0.0,80.0,3.5,13.0,80.0,70.79,54.77
2016,1,5,11,15,0.0,88.0,3.55,12.5,88.0,77.99,60.98
2016,1,5,11,30,0.0,96.0,3.6,12.0,96.0,85.17,67.13
2016,1,5,11,45,0.0,62.0,3.65,12.0,62.0,54.8,41.3
2016,1,5,12,0,0.0,28.0,3.7,12.0,28.0,24.69,15.57
2016,1,5,12,15,4.0,100.5,3.65,11.5,103.0,90.59,71.81
2016,1,5,12,30,8.0,173.0,3.6,11.0,178.0,154.88,125.96
2016,1,5,12,45,16.5,180.5,3.6,11.0,189.0,162.81,132.3
2016,1,5,13,0,25.0,188.0,3.6,11.0,200.0,169.63,137.7
2016,1,5,13,15,12.5,157.0,3.45,11.0,163.0,138.77,112.21
2016,1,5,13,30,0.0,126.0,3.3,11.0,126.0,109.41,88.03
2016,1,5,13,45,1.0,135.0,3.2,11.0,136.0,116.07,93.76
2016,1,5,14,0,2.0,144.0,3.1,11.0,146.0,121.91,98.76
2016,1,5,14,15,1.0,104.0,2.95,11.0,105.0,89.78,71.65
2016,1,5,14,30,0.0,64.0,2.8,11.0,64.0,56.55,45.49
2016,1,5,14,45,0.0,58.0,2.7,11.0,58.0,51.22,40.77
2016,1,5,15,0,0.0,52.0,2.6,11.0,52.0,45.9,35.99
2016,1,5,15,15,0.0,45.0,2.35,10.5,45.0,39.69,30.44
2016,1,5,15,30,0.0,38.0,2.1,10.0,38.0,33.49,24.81
2016,1,5,15,45,0.0,30.5,1.9,10.0,30.5,26.86,18.67
2016,1,5,16,0,0.0,23.0,1.7,10.0,23.0,20.23,12.5
2016,1,5,16,15,0.0,16.5,1.6,9.5,16.5,14.5,7.11
2016,1,5,16,30,0.0,10.0,1.5,9.0,10.0,8.78,1.25
2016,1,5,16,45,0.0,5.0,1.45,9.0,5.0,4.38,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,14.5,3.3,11.0,14.5,12.77,0.0
2016,1,6,8,0,0.0,29.0,3.3,11.0,29.0,27.93,16.43
2016,1,6,8,15,8.0,48.0,3.15,11.0,49.5,53.82,39.75
2016,1,6,8,30,16.0,67.0,3.0,11.0,70.0,78.47,61.61
2016,1,6,8,45,30.0,85.5,2.95,11.0,92.5,113.71,92.45
2016,1,6,9,0,44.0,104.0,2.9,11.0,115.0,141.13,116.38
2016,1,6,9,15,53.0,121.0,2.95,11.0,136.5,162.99,135.19
2016,1,6,9,30,62.0,138.0,3.0,11.0,158.0,184.44,153.37
2016,1,6,9,45,74.0,149.0,3.05,11.0,175.0,199.85,166.33
2016,1,6,10,0,86.0,160.0,3.1,11.0,192.0,215.15,179.01
2016,1,6,10,15,160.0,170.5,3.15,11.0,236.0,276.02,230.2
2016,1,6,10,30,234.0,181.0,3.2,11.0,280.0,334.26,277.99
2016,1,6,10,45,117.0,112.0,3.25,11.0,161.5,178.83,148.06
2016,1,6,11,0,0.0,43.0,3.3,11.0,43.0,37.95,27.06
2016,1,6,11,15,0.0,40.0,3.4,11.0,40.0,35.3,24.81
2016,1,6,11,30,0.0,37.0,3.5,11.0,37.0,32.65,22.51
2016,1,6,11,45,12.5,115.5,3.6,11.0,121.5,108.6,87.29
2016,1,6,12,0,25.0,194.0,3.7,11.0,206.0,183.75,150.06
2016,1,6,12,15,227.5,189.5,3.65,11.0,303.0,270.17,219.54
2016,1,6,12,30,430.0,185.0,3.6,11.0,400.0,333.4,266.52
2016,1,6,12,45,309.0,201.0,3.55,11.0,354.0,282.33,224.6
2016,1,6,13,0,188.0,217.0,3.5,11.0,308.0,241.38,192.4
2016,1,6,13,15,94.0,135.0,3.35,11.0,180.5,140.36,110.65
2016,1,6,13,30,0.0,53.0,3.2,11.0,53.0,46.81,34.69
2016,1,6,13,45,126.5,114.5,3.1,11.0,168.0,116.82,88.84
2016,1,6,14,0,253.0,176.0,3.0,11.0,283.0,164.14,123.18
2016,1,6,14,15,240.0,165.0,2.85,10.5,261.0,138.14,104.45
2016,1,6,14,30,227.0,154.0,2.7,10.0,239.0,113.36,90.27
2016,1,6,14,45,214.0,143.0,2.55,10.0,217.0,103.31,87.64
2016,1,6,15,0,201.0,132.0,2.4,10.0,195.0,96.27,81.42
2016,1,6,15,15,186.5,116.0,2.2,9.5,169.0,85.79,72.14
2016,1,6,15,30,172.0,100.0,2.0,9.0,143.0,75.0,62.43
2016,1,6,15,45,146.0,83.5,1.8,9.0,115.0,65.39,53.49
2016,1,6,16,0,120.0,67.0,1.6,9.0,87.0,53.13,42.01
2016,1,6,16,15,84.0,49.5,1.55,8.5,61.5,39.91,29.55
2016,1,6,16,30,48.0,32.0,1.5,8.0,36.0,26.39,15.54
2016,1,6,16,45,24.0,16.0,1.45,8.0,18.0,13.66,0.0
2016,1,6,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,90.0,20.0,0.55,7.5,28.5,93.57,3.1
2016,1,7,8,0,180.0,40.0,0.5,8.0,57.0,183.86,140.64
2016,1,7,8,15,270.5,53.0,0.5,8.5,93.5,250.39,204.07
2016,1,7,8,30,361.0,66.0,0.5,9.0,130.0,319.92,263.73
2016,1,7,8,45,453.5,70.0,0.5,9.5,171.5,382.37,315.65
2016,1,7,9,0,546.0,74.0,0.5,10.0,213.0,446.26,366.69
2016,1,7,9,15,587.5,79.5,0.6,10.0,250.0,478.93,392.98
2016,1,7,9,30,629.0,85.0,0.7,10.0,287.0,509.43,417.1
2016,1,7,9,45,704.0,77.5,0.8,10.5,327.0,543.29,442.86
2016,1,7,10,0,779.0,70.0,0.9,11.0,367.0,571.7,463.79
2016,1,7,10,15,796.5,72.5,1.0,11.0,395.0,575.98,466.35
2016,1,7,10,30,814.0,75.0,1.1,11.0,423.0,577.07,466.44
2016,1,7,10,45,823.5,77.0,1.2,11.5,444.5,569.69,459.03
2016,1,7,11,0,833.0,79.0,1.3,12.0,466.0,559.17,449.01
2016,1,7,11,15,840.0,80.0,1.35,12.0,480.5,543.12,434.99
2016,1,7,11,30,847.0,81.0,1.4,12.0,495.0,524.06,418.33
2016,1,7,11,45,847.5,82.5,1.5,12.0,501.5,499.42,397.17
2016,1,7,12,0,848.0,84.0,1.6,12.0,508.0,472.23,373.44
2016,1,7,12,15,848.0,84.0,1.65,12.0,508.0,440.94,345.67
2016,1,7,12,30,848.0,84.0,1.7,12.0,508.0,407.44,315.43
2016,1,7,12,45,424.0,51.5,1.75,12.0,263.5,195.75,150.1
2016,1,7,13,0,0.0,19.0,1.8,12.0,19.0,16.74,8.73
2016,1,7,13,15,0.0,18.5,1.85,12.0,18.5,16.3,8.41
2016,1,7,13,30,0.0,18.0,1.9,12.0,18.0,15.86,8.04
2016,1,7,13,45,0.0,17.0,1.95,12.0,17.0,14.97,7.29
2016,1,7,14,0,0.0,16.0,2.0,12.0,16.0,14.09,6.54
2016,1,7,14,15,0.0,15.0,1.95,11.5,15.0,13.2,5.81
2016,1,7,14,30,0.0,14.0,1.9,11.0,14.0,12.31,5.08
2016,1,7,14,45,0.0,12.5,1.85,11.0,12.5,10.99,4.36
2016,1,7,15,0,0.0,11.0,1.8,11.0,11.0,9.67,3.16
2016,1,7,15,15,313.5,35.5,1.55,10.5,113.5,24.42,16.62
2016,1,7,15,30,627.0,60.0,1.3,10.0,216.0,45.5,35.73
2016,1,7,15,45,574.5,53.5,1.05,9.5,176.5,41.32,31.83
2016,1,7,16,0,522.0,47.0,0.8,9.0,137.0,37.11,27.78
2016,1,7,16,15,429.0,38.5,0.8,8.5,98.5,30.95,21.77
2016,1,7,16,30,336.0,30.0,0.8,8.0,60.0,24.69,14.51
2016,1,7,16,45,168.0,15.0,0.85,8.0,30.0,12.04,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,7,45,17.5,16.5,0.85,5.5,18.5,25.93,0.0
2016,1,8,8,0,35.0,33.0,0.9,6.0,37.0,67.89,49.53
2016,1,8,8,15,53.5,50.5,0.95,6.0,59.0,99.55,80.06
2016,1,8,8,30,72.0,68.0,1.0,6.0,81.0,130.15,107.89
2016,1,8,8,45,83.5,85.0,1.05,6.5,104.0,155.22,130.16
2016,1,8,9,0,95.0,102.0,1.1,7.0,127.0,179.74,151.43
2016,1,8,9,15,101.0,118.5,1.0,7.5,148.0,199.61,168.01
2016,1,8,9,30,107.0,135.0,0.9,8.0,169.0,218.8,183.54
2016,1,8,9,45,107.5,148.5,0.85,8.5,186.0,230.2,192.21
2016,1,8,10,0,108.0,162.0,0.8,9.0,203.0,241.04,200.24
2016,1,8,10,15,139.5,174.0,0.7,9.5,231.5,268.3,221.82
2016,1,8,10,30,171.0,186.0,0.6,10.0,260.0,294.24,241.63
2016,1,8,10,45,346.0,167.0,0.55,11.0,325.5,377.27,307.06
2016,1,8,11,0,521.0,148.0,0.5,12.0,391.0,454.43,364.07
2016,1,8,11,15,373.0,182.0,0.45,12.0,358.5,385.33,307.79
2016,1,8,11,30,225.0,216.0,0.4,12.0,326.0,322.98,257.97
2016,1,8,11,45,128.0,208.0,0.35,12.5,271.0,258.34,206.22
2016,1,8,12,0,31.0,200.0,0.3,13.0,216.0,195.33,155.69
2016,1,8,12,15,30.5,200.5,0.3,13.0,216.0,192.19,153.39
2016,1,8,12,30,30.0,201.0,0.3,13.0,216.0,188.96,150.66
2016,1,8,12,45,134.0,207.5,0.35,13.0,273.5,227.98,179.92
2016,1,8,13,0,238.0,214.0,0.4,13.0,331.0,255.62,198.21
2016,1,8,13,15,230.5,210.5,0.45,13.0,320.5,236.53,181.78
2016,1,8,13,30,223.0,207.0,0.5,13.0,310.0,217.55,165.87
2016,1,8,13,45,276.0,190.5,0.6,13.0,312.5,197.49,146.9
2016,1,8,14,0,329.0,174.0,0.7,13.0,315.0,173.83,125.7
2016,1,8,14,15,335.5,158.0,0.65,13.0,293.5,142.09,102.27
2016,1,8,14,30,342.0,142.0,0.6,13.0,272.0,109.83,83.6
2016,1,8,14,45,314.0,134.5,0.55,13.0,245.5,98.47,82.12
2016,1,8,15,0,286.0,127.0,0.5,13.0,219.0,93.53,77.87
2016,1,8,15,15,267.5,113.0,0.5,12.5,190.5,84.24,69.83
2016,1,8,15,30,249.0,99.0,0.5,12.0,162.0,74.71,61.42
2016,1,8,15,45,217.5,83.5,0.55,11.5,131.5,63.84,51.63
2016,1,8,16,0,186.0,68.0,0.6,11.0,101.0,52.67,41.37
2016,1,8,16,15,142.0,51.5,0.65,10.5,72.5,40.48,29.97
2016,1,8,16,30,98.0,35.0,0.7,10.0,44.0,27.97,17.32
2016,1,8,16,45,49.0,17.5,0.75,10.0,22.0,14.38,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,14.0,3.25,8.5,14.0,12.33,0.0
2016,1,9,8,0,0.0,28.0,3.4,9.0,28.0,26.28,15.36
2016,1,9,8,15,0.0,45.0,3.35,9.0,45.0,44.69,32.26
2016,1,9,8,30,0.0,62.0,3.3,9.0,62.0,61.97,47.72
2016,1,9,8,45,5.5,78.0,3.25,9.0,79.5,80.68,64.4
2016,1,9,9,0,11.0,94.0,3.2,9.0,97.0,99.19,80.75
2016,1,9,9,15,15.5,108.5,3.1,9.0,113.0,115.16,94.68
2016,1,9,9,30,20.0,123.0,3.0,9.0,129.0,131.05,108.35
2016,1,9,9,45,20.5,134.0,2.95,9.5,141.5,140.45,116.02
2016,1,9,10,0,21.0,145.0,2.9,10.0,154.0,149.88,123.6
2016,1,9,10,15,82.0,166.5,2.8,10.0,201.5,215.84,179.85
2016,1,9,10,30,143.0,188.0,2.7,10.0,249.0,280.2,233.32
2016,1,9,10,45,156.5,197.5,2.65,10.0,268.0,291.79,242.11
2016,1,9,11,0,170.0,207.0,2.6,10.0,287.0,302.24,250.0
2016,1,9,11,15,164.0,214.0,2.45,10.0,293.0,298.32,245.83
2016,1,9,11,30,158.0,221.0,2.3,10.0,299.0,293.99,241.39
2016,1,9,11,45,159.5,224.5,2.2,10.5,304.0,289.62,236.58
2016,1,9,12,0,161.0,228.0,2.1,11.0,309.0,284.61,231.2
2016,1,9,12,15,137.0,227.5,1.95,11.0,296.5,264.57,214.19
2016,1,9,12,30,113.0,227.0,1.8,11.0,284.0,243.6,196.65
2016,1,9,12,45,123.5,224.0,1.65,11.0,285.5,238.49,191.59
2016,1,9,13,0,134.0,221.0,1.5,11.0,287.0,230.04,183.58
2016,1,9,13,15,127.0,214.0,1.45,11.0,275.0,212.67,168.83
2016,1,9,13,30,120.0,207.0,1.4,11.0,263.0,195.78,154.62
2016,1,9,13,45,110.0,196.5,1.35,11.0,246.0,176.36,138.7
2016,1,9,14,0,100.0,186.0,1.3,11.0,229.0,161.07,126.64
2016,1,9,14,15,158.0,172.0,1.2,11.0,235.0,143.28,110.61
2016,1,9,14,30,216.0,158.0,1.1,11.0,241.0,118.31,92.6
2016,1,9,14,45,201.5,147.0,1.0,11.0,218.5,110.09,93.1
2016,1,9,15,0,187.0,136.0,0.9,11.0,196.0,102.36,86.35
2016,1,9,15,15,174.5,120.0,0.85,10.5,170.5,91.4,76.78
2016,1,9,15,30,162.0,104.0,0.8,10.0,145.0,80.15,66.79
2016,1,9,15,45,141.5,87.0,0.8,10.0,118.5,67.93,55.62
2016,1,9,16,0,121.0,70.0,0.8,10.0,92.0,55.41,44.01
2016,1,9,16,15,89.0,52.5,0.8,10.0,66.0,42.24,31.64
2016,1,9,16,30,57.0,35.0,0.8,10.0,40.0,28.77,18.24
2016,1,9,16,45,28.5,17.5,0.8,10.0,20.0,14.94,0.0
2016,1,9,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,7,45,165.5,16.5,1.6,8.0,33.0,132.43,14.54
2016,1,10,8,0,331.0,33.0,1.8,9.0,66.0,258.65,200.57
2016,1,10,8,15,422.0,42.0,1.85,9.0,105.0,326.31,268.28
2016,1,10,8,30,513.0,51.0,1.9,9.0,144.0,395.79,329.81
2016,1,10,8,45,580.5,56.0,2.0,9.5,185.5,447.04,373.9
2016,1,10,9,0,648.0,61.0,2.1,10.0,227.0,497.43,415.58
2016,1,10,9,15,685.0,65.0,2.1,10.0,265.5,526.2,438.98
2016,1,10,9,30,722.0,69.0,2.1,10.0,304.0,549.38,457.25
2016,1,10,9,45,760.0,69.0,2.15,10.5,339.5,569.99,472.23
2016,1,10,10,0,798.0,69.0,2.2,11.0,375.0,587.46,484.21
2016,1,10,10,15,814.5,71.0,2.1,11.5,403.5,590.75,484.0
2016,1,10,10,30,831.0,73.0,2.0,12.0,432.0,590.81,481.14
2016,1,10,10,45,848.5,72.5,1.95,12.5,455.0,585.35,474.15
2016,1,10,11,0,866.0,72.0,1.9,13.0,478.0,576.49,464.38
2016,1,10,11,15,686.5,118.0,1.8,13.0,446.5,506.31,407.12
2016,1,10,11,30,507.0,164.0,1.7,13.0,415.0,433.26,348.09
2016,1,10,11,45,475.5,174.5,1.6,13.5,412.5,409.19,326.99
2016,1,10,12,0,444.0,185.0,1.5,14.0,410.0,385.04,305.54
2016,1,10,12,15,350.5,203.0,1.45,14.0,380.5,337.67,267.13
2016,1,10,12,30,257.0,221.0,1.4,14.0,351.0,299.81,236.7
2016,1,10,12,45,162.0,217.0,1.35,14.5,298.5,246.75,194.51
2016,1,10,13,0,67.0,213.0,1.3,15.0,246.0,203.1,160.69
2016,1,10,13,15,136.5,209.5,1.25,15.0,274.5,212.32,165.71
2016,1,10,13,30,206.0,206.0,1.2,15.0,303.0,214.75,164.21
2016,1,10,13,45,254.0,190.5,1.15,15.0,304.0,195.63,145.89
2016,1,10,14,0,302.0,175.0,1.1,15.0,305.0,173.41,125.74
2016,1,10,14,15,285.0,164.5,1.05,14.5,281.5,144.93,105.56
2016,1,10,14,30,268.0,154.0,1.0,14.0,258.0,118.03,90.05
2016,1,10,14,45,257.0,142.0,1.0,14.0,234.0,102.89,85.73
2016,1,10,15,0,246.0,130.0,1.0,14.0,210.0,95.23,79.13
2016,1,10,15,15,236.0,114.5,0.9,13.5,183.5,85.08,70.35
2016,1,10,15,30,226.0,99.0,0.8,13.0,157.0,74.63,61.16
2016,1,10,15,45,206.0,83.0,0.75,12.5,129.0,63.49,51.17
2016,1,10,16,0,186.0,67.0,0.7,12.0,101.0,52.03,40.71
2016,1,10,16,15,156.0,50.5,0.75,11.5,74.0,39.86,29.43
2016,1,10,16,30,126.0,34.0,0.8,11.0,47.0,27.35,17.21
2016,1,10,16,45,63.0,17.0,0.9,10.5,23.5,14.04,0.0
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,17.5,17.0,1.05,9.5,18.5,26.67,0.0
2016,1,11,8,0,35.0,34.0,1.1,10.0,37.0,69.63,50.44
2016,1,11,8,15,54.5,51.0,1.25,10.0,59.5,100.91,80.14
2016,1,11,8,30,74.0,68.0,1.4,10.0,82.0,131.4,107.59
2016,1,11,8,45,84.5,85.5,1.55,10.5,105.0,156.75,129.85
2016,1,11,9,0,95.0,103.0,1.7,11.0,128.0,181.45,151.04
2016,1,11,9,15,101.0,119.5,1.7,11.0,149.5,201.36,167.9
2016,1,11,9,30,107.0,136.0,1.7,11.0,171.0,220.61,183.86
2016,1,11,9,45,112.5,150.0,1.7,11.5,190.0,235.76,195.78
2016,1,11,10,0,118.0,164.0,1.7,12.0,209.0,250.28,206.94
2016,1,11,10,15,78.0,169.0,1.65,12.5,200.0,216.51,177.74
2016,1,11,10,30,38.0,174.0,1.6,13.0,191.0,193.62,157.66
2016,1,11,10,45,187.0,181.5,1.55,13.5,269.0,293.54,240.16
2016,1,11,11,0,336.0,189.0,1.5,14.0,347.0,386.88,313.39
2016,1,11,11,15,372.0,188.5,1.45,14.0,368.5,394.49,317.67
2016,1,11,11,30,408.0,188.0,1.4,14.0,390.0,406.21,325.26
2016,1,11,11,45,361.5,200.5,1.4,14.5,381.5,373.05,297.29
2016,1,11,12,0,315.0,213.0,1.4,15.0,373.0,347.7,275.73
2016,1,11,12,15,313.5,213.5,1.4,15.0,373.0,332.36,262.39
2016,1,11,12,30,312.0,214.0,1.4,15.0,373.0,316.23,248.19
2016,1,11,12,45,285.5,214.5,1.4,15.5,358.5,290.5,226.25
2016,1,11,13,0,259.0,215.0,1.4,16.0,344.0,266.08,205.55
2016,1,11,13,15,256.0,208.5,1.4,16.0,333.0,243.98,186.59
2016,1,11,13,30,253.0,202.0,1.4,16.0,322.0,221.79,167.59
2016,1,11,13,45,247.5,193.0,1.4,16.0,305.5,197.26,147.11
2016,1,11,14,0,242.0,184.0,1.4,16.0,289.0,173.05,127.7
2016,1,11,14,15,474.5,130.0,1.3,16.0,319.5,132.87,87.77
2016,1,11,14,30,707.0,76.0,1.2,16.0,350.0,71.47,42.45
2016,1,11,14,45,675.5,76.0,1.1,16.0,319.0,53.92,42.29
2016,1,11,15,0,644.0,76.0,1.0,16.0,288.0,55.05,43.35
2016,1,11,15,15,615.5,69.5,0.95,15.5,252.0,51.21,40.05
2016,1,11,15,30,587.0,63.0,0.9,15.0,216.0,47.3,36.61
2016,1,11,15,45,542.0,56.0,0.85,14.5,178.5,42.84,32.58
2016,1,11,16,0,497.0,49.0,0.8,14.0,141.0,38.29,28.34
2016,1,11,16,15,424.5,40.0,0.85,13.5,103.5,31.81,22.22
