Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,352.0,31.0,0.9,13.0,66.0,25.16,15.41
2016,1,11,16,45,176.0,15.5,0.95,12.5,33.0,12.24,0.0
2016,1,11,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,7,45,209.5,14.5,2.0,8.5,35.0,154.06,27.22
2016,1,12,8,0,419.0,29.0,2.1,9.0,70.0,305.4,238.29
2016,1,12,8,15,505.0,36.0,2.05,9.5,110.5,369.1,303.05
2016,1,12,8,30,591.0,43.0,2.0,10.0,151.0,429.41,356.54
2016,1,12,8,45,643.5,48.0,1.95,10.5,192.0,473.49,394.16
2016,1,12,9,0,696.0,53.0,1.9,11.0,233.0,516.17,428.77
2016,1,12,9,15,730.0,56.5,1.75,11.5,271.5,543.68,449.41
2016,1,12,9,30,764.0,60.0,1.6,12.0,310.0,568.73,467.0
2016,1,12,9,45,631.0,89.5,1.45,12.5,310.5,519.24,424.89
2016,1,12,10,0,498.0,119.0,1.3,13.0,311.0,457.77,373.95
2016,1,12,10,15,476.0,134.0,1.35,13.5,328.5,453.04,368.92
2016,1,12,10,30,454.0,149.0,1.4,14.0,346.0,446.37,361.85
2016,1,12,10,45,533.0,137.5,1.5,14.5,381.0,469.94,379.39
2016,1,12,11,0,612.0,126.0,1.6,15.0,416.0,494.47,396.75
2016,1,12,11,15,524.5,154.5,1.6,15.0,408.0,453.41,362.81
2016,1,12,11,30,437.0,183.0,1.6,15.0,400.0,417.95,333.57
2016,1,12,11,45,469.5,178.5,1.6,15.5,415.0,412.95,327.74
2016,1,12,12,0,502.0,174.0,1.6,16.0,430.0,404.79,318.86
2016,1,12,12,15,535.5,164.0,1.6,16.0,438.0,388.74,304.04
2016,1,12,12,30,569.0,154.0,1.6,16.0,446.0,369.27,285.95
2016,1,12,12,45,535.5,161.0,1.6,16.5,432.5,337.09,257.83
2016,1,12,13,0,502.0,168.0,1.6,17.0,419.0,305.94,230.61
2016,1,12,13,15,407.5,181.5,1.55,17.0,381.5,264.75,197.86
2016,1,12,13,30,313.0,195.0,1.5,17.0,344.0,231.1,172.24
2016,1,12,13,45,427.5,163.5,1.45,17.0,356.5,206.81,146.71
2016,1,12,14,0,542.0,132.0,1.4,17.0,369.0,172.77,113.82
2016,1,12,14,15,315.5,148.5,1.3,16.5,284.5,138.56,98.03
2016,1,12,14,30,89.0,165.0,1.2,16.0,200.0,130.33,102.07
2016,1,12,14,45,83.5,151.0,1.1,16.0,182.0,116.48,96.81
2016,1,12,15,0,78.0,137.0,1.0,16.0,164.0,106.46,88.24
2016,1,12,15,15,72.5,121.0,1.0,15.0,143.5,94.99,78.61
2016,1,12,15,30,67.0,105.0,1.0,14.0,123.0,83.25,68.53
2016,1,12,15,45,57.0,88.0,1.0,13.5,101.5,70.59,57.28
2016,1,12,16,0,47.0,71.0,1.0,13.0,80.0,57.68,45.58
2016,1,12,16,15,32.0,53.5,1.0,12.5,59.0,44.16,33.16
2016,1,12,16,30,17.0,36.0,1.0,12.0,38.0,30.38,20.02
2016,1,12,16,45,8.5,18.0,1.05,12.0,19.0,15.86,1.43
2016,1,12,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,183.5,16.0,2.9,12.5,34.0,142.97,29.13
2016,1,13,8,0,367.0,32.0,3.1,13.0,68.0,279.99,216.56
2016,1,13,8,15,458.0,40.0,3.2,13.0,108.0,347.54,283.62
2016,1,13,8,30,549.0,48.0,3.3,13.0,148.0,416.94,345.01
2016,1,13,8,45,596.0,54.5,3.45,13.5,188.5,458.26,380.95
2016,1,13,9,0,643.0,61.0,3.6,14.0,229.0,498.45,414.39
2016,1,13,9,15,681.0,65.5,3.8,14.0,267.5,528.85,439.66
2016,1,13,9,30,719.0,70.0,4.0,14.0,306.0,557.07,462.34
2016,1,13,9,45,726.5,77.5,4.25,14.0,338.0,567.09,470.06
2016,1,13,10,0,734.0,85.0,4.5,14.0,370.0,574.2,475.33
2016,1,13,10,15,753.0,87.5,4.55,14.0,399.0,579.74,478.64
2016,1,13,10,30,772.0,90.0,4.6,14.0,428.0,582.2,479.28
2016,1,13,10,45,447.5,150.5,4.7,14.5,349.0,434.6,357.4
2016,1,13,11,0,123.0,211.0,4.8,15.0,270.0,281.47,229.37
2016,1,13,11,15,317.0,188.5,4.85,15.0,346.0,366.46,299.61
2016,1,13,11,30,511.0,166.0,4.9,15.0,422.0,441.97,359.36
2016,1,13,11,45,384.5,195.5,4.95,15.0,389.5,382.06,309.33
2016,1,13,12,0,258.0,225.0,5.0,15.0,357.0,334.18,269.57
2016,1,13,12,15,200.0,229.5,4.95,14.5,332.0,295.82,238.26
2016,1,13,12,30,142.0,234.0,4.9,14.0,307.0,265.29,213.48
2016,1,13,12,45,72.5,200.5,4.9,14.0,238.0,201.19,161.5
2016,1,13,13,0,3.0,167.0,4.9,14.0,169.0,146.26,117.41
2016,1,13,13,15,1.5,149.0,4.8,13.5,150.0,129.87,104.13
2016,1,13,13,30,0.0,131.0,4.7,13.0,131.0,113.88,91.08
2016,1,13,13,45,0.0,133.5,4.6,13.0,133.5,115.24,92.34
2016,1,13,14,0,0.0,136.0,4.5,13.0,136.0,116.29,93.34
2016,1,13,14,15,171.5,142.5,4.3,13.0,210.0,127.51,96.09
2016,1,13,14,30,343.0,149.0,4.1,13.0,284.0,120.54,89.91
2016,1,13,14,45,322.0,140.5,3.95,13.0,258.5,102.3,85.74
2016,1,13,15,0,301.0,132.0,3.8,13.0,233.0,96.83,81.01
2016,1,13,15,15,462.0,100.0,3.25,12.5,234.0,72.64,59.66
2016,1,13,15,30,623.0,68.0,2.7,12.0,235.0,51.32,40.65
2016,1,13,15,45,583.5,60.0,2.2,11.5,195.5,46.12,35.94
2016,1,13,16,0,544.0,52.0,1.7,11.0,156.0,40.8,30.98
2016,1,13,16,15,455.0,44.0,1.55,10.0,115.5,35.22,25.66
2016,1,13,16,30,366.0,36.0,1.4,9.0,75.0,29.59,19.78
2016,1,13,16,45,225.0,23.5,1.25,8.5,44.0,19.45,4.75
2016,1,13,17,0,84.0,11.0,1.1,8.0,13.0,10.01,0.0
2016,1,13,17,15,42.0,5.5,1.1,8.0,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,7,45,103.0,17.0,1.15,8.5,27.5,96.91,22.19
2016,1,14,8,0,206.0,34.0,1.2,9.0,55.0,190.44,148.49
2016,1,14,8,15,245.5,49.0,1.35,9.0,86.0,233.03,191.77
2016,1,14,8,30,285.0,64.0,1.5,9.0,117.0,276.01,230.88
2016,1,14,8,45,315.0,77.0,1.7,9.5,149.0,310.45,261.21
2016,1,14,9,0,345.0,90.0,1.9,10.0,181.0,344.28,289.96
2016,1,14,9,15,358.5,103.5,1.95,10.5,210.5,367.24,308.47
2016,1,14,9,30,372.0,117.0,2.0,11.0,240.0,388.64,325.07
2016,1,14,9,45,383.0,128.0,2.15,11.5,266.5,403.9,336.5
2016,1,14,10,0,394.0,139.0,2.3,12.0,293.0,417.4,346.2
2016,1,14,10,15,279.5,165.5,2.3,12.0,279.0,357.63,295.89
2016,1,14,10,30,165.0,192.0,2.3,12.0,265.0,299.83,247.03
2016,1,14,10,45,248.5,192.5,2.35,12.0,308.0,352.24,289.93
2016,1,14,11,0,332.0,193.0,2.4,12.0,351.0,391.72,321.2
2016,1,14,11,15,187.5,200.5,2.45,12.0,290.0,300.38,245.76
2016,1,14,11,30,43.0,208.0,2.5,12.0,229.0,216.82,176.34
2016,1,14,11,45,42.0,211.0,2.55,12.0,232.0,215.32,175.08
2016,1,14,12,0,41.0,214.0,2.6,12.0,235.0,213.72,173.53
2016,1,14,12,15,90.5,224.5,2.65,12.0,271.5,240.76,195.19
2016,1,14,12,30,140.0,235.0,2.7,12.0,308.0,265.92,214.55
2016,1,14,12,45,138.5,231.5,2.8,12.0,303.0,252.8,203.1
2016,1,14,13,0,137.0,228.0,2.9,12.0,298.0,239.52,191.57
2016,1,14,13,15,93.5,214.5,2.9,12.0,261.5,207.14,165.57
2016,1,14,13,30,50.0,201.0,2.9,12.0,225.0,179.21,143.73
2016,1,14,13,45,25.0,137.0,2.95,12.0,149.0,120.92,96.17
2016,1,14,14,0,0.0,73.0,3.0,12.0,73.0,64.56,49.76
2016,1,14,14,15,0.0,66.0,2.85,12.0,66.0,58.33,44.57
2016,1,14,14,30,0.0,59.0,2.7,12.0,59.0,52.11,39.31
2016,1,14,14,45,0.0,53.0,2.55,12.0,53.0,46.78,36.58
2016,1,14,15,0,0.0,47.0,2.4,12.0,47.0,41.46,31.84
2016,1,14,15,15,0.0,41.0,2.15,11.5,41.0,36.14,27.13
2016,1,14,15,30,0.0,35.0,1.9,11.0,35.0,30.83,22.36
2016,1,14,15,45,0.0,28.5,1.7,11.0,28.5,25.09,17.09
2016,1,14,16,0,0.0,22.0,1.5,11.0,22.0,19.35,11.78
2016,1,14,16,15,0.0,16.5,1.65,11.0,16.5,14.5,7.24
2016,1,14,16,30,0.0,11.0,1.8,11.0,11.0,9.66,2.64
2016,1,14,16,45,0.0,6.0,1.95,11.0,6.0,5.26,0.0
2016,1,14,17,0,0.0,1.0,2.1,11.0,1.0,0.91,0.0
2016,1,14,17,15,0.0,0.5,2.3,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,15,7,45,171.0,16.5,0.25,10.5,34.0,138.23,38.85
2016,1,15,8,0,342.0,33.0,0.2,11.0,68.0,268.28,206.81
2016,1,15,8,15,431.0,41.5,0.3,11.0,107.5,335.32,270.11
2016,1,15,8,30,520.0,50.0,0.4,11.0,147.0,404.2,329.0
2016,1,15,8,45,574.5,56.0,0.5,11.5,187.5,449.54,366.79
2016,1,15,9,0,629.0,62.0,0.6,12.0,228.0,493.94,402.4
2016,1,15,9,15,666.0,66.5,0.7,12.0,266.0,523.93,426.44
2016,1,15,9,30,703.0,71.0,0.8,12.0,304.0,551.76,448.15
2016,1,15,9,45,716.5,77.0,0.9,12.0,336.5,563.96,457.29
2016,1,15,10,0,730.0,83.0,1.0,12.0,369.0,573.34,464.07
2016,1,15,10,15,749.0,85.5,1.05,12.0,398.0,579.15,467.62
2016,1,15,10,30,768.0,88.0,1.1,12.0,427.0,580.06,467.31
2016,1,15,10,45,730.5,97.0,1.2,12.5,432.5,554.94,446.35
2016,1,15,11,0,693.0,106.0,1.3,13.0,438.0,526.25,422.74
2016,1,15,11,15,753.0,99.5,1.3,13.0,471.0,534.43,427.56
2016,1,15,11,30,813.0,93.0,1.3,13.0,504.0,537.59,427.73
2016,1,15,11,45,670.5,131.5,1.35,13.5,474.0,478.14,379.21
2016,1,15,12,0,528.0,170.0,1.4,14.0,444.0,418.39,331.02
2016,1,15,12,15,553.0,162.5,1.3,14.0,449.5,400.38,314.72
2016,1,15,12,30,578.0,155.0,1.2,14.0,455.0,379.42,295.27
2016,1,15,12,45,329.0,189.5,1.15,14.0,360.0,289.26,225.53
2016,1,15,13,0,80.0,224.0,1.1,14.0,265.0,217.94,172.56
2016,1,15,13,15,311.0,187.5,1.0,14.0,339.5,246.61,188.58
2016,1,15,13,30,542.0,151.0,0.9,14.0,414.0,253.2,183.35
2016,1,15,13,45,672.0,115.5,0.8,14.0,426.5,220.95,149.21
2016,1,15,14,0,802.0,80.0,0.7,14.0,439.0,178.45,107.67
2016,1,15,14,15,784.0,78.0,0.65,14.0,410.5,132.5,74.16
2016,1,15,14,30,766.0,76.0,0.6,14.0,382.0,87.5,50.25
2016,1,15,14,45,750.5,71.0,0.6,14.0,349.5,55.07,43.62
2016,1,15,15,0,735.0,66.0,0.6,14.0,317.0,51.98,40.99
2016,1,15,15,15,699.5,62.0,0.5,14.0,278.5,49.59,38.89
2016,1,15,15,30,664.0,58.0,0.4,14.0,240.0,47.22,36.76
2016,1,15,15,45,617.0,52.5,0.35,14.0,200.0,39.79,30.03
2016,1,15,16,0,570.0,47.0,0.3,14.0,160.0,36.36,26.78
2016,1,15,16,15,489.0,40.0,0.35,13.5,120.0,31.51,22.17
2016,1,15,16,30,408.0,33.0,0.4,13.0,80.0,26.62,17.19
2016,1,15,16,45,269.5,22.5,0.45,12.5,47.5,18.32,6.18
2016,1,15,17,0,131.0,12.0,0.5,12.0,15.0,10.91,0.0
2016,1,15,17,15,65.5,6.0,0.55,12.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,7,45,23.5,18.5,2.85,11.5,21.0,38.55,8.25
2016,1,16,8,0,47.0,37.0,2.9,12.0,42.0,81.41,60.39
2016,1,16,8,15,72.5,55.0,2.85,12.0,66.5,117.88,94.29
2016,1,16,8,30,98.0,73.0,2.8,12.0,91.0,153.65,126.24
2016,1,16,8,45,118.0,90.5,2.8,12.5,118.0,184.94,153.53
2016,1,16,9,0,138.0,108.0,2.8,13.0,145.0,215.8,179.81
2016,1,16,9,15,154.5,122.5,2.75,13.0,169.5,239.9,200.17
2016,1,16,9,30,171.0,137.0,2.7,13.0,194.0,263.53,219.7
2016,1,16,9,45,86.0,136.5,2.7,13.5,165.0,193.44,159.58
2016,1,16,10,0,1.0,136.0,2.7,14.0,136.0,127.68,102.61
2016,1,16,10,15,0.5,112.0,2.65,14.5,112.0,101.86,80.76
2016,1,16,10,30,0.0,88.0,2.6,15.0,88.0,78.22,60.68
2016,1,16,10,45,2.0,126.0,2.6,15.5,127.5,114.92,91.14
2016,1,16,11,0,4.0,164.0,2.6,16.0,167.0,151.57,121.02
2016,1,16,11,15,2.0,100.5,2.55,16.0,102.0,90.46,70.36
2016,1,16,11,30,0.0,37.0,2.5,16.0,37.0,32.65,21.96
2016,1,16,11,45,0.0,71.5,2.5,16.0,71.5,63.25,47.67
2016,1,16,12,0,0.0,106.0,2.5,16.0,106.0,93.97,73.2
2016,1,16,12,15,0.0,106.0,2.4,16.0,106.0,93.86,73.06
2016,1,16,12,30,0.0,106.0,2.3,16.0,106.0,93.75,72.97
2016,1,16,12,45,0.0,112.0,2.25,16.5,112.0,98.85,77.07
2016,1,16,13,0,0.0,118.0,2.2,17.0,118.0,103.82,81.05
2016,1,16,13,15,0.0,63.0,2.1,17.0,63.0,55.7,41.16
2016,1,16,13,30,0.0,8.0,2.0,17.0,8.0,7.04,0.3
2016,1,16,13,45,0.0,8.0,1.95,17.0,8.0,7.04,0.31
2016,1,16,14,0,0.0,8.0,1.9,17.0,8.0,7.04,0.32
2016,1,16,14,15,0.0,49.5,1.8,16.5,49.5,43.69,31.45
2016,1,16,14,30,0.0,91.0,1.7,16.0,91.0,79.38,61.62
2016,1,16,14,45,0.0,83.0,1.6,16.0,83.0,72.53,58.62
2016,1,16,15,0,0.0,75.0,1.5,16.0,75.0,65.75,52.75
2016,1,16,15,15,0.0,66.0,1.3,15.5,66.0,58.12,46.15
2016,1,16,15,30,0.0,57.0,1.1,15.0,57.0,50.35,39.34
2016,1,16,15,45,0.0,47.0,0.9,15.0,47.0,41.48,31.38
2016,1,16,16,0,0.0,37.0,0.7,15.0,37.0,32.62,23.34
2016,1,16,16,15,0.0,27.5,0.75,14.5,27.5,24.22,15.68
2016,1,16,16,30,0.0,18.0,0.8,14.0,18.0,15.83,7.94
2016,1,16,16,45,0.0,10.5,0.85,13.5,10.5,9.22,0.67
2016,1,16,17,0,0.0,3.0,0.9,13.0,3.0,2.73,0.0
2016,1,16,17,15,0.0,1.5,0.9,13.0,1.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.5,2.7,13.5,3.5,3.07,0.0
2016,1,17,8,0,0.0,7.0,2.7,14.0,7.0,6.14,0.0
2016,1,17,8,15,0.0,11.5,2.75,14.0,11.5,10.09,2.82
2016,1,17,8,30,0.0,16.0,2.8,14.0,16.0,14.06,6.32
2016,1,17,8,45,0.0,21.0,2.85,14.0,21.0,18.46,10.2
2016,1,17,9,0,0.0,26.0,2.9,14.0,26.0,22.88,14.05
2016,1,17,9,15,0.0,30.0,2.95,14.0,30.0,26.41,17.11
2016,1,17,9,30,0.0,34.0,3.0,14.0,34.0,29.95,20.14
2016,1,17,9,45,0.0,43.0,3.1,14.5,43.0,37.92,26.88
2016,1,17,10,0,0.0,52.0,3.2,15.0,52.0,45.9,33.56
2016,1,17,10,15,13.0,112.5,3.2,15.0,118.5,110.16,87.96
2016,1,17,10,30,26.0,173.0,3.2,15.0,185.0,177.18,143.52
2016,1,17,10,45,13.0,123.0,3.2,15.5,129.0,118.67,94.37
2016,1,17,11,0,0.0,73.0,3.2,16.0,73.0,64.57,48.83
2016,1,17,11,15,0.0,94.0,3.2,16.0,94.0,83.41,64.56
2016,1,17,11,30,0.0,115.0,3.2,16.0,115.0,102.38,80.25
2016,1,17,11,45,0.0,130.5,3.2,16.0,130.5,116.16,91.58
2016,1,17,12,0,0.0,146.0,3.2,16.0,146.0,129.72,102.7
2016,1,17,12,15,9.0,171.5,3.1,16.0,176.0,155.82,124.05
2016,1,17,12,30,18.0,197.0,3.0,16.0,206.0,180.56,144.04
2016,1,17,12,45,26.5,202.5,2.95,16.0,216.0,186.49,148.6
2016,1,17,13,0,35.0,208.0,2.9,16.0,226.0,190.81,151.8
2016,1,17,13,15,17.5,152.5,2.85,16.0,161.5,137.64,108.73
2016,1,17,13,30,0.0,97.0,2.8,16.0,97.0,85.5,66.26
2016,1,17,13,45,0.0,110.0,2.75,16.0,110.0,96.19,75.3
2016,1,17,14,0,0.0,123.0,2.7,16.0,123.0,106.29,83.8
2016,1,17,14,15,0.0,107.5,2.65,15.5,107.5,93.2,73.15
2016,1,17,14,30,0.0,92.0,2.6,15.0,92.0,80.23,62.53
2016,1,17,14,45,0.0,84.0,2.55,15.0,84.0,73.37,59.6
2016,1,17,15,0,0.0,76.0,2.5,15.0,76.0,66.6,53.71
2016,1,17,15,15,0.0,67.0,2.3,14.5,67.0,58.96,47.09
2016,1,17,15,30,0.0,58.0,2.1,14.0,58.0,51.24,40.29
2016,1,17,15,45,0.0,48.0,1.95,14.0,48.0,42.36,32.29
2016,1,17,16,0,0.0,38.0,1.8,14.0,38.0,33.51,24.22
2016,1,17,16,15,0.0,28.5,1.75,13.5,28.5,25.1,16.54
2016,1,17,16,30,0.0,19.0,1.7,13.0,19.0,16.71,8.78
2016,1,17,16,45,0.0,11.5,1.65,13.0,11.5,10.1,1.62
2016,1,17,17,0,0.0,4.0,1.6,13.0,4.0,3.64,0.0
2016,1,17,17,15,0.0,2.0,1.65,13.0,2.0,1.82,0.0
2016,1,17,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,202.0,15.0,0.5,11.5,36.5,155.01,62.39
2016,1,18,8,0,404.0,30.0,0.6,12.0,73.0,302.99,235.94
2016,1,18,8,15,489.0,37.5,0.65,12.5,114.0,367.88,296.45
2016,1,18,8,30,574.0,45.0,0.7,13.0,155.0,434.67,352.74
2016,1,18,8,45,629.5,50.0,0.8,14.0,197.0,476.13,386.75
2016,1,18,9,0,685.0,55.0,0.9,15.0,239.0,521.7,422.13
2016,1,18,9,15,720.0,58.5,1.0,15.5,278.5,550.65,444.22
2016,1,18,9,30,755.0,62.0,1.1,16.0,318.0,577.2,463.73
2016,1,18,9,45,775.0,66.0,1.2,16.5,352.0,591.97,473.73
2016,1,18,10,0,795.0,70.0,1.3,17.0,386.0,603.76,481.18
2016,1,18,10,15,810.5,72.0,1.45,17.0,415.0,607.25,483.5
2016,1,18,10,30,826.0,74.0,1.6,17.0,444.0,607.54,483.23
2016,1,18,10,45,834.0,76.5,1.8,17.5,466.0,600.54,476.64
2016,1,18,11,0,842.0,79.0,2.0,18.0,488.0,590.37,467.41
2016,1,18,11,15,848.0,80.0,2.15,18.0,503.5,574.29,454.08
2016,1,18,11,30,854.0,81.0,2.3,18.0,519.0,555.19,438.1
2016,1,18,11,45,851.0,83.5,2.45,18.0,525.5,530.01,417.04
2016,1,18,12,0,848.0,86.0,2.6,18.0,532.0,502.37,393.56
2016,1,18,12,15,847.5,86.0,2.55,18.0,533.0,471.1,366.22
2016,1,18,12,30,847.0,86.0,2.5,18.0,534.0,437.58,336.54
2016,1,18,12,45,468.0,158.0,2.45,18.0,405.0,320.0,246.32
2016,1,18,13,0,89.0,230.0,2.4,18.0,276.0,227.03,177.98
2016,1,18,13,15,87.5,224.0,2.3,17.5,268.5,214.67,168.19
2016,1,18,13,30,86.0,218.0,2.2,17.0,261.0,202.3,158.15
2016,1,18,13,45,80.5,207.0,2.15,17.0,246.0,185.46,144.46
2016,1,18,14,0,75.0,196.0,2.1,17.0,231.0,169.18,131.46
2016,1,18,14,15,76.0,184.5,1.9,16.5,218.0,153.78,119.47
2016,1,18,14,30,77.0,173.0,1.7,16.0,205.0,138.26,108.12
2016,1,18,14,45,51.5,154.0,1.55,16.0,174.5,119.05,99.02
2016,1,18,15,0,26.0,135.0,1.4,16.0,144.0,105.88,87.75
2016,1,18,15,15,21.0,120.5,1.2,15.5,127.5,99.04,82.02
2016,1,18,15,30,16.0,106.0,1.0,15.0,111.0,87.48,72.03
2016,1,18,15,45,9.5,90.0,0.8,15.0,92.5,74.74,60.7
2016,1,18,16,0,3.0,74.0,0.6,15.0,74.0,61.85,49.09
2016,1,18,16,15,1.5,56.5,0.6,14.5,56.5,47.77,36.36
2016,1,18,16,30,0.0,39.0,0.6,14.0,39.0,33.5,23.25
2016,1,18,16,45,0.0,24.0,0.65,14.0,24.0,20.96,9.99
2016,1,18,17,0,0.0,9.0,0.7,14.0,9.0,8.19,0.0
2016,1,18,17,15,0.0,4.5,0.7,14.0,4.5,4.09,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,3.0,4.4,13.5,3.0,2.63,0.0
2016,1,19,8,0,0.0,6.0,4.5,14.0,6.0,5.26,0.0
2016,1,19,8,15,0.0,9.0,4.65,14.0,9.0,7.9,0.97
2016,1,19,8,30,0.0,12.0,4.8,14.0,12.0,10.54,3.32
2016,1,19,8,45,0.0,15.5,5.0,14.5,15.5,13.62,6.01
2016,1,19,9,0,0.0,19.0,5.2,15.0,19.0,16.7,8.67
2016,1,19,9,15,0.0,22.5,5.2,15.0,22.5,19.79,11.33
2016,1,19,9,30,0.0,26.0,5.2,15.0,26.0,22.89,13.97
2016,1,19,9,45,0.0,41.0,5.25,15.5,41.0,36.15,25.23
2016,1,19,10,0,0.0,56.0,5.3,16.0,56.0,49.45,36.4
2016,1,19,10,15,32.0,123.5,5.3,16.0,137.5,139.19,112.35
2016,1,19,10,30,64.0,191.0,5.3,16.0,219.0,228.68,186.36
2016,1,19,10,45,32.0,131.5,5.3,16.5,145.5,143.67,115.2
2016,1,19,11,0,0.0,72.0,5.3,17.0,72.0,63.69,47.88
2016,1,19,11,15,0.0,91.0,5.35,17.0,91.0,80.68,62.03
2016,1,19,11,30,0.0,110.0,5.4,17.0,110.0,97.83,76.21
2016,1,19,11,45,0.0,94.0,5.5,17.0,94.0,83.31,64.1
2016,1,19,12,0,0.0,78.0,5.6,17.0,78.0,69.04,52.21
2016,1,19,12,15,0.0,65.5,5.45,16.5,65.5,57.93,43.03
2016,1,19,12,30,0.0,53.0,5.3,16.0,53.0,46.84,33.82
2016,1,19,12,45,0.0,57.0,5.2,16.0,57.0,50.38,36.82
2016,1,19,13,0,0.0,61.0,5.1,16.0,61.0,53.93,39.81
2016,1,19,13,15,16.5,130.0,4.9,16.0,138.5,118.67,93.41
2016,1,19,13,30,33.0,199.0,4.7,16.0,216.0,175.11,139.27
2016,1,19,13,45,62.0,200.0,4.55,16.0,229.5,177.1,139.58
2016,1,19,14,0,91.0,201.0,4.4,16.0,243.0,175.62,137.02
2016,1,19,14,15,45.5,143.5,4.25,15.5,164.5,122.81,95.88
2016,1,19,14,30,0.0,86.0,4.1,15.0,86.0,75.48,58.5
2016,1,19,14,45,124.5,114.0,4.0,15.0,158.0,89.25,73.59
2016,1,19,15,0,249.0,142.0,3.9,15.0,230.0,102.84,85.63
2016,1,19,15,15,222.0,131.0,3.55,14.5,203.0,95.74,79.59
2016,1,19,15,30,195.0,120.0,3.2,14.0,176.0,88.45,73.29
2016,1,19,15,45,174.0,103.0,2.9,14.0,147.0,77.02,63.04
2016,1,19,16,0,153.0,86.0,2.6,14.0,118.0,67.08,53.94
2016,1,19,16,15,122.5,67.5,2.25,13.5,89.5,53.46,41.52
2016,1,19,16,30,92.0,49.0,1.9,13.0,61.0,39.52,28.59
2016,1,19,16,45,46.0,32.0,1.6,13.0,38.0,26.29,14.59
2016,1,19,17,0,0.0,15.0,1.3,13.0,15.0,13.64,0.0
2016,1,19,17,15,0.0,7.5,1.15,12.5,7.5,6.82,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,8.5,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.8,9.0,10.0,9.1,0.0
2016,1,20,7,45,113.0,23.5,0.85,9.5,36.0,117.89,55.47
2016,1,20,8,0,226.0,37.0,0.9,10.0,62.0,208.56,165.2
2016,1,20,8,15,266.0,52.5,1.0,10.5,95.0,253.18,207.86
2016,1,20,8,30,306.0,68.0,1.1,11.0,128.0,298.11,247.43
2016,1,20,8,45,341.0,80.0,1.25,11.5,161.5,335.25,279.37
2016,1,20,9,0,376.0,92.0,1.4,12.0,195.0,371.93,309.81
2016,1,20,9,15,397.5,102.5,1.35,12.5,226.0,397.12,329.39
2016,1,20,9,30,419.0,113.0,1.3,13.0,257.0,420.89,347.11
2016,1,20,9,45,535.0,102.5,1.3,13.5,306.0,485.69,397.58
2016,1,20,10,0,651.0,92.0,1.3,14.0,355.0,543.72,441.01
2016,1,20,10,15,572.0,120.0,1.25,14.5,363.5,515.67,415.76
2016,1,20,10,30,493.0,148.0,1.2,15.0,372.0,481.09,386.46
2016,1,20,10,45,438.5,169.0,1.2,15.5,376.0,458.33,366.75
2016,1,20,11,0,384.0,190.0,1.2,16.0,380.0,425.95,339.8
2016,1,20,11,15,443.5,183.0,1.15,16.0,409.0,449.03,356.58
2016,1,20,11,30,503.0,176.0,1.1,16.0,438.0,459.35,362.87
2016,1,20,11,45,557.0,162.5,1.1,16.5,456.5,456.13,358.22
2016,1,20,12,0,611.0,149.0,1.1,17.0,475.0,452.21,352.54
2016,1,20,12,15,522.5,175.0,1.0,17.0,454.5,407.42,316.03
2016,1,20,12,30,434.0,201.0,0.9,17.0,434.0,369.45,285.23
2016,1,20,12,45,662.5,137.5,0.8,17.5,487.0,382.25,289.03
2016,1,20,13,0,891.0,74.0,0.7,18.0,540.0,376.8,275.58
2016,1,20,13,15,884.0,73.0,0.6,18.0,525.5,333.56,236.84
2016,1,20,13,30,877.0,72.0,0.5,18.0,511.0,289.15,197.2
2016,1,20,13,45,867.5,70.5,0.45,18.0,489.0,242.85,156.66
2016,1,20,14,0,858.0,69.0,0.4,18.0,467.0,196.02,117.28
2016,1,20,14,15,755.0,83.0,0.35,17.5,418.0,146.04,83.27
2016,1,20,14,30,652.0,97.0,0.3,17.0,369.0,104.39,61.76
2016,1,20,14,45,578.0,101.5,0.3,17.0,328.0,71.29,57.12
2016,1,20,15,0,504.0,106.0,0.3,17.0,287.0,75.27,60.77
2016,1,20,15,15,483.0,97.0,0.25,16.5,255.0,69.86,56.21
2016,1,20,15,30,462.0,88.0,0.2,16.0,223.0,64.31,51.48
2016,1,20,15,45,430.0,77.5,0.15,16.0,188.0,57.46,45.39
2016,1,20,16,0,398.0,67.0,0.1,16.0,153.0,50.42,39.01
2016,1,20,16,15,355.5,54.5,0.15,15.5,118.0,41.61,30.99
2016,1,20,16,30,313.0,42.0,0.2,15.0,83.0,33.94,23.73
2016,1,20,16,45,156.5,31.5,0.3,15.0,52.0,24.58,13.65
2016,1,20,17,0,0.0,21.0,0.4,15.0,21.0,17.7,0.0
2016,1,20,17,15,0.0,10.5,0.35,14.5,10.5,9.55,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,10.0,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,10.0,13.0,11.82,0.0
2016,1,21,7,45,186.5,24.0,2.45,10.5,44.5,160.64,82.92
2016,1,21,8,0,373.0,35.0,2.6,11.0,76.0,293.51,234.45
2016,1,21,8,15,457.5,43.0,2.65,11.5,116.5,359.46,296.46
2016,1,21,8,30,542.0,51.0,2.7,12.0,157.0,426.97,355.14
2016,1,21,8,45,603.5,55.5,2.75,12.5,199.5,476.22,396.89
2016,1,21,9,0,665.0,60.0,2.8,13.0,242.0,524.64,436.24
2016,1,21,9,15,700.0,63.5,2.75,13.5,281.5,549.76,455.51
2016,1,21,9,30,735.0,67.0,2.7,14.0,321.0,576.73,475.26
2016,1,21,9,45,762.0,69.0,2.7,15.0,356.0,594.05,486.09
2016,1,21,10,0,789.0,71.0,2.7,16.0,391.0,608.4,494.18
2016,1,21,10,15,715.5,91.5,2.75,16.5,398.0,578.41,468.22
2016,1,21,10,30,642.0,112.0,2.8,17.0,405.0,543.61,438.85
2016,1,21,10,45,739.5,96.0,2.9,18.0,449.5,573.36,459.83
2016,1,21,11,0,837.0,80.0,3.0,19.0,494.0,596.77,474.91
2016,1,21,11,15,843.0,81.0,3.0,19.0,509.5,580.92,460.8
2016,1,21,11,30,849.0,82.0,3.0,19.0,525.0,562.06,444.36
2016,1,21,11,45,842.5,86.0,3.0,19.0,531.5,536.72,422.65
2016,1,21,12,0,836.0,90.0,3.0,19.0,538.0,509.06,398.79
2016,1,21,12,15,456.5,164.0,2.85,19.0,409.0,368.89,289.05
2016,1,21,12,30,77.0,238.0,2.7,19.0,280.0,243.29,191.27
2016,1,21,12,45,233.0,223.0,2.55,19.0,346.5,288.04,224.51
2016,1,21,13,0,389.0,208.0,2.4,19.0,413.0,315.04,240.99
2016,1,21,13,15,247.5,216.5,2.1,18.5,346.0,257.68,197.15
2016,1,21,13,30,106.0,225.0,1.8,18.0,279.0,214.18,166.03
2016,1,21,13,45,188.5,211.0,1.5,17.5,301.5,210.25,159.44
2016,1,21,14,0,271.0,197.0,1.2,17.0,324.0,196.8,144.66
2016,1,21,14,15,172.5,187.5,1.15,16.5,266.5,164.28,123.36
2016,1,21,14,30,74.0,178.0,1.1,16.0,209.0,142.94,111.49
2016,1,21,14,45,86.0,165.0,1.05,16.0,198.0,126.52,105.27
2016,1,21,15,0,98.0,152.0,1.0,16.0,187.0,112.66,93.49
2016,1,21,15,15,90.0,136.5,1.0,15.5,166.0,106.1,88.11
2016,1,21,15,30,82.0,121.0,1.0,15.0,145.0,94.79,78.43
2016,1,21,15,45,73.5,103.0,1.05,15.0,122.0,81.68,66.85
2016,1,21,16,0,65.0,85.0,1.1,15.0,99.0,68.27,54.82
2016,1,21,16,15,51.5,66.5,1.15,14.5,76.0,54.24,42.15
2016,1,21,16,30,38.0,48.0,1.2,14.0,53.0,39.91,29.0
2016,1,21,16,45,19.0,31.0,1.25,14.0,33.5,26.34,15.45
2016,1,21,17,0,0.0,14.0,1.3,14.0,14.0,12.33,0.0
2016,1,21,17,15,0.0,7.0,1.3,13.5,7.0,6.37,0.0
2016,1,21,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
