Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,3.55,13.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,3.5,13.0,5.0,4.55,0.0
2016,1,22,7,45,0.0,17.5,3.5,13.5,17.5,15.42,3.17
2016,1,22,8,0,0.0,30.0,3.5,14.0,30.0,27.28,16.56
2016,1,22,8,15,0.0,46.0,3.45,14.0,46.0,43.98,31.31
2016,1,22,8,30,0.0,62.0,3.4,14.0,62.0,59.93,45.29
2016,1,22,8,45,0.0,79.5,3.4,14.0,79.5,77.27,60.33
2016,1,22,9,0,0.0,97.0,3.4,14.0,97.0,94.22,74.87
2016,1,22,9,15,4.0,111.0,3.4,14.0,112.5,109.44,87.86
2016,1,22,9,30,8.0,125.0,3.4,14.0,128.0,124.65,100.68
2016,1,22,9,45,76.0,150.5,3.4,14.5,181.5,204.11,168.07
2016,1,22,10,0,144.0,176.0,3.4,15.0,235.0,284.08,233.89
2016,1,22,10,15,101.0,184.5,3.35,15.0,227.5,250.14,204.71
2016,1,22,10,30,58.0,193.0,3.3,15.0,220.0,227.37,184.89
2016,1,22,10,45,71.5,206.0,3.25,15.0,241.0,245.23,199.26
2016,1,22,11,0,85.0,219.0,3.2,15.0,262.0,262.13,212.61
2016,1,22,11,15,42.5,174.5,3.35,15.0,196.0,188.24,151.75
2016,1,22,11,30,0.0,130.0,3.5,15.0,130.0,116.03,91.7
2016,1,22,11,45,12.5,170.5,3.65,15.0,177.0,159.08,127.37
2016,1,22,12,0,25.0,211.0,3.8,15.0,224.0,200.63,161.23
2016,1,22,12,15,12.5,161.5,3.8,15.0,168.0,148.84,118.66
2016,1,22,12,30,0.0,112.0,3.8,15.0,112.0,99.07,77.58
2016,1,22,12,45,0.0,83.5,3.8,15.0,83.5,73.94,56.68
2016,1,22,13,0,0.0,55.0,3.8,15.0,55.0,48.61,35.47
2016,1,22,13,15,0.0,83.5,3.65,14.5,83.5,73.93,56.9
2016,1,22,13,30,0.0,112.0,3.5,14.0,112.0,98.33,77.53
2016,1,22,13,45,0.0,131.5,3.35,14.0,131.5,114.15,90.82
2016,1,22,14,0,0.0,151.0,3.2,14.0,151.0,128.92,103.23
2016,1,22,14,15,0.0,120.0,3.1,14.0,120.0,103.49,82.12
2016,1,22,14,30,0.0,89.0,3.0,14.0,89.0,78.04,60.85
2016,1,22,14,45,0.0,81.5,2.9,14.0,81.5,71.59,58.21
2016,1,22,15,0,0.0,74.0,2.8,14.0,74.0,65.2,52.65
2016,1,22,15,15,0.0,65.5,2.65,14.0,65.5,57.89,46.21
2016,1,22,15,30,0.0,57.0,2.5,14.0,57.0,50.34,39.5
2016,1,22,15,45,0.0,48.0,2.35,14.0,48.0,42.36,32.33
2016,1,22,16,0,0.0,39.0,2.2,14.0,39.0,34.38,25.09
2016,1,22,16,15,0.0,30.0,2.1,13.5,30.0,26.42,17.83
2016,1,22,16,30,0.0,21.0,2.0,13.0,21.0,18.47,10.52
2016,1,22,16,45,0.0,13.5,1.9,12.5,13.5,11.86,4.06
2016,1,22,17,0,0.0,6.0,1.8,12.0,6.0,5.26,0.0
2016,1,22,17,15,0.0,3.0,1.8,12.0,3.0,2.73,0.0
2016,1,22,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.0,2.1,9.5,6.0,0.0,0.0
2016,1,23,7,30,0.0,12.0,2.4,10.0,12.0,10.91,0.0
2016,1,23,7,45,93.5,30.5,2.7,10.5,41.0,111.71,63.03
2016,1,23,8,0,187.0,49.0,3.0,11.0,70.0,195.32,156.13
2016,1,23,8,15,274.5,62.0,3.2,11.0,109.0,273.32,226.55
2016,1,23,8,30,362.0,75.0,3.4,11.0,148.0,344.56,289.27
2016,1,23,8,45,383.5,91.5,3.6,11.5,185.0,379.55,319.5
2016,1,23,9,0,405.0,108.0,3.8,12.0,222.0,413.27,347.54
2016,1,23,9,15,449.0,116.5,3.85,12.0,260.0,450.98,378.74
2016,1,23,9,30,493.0,125.0,3.9,12.0,298.0,487.38,408.05
2016,1,23,9,45,278.5,148.0,4.0,12.5,248.0,356.6,298.08
2016,1,23,10,0,64.0,171.0,4.1,13.0,198.0,215.71,177.67
2016,1,23,10,15,32.0,130.0,4.0,13.0,143.5,146.23,119.15
2016,1,23,10,30,0.0,89.0,3.9,13.0,89.0,79.07,61.78
2016,1,23,10,45,220.0,136.0,3.85,13.0,246.5,281.87,234.41
2016,1,23,11,0,440.0,183.0,3.8,13.0,404.0,465.81,382.6
2016,1,23,11,15,220.0,146.0,3.8,13.0,256.5,277.69,228.36
2016,1,23,11,30,0.0,109.0,3.8,13.0,109.0,96.91,76.33
2016,1,23,11,45,0.0,84.0,3.8,13.0,84.0,74.38,57.51
2016,1,23,12,0,0.0,59.0,3.8,13.0,59.0,52.17,38.74
2016,1,23,12,15,390.5,89.0,3.8,13.0,302.0,273.9,222.7
2016,1,23,12,30,781.0,119.0,3.8,13.0,545.0,453.26,360.04
2016,1,23,12,45,778.5,118.5,3.8,13.0,538.5,417.72,327.03
2016,1,23,13,0,776.0,118.0,3.8,13.0,532.0,380.54,292.93
2016,1,23,13,15,395.0,152.5,3.8,13.0,363.5,253.06,194.99
2016,1,23,13,30,14.0,187.0,3.8,13.0,195.0,163.91,131.76
2016,1,23,13,45,157.0,192.0,3.85,13.0,267.5,191.21,148.91
2016,1,23,14,0,300.0,197.0,3.9,13.0,340.0,203.89,152.53
2016,1,23,14,15,370.0,172.5,3.8,12.5,338.0,174.83,125.95
2016,1,23,14,30,440.0,148.0,3.7,12.0,336.0,134.27,93.65
2016,1,23,14,45,291.0,152.0,3.65,12.0,272.5,111.99,94.46
2016,1,23,15,0,142.0,156.0,3.6,12.0,209.0,115.55,97.78
2016,1,23,15,15,129.5,141.5,3.35,11.5,185.5,105.8,89.42
2016,1,23,15,30,117.0,127.0,3.1,11.0,162.0,95.78,80.69
2016,1,23,15,45,107.0,108.5,2.9,11.0,137.0,83.04,69.23
2016,1,23,16,0,97.0,90.0,2.7,11.0,112.0,69.94,57.28
2016,1,23,16,15,79.0,71.5,2.5,10.5,87.0,56.46,44.91
2016,1,23,16,30,61.0,53.0,2.3,10.0,62.0,42.63,32.03
2016,1,23,16,45,30.5,35.5,2.1,9.5,40.0,29.8,19.27
2016,1,23,17,0,0.0,18.0,1.9,9.0,18.0,15.72,0.0
2016,1,23,17,15,0.0,9.0,1.85,9.0,9.0,8.19,0.0
2016,1,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,6.0,1.1,6.5,6.0,0.0,0.0
2016,1,24,7,30,0.0,12.0,1.1,7.0,12.0,10.91,0.0
2016,1,24,7,45,85.5,27.5,1.1,8.0,37.5,101.03,60.02
2016,1,24,8,0,171.0,43.0,1.1,9.0,63.0,187.03,150.21
2016,1,24,8,15,218.0,59.0,1.2,9.0,96.0,223.02,185.18
2016,1,24,8,30,265.0,75.0,1.3,9.0,129.0,284.74,238.98
2016,1,24,8,45,293.5,90.0,1.4,9.5,162.5,321.2,270.17
2016,1,24,9,0,322.0,105.0,1.5,10.0,196.0,356.99,299.82
2016,1,24,9,15,357.0,113.0,1.55,10.0,228.0,387.84,325.27
2016,1,24,9,30,392.0,121.0,1.6,10.0,260.0,417.67,349.24
2016,1,24,9,45,386.0,136.5,1.7,10.0,284.5,427.37,356.17
2016,1,24,10,0,380.0,152.0,1.8,10.0,309.0,435.07,361.43
2016,1,24,10,15,377.0,165.0,1.75,10.0,330.5,428.93,355.43
2016,1,24,10,30,374.0,178.0,1.7,10.0,352.0,432.97,357.3
2016,1,24,10,45,261.0,202.5,1.65,10.5,327.0,378.86,310.98
2016,1,24,11,0,148.0,227.0,1.6,11.0,302.0,317.52,259.32
2016,1,24,11,15,198.0,231.5,1.6,11.0,334.5,343.88,280.6
2016,1,24,11,30,248.0,236.0,1.6,11.0,367.0,374.41,304.15
2016,1,24,11,45,300.5,231.0,1.6,11.5,393.0,385.77,311.69
2016,1,24,12,0,353.0,226.0,1.6,12.0,419.0,393.51,315.98
2016,1,24,12,15,371.5,222.5,1.65,12.5,426.0,382.51,305.32
2016,1,24,12,30,390.0,219.0,1.7,13.0,433.0,369.38,292.75
2016,1,24,12,45,381.0,218.0,1.8,13.5,425.0,345.23,271.55
2016,1,24,13,0,372.0,217.0,1.9,14.0,417.0,320.86,250.02
2016,1,24,13,15,617.5,148.5,2.05,14.0,470.5,322.64,243.45
2016,1,24,13,30,863.0,80.0,2.2,14.0,524.0,300.65,214.3
2016,1,24,13,45,849.5,79.5,2.35,14.0,502.0,253.93,172.0
2016,1,24,14,0,836.0,79.0,2.5,14.0,480.0,207.11,130.91
2016,1,24,14,15,821.0,77.0,2.5,13.5,451.5,159.02,92.26
2016,1,24,14,30,806.0,75.0,2.5,13.0,423.0,111.5,60.77
2016,1,24,14,45,775.5,74.5,2.55,13.0,388.0,65.71,43.82
2016,1,24,15,0,745.0,74.0,2.6,13.0,353.0,57.44,45.93
2016,1,24,15,15,714.0,70.0,2.25,12.5,314.5,55.24,44.13
2016,1,24,15,30,683.0,66.0,1.9,12.0,276.0,48.43,38.13
2016,1,24,15,45,640.5,60.5,1.6,11.5,234.5,45.24,35.3
2016,1,24,16,0,598.0,55.0,1.3,11.0,193.0,42.02,32.35
2016,1,24,16,15,527.0,48.0,1.2,10.5,150.5,37.4,27.99
2016,1,24,16,30,456.0,41.0,1.1,10.0,108.0,32.73,23.4
2016,1,24,16,45,344.5,30.5,1.05,9.5,70.5,24.7,15.26
2016,1,24,17,0,233.0,20.0,1.0,9.0,33.0,16.45,0.0
2016,1,24,17,15,116.5,10.0,1.0,8.5,16.5,9.1,0.0
2016,1,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,8.5,0.75,8.5,8.5,0.0,0.0
2016,1,25,7,30,0.0,17.0,0.8,9.0,17.0,15.46,0.0
2016,1,25,7,45,226.5,25.0,0.85,9.5,52.0,191.39,122.13
2016,1,25,8,0,453.0,33.0,0.9,10.0,87.0,342.91,275.09
2016,1,25,8,15,532.0,39.5,1.0,10.5,129.5,405.86,332.33
2016,1,25,8,30,611.0,46.0,1.1,11.0,172.0,465.36,383.43
2016,1,25,8,45,658.5,51.0,1.25,11.5,214.5,508.82,419.82
2016,1,25,9,0,706.0,56.0,1.4,12.0,257.0,550.87,453.56
2016,1,25,9,15,738.5,59.5,1.5,12.5,297.0,579.33,475.26
2016,1,25,9,30,771.0,63.0,1.6,13.0,337.0,605.34,494.32
2016,1,25,9,45,763.0,74.0,1.75,13.5,368.0,610.45,496.8
2016,1,25,10,0,755.0,85.0,1.9,14.0,399.0,615.06,498.67
2016,1,25,10,15,772.5,87.5,1.95,14.0,429.0,618.38,500.25
2016,1,25,10,30,790.0,90.0,2.0,14.0,459.0,621.34,501.3
2016,1,25,10,45,800.5,92.5,2.1,14.5,482.5,616.58,495.69
2016,1,25,11,0,811.0,95.0,2.2,15.0,506.0,608.61,487.54
2016,1,25,11,15,819.0,96.0,2.2,15.0,522.5,594.39,474.96
2016,1,25,11,30,827.0,97.0,2.2,15.0,539.0,577.09,459.83
2016,1,25,11,45,831.0,97.5,2.25,15.5,548.0,554.07,439.45
2016,1,25,12,0,835.0,98.0,2.3,16.0,557.0,528.29,416.6
2016,1,25,12,15,835.5,98.0,2.3,16.0,558.5,497.69,390.21
2016,1,25,12,30,836.0,98.0,2.3,16.0,560.0,464.77,361.42
2016,1,25,12,45,837.5,96.0,2.35,16.0,554.0,428.2,329.22
2016,1,25,13,0,839.0,94.0,2.4,16.0,548.0,389.57,294.58
2016,1,25,13,15,832.5,93.0,2.35,16.0,534.0,347.39,256.41
2016,1,25,13,30,826.0,92.0,2.3,16.0,520.0,304.14,216.97
2016,1,25,13,45,816.5,90.5,2.3,16.0,499.0,258.89,176.17
2016,1,25,14,0,807.0,89.0,2.3,16.0,478.0,213.28,136.2
2016,1,25,14,15,791.0,86.5,2.25,15.5,450.0,165.86,98.24
2016,1,25,14,30,775.0,84.0,2.2,15.0,422.0,119.19,67.03
2016,1,25,14,45,755.0,80.5,2.15,15.0,388.5,72.61,47.69
2016,1,25,15,0,735.0,77.0,2.1,15.0,355.0,59.69,47.53
2016,1,25,15,15,703.0,73.0,1.85,14.5,316.0,52.44,41.27
2016,1,25,15,30,671.0,69.0,1.6,14.0,277.0,50.56,39.72
2016,1,25,15,45,628.0,63.5,1.35,13.5,236.0,47.45,36.99
2016,1,25,16,0,585.0,58.0,1.1,13.0,195.0,44.32,34.15
2016,1,25,16,15,515.0,51.0,1.05,12.0,152.5,39.8,29.98
2016,1,25,16,30,445.0,44.0,1.0,11.0,110.0,35.25,25.58
2016,1,25,16,45,332.5,33.0,1.0,10.5,72.5,26.85,17.18
2016,1,25,17,0,220.0,22.0,1.0,10.0,35.0,18.2,1.69
2016,1,25,17,15,110.0,11.0,1.0,10.0,17.5,10.01,0.0
2016,1,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,7.5,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,8.0,18.0,16.37,0.0
2016,1,26,7,45,216.5,27.0,0.6,8.5,53.5,189.27,125.45
2016,1,26,8,0,433.0,36.0,0.6,9.0,89.0,335.85,270.26
2016,1,26,8,15,514.5,44.0,0.6,9.5,132.0,402.44,329.12
2016,1,26,8,30,596.0,52.0,0.6,10.0,175.0,470.44,385.53
2016,1,26,8,45,651.0,56.5,0.65,10.5,219.5,517.29,423.44
2016,1,26,9,0,706.0,61.0,0.7,11.0,264.0,558.98,455.94
2016,1,26,9,15,740.0,65.0,0.9,11.5,305.0,589.27,479.79
2016,1,26,9,30,774.0,69.0,1.1,12.0,346.0,617.03,500.96
2016,1,26,9,45,790.0,73.5,1.3,13.0,381.0,630.51,509.75
2016,1,26,10,0,806.0,78.0,1.5,14.0,416.0,640.92,515.9
2016,1,26,10,15,822.5,80.5,1.55,14.0,447.0,646.18,518.76
2016,1,26,10,30,839.0,83.0,1.6,14.0,478.0,648.12,519.02
2016,1,26,10,45,850.5,84.5,1.65,14.5,502.0,642.36,512.5
2016,1,26,11,0,862.0,86.0,1.7,15.0,526.0,633.25,503.39
2016,1,26,11,15,869.0,87.0,1.7,15.0,543.0,617.55,489.82
2016,1,26,11,30,876.0,88.0,1.7,15.0,560.0,598.67,473.67
2016,1,26,11,45,879.0,89.0,1.75,15.5,569.0,574.47,452.64
2016,1,26,12,0,882.0,90.0,1.8,16.0,578.0,547.4,429.07
2016,1,26,12,15,882.5,90.0,1.8,16.0,579.0,515.39,401.82
2016,1,26,12,30,883.0,90.0,1.8,16.0,580.0,480.93,372.06
2016,1,26,12,45,874.5,91.5,1.85,16.0,572.5,441.92,338.3
2016,1,26,13,0,866.0,93.0,1.9,16.0,565.0,401.42,302.56
2016,1,26,13,15,690.5,134.0,1.85,16.0,504.5,337.83,251.72
2016,1,26,13,30,515.0,175.0,1.8,16.0,444.0,286.18,211.93
2016,1,26,13,45,548.5,157.0,1.8,16.0,433.5,250.45,179.3
2016,1,26,14,0,582.0,139.0,1.8,16.0,423.0,212.51,145.02
2016,1,26,14,15,605.5,124.0,1.75,15.5,404.5,169.98,109.42
2016,1,26,14,30,629.0,109.0,1.7,15.0,386.0,124.85,76.3
2016,1,26,14,45,576.5,110.0,1.65,15.0,348.5,87.77,61.01
2016,1,26,15,0,524.0,111.0,1.6,15.0,311.0,78.1,63.73
2016,1,26,15,15,489.5,106.5,1.4,14.5,278.0,75.88,62.0
2016,1,26,15,30,455.0,102.0,1.2,14.0,245.0,73.68,60.22
2016,1,26,15,45,532.5,80.5,1.0,13.5,224.5,60.98,49.03
2016,1,26,16,0,610.0,59.0,0.8,13.0,204.0,45.11,34.87
2016,1,26,16,15,540.5,52.0,0.85,12.5,160.5,40.6,30.67
2016,1,26,16,30,471.0,45.0,0.9,12.0,117.0,36.06,26.24
2016,1,26,16,45,355.0,34.0,0.95,11.5,78.0,27.66,17.96
2016,1,26,17,0,239.0,23.0,1.0,11.0,39.0,19.03,3.93
2016,1,26,17,15,119.5,11.5,1.0,10.5,19.5,10.46,0.0
2016,1,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,1.1,7.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,1.3,8.0,14.0,12.73,0.0
2016,1,27,7,45,96.5,29.0,1.5,8.5,41.0,111.62,74.61
2016,1,27,8,0,193.0,44.0,1.7,9.0,68.0,202.38,164.55
2016,1,27,8,15,235.5,60.5,1.6,9.5,101.5,249.84,207.95
2016,1,27,8,30,278.0,77.0,1.5,10.0,135.0,297.81,249.69
2016,1,27,8,45,306.0,92.0,1.4,10.5,169.0,334.48,280.46
2016,1,27,9,0,334.0,107.0,1.3,11.0,203.0,370.42,309.36
2016,1,27,9,15,365.5,115.5,1.25,11.5,235.0,400.02,332.45
2016,1,27,9,30,397.0,124.0,1.2,12.0,267.0,428.5,353.87
2016,1,27,9,45,407.5,136.5,1.2,12.5,296.5,445.88,365.87
2016,1,27,10,0,418.0,149.0,1.2,13.0,326.0,461.3,376.1
2016,1,27,10,15,451.5,154.0,1.15,13.5,357.5,481.76,390.1
2016,1,27,10,30,485.0,159.0,1.1,14.0,389.0,499.85,401.86
2016,1,27,10,45,674.5,120.5,1.05,14.5,457.5,574.27,457.33
2016,1,27,11,0,864.0,82.0,1.0,15.0,526.0,633.26,498.78
2016,1,27,11,15,871.0,83.0,0.9,15.5,542.5,617.64,482.91
2016,1,27,11,30,878.0,84.0,0.8,16.0,559.0,598.82,465.37
2016,1,27,11,45,884.0,83.5,0.7,16.5,569.0,573.22,442.79
2016,1,27,12,0,890.0,83.0,0.6,17.0,579.0,546.88,419.36
2016,1,27,12,15,890.0,83.0,0.5,17.0,580.0,515.23,392.42
2016,1,27,12,30,890.0,83.0,0.4,17.0,581.0,481.15,363.19
2016,1,27,12,45,887.0,83.0,0.35,17.0,574.5,443.54,331.16
2016,1,27,13,0,884.0,83.0,0.3,17.0,568.0,404.02,296.96
2016,1,27,13,15,878.5,82.0,0.3,17.0,554.0,361.07,259.77
2016,1,27,13,30,873.0,81.0,0.3,17.0,540.0,313.29,218.24
2016,1,27,13,45,864.5,79.5,0.35,17.5,518.5,266.12,176.83
2016,1,27,14,0,856.0,78.0,0.4,18.0,497.0,218.39,135.75
2016,1,27,14,15,842.0,76.0,0.45,17.5,469.0,169.16,96.76
2016,1,27,14,30,828.0,74.0,0.5,17.0,441.0,120.37,63.79
2016,1,27,14,45,809.5,71.0,0.55,17.0,407.0,71.33,41.96
2016,1,27,15,0,791.0,68.0,0.6,17.0,373.0,52.47,40.79
2016,1,27,15,15,763.0,65.0,0.55,16.5,334.0,50.96,39.65
2016,1,27,15,30,735.0,62.0,0.5,16.0,295.0,49.5,38.48
2016,1,27,15,45,695.0,57.0,0.5,16.0,252.5,46.29,35.62
2016,1,27,16,0,655.0,52.0,0.5,16.0,210.0,43.06,32.67
2016,1,27,16,15,590.5,46.0,0.5,15.5,166.5,35.54,25.87
2016,1,27,16,30,526.0,40.0,0.5,15.0,123.0,31.63,22.1
2016,1,27,16,45,418.5,31.0,0.5,15.0,83.0,24.91,15.5
2016,1,27,17,0,311.0,22.0,0.5,15.0,43.0,18.05,4.71
2016,1,27,17,15,155.5,11.0,0.5,14.5,21.5,10.01,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,5.5,0.5,10.0,5.5,5.0,0.0
2016,1,28,7,30,0.0,11.0,0.5,10.0,11.0,10.01,0.0
2016,1,28,7,45,29.5,28.0,0.5,10.5,31.5,60.24,38.47
2016,1,28,8,0,59.0,45.0,0.5,11.0,52.0,99.18,77.75
2016,1,28,8,15,73.5,64.0,0.6,11.0,76.5,130.86,106.32
2016,1,28,8,30,88.0,83.0,0.7,11.0,101.0,161.63,133.43
2016,1,28,8,45,97.5,101.0,0.85,11.5,126.0,187.09,155.23
2016,1,28,9,0,107.0,119.0,1.0,12.0,151.0,212.01,176.03
2016,1,28,9,15,114.0,136.0,0.95,12.5,174.0,233.33,193.07
2016,1,28,9,30,121.0,153.0,0.9,13.0,197.0,254.01,209.12
2016,1,28,9,45,128.0,169.0,0.85,13.5,220.0,272.71,223.21
2016,1,28,10,0,135.0,185.0,0.8,14.0,243.0,290.61,236.34
2016,1,28,10,15,238.0,188.0,0.85,14.0,298.0,367.6,298.06
2016,1,28,10,30,341.0,191.0,0.9,14.0,353.0,430.8,347.14
2016,1,28,10,45,431.5,180.5,1.0,14.5,397.0,478.59,382.89
2016,1,28,11,0,522.0,170.0,1.1,15.0,441.0,511.98,407.26
2016,1,28,11,15,334.5,210.0,1.35,15.0,386.0,415.15,331.46
2016,1,28,11,30,147.0,250.0,1.6,15.0,331.0,326.47,260.89
2016,1,28,11,45,146.0,255.0,1.85,15.5,336.0,322.19,257.26
2016,1,28,12,0,145.0,260.0,2.1,16.0,341.0,317.35,252.68
2016,1,28,12,15,73.0,217.0,2.0,16.0,258.0,230.63,183.4
2016,1,28,12,30,1.0,174.0,1.9,16.0,175.0,153.95,121.73
2016,1,28,12,45,0.5,153.0,1.8,16.5,153.5,134.85,106.15
2016,1,28,13,0,0.0,132.0,1.7,17.0,132.0,116.12,90.75
2016,1,28,13,15,0.0,93.0,1.65,17.0,93.0,82.3,63.06
2016,1,28,13,30,0.0,54.0,1.6,17.0,54.0,47.72,34.43
2016,1,28,13,45,154.0,130.0,1.6,17.0,206.0,143.22,107.7
2016,1,28,14,0,308.0,206.0,1.6,17.0,358.0,217.88,160.59
2016,1,28,14,15,157.5,182.0,1.5,17.0,260.0,164.34,123.47
2016,1,28,14,30,7.0,158.0,1.4,17.0,162.0,132.52,104.54
2016,1,28,14,45,76.5,161.5,1.3,17.0,192.0,128.48,100.4
2016,1,28,15,0,146.0,165.0,1.2,17.0,222.0,121.45,100.61
2016,1,28,15,15,140.0,148.5,1.0,16.5,198.5,110.66,91.62
2016,1,28,15,30,134.0,132.0,0.8,16.0,175.0,99.57,82.24
2016,1,28,15,45,126.0,114.0,0.65,15.5,150.0,87.22,71.61
2016,1,28,16,0,118.0,96.0,0.5,15.0,125.0,74.52,60.47
2016,1,28,16,15,104.0,77.5,0.45,14.5,99.0,61.12,48.5
2016,1,28,16,30,90.0,59.0,0.4,14.0,73.0,47.37,35.99
2016,1,28,16,45,57.5,42.0,0.4,14.0,49.5,34.26,23.64
2016,1,28,17,0,25.0,25.0,0.4,14.0,26.0,21.37,7.97
2016,1,28,17,15,12.5,12.5,0.35,14.0,13.0,11.37,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.0,1.75,13.5,2.0,1.82,0.0
2016,1,29,7,30,0.0,4.0,2.0,14.0,4.0,3.64,0.0
2016,1,29,7,45,0.0,12.0,2.25,14.5,12.0,10.54,2.06
2016,1,29,8,0,0.0,20.0,2.5,15.0,20.0,17.59,8.89
2016,1,29,8,15,0.0,30.0,2.55,15.0,30.0,26.43,16.66
2016,1,29,8,30,0.0,40.0,2.6,15.0,40.0,35.27,24.41
2016,1,29,8,45,0.0,50.0,2.7,15.5,50.0,44.14,32.03
2016,1,29,9,0,0.0,60.0,2.8,16.0,60.0,53.01,39.55
2016,1,29,9,15,0.0,69.0,2.85,16.0,69.0,61.28,46.54
2016,1,29,9,30,0.0,78.0,2.9,16.0,78.0,69.59,53.5
2016,1,29,9,45,0.0,81.5,3.0,16.5,81.5,72.55,55.78
2016,1,29,10,0,0.0,85.0,3.1,17.0,85.0,75.59,58.09
2016,1,29,10,15,0.0,91.5,3.15,17.0,91.5,81.5,62.9
2016,1,29,10,30,0.0,98.0,3.2,17.0,98.0,87.38,67.67
2016,1,29,10,45,0.5,132.0,3.25,17.0,132.5,119.39,94.03
2016,1,29,11,0,1.0,166.0,3.3,17.0,167.0,151.3,120.03
2016,1,29,11,15,0.5,137.0,3.35,17.0,137.5,123.07,96.74
2016,1,29,11,30,0.0,108.0,3.4,17.0,108.0,95.99,74.39
2016,1,29,11,45,0.0,110.0,3.45,17.0,110.0,97.68,75.76
2016,1,29,12,0,0.0,112.0,3.5,17.0,112.0,99.36,77.11
2016,1,29,12,15,0.0,69.5,3.55,17.0,69.5,61.5,45.77
2016,1,29,12,30,0.0,27.0,3.6,17.0,27.0,23.83,14.36
2016,1,29,12,45,0.0,26.5,3.65,17.5,26.5,23.39,13.96
2016,1,29,13,0,0.0,26.0,3.7,18.0,26.0,22.95,13.56
2016,1,29,13,15,0.0,25.5,3.7,18.0,25.5,22.5,13.21
2016,1,29,13,30,0.0,25.0,3.7,18.0,25.0,22.05,12.85
2016,1,29,13,45,0.0,64.0,3.7,18.0,64.0,56.59,41.73
2016,1,29,14,0,0.0,103.0,3.7,18.0,103.0,90.45,69.88
2016,1,29,14,15,0.0,66.5,3.65,17.5,66.5,58.79,43.76
2016,1,29,14,30,0.0,30.0,3.6,17.0,30.0,26.45,16.73
2016,1,29,14,45,0.0,36.0,3.55,17.0,36.0,31.74,21.26
2016,1,29,15,0,0.0,42.0,3.5,17.0,42.0,37.04,27.18
2016,1,29,15,15,0.0,37.5,3.35,16.5,37.5,33.05,23.75
2016,1,29,15,30,0.0,33.0,3.2,16.0,33.0,29.07,20.29
2016,1,29,15,45,0.0,28.0,3.1,16.0,28.0,24.65,16.35
2016,1,29,16,0,0.0,23.0,3.0,16.0,23.0,20.23,12.38
2016,1,29,16,15,0.0,18.5,3.0,15.5,18.5,16.26,8.79
2016,1,29,16,30,0.0,14.0,3.0,15.0,14.0,12.29,5.16
2016,1,29,16,45,0.0,9.5,3.0,15.0,9.5,8.34,1.48
2016,1,29,17,0,0.0,5.0,3.0,15.0,5.0,4.38,0.0
2016,1,29,17,15,0.0,2.5,3.05,15.0,2.5,2.27,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,85.0,7.5,1.5,9.0,11.0,52.07,0.0
2016,1,30,7,30,170.0,15.0,1.8,9.0,22.0,133.08,0.0
2016,1,30,7,45,303.5,26.0,2.1,9.5,58.0,246.21,181.31
2016,1,30,8,0,437.0,37.0,2.4,10.0,94.0,344.95,282.81
2016,1,30,8,15,513.5,44.0,2.45,10.0,137.0,408.35,340.88
2016,1,30,8,30,590.0,51.0,2.5,10.0,180.0,473.01,397.15
2016,1,30,8,45,648.0,54.5,2.6,10.5,224.5,517.02,434.29
2016,1,30,9,0,706.0,58.0,2.7,11.0,269.0,565.2,473.03
2016,1,30,9,15,738.0,61.5,2.7,11.0,309.5,594.05,495.59
2016,1,30,9,30,770.0,65.0,2.7,11.0,350.0,620.45,515.55
2016,1,30,9,45,800.0,65.5,2.75,11.5,387.5,639.07,528.29
2016,1,30,10,0,830.0,66.0,2.8,12.0,425.0,654.65,538.34
2016,1,30,10,15,846.0,67.5,2.8,12.0,456.0,654.01,536.52
2016,1,30,10,30,862.0,69.0,2.8,12.0,487.0,655.21,535.91
2016,1,30,10,45,875.0,69.5,2.85,12.5,511.5,649.94,529.48
2016,1,30,11,0,888.0,70.0,2.9,13.0,536.0,641.32,520.38
2016,1,30,11,15,895.5,71.0,2.9,13.0,553.5,626.47,507.08
2016,1,30,11,30,903.0,72.0,2.9,13.0,571.0,608.35,491.07
2016,1,30,11,45,906.5,72.5,2.95,13.5,580.5,584.25,469.48
2016,1,30,12,0,910.0,73.0,3.0,14.0,590.0,557.21,445.25
2016,1,30,12,15,910.5,73.5,3.0,14.0,592.0,525.83,417.84
2016,1,30,12,30,911.0,74.0,3.0,14.0,594.0,491.89,387.8
2016,1,30,12,45,900.0,77.0,3.0,14.0,586.5,453.05,353.28
2016,1,30,13,0,889.0,80.0,3.0,14.0,579.0,412.72,316.86
2016,1,30,13,15,884.0,79.5,2.95,14.0,565.5,370.08,277.73
2016,1,30,13,30,879.0,79.0,2.9,14.0,552.0,326.03,236.9
2016,1,30,13,45,610.5,141.5,2.85,14.0,464.0,262.14,189.27
2016,1,30,14,0,342.0,204.0,2.8,14.0,376.0,225.4,167.47
2016,1,30,14,15,312.0,196.5,2.8,13.5,346.5,193.41,142.48
2016,1,30,14,30,282.0,189.0,2.8,13.0,317.0,164.13,121.59
2016,1,30,14,45,255.5,177.0,2.8,13.0,286.0,134.93,103.41
2016,1,30,15,0,229.0,165.0,2.8,13.0,255.0,116.84,98.32
2016,1,30,15,15,219.0,150.0,2.55,12.5,229.0,107.67,90.6
2016,1,30,15,30,209.0,135.0,2.3,12.0,203.0,98.23,82.5
2016,1,30,15,45,196.5,117.0,2.05,11.5,174.5,86.51,72.24
2016,1,30,16,0,184.0,99.0,1.8,11.0,146.0,74.41,61.45
2016,1,30,16,15,164.0,81.0,1.65,10.5,116.5,61.88,50.06
2016,1,30,16,30,144.0,63.0,1.5,10.0,87.0,48.96,38.1
2016,1,30,16,45,104.5,45.5,1.35,9.5,60.0,35.95,25.8
2016,1,30,17,0,65.0,28.0,1.2,9.0,33.0,22.58,10.95
2016,1,30,17,15,32.5,14.0,1.2,8.5,16.5,12.73,0.0
2016,1,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,3.0,0.8,7.0,3.0,2.73,0.0
2016,1,31,7,30,0.0,6.0,0.9,7.0,6.0,5.26,0.0
2016,1,31,7,45,0.0,16.0,1.0,7.5,16.0,14.07,5.32
2016,1,31,8,0,0.0,26.0,1.1,8.0,26.0,22.9,13.87
2016,1,31,8,15,0.0,38.0,1.3,8.0,38.0,33.52,23.44
2016,1,31,8,30,0.0,50.0,1.5,8.0,50.0,44.44,33.21
2016,1,31,8,45,0.0,62.0,1.75,8.0,62.0,55.85,43.3
2016,1,31,9,0,0.0,74.0,2.0,8.0,74.0,67.15,53.19
2016,1,31,9,15,0.0,85.0,2.2,8.0,85.0,77.33,61.99
2016,1,31,9,30,0.0,96.0,2.4,8.0,96.0,87.47,70.66
2016,1,31,9,45,50.5,142.5,2.65,8.5,164.5,177.87,148.91
2016,1,31,10,0,101.0,189.0,2.9,9.0,233.0,261.89,219.46
2016,1,31,10,15,78.0,197.5,3.05,9.0,233.0,250.82,209.04
2016,1,31,10,30,55.0,206.0,3.2,9.0,233.0,240.09,199.22
2016,1,31,10,45,201.5,211.5,3.4,9.5,317.0,346.35,288.6
2016,1,31,11,0,348.0,217.0,3.6,10.0,401.0,446.28,369.48
2016,1,31,11,15,353.0,224.0,3.75,10.0,415.5,444.34,366.58
2016,1,31,11,30,358.0,231.0,3.9,10.0,430.0,440.78,362.74
2016,1,31,11,45,644.0,155.0,4.05,10.5,520.5,524.6,429.78
2016,1,31,12,0,930.0,79.0,4.2,11.0,611.0,577.18,469.2
2016,1,31,12,15,931.5,79.0,4.25,11.0,613.5,544.98,440.36
2016,1,31,12,30,933.0,79.0,4.3,11.0,616.0,510.12,409.09
2016,1,31,12,45,928.5,80.0,4.4,11.0,609.5,471.11,373.85
2016,1,31,13,0,924.0,81.0,4.5,11.0,603.0,430.14,336.15
2016,1,31,13,15,918.5,80.5,4.55,11.0,588.5,385.74,294.78
2016,1,31,13,30,913.0,80.0,4.6,11.0,574.0,339.9,251.58
2016,1,31,13,45,901.5,79.5,4.65,11.0,552.0,291.36,206.18
2016,1,31,14,0,890.0,79.0,4.7,11.0,530.0,237.55,157.22
2016,1,31,14,15,876.0,77.0,4.65,11.0,500.5,186.21,112.92
2016,1,31,14,30,862.0,75.0,4.6,11.0,471.0,135.25,74.61
2016,1,31,14,45,836.0,74.5,4.6,11.0,435.0,85.61,48.7
2016,1,31,15,0,810.0,74.0,4.6,11.0,399.0,56.82,45.65
2016,1,31,15,15,781.5,70.5,4.4,10.5,358.5,55.02,44.22
2016,1,31,15,30,753.0,67.0,4.2,10.0,318.0,53.26,42.77
2016,1,31,15,45,704.0,64.0,4.05,9.5,273.0,51.86,41.61
2016,1,31,16,0,655.0,61.0,3.9,9.0,228.0,46.19,36.47
2016,1,31,16,15,589.5,54.5,3.85,8.5,183.0,42.14,32.67
2016,1,31,16,30,524.0,48.0,3.8,8.0,138.0,38.07,28.67
2016,1,31,16,45,413.5,38.5,3.75,8.0,95.5,31.13,21.8
2016,1,31,17,0,303.0,29.0,3.7,8.0,53.0,24.07,12.8
2016,1,31,17,15,151.5,14.5,3.95,7.5,26.5,13.19,0.0
2016,1,31,17,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,5.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,7,15,167.0,8.0,3.45,5.5,15.5,97.09,0.0
2016,2,1,7,30,334.0,16.0,3.7,6.0,31.0,224.89,0.0
2016,2,1,7,45,464.5,24.5,3.95,6.5,73.0,333.84,258.24
2016,2,1,8,0,595.0,33.0,4.2,7.0,115.0,433.59,362.19
2016,2,1,8,15,665.0,38.5,4.35,7.5,162.0,495.8,420.31
2016,2,1,8,30,735.0,44.0,4.5,8.0,209.0,558.23,475.33
2016,2,1,8,45,779.0,47.5,4.65,8.5,255.5,600.35,511.34
2016,2,1,9,0,823.0,51.0,4.8,9.0,302.0,635.06,539.31
2016,2,1,9,15,851.0,54.0,4.85,9.0,345.0,661.57,560.34
2016,2,1,9,30,879.0,57.0,4.9,9.0,388.0,685.47,578.71
2016,2,1,9,45,889.5,62.0,4.95,9.5,425.0,696.82,585.7
2016,2,1,10,0,900.0,67.0,5.0,10.0,462.0,704.79,589.95
2016,2,1,10,15,913.5,69.0,4.9,10.0,494.0,707.77,590.73
2016,2,1,10,30,927.0,71.0,4.8,10.0,526.0,707.28,588.41
2016,2,1,10,45,933.5,73.0,4.7,10.5,550.5,698.63,578.27
2016,2,1,11,0,940.0,75.0,4.6,11.0,575.0,686.52,565.41
2016,2,1,11,15,945.5,76.0,4.5,11.0,592.5,669.29,549.52
2016,2,1,11,30,951.0,77.0,4.4,11.0,610.0,648.71,530.83
2016,2,1,11,45,948.5,79.0,4.35,11.0,618.5,621.35,506.76
2016,2,1,12,0,946.0,81.0,4.3,11.0,627.0,591.17,480.1
2016,2,1,12,15,946.0,81.5,4.2,11.0,628.0,558.11,450.55
2016,2,1,12,30,946.0,82.0,4.1,11.0,629.0,522.42,418.31
2016,2,1,12,45,939.0,83.0,4.0,11.5,621.5,481.73,380.81
2016,2,1,13,0,932.0,84.0,3.9,12.0,614.0,439.24,341.31
