Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,15,926.0,83.0,3.75,11.5,599.5,393.76,299.84
2016,2,1,13,30,920.0,82.0,3.6,11.0,585.0,346.9,256.49
2016,2,1,13,45,908.0,82.0,3.45,11.0,562.0,298.18,211.1
2016,2,1,14,0,896.0,82.0,3.3,11.0,539.0,244.29,162.22
2016,2,1,14,15,882.0,80.0,3.15,11.0,509.5,192.49,117.55
2016,2,1,14,30,868.0,78.0,3.0,11.0,480.0,141.07,78.61
2016,2,1,14,45,855.0,73.5,2.85,11.0,445.0,88.35,49.15
2016,2,1,15,0,842.0,69.0,2.7,11.0,410.0,52.97,42.19
2016,2,1,15,15,814.0,66.0,2.35,10.5,369.0,51.46,41.02
2016,2,1,15,30,786.0,63.0,2.0,10.0,328.0,49.97,39.82
2016,2,1,15,45,748.0,58.5,1.65,9.5,283.5,47.2,37.41
2016,2,1,16,0,710.0,54.0,1.3,9.0,239.0,44.42,34.91
2016,2,1,16,15,649.5,48.5,1.2,8.5,192.5,40.65,31.39
2016,2,1,16,30,589.0,43.0,1.1,8.0,146.0,36.88,27.71
2016,2,1,16,45,494.0,34.5,1.05,7.5,103.0,27.58,18.84
2016,2,1,17,0,399.0,26.0,1.0,7.0,60.0,21.25,11.25
2016,2,1,17,15,199.5,13.0,1.0,6.5,30.0,11.82,0.0
2016,2,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,1.4,6.0,6.5,5.91,0.0
2016,2,2,7,30,0.0,13.0,1.5,6.0,13.0,11.44,0.0
2016,2,2,7,45,4.5,30.5,1.6,6.5,31.5,33.41,21.21
2016,2,2,8,0,9.0,48.0,1.7,7.0,50.0,54.91,41.49
2016,2,2,8,15,20.5,67.0,1.75,7.0,72.0,89.62,72.48
2016,2,2,8,30,32.0,86.0,1.8,7.0,94.0,117.4,97.32
2016,2,2,8,45,41.0,104.5,1.85,7.5,116.5,142.39,119.15
2016,2,2,9,0,50.0,123.0,1.9,8.0,139.0,167.06,140.23
2016,2,2,9,15,56.5,139.5,1.9,8.0,160.0,187.05,157.15
2016,2,2,9,30,63.0,156.0,1.9,8.0,181.0,206.76,173.56
2016,2,2,9,45,95.0,174.5,1.9,8.0,215.5,246.13,206.74
2016,2,2,10,0,127.0,193.0,1.9,8.0,250.0,295.96,247.8
2016,2,2,10,15,76.5,193.0,1.8,8.0,228.0,244.91,203.83
2016,2,2,10,30,26.0,193.0,1.7,8.0,206.0,197.27,162.83
2016,2,2,10,45,49.5,214.5,1.65,8.5,240.5,241.28,199.13
2016,2,2,11,0,73.0,236.0,1.6,9.0,275.0,274.33,225.47
2016,2,2,11,15,130.5,248.0,1.45,9.0,320.5,325.07,266.35
2016,2,2,11,30,188.0,260.0,1.3,9.0,366.0,363.35,296.18
2016,2,2,11,45,146.5,263.5,1.2,9.0,347.0,333.38,270.75
2016,2,2,12,0,105.0,267.0,1.1,9.0,328.0,300.2,243.39
2016,2,2,12,15,134.5,269.5,1.0,9.0,348.0,314.21,254.06
2016,2,2,12,30,164.0,272.0,0.9,9.0,368.0,320.59,258.02
2016,2,2,12,45,164.5,270.5,0.85,9.5,366.0,308.34,246.84
2016,2,2,13,0,165.0,269.0,0.8,10.0,364.0,295.59,235.34
2016,2,2,13,15,512.5,181.5,0.85,10.0,465.5,332.34,256.92
2016,2,2,13,30,860.0,94.0,0.9,10.0,567.0,339.23,249.49
2016,2,2,13,45,855.0,91.5,0.95,10.5,546.5,292.02,205.95
2016,2,2,14,0,850.0,89.0,1.0,11.0,526.0,243.94,162.44
2016,2,2,14,15,836.0,86.5,1.1,11.0,497.5,193.84,119.9
2016,2,2,14,30,822.0,84.0,1.2,11.0,469.0,144.21,82.35
2016,2,2,14,45,807.0,80.0,1.3,11.0,434.5,94.03,53.82
2016,2,2,15,0,792.0,76.0,1.4,11.0,400.0,57.97,46.65
2016,2,2,15,15,764.0,73.0,1.3,10.5,360.5,56.64,45.69
2016,2,2,15,30,736.0,70.0,1.2,10.0,321.0,55.37,44.71
2016,2,2,15,45,686.0,67.0,1.1,10.0,276.5,49.32,39.26
2016,2,2,16,0,636.0,64.0,1.0,10.0,232.0,48.24,38.24
2016,2,2,16,15,574.0,57.0,1.0,9.5,187.0,43.88,34.2
2016,2,2,16,30,512.0,50.0,1.0,9.0,142.0,39.46,29.94
2016,2,2,16,45,406.5,40.5,1.0,8.5,100.0,32.61,23.27
2016,2,2,17,0,301.0,31.0,1.0,8.0,58.0,25.64,15.13
2016,2,2,17,15,150.5,15.5,1.05,7.5,29.0,12.61,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,4.5,15.0,13.64,0.0
2016,2,3,7,30,0.0,30.0,1.9,5.0,30.0,41.6,0.0
2016,2,3,7,45,223.5,36.0,1.95,5.5,68.0,214.0,168.81
2016,2,3,8,0,447.0,42.0,2.0,6.0,106.0,362.99,303.79
2016,2,3,8,15,520.5,49.0,2.05,6.5,150.0,426.21,360.38
2016,2,3,8,30,594.0,56.0,2.1,7.0,194.0,490.31,415.3
2016,2,3,8,45,645.0,61.0,2.15,7.5,238.0,536.85,453.78
2016,2,3,9,0,696.0,66.0,2.2,8.0,282.0,582.29,489.78
2016,2,3,9,15,728.0,69.5,2.15,8.5,323.5,607.5,508.17
2016,2,3,9,30,760.0,73.0,2.1,9.0,365.0,634.42,526.95
2016,2,3,9,45,779.0,77.0,2.1,10.0,401.0,650.05,535.86
2016,2,3,10,0,798.0,81.0,2.1,11.0,437.0,662.62,542.16
2016,2,3,10,15,814.5,83.0,2.0,11.5,468.5,667.97,543.12
2016,2,3,10,30,831.0,85.0,1.9,12.0,500.0,670.01,541.47
2016,2,3,10,45,843.5,86.5,1.85,12.5,525.0,665.41,535.1
2016,2,3,11,0,856.0,88.0,1.8,13.0,550.0,657.43,526.16
2016,2,3,11,15,864.0,89.0,1.7,13.0,568.0,642.66,512.71
2016,2,3,11,30,872.0,90.0,1.6,13.0,586.0,624.64,496.69
2016,2,3,11,45,874.0,91.5,1.55,13.5,595.5,600.47,475.29
2016,2,3,12,0,876.0,93.0,1.5,14.0,605.0,573.44,451.5
2016,2,3,12,15,722.5,138.0,1.45,14.0,561.0,505.58,397.23
2016,2,3,12,30,569.0,183.0,1.4,14.0,517.0,440.45,345.38
2016,2,3,12,45,553.5,188.5,1.4,14.5,511.0,411.49,320.34
2016,2,3,13,0,538.0,194.0,1.4,15.0,505.0,382.11,294.46
2016,2,3,13,15,279.0,201.5,1.35,15.0,362.5,269.37,208.39
2016,2,3,13,30,20.0,209.0,1.3,15.0,220.0,185.17,146.6
2016,2,3,13,45,10.5,188.0,1.3,15.0,193.5,163.47,129.69
2016,2,3,14,0,1.0,167.0,1.3,15.0,167.0,143.01,113.58
2016,2,3,14,15,0.5,124.0,1.2,14.5,124.0,107.6,84.85
2016,2,3,14,30,0.0,81.0,1.1,14.0,81.0,71.69,55.24
2016,2,3,14,45,34.5,127.0,1.05,14.0,141.5,106.02,83.24
2016,2,3,15,0,69.0,173.0,1.0,14.0,202.0,131.96,110.76
2016,2,3,15,15,62.5,157.0,0.85,13.5,181.5,120.82,101.37
2016,2,3,15,30,56.0,141.0,0.7,13.0,161.0,109.41,91.73
2016,2,3,15,45,49.0,123.0,0.6,12.5,138.5,96.51,80.64
2016,2,3,16,0,42.0,105.0,0.5,12.0,116.0,83.31,69.07
2016,2,3,16,15,32.0,86.0,0.55,11.5,93.5,69.17,56.45
2016,2,3,16,30,22.0,67.0,0.6,11.0,71.0,54.73,43.29
2016,2,3,16,45,11.0,48.0,0.7,11.0,50.0,40.63,30.11
2016,2,3,17,0,0.0,29.0,0.8,11.0,29.0,25.09,14.85
2016,2,3,17,15,0.0,14.5,0.8,10.5,14.5,12.78,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,15,119.0,9.5,1.15,5.5,16.0,73.66,0.0
2016,2,4,7,30,238.0,19.0,1.3,6.0,32.0,184.94,23.86
2016,2,4,7,45,359.0,29.5,1.5,6.5,71.5,288.37,228.66
2016,2,4,8,0,480.0,40.0,1.7,7.0,111.0,382.92,318.65
2016,2,4,8,15,552.0,47.0,1.75,7.5,155.5,445.88,374.66
2016,2,4,8,30,624.0,54.0,1.8,8.0,200.0,509.78,428.68
2016,2,4,8,45,667.0,59.5,1.85,8.5,244.5,552.16,463.23
2016,2,4,9,0,710.0,65.0,1.9,9.0,289.0,589.21,492.24
2016,2,4,9,15,741.5,69.0,1.9,9.0,330.5,619.1,514.8
2016,2,4,9,30,773.0,73.0,1.9,9.0,372.0,646.44,534.82
2016,2,4,9,45,785.0,78.5,1.95,9.5,407.5,658.99,542.52
2016,2,4,10,0,797.0,84.0,2.0,10.0,443.0,668.43,547.75
2016,2,4,10,15,813.0,86.0,1.95,10.0,474.0,673.49,549.79
2016,2,4,10,30,829.0,88.0,1.9,10.0,505.0,675.23,549.22
2016,2,4,10,45,839.0,90.0,1.9,10.5,529.5,669.55,542.32
2016,2,4,11,0,849.0,92.0,1.9,11.0,554.0,660.54,532.89
2016,2,4,11,15,856.0,93.5,1.85,11.0,571.5,645.77,519.69
2016,2,4,11,30,863.0,95.0,1.8,11.0,589.0,627.78,503.92
2016,2,4,11,45,868.0,95.0,1.75,11.5,599.0,603.94,482.65
2016,2,4,12,0,873.0,95.0,1.7,12.0,609.0,577.13,458.88
2016,2,4,12,15,874.0,95.0,1.65,12.0,610.5,545.4,431.8
2016,2,4,12,30,875.0,95.0,1.6,12.0,612.0,511.17,402.22
2016,2,4,12,45,877.5,92.5,1.6,12.5,607.0,472.88,368.37
2016,2,4,13,0,880.0,90.0,1.6,13.0,602.0,432.35,331.98
2016,2,4,13,15,874.5,89.5,1.6,13.0,588.0,388.68,293.0
2016,2,4,13,30,869.0,89.0,1.6,13.0,574.0,343.69,252.19
2016,2,4,13,45,742.0,115.5,1.65,13.5,519.0,285.16,203.82
2016,2,4,14,0,615.0,142.0,1.7,14.0,464.0,239.73,167.81
2016,2,4,14,15,572.5,145.5,1.7,14.0,432.5,199.4,135.02
2016,2,4,14,30,530.0,149.0,1.7,14.0,401.0,163.13,108.64
2016,2,4,14,45,592.0,122.0,1.75,14.0,384.5,114.67,74.31
2016,2,4,15,0,654.0,95.0,1.8,14.0,368.0,65.18,52.42
2016,2,4,15,15,612.0,96.0,1.6,13.5,332.0,67.53,54.77
2016,2,4,15,30,570.0,97.0,1.4,13.0,296.0,70.3,57.43
2016,2,4,15,45,541.5,87.5,1.25,12.5,256.5,64.73,52.61
2016,2,4,16,0,513.0,78.0,1.1,12.0,217.0,58.99,47.56
2016,2,4,16,15,463.0,68.0,1.05,11.0,176.5,52.55,41.79
2016,2,4,16,30,413.0,58.0,1.0,10.0,136.0,45.92,35.66
2016,2,4,16,45,342.5,45.0,1.0,9.5,97.5,36.23,26.49
2016,2,4,17,0,272.0,32.0,1.0,9.0,59.0,26.19,16.21
2016,2,4,17,15,136.0,16.0,1.0,8.5,29.5,12.85,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,7,15,100.0,11.0,1.05,5.5,16.5,64.95,0.0
2016,2,5,7,30,200.0,22.0,1.1,6.0,33.0,167.98,44.16
2016,2,5,7,45,316.5,34.0,1.2,7.0,72.0,268.74,214.08
2016,2,5,8,0,433.0,46.0,1.3,8.0,111.0,361.87,299.95
2016,2,5,8,15,508.0,54.5,1.35,8.5,156.5,428.46,358.04
2016,2,5,8,30,583.0,63.0,1.4,9.0,202.0,495.92,414.24
2016,2,5,8,45,635.5,68.5,1.45,10.0,247.5,544.58,452.47
2016,2,5,9,0,688.0,74.0,1.5,11.0,293.0,592.04,488.1
2016,2,5,9,15,721.0,78.0,1.6,11.5,335.0,622.3,510.42
2016,2,5,9,30,754.0,82.0,1.7,12.0,377.0,650.15,530.34
2016,2,5,9,45,786.5,83.0,1.85,13.0,416.5,668.23,541.77
2016,2,5,10,0,819.0,84.0,2.0,14.0,456.0,686.96,553.49
2016,2,5,10,15,835.0,86.0,1.95,14.5,488.0,691.93,554.41
2016,2,5,10,30,851.0,88.0,1.9,15.0,520.0,693.49,552.64
2016,2,5,10,45,862.5,89.5,1.9,15.5,545.0,688.0,545.97
2016,2,5,11,0,874.0,91.0,1.9,16.0,570.0,679.05,536.74
2016,2,5,11,15,747.0,126.0,1.85,16.0,544.5,615.4,486.41
2016,2,5,11,30,620.0,161.0,1.8,16.0,519.0,550.78,435.54
2016,2,5,11,45,614.5,166.5,1.8,16.5,525.5,531.08,418.63
2016,2,5,12,0,609.0,172.0,1.8,17.0,532.0,509.54,399.82
2016,2,5,12,15,586.0,180.5,1.65,17.0,528.0,476.85,372.59
2016,2,5,12,30,563.0,189.0,1.5,17.0,524.0,447.31,347.54
2016,2,5,12,45,722.0,143.0,1.4,17.0,569.0,452.15,347.43
2016,2,5,13,0,881.0,97.0,1.3,17.0,614.0,442.34,333.94
2016,2,5,13,15,756.0,124.5,1.1,17.0,560.5,377.75,281.2
2016,2,5,13,30,631.0,152.0,0.9,17.0,507.0,323.63,237.55
2016,2,5,13,45,740.5,122.0,0.7,17.5,523.5,292.73,205.33
2016,2,5,14,0,850.0,92.0,0.5,18.0,540.0,255.16,166.81
2016,2,5,14,15,836.0,89.5,0.65,17.5,511.0,204.7,125.26
2016,2,5,14,30,822.0,87.0,0.8,17.0,482.0,154.72,87.68
2016,2,5,14,45,811.0,82.0,0.95,17.0,448.5,103.61,56.95
2016,2,5,15,0,800.0,77.0,1.1,17.0,415.0,58.33,45.78
2016,2,5,15,15,774.5,73.5,1.0,16.5,375.0,56.64,44.55
2016,2,5,15,30,749.0,70.0,0.9,16.0,335.0,54.97,43.25
2016,2,5,15,45,714.5,65.0,0.85,15.5,291.5,52.0,40.75
2016,2,5,16,0,680.0,60.0,0.8,15.0,248.0,49.0,38.16
2016,2,5,16,15,623.5,54.5,0.9,14.0,202.5,41.54,31.54
2016,2,5,16,30,567.0,49.0,1.0,13.0,157.0,38.29,28.51
2016,2,5,16,45,468.0,40.5,1.1,12.0,113.0,32.29,22.82
2016,2,5,17,0,369.0,32.0,1.2,11.0,69.0,26.2,16.31
2016,2,5,17,15,184.5,16.0,1.15,10.5,34.5,12.81,0.0
2016,2,5,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,15,126.5,10.5,1.1,5.5,18.0,79.45,0.0
2016,2,6,7,30,253.0,21.0,1.3,6.0,36.0,200.23,75.85
2016,2,6,7,45,368.5,31.5,1.55,7.0,76.5,298.97,240.27
2016,2,6,8,0,484.0,42.0,1.8,8.0,117.0,391.36,325.7
2016,2,6,8,15,553.5,49.0,1.75,8.5,162.0,453.44,380.12
2016,2,6,8,30,623.0,56.0,1.7,9.0,207.0,516.3,432.36
2016,2,6,8,45,673.5,60.0,1.7,10.0,252.0,557.76,464.88
2016,2,6,9,0,724.0,64.0,1.7,11.0,297.0,603.29,498.37
2016,2,6,9,15,753.5,67.5,1.75,11.5,339.0,631.52,518.47
2016,2,6,9,30,783.0,71.0,1.8,12.0,381.0,657.16,536.17
2016,2,6,9,45,803.0,74.0,1.85,13.0,417.5,672.61,544.85
2016,2,6,10,0,823.0,77.0,1.9,14.0,454.0,684.94,551.12
2016,2,6,10,15,837.5,79.0,1.8,14.5,485.5,688.97,551.19
2016,2,6,10,30,852.0,81.0,1.7,15.0,517.0,689.65,548.66
2016,2,6,10,45,861.5,83.0,1.65,15.5,541.0,683.5,541.15
2016,2,6,11,0,871.0,85.0,1.6,16.0,565.0,673.98,531.16
2016,2,6,11,15,877.5,86.0,1.65,16.0,582.5,654.85,515.92
2016,2,6,11,30,884.0,87.0,1.7,16.0,600.0,636.34,500.83
2016,2,6,11,45,888.5,86.5,1.8,16.5,609.5,611.98,480.51
2016,2,6,12,0,893.0,86.0,1.9,17.0,619.0,584.69,457.58
2016,2,6,12,15,751.5,130.0,1.95,17.0,579.5,521.34,407.3
2016,2,6,12,30,610.0,174.0,2.0,17.0,540.0,461.62,359.85
2016,2,6,12,45,502.5,206.5,2.15,17.0,505.5,410.78,319.44
2016,2,6,13,0,395.0,239.0,2.3,17.0,471.0,367.13,284.67
2016,2,6,13,15,431.0,223.5,2.3,17.0,472.0,345.23,264.88
2016,2,6,13,30,467.0,208.0,2.3,17.0,473.0,318.5,240.4
2016,2,6,13,45,464.0,201.0,2.35,17.0,456.0,284.36,210.64
2016,2,6,14,0,461.0,194.0,2.4,17.0,439.0,249.95,180.79
2016,2,6,14,15,409.5,193.5,2.35,16.5,402.5,212.23,151.44
2016,2,6,14,30,358.0,193.0,2.3,16.0,366.0,183.34,131.28
2016,2,6,14,45,359.5,176.5,2.3,16.0,340.0,148.17,107.05
2016,2,6,15,0,361.0,160.0,2.3,16.0,314.0,114.35,94.79
2016,2,6,15,15,542.5,112.0,2.05,15.5,318.5,79.15,64.47
2016,2,6,15,30,724.0,64.0,1.8,15.0,323.0,49.74,38.75
2016,2,6,15,45,679.0,63.0,1.55,14.5,281.5,49.94,39.08
2016,2,6,16,0,634.0,62.0,1.3,14.0,240.0,45.99,35.63
2016,2,6,16,15,606.5,54.0,1.2,13.0,199.5,40.92,31.13
2016,2,6,16,30,579.0,46.0,1.1,12.0,159.0,35.65,26.31
2016,2,6,16,45,493.0,38.0,1.05,11.5,115.5,30.02,20.93
2016,2,6,17,0,407.0,30.0,1.0,11.0,72.0,24.28,14.91
2016,2,6,17,15,203.5,15.0,1.0,10.5,36.0,11.86,0.0
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,7,15,167.0,10.0,1.1,8.0,20.5,101.9,0.0
2016,2,7,7,30,334.0,20.0,1.3,9.0,41.0,242.13,112.83
2016,2,7,7,45,450.5,28.5,1.5,10.0,83.0,339.47,271.25
2016,2,7,8,0,567.0,37.0,1.7,11.0,125.0,433.36,356.29
2016,2,7,8,15,632.0,42.5,1.75,11.5,171.5,493.53,408.56
2016,2,7,8,30,697.0,48.0,1.8,12.0,218.0,553.79,458.09
2016,2,7,8,45,740.5,51.5,1.85,12.5,264.0,596.22,491.0
2016,2,7,9,0,784.0,55.0,1.9,13.0,310.0,637.0,521.28
2016,2,7,9,15,812.0,57.5,1.95,13.5,353.0,663.43,539.68
2016,2,7,9,30,840.0,60.0,2.0,14.0,396.0,681.29,551.23
2016,2,7,9,45,853.5,64.5,2.05,14.5,433.0,694.45,559.08
2016,2,7,10,0,867.0,69.0,2.1,15.0,470.0,704.36,564.45
2016,2,7,10,15,881.5,70.5,2.1,15.5,501.5,708.04,564.92
2016,2,7,10,30,896.0,72.0,2.1,16.0,533.0,708.34,563.04
2016,2,7,10,45,905.5,73.5,2.1,16.5,558.5,701.75,556.11
2016,2,7,11,0,915.0,75.0,2.1,17.0,584.0,691.7,546.01
2016,2,7,11,15,921.0,76.0,2.1,17.0,601.5,675.39,532.26
2016,2,7,11,30,927.0,77.0,2.1,17.0,619.0,655.76,515.9
2016,2,7,11,45,930.5,77.5,2.15,17.5,629.0,630.88,494.72
2016,2,7,12,0,934.0,78.0,2.2,18.0,639.0,602.93,470.93
2016,2,7,12,15,934.5,78.0,2.2,18.0,641.0,569.96,443.56
2016,2,7,12,30,935.0,78.0,2.2,18.0,643.0,534.35,413.57
2016,2,7,12,45,934.5,77.0,2.25,18.5,637.0,494.86,379.32
2016,2,7,13,0,934.0,76.0,2.3,19.0,631.0,453.15,342.55
2016,2,7,13,15,928.5,75.5,2.3,19.0,616.5,408.0,302.84
2016,2,7,13,30,923.0,75.0,2.3,19.0,602.0,361.38,261.15
2016,2,7,13,45,914.5,74.0,2.3,19.0,580.0,312.26,217.04
2016,2,7,14,0,906.0,73.0,2.3,19.0,558.0,262.4,172.49
2016,2,7,14,15,894.0,71.5,2.15,19.0,529.5,211.01,128.32
2016,2,7,14,30,882.0,70.0,2.0,19.0,501.0,159.68,88.29
2016,2,7,14,45,864.5,68.0,1.95,19.0,465.5,107.89,56.51
2016,2,7,15,0,847.0,66.0,1.9,19.0,430.0,50.12,38.25
2016,2,7,15,15,822.5,63.5,1.65,18.5,389.5,48.82,37.33
2016,2,7,15,30,798.0,61.0,1.4,18.0,349.0,47.69,36.49
2016,2,7,15,45,763.0,57.5,1.15,17.5,304.5,45.71,34.88
2016,2,7,16,0,728.0,54.0,0.9,17.0,260.0,43.75,33.22
2016,2,7,16,15,675.0,49.0,0.95,16.0,214.0,40.43,30.32
2016,2,7,16,30,622.0,44.0,1.0,15.0,168.0,37.1,27.27
2016,2,7,16,45,533.5,37.0,1.05,14.5,123.0,31.79,22.23
2016,2,7,17,0,445.0,30.0,1.1,14.0,78.0,24.23,14.8
2016,2,7,17,15,222.5,15.0,1.1,14.0,39.0,11.81,0.0
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,127.0,12.0,1.3,10.0,20.5,81.9,0.0
2016,2,8,7,30,254.0,24.0,1.4,11.0,41.0,208.71,110.79
2016,2,8,7,45,370.0,34.5,1.55,12.0,82.0,305.98,244.2
2016,2,8,8,0,486.0,45.0,1.7,13.0,123.0,399.86,327.36
2016,2,8,8,15,557.5,52.0,1.75,13.5,169.5,464.04,382.26
2016,2,8,8,30,629.0,59.0,1.8,14.0,216.0,528.94,435.21
2016,2,8,8,45,673.0,64.5,1.9,14.5,261.0,572.87,469.85
2016,2,8,9,0,717.0,70.0,2.0,15.0,306.0,615.4,501.81
2016,2,8,9,15,748.0,73.5,2.0,15.5,348.5,640.6,518.97
2016,2,8,9,30,779.0,77.0,2.0,16.0,391.0,667.55,537.01
2016,2,8,9,45,810.5,77.5,2.0,17.0,430.5,688.45,549.13
2016,2,8,10,0,842.0,78.0,2.0,18.0,470.0,706.16,558.69
2016,2,8,10,15,856.5,80.0,2.0,18.5,502.0,710.15,559.28
2016,2,8,10,30,871.0,82.0,2.0,19.0,534.0,710.72,557.59
2016,2,8,10,45,881.0,83.5,2.0,19.5,559.0,704.13,550.35
2016,2,8,11,0,891.0,85.0,2.0,20.0,584.0,690.22,537.77
2016,2,8,11,15,897.5,86.0,1.95,20.0,601.5,674.5,524.4
2016,2,8,11,30,904.0,87.0,1.9,20.0,619.0,655.51,508.5
2016,2,8,11,45,906.5,87.5,1.85,20.5,629.0,630.42,487.01
2016,2,8,12,0,909.0,88.0,1.8,21.0,639.0,602.39,463.16
2016,2,8,12,15,909.5,88.0,1.75,21.0,640.5,570.0,436.6
2016,2,8,12,30,910.0,88.0,1.7,21.0,642.0,535.03,407.57
2016,2,8,12,45,913.5,85.5,1.65,21.5,637.0,496.69,374.64
2016,2,8,13,0,917.0,83.0,1.6,22.0,632.0,455.91,339.15
2016,2,8,13,15,912.0,82.0,1.5,22.0,617.5,411.02,300.36
2016,2,8,13,30,907.0,81.0,1.4,22.0,603.0,364.67,259.7
2016,2,8,13,45,897.5,80.0,1.35,22.5,581.0,315.83,216.42
2016,2,8,14,0,888.0,79.0,1.3,23.0,559.0,266.37,172.91
2016,2,8,14,15,875.5,77.5,1.2,23.0,530.5,215.57,130.2
2016,2,8,14,30,863.0,76.0,1.1,23.0,502.0,158.82,86.42
2016,2,8,14,45,845.5,74.0,1.0,23.0,466.5,107.34,54.69
2016,2,8,15,0,828.0,72.0,0.9,23.0,431.0,57.09,43.52
2016,2,8,15,15,803.0,69.0,0.85,22.5,391.0,52.82,40.12
2016,2,8,15,30,778.0,66.0,0.8,22.0,351.0,51.43,39.1
2016,2,8,15,45,743.0,62.0,0.8,21.5,306.5,49.19,37.29
2016,2,8,16,0,708.0,58.0,0.8,21.0,262.0,46.95,35.43
2016,2,8,16,15,654.0,53.0,0.85,20.5,215.5,43.76,32.63
2016,2,8,16,30,600.0,48.0,0.9,20.0,169.0,37.14,26.73
2016,2,8,16,45,512.0,40.0,1.0,19.5,124.0,31.55,21.56
2016,2,8,17,0,424.0,32.0,1.1,19.0,79.0,25.86,15.92
2016,2,8,17,15,212.0,16.0,1.15,18.5,39.5,12.6,0.72
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,153.0,12.0,1.3,11.0,22.5,96.94,0.0
2016,2,9,7,30,306.0,24.0,1.4,12.0,45.0,242.26,142.4
2016,2,9,7,45,418.5,33.5,1.5,13.0,87.5,336.25,268.19
2016,2,9,8,0,531.0,43.0,1.6,14.0,130.0,428.25,348.83
2016,2,9,8,15,599.5,49.5,1.7,14.5,177.0,490.83,402.1
2016,2,9,8,30,668.0,56.0,1.8,15.0,224.0,548.9,449.58
2016,2,9,8,45,711.0,60.5,1.9,15.5,270.5,592.48,483.13
2016,2,9,9,0,754.0,65.0,2.0,16.0,317.0,634.3,514.03
2016,2,9,9,15,784.0,68.5,2.0,16.5,360.5,663.47,533.89
2016,2,9,9,30,814.0,72.0,2.0,17.0,404.0,689.96,551.26
2016,2,9,9,45,838.0,74.0,2.05,18.0,442.5,707.34,560.88
2016,2,9,10,0,862.0,76.0,2.1,19.0,481.0,721.48,568.04
2016,2,9,10,15,746.0,107.0,2.05,19.5,474.0,668.43,526.1
2016,2,9,10,30,630.0,138.0,2.0,20.0,467.0,609.5,479.08
2016,2,9,10,45,659.5,136.5,1.95,20.5,495.5,615.32,481.6
2016,2,9,11,0,689.0,135.0,1.9,21.0,524.0,617.74,480.98
2016,2,9,11,15,806.5,109.5,1.85,21.5,578.0,647.24,500.82
2016,2,9,11,30,924.0,84.0,1.8,22.0,632.0,668.35,513.6
2016,2,9,11,45,799.0,120.5,1.75,22.5,600.0,605.12,463.56
2016,2,9,12,0,674.0,157.0,1.7,23.0,568.0,541.72,414.05
2016,2,9,12,15,607.5,180.5,1.6,23.0,552.0,500.51,381.47
2016,2,9,12,30,541.0,204.0,1.5,23.0,536.0,458.45,348.1
2016,2,9,12,45,731.0,144.5,1.4,23.5,588.0,468.33,351.49
2016,2,9,13,0,921.0,85.0,1.3,24.0,640.0,462.67,340.79
2016,2,9,13,15,915.0,84.5,1.15,24.0,625.5,417.57,301.94
2016,2,9,13,30,909.0,84.0,1.0,24.0,611.0,371.06,261.58
2016,2,9,13,45,896.5,84.0,0.9,24.0,588.0,321.98,219.14
2016,2,9,14,0,884.0,84.0,0.8,24.0,565.0,267.67,172.84
2016,2,9,14,15,872.0,77.0,0.8,23.5,531.0,217.5,131.3
2016,2,9,14,30,860.0,70.0,0.8,23.0,497.0,162.79,89.33
2016,2,9,14,45,617.5,117.0,0.8,23.0,413.0,121.86,72.99
2016,2,9,15,0,375.0,164.0,0.8,23.0,329.0,119.76,96.42
2016,2,9,15,15,326.0,154.5,0.8,22.0,288.0,110.88,89.55
2016,2,9,15,30,277.0,145.0,0.8,21.0,247.0,104.85,84.98
2016,2,9,15,45,257.0,130.0,0.8,20.5,215.5,95.28,77.11
2016,2,9,16,0,237.0,115.0,0.8,20.0,184.0,85.41,68.81
2016,2,9,16,15,216.5,97.0,0.85,19.0,151.5,73.2,58.42
2016,2,9,16,30,196.0,79.0,0.9,18.0,119.0,60.6,47.39
2016,2,9,16,45,163.0,60.0,1.0,17.5,87.5,46.85,35.01
2016,2,9,17,0,130.0,41.0,1.1,17.0,56.0,32.66,21.91
2016,2,9,17,15,65.0,24.5,1.1,16.5,32.0,19.87,5.99
2016,2,9,17,30,0.0,8.0,1.1,16.0,8.0,7.28,0.0
2016,2,9,17,45,0.0,4.0,1.1,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,130.5,12.5,0.5,12.0,22.5,85.19,0.0
2016,2,10,7,30,261.0,25.0,0.5,12.0,45.0,219.46,138.13
2016,2,10,7,45,359.5,37.0,0.55,12.5,85.5,305.08,242.98
2016,2,10,8,0,458.0,49.0,0.6,13.0,126.0,390.15,316.61
2016,2,10,8,15,524.5,56.5,0.65,13.5,170.5,451.85,367.98
2016,2,10,8,30,591.0,64.0,0.7,14.0,215.0,514.04,417.39
2016,2,10,8,45,654.0,62.5,0.8,14.5,259.0,562.16,454.73
2016,2,10,9,0,717.0,61.0,0.9,15.0,303.0,606.12,486.96
2016,2,10,9,15,659.5,83.0,0.95,15.5,328.0,598.4,479.58
2016,2,10,9,30,602.0,105.0,1.0,16.0,353.0,582.27,465.27
2016,2,10,9,45,714.5,94.5,1.1,16.5,415.0,648.62,514.42
2016,2,10,10,0,827.0,84.0,1.2,17.0,477.0,709.07,556.25
2016,2,10,10,15,842.0,86.0,1.25,17.5,508.5,713.56,557.14
2016,2,10,10,30,857.0,88.0,1.3,18.0,540.0,714.63,556.3
2016,2,10,10,45,864.5,90.5,1.4,18.5,565.0,707.57,549.82
2016,2,10,11,0,872.0,93.0,1.5,19.0,590.0,697.12,540.62
2016,2,10,11,15,879.0,94.0,1.5,19.0,607.5,681.37,527.73
2016,2,10,11,30,886.0,95.0,1.5,19.0,625.0,662.32,512.32
2016,2,10,11,45,889.5,96.0,1.55,19.0,635.0,637.91,493.15
2016,2,10,12,0,893.0,97.0,1.6,19.0,645.0,610.49,471.39
2016,2,10,12,15,894.0,97.0,1.6,19.0,647.0,577.12,444.5
2016,2,10,12,30,895.0,97.0,1.6,19.0,649.0,542.69,416.17
2016,2,10,12,45,895.5,95.5,1.6,19.5,643.5,504.24,383.39
2016,2,10,13,0,896.0,94.0,1.6,20.0,638.0,463.59,348.2
2016,2,10,13,15,890.5,93.0,1.6,20.0,624.0,419.06,309.97
2016,2,10,13,30,885.0,92.0,1.6,20.0,610.0,369.88,267.32
2016,2,10,13,45,879.5,89.5,1.6,20.5,588.5,320.81,223.59
2016,2,10,14,0,874.0,87.0,1.6,21.0,567.0,270.86,179.19
2016,2,10,14,15,766.0,104.0,1.55,20.5,509.0,218.09,138.52
2016,2,10,14,30,658.0,121.0,1.5,20.0,451.0,168.86,104.01
2016,2,10,14,45,598.5,126.5,1.5,20.0,411.0,129.81,80.56
2016,2,10,15,0,539.0,132.0,1.5,20.0,371.0,96.02,69.76
2016,2,10,15,15,529.0,120.0,1.3,19.5,336.5,83.25,66.89
2016,2,10,15,30,519.0,108.0,1.1,19.0,302.0,76.25,61.12
2016,2,10,15,45,479.0,102.0,0.95,18.5,264.0,73.07,58.57
2016,2,10,16,0,439.0,96.0,0.8,18.0,226.0,69.83,55.89
2016,2,10,16,15,402.0,83.5,0.85,17.0,187.0,61.75,48.94
2016,2,10,16,30,365.0,71.0,0.9,16.0,148.0,53.4,41.54
2016,2,10,16,45,310.0,56.0,0.95,15.5,109.5,42.78,31.84
2016,2,10,17,0,255.0,41.0,1.0,15.0,71.0,31.81,21.52
2016,2,10,17,15,127.5,26.5,1.0,14.5,41.5,20.76,7.83
2016,2,10,17,30,0.0,12.0,1.0,14.0,12.0,10.91,0.0
2016,2,10,17,45,0.0,6.0,1.0,14.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,7,15,128.5,13.0,1.1,12.0,23.0,84.96,0.0
2016,2,11,7,30,257.0,26.0,1.2,13.0,46.0,220.98,147.24
2016,2,11,7,45,342.0,38.5,1.35,14.0,85.0,297.19,238.18
2016,2,11,8,0,427.0,51.0,1.5,15.0,124.0,374.06,305.31
2016,2,11,8,15,483.0,60.0,1.45,15.5,166.5,430.18,352.5
2016,2,11,8,30,539.0,69.0,1.4,16.0,209.0,486.53,397.54
2016,2,11,8,45,583.0,73.0,1.35,16.5,250.5,528.09,429.22
2016,2,11,9,0,627.0,77.0,1.3,17.0,292.0,568.33,458.53
2016,2,11,9,15,625.5,89.0,1.15,17.5,326.5,583.72,466.81
2016,2,11,9,30,624.0,101.0,1.0,18.0,361.0,596.23,472.54
2016,2,11,9,45,581.0,124.5,0.9,19.0,383.5,588.16,461.75
2016,2,11,10,0,538.0,148.0,0.8,20.0,406.0,571.62,445.2
2016,2,11,10,15,598.5,140.0,0.75,20.5,444.5,604.59,467.25
2016,2,11,10,30,659.0,132.0,0.7,21.0,483.0,628.89,482.17
2016,2,11,10,45,636.0,147.0,0.65,21.5,498.5,615.3,469.01
2016,2,11,11,0,613.0,162.0,0.6,22.0,514.0,599.36,454.72
2016,2,11,11,15,739.5,131.5,0.55,21.5,568.5,633.99,479.52
2016,2,11,11,30,866.0,101.0,0.5,21.0,623.0,659.4,496.56
2016,2,11,11,45,865.0,103.5,0.5,21.0,632.0,634.2,476.71
2016,2,11,12,0,864.0,106.0,0.5,21.0,641.0,606.26,455.22
2016,2,11,12,15,603.5,187.5,0.5,21.0,561.5,509.38,383.31
2016,2,11,12,30,343.0,269.0,0.5,21.0,482.0,416.98,314.93
2016,2,11,12,45,294.5,275.0,0.55,21.0,457.0,380.52,287.97
2016,2,11,13,0,246.0,281.0,0.6,21.0,432.0,345.99,261.85
2016,2,11,13,15,291.0,266.5,0.6,21.0,441.0,335.18,252.07
2016,2,11,13,30,336.0,252.0,0.6,21.0,450.0,319.4,237.6
2016,2,11,13,45,327.5,243.5,0.6,21.0,431.0,288.71,212.62
2016,2,11,14,0,319.0,235.0,0.6,21.0,412.0,258.52,188.12
2016,2,11,14,15,351.5,215.5,0.6,20.5,401.5,228.55,162.83
2016,2,11,14,30,384.0,196.0,0.6,20.0,391.0,195.43,135.96
2016,2,11,14,45,469.5,163.5,0.6,19.5,385.0,148.39,99.27
2016,2,11,15,0,555.0,131.0,0.6,19.0,379.0,97.42,69.63
2016,2,11,15,15,482.5,130.0,0.6,18.5,331.5,89.54,72.48
2016,2,11,15,30,410.0,129.0,0.6,18.0,284.0,89.95,73.16
2016,2,11,15,45,366.5,121.5,0.65,18.0,247.5,86.08,69.93
2016,2,11,16,0,323.0,114.0,0.7,18.0,211.0,85.22,69.23
2016,2,11,16,15,289.0,97.5,0.75,17.5,173.5,73.91,59.43
2016,2,11,16,30,255.0,81.0,0.8,17.0,136.0,62.26,49.11
2016,2,11,16,45,203.5,63.5,0.85,16.5,100.0,49.51,37.59
2016,2,11,17,0,152.0,46.0,0.9,16.0,64.0,36.41,25.45
2016,2,11,17,15,76.0,27.5,0.9,15.5,36.5,22.2,9.71
2016,2,11,17,30,0.0,9.0,0.9,15.0,9.0,8.19,0.0
2016,2,11,17,45,0.0,4.5,0.95,15.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
