Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,15,126.0,14.5,0.75,11.5,25.0,85.35,0.0
2016,2,12,7,30,252.0,29.0,0.8,12.0,50.0,223.62,155.77
2016,2,12,7,45,355.0,41.0,0.85,12.5,91.5,309.37,248.98
2016,2,12,8,0,458.0,53.0,0.9,13.0,133.0,398.32,325.31
2016,2,12,8,15,525.0,61.0,0.9,13.5,179.0,461.74,377.69
2016,2,12,8,30,592.0,69.0,0.9,14.0,225.0,525.55,427.92
2016,2,12,8,45,637.5,74.5,0.9,14.5,270.5,570.91,461.88
2016,2,12,9,0,683.0,80.0,0.9,15.0,316.0,614.88,493.24
2016,2,12,9,15,713.5,84.5,0.9,15.5,358.5,644.85,513.07
2016,2,12,9,30,744.0,89.0,0.9,16.0,401.0,672.38,530.69
2016,2,12,9,45,764.5,92.5,0.95,16.5,438.0,688.61,540.45
2016,2,12,10,0,785.0,96.0,1.0,17.0,475.0,698.7,545.87
2016,2,12,10,15,598.0,151.0,1.1,17.5,451.0,618.02,483.89
2016,2,12,10,30,411.0,206.0,1.2,18.0,427.0,527.36,413.83
2016,2,12,10,45,622.0,156.0,1.3,18.5,507.0,617.31,482.52
2016,2,12,11,0,833.0,106.0,1.4,19.0,587.0,691.45,536.11
2016,2,12,11,15,693.5,151.0,1.5,19.0,560.0,626.49,486.0
2016,2,12,11,30,554.0,196.0,1.6,19.0,533.0,556.11,432.71
2016,2,12,11,45,701.0,154.0,1.7,19.0,587.0,588.6,457.55
2016,2,12,12,0,848.0,112.0,1.8,19.0,641.0,606.24,469.8
2016,2,12,12,15,765.5,136.0,1.8,18.5,614.5,551.79,427.53
2016,2,12,12,30,683.0,160.0,1.8,18.0,588.0,499.7,387.06
2016,2,12,12,45,761.0,137.0,1.8,18.0,609.5,483.63,372.18
2016,2,12,13,0,839.0,114.0,1.8,18.0,631.0,462.28,351.73
2016,2,12,13,15,718.0,144.5,1.8,17.5,580.5,399.53,301.7
2016,2,12,13,30,597.0,175.0,1.8,17.0,530.0,347.12,260.02
2016,2,12,13,45,587.5,171.0,1.8,17.0,510.0,307.47,225.56
2016,2,12,14,0,578.0,167.0,1.8,17.0,490.0,266.64,190.05
2016,2,12,14,15,484.0,182.0,1.7,16.5,443.0,225.99,159.12
2016,2,12,14,30,390.0,197.0,1.6,16.0,396.0,198.3,140.92
2016,2,12,14,45,430.0,174.0,1.5,16.0,379.5,154.24,106.88
2016,2,12,15,0,470.0,151.0,1.4,16.0,363.0,110.8,81.48
2016,2,12,15,15,517.0,127.0,1.25,15.5,340.5,87.57,71.68
2016,2,12,15,30,564.0,103.0,1.1,15.0,318.0,72.86,59.1
2016,2,12,15,45,512.0,101.0,0.95,15.0,278.5,72.3,58.73
2016,2,12,16,0,460.0,99.0,0.8,15.0,239.0,71.86,58.37
2016,2,12,16,15,416.5,87.0,0.8,14.5,197.5,64.18,51.62
2016,2,12,16,30,373.0,75.0,0.8,14.0,156.0,56.25,44.47
2016,2,12,16,45,306.0,60.5,0.8,13.5,116.0,46.07,35.11
2016,2,12,17,0,239.0,46.0,0.8,13.0,76.0,35.56,25.18
2016,2,12,17,15,119.5,30.0,0.8,13.0,45.0,24.16,12.09
2016,2,12,17,30,0.0,14.0,0.8,13.0,14.0,12.73,0.0
2016,2,12,17,45,0.0,7.0,0.8,13.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,7,15,174.0,13.5,1.3,9.5,28.5,112.56,0.0
2016,2,13,7,30,348.0,27.0,1.4,10.0,57.0,283.15,206.37
2016,2,13,7,45,451.0,36.5,1.55,11.0,101.0,366.83,298.67
2016,2,13,8,0,554.0,46.0,1.7,12.0,145.0,455.41,375.33
2016,2,13,8,15,617.0,52.5,1.7,12.5,193.0,515.96,426.15
2016,2,13,8,30,680.0,59.0,1.7,13.0,241.0,571.68,470.37
2016,2,13,8,45,374.5,100.5,1.75,13.5,203.5,411.98,341.45
2016,2,13,9,0,69.0,142.0,1.8,14.0,166.0,202.59,166.17
2016,2,13,9,15,43.5,150.5,1.85,14.5,166.5,189.29,154.59
2016,2,13,9,30,18.0,159.0,1.9,15.0,167.0,165.3,133.52
2016,2,13,9,45,38.5,182.5,2.0,15.5,201.0,214.53,173.78
2016,2,13,10,0,59.0,206.0,2.1,16.0,235.0,252.02,203.63
2016,2,13,10,15,66.0,221.5,2.15,16.5,256.0,269.69,216.89
2016,2,13,10,30,73.0,237.0,2.2,17.0,277.0,286.74,229.58
2016,2,13,10,45,92.5,252.5,2.25,17.5,305.5,311.78,248.7
2016,2,13,11,0,112.0,268.0,2.3,18.0,334.0,335.49,266.48
2016,2,13,11,15,528.0,173.0,2.3,18.0,495.0,536.67,426.61
2016,2,13,11,30,944.0,78.0,2.3,18.0,656.0,689.17,541.07
2016,2,13,11,45,951.0,77.5,2.35,18.5,667.0,664.79,519.12
2016,2,13,12,0,958.0,77.0,2.4,19.0,678.0,637.11,495.81
2016,2,13,12,15,959.0,77.0,2.4,19.0,680.5,603.39,468.27
2016,2,13,12,30,960.0,77.0,2.4,19.0,683.0,566.91,438.04
2016,2,13,12,45,952.5,79.5,2.45,19.5,676.0,526.15,403.22
2016,2,13,13,0,945.0,82.0,2.5,20.0,669.0,483.5,366.19
2016,2,13,13,15,940.5,81.0,2.55,20.0,654.5,437.25,326.22
2016,2,13,13,30,936.0,80.0,2.6,20.0,640.0,389.43,284.03
2016,2,13,13,45,929.5,78.5,2.65,20.0,618.5,339.24,239.25
2016,2,13,14,0,923.0,77.0,2.7,20.0,597.0,288.1,193.47
2016,2,13,14,15,911.0,75.5,2.75,19.5,567.0,235.18,147.68
2016,2,13,14,30,899.0,74.0,2.8,19.0,537.0,182.3,104.81
2016,2,13,14,45,882.0,72.5,2.9,19.0,501.0,129.27,68.58
2016,2,13,15,0,865.0,71.0,3.0,19.0,465.0,70.09,40.46
2016,2,13,15,15,842.0,68.0,2.7,18.5,423.5,51.68,39.74
2016,2,13,15,30,819.0,65.0,2.4,18.0,382.0,50.26,38.69
2016,2,13,15,45,786.0,61.5,2.1,17.5,336.0,48.39,37.2
2016,2,13,16,0,753.0,58.0,1.8,17.0,290.0,46.53,35.67
2016,2,13,16,15,703.5,53.5,1.65,16.0,242.0,43.75,33.31
2016,2,13,16,30,654.0,49.0,1.5,15.0,194.0,40.99,30.85
2016,2,13,16,45,569.0,42.5,1.35,14.0,146.5,36.29,26.48
2016,2,13,17,0,484.0,36.0,1.2,13.0,99.0,28.91,19.5
2016,2,13,17,15,242.0,28.5,1.2,12.5,60.0,23.45,12.25
2016,2,13,17,30,0.0,21.0,1.2,12.0,21.0,19.1,0.0
2016,2,13,17,45,0.0,10.5,1.2,11.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,167.0,13.0,1.4,10.5,28.0,133.56,0.0
2016,2,14,7,30,334.0,26.0,1.6,11.0,56.0,274.63,204.8
2016,2,14,7,45,410.0,37.0,1.85,12.0,96.5,343.03,280.06
2016,2,14,8,0,486.0,48.0,2.1,13.0,137.0,415.06,343.41
2016,2,14,8,15,539.5,55.5,2.15,13.5,180.5,469.3,389.64
2016,2,14,8,30,593.0,63.0,2.2,14.0,224.0,523.68,433.79
2016,2,14,8,45,625.0,69.0,2.3,14.5,266.0,560.25,462.12
2016,2,14,9,0,657.0,75.0,2.4,15.0,308.0,595.26,488.06
2016,2,14,9,15,614.5,96.5,2.6,15.5,335.5,592.22,484.12
2016,2,14,9,30,572.0,118.0,2.8,16.0,363.0,584.59,476.1
2016,2,14,9,45,290.5,145.5,3.0,17.0,270.5,383.17,313.24
2016,2,14,10,0,9.0,173.0,3.2,18.0,178.0,168.26,133.42
2016,2,14,10,15,81.5,211.0,3.35,18.5,256.0,269.36,216.48
2016,2,14,10,30,154.0,249.0,3.5,19.0,334.0,369.25,295.35
2016,2,14,10,45,278.0,241.5,3.7,19.5,402.0,452.35,360.63
2016,2,14,11,0,402.0,234.0,3.9,20.0,470.0,519.6,412.29
2016,2,14,11,15,652.0,157.5,3.95,20.0,553.5,610.93,483.6
2016,2,14,11,30,902.0,81.0,4.0,20.0,637.0,669.02,528.27
2016,2,14,11,45,904.0,82.0,4.05,20.5,646.5,644.18,506.48
2016,2,14,12,0,906.0,83.0,4.1,21.0,656.0,616.4,482.65
2016,2,14,12,15,733.0,144.5,4.1,21.0,609.0,547.76,427.41
2016,2,14,12,30,560.0,206.0,4.1,21.0,562.0,480.25,373.43
2016,2,14,12,45,733.5,144.5,4.1,21.0,606.0,482.94,373.13
2016,2,14,13,0,907.0,83.0,4.1,21.0,650.0,471.39,359.55
2016,2,14,13,15,904.0,82.0,4.05,21.0,637.0,427.31,320.64
2016,2,14,13,30,901.0,81.0,4.0,21.0,624.0,381.59,279.72
2016,2,14,13,45,758.0,119.5,3.95,21.0,565.5,318.71,228.55
2016,2,14,14,0,615.0,158.0,3.9,21.0,507.0,273.31,192.79
2016,2,14,14,15,590.5,156.5,3.8,21.0,478.0,231.33,157.37
2016,2,14,14,30,566.0,155.0,3.7,21.0,449.0,190.33,124.82
2016,2,14,14,45,546.0,150.5,3.6,21.0,418.5,150.32,97.04
2016,2,14,15,0,526.0,146.0,3.5,21.0,388.0,112.08,78.34
2016,2,14,15,15,503.0,134.0,3.3,20.5,348.5,91.84,73.99
2016,2,14,15,30,480.0,122.0,3.1,20.0,309.0,85.03,68.45
2016,2,14,15,45,448.5,113.0,2.9,19.5,271.5,80.06,64.41
2016,2,14,16,0,417.0,104.0,2.7,19.0,234.0,74.94,60.14
2016,2,14,16,15,385.5,90.0,2.55,18.0,195.0,66.0,52.51
2016,2,14,16,30,354.0,76.0,2.4,17.0,156.0,56.72,44.38
2016,2,14,16,45,303.0,61.0,2.25,16.5,118.0,46.27,34.91
2016,2,14,17,0,252.0,46.0,2.1,16.0,80.0,35.46,24.9
2016,2,14,17,15,126.0,31.5,2.05,15.5,48.5,25.37,14.01
2016,2,14,17,30,0.0,17.0,2.0,15.0,17.0,15.46,0.0
2016,2,14,17,45,0.0,8.5,2.0,15.0,8.5,7.73,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,221.0,13.0,1.6,12.5,33.5,163.58,0.0
2016,2,15,7,30,442.0,26.0,1.8,13.0,67.0,333.79,252.26
2016,2,15,7,45,539.5,33.5,2.05,14.0,113.5,416.72,337.81
2016,2,15,8,0,637.0,41.0,2.3,15.0,160.0,502.98,411.75
2016,2,15,8,15,692.5,45.5,2.35,15.0,208.5,558.93,458.65
2016,2,15,8,30,748.0,50.0,2.4,15.0,257.0,614.43,502.9
2016,2,15,8,45,784.5,53.5,2.45,15.5,304.5,653.99,532.21
2016,2,15,9,0,821.0,57.0,2.5,16.0,352.0,691.61,558.94
2016,2,15,9,15,845.5,60.0,2.45,16.5,395.5,710.93,570.68
2016,2,15,9,30,870.0,63.0,2.4,17.0,439.0,733.93,584.86
2016,2,15,9,45,888.0,64.5,2.4,17.5,477.5,747.15,591.9
2016,2,15,10,0,906.0,66.0,2.4,18.0,516.0,757.13,596.61
2016,2,15,10,15,918.0,67.5,2.4,18.5,548.5,759.25,595.72
2016,2,15,10,30,930.0,69.0,2.4,19.0,581.0,757.84,592.47
2016,2,15,10,45,938.5,70.0,2.45,19.5,606.0,749.76,584.94
2016,2,15,11,0,947.0,71.0,2.5,20.0,631.0,738.13,575.06
2016,2,15,11,15,952.0,72.0,2.5,20.0,649.0,720.57,561.41
2016,2,15,11,30,957.0,73.0,2.5,20.0,667.0,699.59,544.43
2016,2,15,11,45,959.5,73.0,2.55,20.5,676.5,672.68,522.16
2016,2,15,12,0,962.0,73.0,2.6,21.0,686.0,642.66,497.3
2016,2,15,12,15,962.5,73.5,2.65,21.0,688.0,609.03,470.23
2016,2,15,12,30,963.0,74.0,2.7,21.0,690.0,572.64,440.43
2016,2,15,12,45,955.0,76.5,2.75,21.0,682.5,531.44,406.25
2016,2,15,13,0,947.0,79.0,2.8,21.0,675.0,488.38,369.79
2016,2,15,13,15,942.0,78.5,2.8,21.0,660.5,442.21,329.89
2016,2,15,13,30,937.0,78.0,2.8,21.0,646.0,394.49,287.83
2016,2,15,13,45,929.0,77.0,2.8,21.0,624.0,344.11,243.02
2016,2,15,14,0,921.0,76.0,2.8,21.0,602.0,292.91,197.28
2016,2,15,14,15,910.0,74.5,2.65,21.0,572.5,240.12,151.11
2016,2,15,14,30,899.0,73.0,2.5,21.0,543.0,187.28,107.71
2016,2,15,14,45,882.0,71.5,2.45,21.0,507.0,134.06,70.61
2016,2,15,15,0,865.0,70.0,2.4,21.0,471.0,81.85,46.66
2016,2,15,15,15,843.5,67.5,2.1,20.5,430.0,51.07,38.84
2016,2,15,15,30,822.0,65.0,1.8,20.0,389.0,50.04,38.15
2016,2,15,15,45,788.0,62.0,1.55,19.5,343.0,48.56,37.02
2016,2,15,16,0,754.0,59.0,1.3,19.0,297.0,47.12,35.89
2016,2,15,16,15,706.5,54.5,1.25,18.0,249.0,44.38,33.6
2016,2,15,16,30,659.0,50.0,1.2,17.0,201.0,41.65,31.2
2016,2,15,16,45,582.0,43.0,1.15,16.5,153.5,36.52,26.46
2016,2,15,17,0,505.0,36.0,1.1,16.0,106.0,28.7,19.18
2016,2,15,17,15,368.0,26.0,1.1,16.0,65.5,21.05,11.02
2016,2,15,17,30,231.0,16.0,1.1,16.0,25.0,13.17,0.0
2016,2,15,17,45,115.5,8.0,1.1,16.0,12.5,7.28,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,209.5,14.0,1.0,12.5,34.5,163.75,0.0
2016,2,16,7,30,419.0,28.0,1.1,13.0,69.0,331.96,253.46
2016,2,16,7,45,512.0,36.0,1.2,14.0,114.5,403.83,326.09
2016,2,16,8,0,605.0,44.0,1.3,15.0,160.0,487.59,396.44
2016,2,16,8,15,662.0,49.5,1.3,15.5,208.5,545.59,442.92
2016,2,16,8,30,719.0,55.0,1.3,16.0,257.0,603.22,486.48
2016,2,16,8,45,755.0,59.5,1.3,16.5,304.0,643.5,515.13
2016,2,16,9,0,791.0,64.0,1.3,17.0,351.0,681.83,541.25
2016,2,16,9,15,816.5,67.0,1.35,17.5,394.0,708.13,558.31
2016,2,16,9,30,842.0,70.0,1.4,18.0,437.0,731.61,573.05
2016,2,16,9,45,864.0,71.0,1.45,19.0,476.0,740.78,576.35
2016,2,16,10,0,886.0,72.0,1.5,20.0,515.0,753.11,581.98
2016,2,16,10,15,898.0,73.5,1.5,20.5,547.0,755.24,581.05
2016,2,16,10,30,910.0,75.0,1.5,21.0,579.0,753.92,577.93
2016,2,16,10,45,917.0,76.5,1.5,21.5,604.0,745.47,570.03
2016,2,16,11,0,924.0,78.0,1.5,22.0,629.0,733.56,559.96
2016,2,16,11,15,929.0,79.0,1.5,22.0,646.5,716.3,546.84
2016,2,16,11,30,934.0,80.0,1.5,22.0,664.0,695.69,530.68
2016,2,16,11,45,935.0,81.0,1.5,22.5,673.5,669.31,509.21
2016,2,16,12,0,936.0,82.0,1.5,23.0,683.0,639.93,485.37
2016,2,16,12,15,936.0,82.0,1.5,23.0,684.5,606.16,458.92
2016,2,16,12,30,936.0,82.0,1.5,23.0,686.0,569.75,429.95
2016,2,16,12,45,936.0,81.0,1.55,23.5,680.0,529.93,397.23
2016,2,16,13,0,936.0,80.0,1.6,24.0,674.0,487.81,361.95
2016,2,16,13,15,788.0,124.5,1.65,24.0,617.0,422.74,311.12
2016,2,16,13,30,640.0,169.0,1.7,24.0,560.0,365.1,266.38
2016,2,16,13,45,658.0,156.0,1.75,24.0,546.0,323.9,230.94
2016,2,16,14,0,676.0,143.0,1.8,24.0,532.0,280.27,192.89
2016,2,16,14,15,782.5,108.5,1.75,24.0,537.5,239.82,153.83
2016,2,16,14,30,889.0,74.0,1.7,24.0,543.0,189.44,108.24
2016,2,16,14,45,875.0,71.5,1.7,24.0,507.5,136.17,71.03
2016,2,16,15,0,861.0,69.0,1.7,24.0,472.0,83.63,46.12
2016,2,16,15,15,721.0,87.5,1.5,23.5,405.0,59.39,45.43
2016,2,16,15,30,581.0,106.0,1.3,23.0,338.0,74.2,58.33
2016,2,16,15,45,558.0,97.0,1.1,22.5,298.5,69.46,54.48
2016,2,16,16,0,535.0,88.0,0.9,22.0,259.0,64.55,50.44
2016,2,16,16,15,600.5,68.0,0.95,21.0,231.5,50.73,38.67
2016,2,16,16,30,666.0,48.0,1.0,20.0,204.0,39.76,29.16
2016,2,16,16,45,591.5,42.0,1.05,19.5,156.5,35.49,25.25
2016,2,16,17,0,517.0,36.0,1.1,19.0,109.0,31.23,21.12
2016,2,16,17,15,258.5,32.0,1.1,18.5,68.5,26.3,15.33
2016,2,16,17,30,0.0,28.0,1.1,18.0,28.0,22.57,0.0
2016,2,16,17,45,0.0,14.0,1.15,18.0,14.0,12.73,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,7,15,7.5,17.0,3.45,15.0,18.0,22.17,0.0
2016,2,17,7,30,15.0,34.0,3.6,15.0,36.0,50.35,34.51
2016,2,17,7,45,29.5,53.5,3.8,15.5,59.0,82.98,64.0
2016,2,17,8,0,44.0,73.0,4.0,16.0,82.0,114.44,91.6
2016,2,17,8,15,54.5,93.5,4.1,16.5,107.5,144.25,117.28
2016,2,17,8,30,65.0,114.0,4.2,17.0,133.0,173.59,142.03
2016,2,17,8,45,74.5,133.0,4.35,17.5,158.0,199.76,163.61
2016,2,17,9,0,84.0,152.0,4.5,18.0,183.0,225.65,184.53
2016,2,17,9,15,225.0,159.5,4.65,18.0,256.0,361.85,297.8
2016,2,17,9,30,366.0,167.0,4.8,18.0,329.0,472.7,387.74
2016,2,17,9,45,329.5,190.5,4.95,18.5,345.5,468.09,381.19
2016,2,17,10,0,293.0,214.0,5.1,19.0,362.0,461.41,373.45
2016,2,17,10,15,305.0,226.5,5.25,19.0,389.0,476.86,384.89
2016,2,17,10,30,317.0,239.0,5.4,19.0,416.0,490.62,394.88
2016,2,17,10,45,579.0,171.0,5.55,19.0,512.0,609.25,490.68
2016,2,17,11,0,841.0,103.0,5.7,19.0,608.0,710.47,570.32
2016,2,17,11,15,847.5,104.5,5.8,19.0,626.0,695.32,557.06
2016,2,17,11,30,854.0,106.0,5.9,19.0,644.0,676.94,541.65
2016,2,17,11,45,483.0,207.0,6.0,19.0,512.0,512.63,409.71
2016,2,17,12,0,112.0,308.0,6.1,19.0,380.0,347.93,275.72
2016,2,17,12,15,113.5,308.0,6.1,18.5,381.5,340.85,270.53
2016,2,17,12,30,115.0,308.0,6.1,18.0,383.0,333.36,264.65
2016,2,17,12,45,129.0,306.5,6.15,18.0,389.5,331.84,262.99
2016,2,17,13,0,143.0,305.0,6.2,18.0,396.0,325.89,257.62
2016,2,17,13,15,100.0,287.5,6.1,18.0,350.5,283.75,223.89
2016,2,17,13,30,57.0,270.0,6.0,18.0,305.0,246.35,194.35
2016,2,17,13,45,53.0,261.5,5.95,18.0,293.5,232.02,182.78
2016,2,17,14,0,49.0,253.0,5.9,18.0,282.0,218.04,171.52
2016,2,17,14,15,26.0,212.0,5.75,17.5,227.5,183.12,144.47
2016,2,17,14,30,3.0,171.0,5.6,17.0,173.0,145.27,115.02
2016,2,17,14,45,1.5,161.0,5.5,17.0,162.0,135.78,107.55
2016,2,17,15,0,0.0,151.0,5.4,17.0,151.0,126.44,100.14
2016,2,17,15,15,0.0,82.5,5.25,16.5,82.5,72.81,58.53
2016,2,17,15,30,0.0,14.0,5.1,16.0,14.0,12.32,5.31
2016,2,17,15,45,0.0,12.5,4.95,16.0,12.5,10.99,4.15
2016,2,17,16,0,0.0,11.0,4.8,16.0,11.0,9.67,2.98
2016,2,17,16,15,0.0,9.0,4.7,15.5,9.0,7.9,1.41
2016,2,17,16,30,0.0,7.0,4.6,15.0,7.0,6.14,0.0
2016,2,17,16,45,0.0,5.0,4.6,15.0,5.0,4.38,0.0
2016,2,17,17,0,0.0,3.0,4.6,15.0,3.0,2.63,0.0
2016,2,17,17,15,0.0,1.5,4.75,15.0,1.5,1.31,0.0
2016,2,17,17,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,7,15,94.0,21.5,2.9,10.5,31.5,108.23,22.97
2016,2,18,7,30,188.0,43.0,3.0,11.0,63.0,210.3,166.01
2016,2,18,7,45,297.0,56.5,3.1,11.5,107.0,298.86,247.83
2016,2,18,8,0,406.0,70.0,3.2,12.0,151.0,393.28,329.73
2016,2,18,8,15,473.5,79.0,3.3,12.0,198.0,456.59,384.25
2016,2,18,8,30,541.0,88.0,3.4,12.0,245.0,525.31,441.17
2016,2,18,8,45,275.5,111.0,3.55,12.5,191.5,344.05,290.04
2016,2,18,9,0,10.0,134.0,3.7,13.0,138.0,136.87,111.09
2016,2,18,9,15,20.5,154.5,3.75,13.0,163.5,164.34,134.48
2016,2,18,9,30,31.0,175.0,3.8,13.0,189.0,203.62,167.05
2016,2,18,9,45,179.0,192.0,3.85,13.5,282.5,343.74,284.73
2016,2,18,10,0,327.0,209.0,3.9,14.0,376.0,482.36,396.14
2016,2,18,10,15,371.0,214.0,3.9,14.0,414.5,513.36,419.52
2016,2,18,10,30,415.0,219.0,3.9,14.0,453.0,553.99,450.27
2016,2,18,10,45,254.0,248.0,3.9,14.0,393.5,446.02,361.97
2016,2,18,11,0,93.0,277.0,3.9,14.0,334.0,332.69,268.63
2016,2,18,11,15,127.5,289.5,3.85,14.0,369.5,371.6,299.87
2016,2,18,11,30,162.0,302.0,3.8,14.0,405.0,398.15,320.55
2016,2,18,11,45,157.5,309.5,3.8,14.5,410.5,392.6,314.75
2016,2,18,12,0,153.0,317.0,3.8,15.0,416.0,386.5,308.7
2016,2,18,12,15,341.0,271.5,3.75,15.0,494.0,445.43,355.81
2016,2,18,12,30,529.0,226.0,3.7,15.0,572.0,489.92,389.36
2016,2,18,12,45,529.5,226.0,3.65,15.0,569.5,463.31,366.22
2016,2,18,13,0,530.0,226.0,3.6,15.0,567.0,435.31,341.88
2016,2,18,13,15,286.5,243.5,3.55,15.0,427.5,322.41,253.37
2016,2,18,13,30,43.0,261.0,3.5,15.0,288.0,234.75,186.35
2016,2,18,13,45,47.0,255.0,3.45,15.0,283.5,225.67,179.01
2016,2,18,14,0,51.0,249.0,3.4,15.0,279.0,216.04,171.0
2016,2,18,14,15,48.5,238.0,3.3,14.5,265.5,201.0,159.15
2016,2,18,14,30,46.0,227.0,3.2,14.0,252.0,186.21,147.63
2016,2,18,14,45,23.0,129.5,3.15,14.0,142.0,110.1,86.25
2016,2,18,15,0,0.0,32.0,3.1,14.0,32.0,28.22,18.44
2016,2,18,15,15,0.0,23.5,2.85,13.5,23.5,20.7,12.91
2016,2,18,15,30,0.0,15.0,2.6,13.0,15.0,13.2,6.24
2016,2,18,15,45,0.0,13.0,2.35,13.0,13.0,11.43,4.67
2016,2,18,16,0,0.0,11.0,2.1,13.0,11.0,9.67,3.09
2016,2,18,16,15,0.0,9.0,1.85,12.5,9.0,7.9,1.51
2016,2,18,16,30,0.0,7.0,1.6,12.0,7.0,6.14,0.0
2016,2,18,16,45,0.0,5.5,1.35,11.5,5.5,4.82,0.0
2016,2,18,17,0,0.0,4.0,1.1,11.0,4.0,3.51,0.0
2016,2,18,17,15,0.0,2.5,1.1,10.5,2.5,2.19,0.0
2016,2,18,17,30,0.0,1.0,1.1,10.0,1.0,0.87,0.0
2016,2,18,17,45,0.0,0.5,1.1,10.0,0.5,0.45,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,7,15,184.0,17.0,2.75,9.5,37.0,159.82,60.54
2016,2,19,7,30,368.0,34.0,3.0,10.0,74.0,311.64,250.77
2016,2,19,7,45,456.5,43.5,3.25,11.0,119.0,389.91,324.58
2016,2,19,8,0,545.0,53.0,3.5,12.0,164.0,471.58,395.26
2016,2,19,8,15,602.5,59.0,3.6,12.5,211.5,529.18,443.97
2016,2,19,8,30,660.0,65.0,3.7,13.0,259.0,586.8,489.89
2016,2,19,8,45,430.0,110.0,3.85,13.5,245.0,473.4,396.09
2016,2,19,9,0,200.0,155.0,4.0,14.0,231.0,329.04,274.26
2016,2,19,9,15,492.0,119.0,4.0,14.0,333.5,531.68,442.81
2016,2,19,9,30,784.0,83.0,4.0,14.0,436.0,713.6,584.06
2016,2,19,9,45,797.5,87.5,4.05,14.5,473.0,726.69,590.58
2016,2,19,10,0,811.0,92.0,4.1,15.0,510.0,736.58,595.72
2016,2,19,10,15,649.0,147.0,4.1,15.0,495.0,670.05,542.54
2016,2,19,10,30,487.0,202.0,4.1,15.0,480.0,591.42,478.38
2016,2,19,10,45,371.0,240.0,4.15,15.5,457.0,523.32,422.26
2016,2,19,11,0,255.0,278.0,4.2,16.0,434.0,468.5,376.0
2016,2,19,11,15,309.5,275.5,4.15,16.0,470.0,491.96,394.34
2016,2,19,11,30,364.0,273.0,4.1,16.0,506.0,512.07,409.49
2016,2,19,11,45,452.0,247.5,4.05,16.0,541.0,534.78,426.83
2016,2,19,12,0,540.0,222.0,4.0,16.0,576.0,544.12,433.44
2016,2,19,12,15,327.5,267.0,3.85,15.5,482.5,434.96,346.53
2016,2,19,12,30,115.0,312.0,3.7,15.0,389.0,337.72,268.77
2016,2,19,12,45,57.5,225.5,3.55,15.0,264.0,227.01,180.71
2016,2,19,13,0,0.0,139.0,3.4,15.0,139.0,122.59,96.17
2016,2,19,13,15,0.0,116.0,3.2,14.5,116.0,102.48,79.96
2016,2,19,13,30,0.0,93.0,3.0,14.0,93.0,82.46,63.6
2016,2,19,13,45,1.5,137.5,2.9,14.0,138.5,120.83,95.48
2016,2,19,14,0,3.0,182.0,2.8,14.0,184.0,157.07,125.3
2016,2,19,14,15,7.0,186.5,2.8,13.5,190.5,160.02,127.92
2016,2,19,14,30,11.0,191.0,2.8,13.0,197.0,162.0,129.83
2016,2,19,14,45,5.5,165.0,2.8,13.0,168.0,139.48,111.73
2016,2,19,15,0,0.0,139.0,2.8,13.0,139.0,117.83,94.21
2016,2,19,15,15,0.0,88.5,2.55,13.0,88.5,77.75,63.64
2016,2,19,15,30,0.0,38.0,2.3,13.0,38.0,33.51,24.45
2016,2,19,15,45,0.0,33.5,2.1,13.0,33.5,29.52,20.96
2016,2,19,16,0,0.0,29.0,1.9,13.0,29.0,25.54,17.41
2016,2,19,16,15,0.0,24.5,1.65,12.5,24.5,21.56,13.87
2016,2,19,16,30,0.0,20.0,1.4,12.0,20.0,17.58,10.27
2016,2,19,16,45,0.0,15.0,1.15,11.5,15.0,13.18,6.23
2016,2,19,17,0,0.0,10.0,0.9,11.0,10.0,8.77,2.16
2016,2,19,17,15,0.0,6.0,0.85,10.5,6.0,5.26,0.0
2016,2,19,17,30,0.0,2.0,0.8,10.0,2.0,1.75,0.0
2016,2,19,17,45,0.0,1.0,0.8,10.0,1.0,0.91,0.0
2016,2,19,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,62.5,21.0,1.25,5.5,28.0,78.29,36.1
2016,2,20,7,30,125.0,42.0,1.3,6.0,56.0,155.03,125.43
2016,2,20,7,45,161.0,62.0,1.4,6.5,89.5,205.38,172.52
2016,2,20,8,0,197.0,82.0,1.5,7.0,123.0,255.96,217.57
2016,2,20,8,15,221.0,101.0,1.45,7.5,158.0,296.88,252.71
2016,2,20,8,30,245.0,120.0,1.4,8.0,193.0,337.58,286.34
2016,2,20,8,45,274.5,133.0,1.4,9.0,227.5,373.91,315.03
2016,2,20,9,0,304.0,146.0,1.4,10.0,262.0,410.14,342.66
2016,2,20,9,15,456.0,132.0,1.3,10.5,328.5,521.87,430.93
2016,2,20,9,30,608.0,118.0,1.2,11.0,395.0,626.94,509.43
2016,2,20,9,45,644.5,119.0,1.2,11.5,434.5,652.97,525.84
2016,2,20,10,0,681.0,120.0,1.2,12.0,474.0,676.18,540.68
2016,2,20,10,15,766.0,112.0,1.15,12.0,533.0,722.65,572.6
2016,2,20,10,30,851.0,104.0,1.1,12.0,592.0,762.51,598.89
2016,2,20,10,45,757.5,132.5,1.05,12.5,580.5,712.02,558.84
2016,2,20,11,0,664.0,161.0,1.0,13.0,569.0,657.19,515.6
2016,2,20,11,15,553.5,208.0,0.95,13.0,555.0,603.95,473.79
2016,2,20,11,30,443.0,255.0,0.9,13.0,541.0,556.39,435.89
2016,2,20,11,45,428.5,263.0,0.9,13.5,542.5,535.87,419.09
2016,2,20,12,0,414.0,271.0,0.9,14.0,544.0,508.95,397.34
2016,2,20,12,15,456.0,256.5,0.95,14.0,558.0,504.79,393.87
2016,2,20,12,30,498.0,242.0,1.0,14.0,572.0,491.25,382.78
2016,2,20,12,45,392.0,270.0,1.1,14.5,528.5,434.38,338.08
2016,2,20,13,0,286.0,298.0,1.2,15.0,485.0,387.32,301.16
2016,2,20,13,15,440.0,244.5,1.2,15.0,525.0,387.84,298.92
2016,2,20,13,30,594.0,191.0,1.2,15.0,565.0,373.83,282.96
2016,2,20,13,45,734.5,143.5,1.3,15.0,590.0,346.05,254.44
2016,2,20,14,0,875.0,96.0,1.4,15.0,615.0,307.17,214.76
2016,2,20,14,15,864.0,94.0,1.4,15.0,586.0,254.83,168.41
2016,2,20,14,30,853.0,92.0,1.4,15.0,557.0,202.62,124.12
2016,2,20,14,45,841.5,88.0,1.45,15.0,522.0,149.14,83.72
2016,2,20,15,0,830.0,84.0,1.5,15.0,487.0,96.34,54.03
2016,2,20,15,15,808.0,81.0,1.4,14.5,445.5,60.32,47.92
2016,2,20,15,30,786.0,78.0,1.3,14.0,404.0,59.27,47.26
2016,2,20,15,45,759.5,73.0,1.25,14.0,359.0,56.59,44.99
2016,2,20,16,0,733.0,68.0,1.2,14.0,314.0,53.85,42.64
2016,2,20,16,15,687.5,62.5,1.15,13.0,265.5,50.53,39.86
2016,2,20,16,30,642.0,57.0,1.1,12.0,217.0,43.12,33.28
2016,2,20,16,45,570.0,50.0,1.05,11.0,169.0,38.68,29.2
2016,2,20,17,0,498.0,43.0,1.0,10.0,121.0,34.18,24.85
2016,2,20,17,15,376.0,32.0,1.0,9.5,78.5,25.87,16.58
2016,2,20,17,30,254.0,21.0,1.0,9.0,36.0,17.3,1.11
2016,2,20,17,45,127.0,10.5,1.05,9.0,18.0,9.55,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,6.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,7.0,12.0,10.91,0.0
2016,2,21,7,15,215.0,23.5,1.2,8.0,49.0,192.25,110.85
2016,2,21,7,30,430.0,35.0,1.4,9.0,86.0,355.54,288.25
2016,2,21,7,45,521.0,43.5,1.6,10.0,134.0,436.72,361.62
2016,2,21,8,0,612.0,52.0,1.8,11.0,182.0,521.18,432.79
2016,2,21,8,15,666.5,57.5,1.85,11.5,232.0,577.79,478.18
2016,2,21,8,30,721.0,63.0,1.9,12.0,282.0,629.49,517.68
2016,2,21,8,45,761.5,66.5,2.0,12.5,331.0,672.77,549.48
2016,2,21,9,0,802.0,70.0,2.1,13.0,380.0,714.06,578.78
2016,2,21,9,15,827.0,73.5,2.1,13.0,424.5,741.12,597.2
2016,2,21,9,30,852.0,77.0,2.1,13.0,469.0,765.25,613.26
2016,2,21,9,45,872.0,78.5,2.1,13.5,508.5,779.93,621.15
2016,2,21,10,0,892.0,80.0,2.1,14.0,548.0,785.04,622.17
2016,2,21,10,15,905.0,82.0,2.1,14.0,581.0,788.39,623.26
2016,2,21,10,30,918.0,84.0,2.1,14.0,614.0,788.19,621.95
2016,2,21,10,45,927.0,85.0,2.1,14.5,640.5,780.3,614.14
2016,2,21,11,0,936.0,86.0,2.1,15.0,667.0,768.84,604.02
2016,2,21,11,15,942.0,87.0,2.1,15.0,685.0,751.71,591.13
2016,2,21,11,30,948.0,88.0,2.1,15.0,703.0,731.13,574.73
2016,2,21,11,45,951.0,88.5,2.15,15.5,713.0,704.71,552.96
2016,2,21,12,0,954.0,89.0,2.2,16.0,723.0,675.15,528.59
2016,2,21,12,15,954.5,89.0,2.2,16.0,725.0,640.62,500.81
2016,2,21,12,30,955.0,89.0,2.2,16.0,727.0,603.36,470.39
2016,2,21,12,45,953.5,88.5,2.25,16.5,720.5,562.06,435.57
2016,2,21,13,0,952.0,88.0,2.3,17.0,714.0,518.52,398.2
2016,2,21,13,15,947.5,87.5,2.35,17.0,699.0,471.68,358.06
2016,2,21,13,30,943.0,87.0,2.4,17.0,684.0,423.23,315.56
2016,2,21,13,45,932.0,87.0,2.5,17.0,661.0,371.74,269.91
2016,2,21,14,0,921.0,87.0,2.6,17.0,638.0,319.67,223.18
2016,2,21,14,15,910.0,85.5,2.6,16.5,608.0,266.1,175.79
2016,2,21,14,30,899.0,84.0,2.6,16.0,578.0,212.47,130.17
2016,2,21,14,45,880.5,83.0,2.6,16.0,540.5,151.84,83.83
2016,2,21,15,0,862.0,82.0,2.6,16.0,503.0,98.8,53.97
2016,2,21,15,15,770.0,85.0,2.4,15.5,438.0,62.92,50.0
2016,2,21,15,30,678.0,88.0,2.2,15.0,373.0,60.13,47.8
2016,2,21,15,45,635.0,88.0,2.0,14.5,331.5,61.73,49.44
2016,2,21,16,0,592.0,88.0,1.8,14.0,290.0,63.68,51.36
2016,2,21,16,15,555.0,79.0,1.65,13.0,245.5,58.54,47.0
2016,2,21,16,30,518.0,70.0,1.5,12.0,201.0,53.22,42.33
2016,2,21,16,45,456.0,60.0,1.4,11.5,157.0,46.73,36.34
2016,2,21,17,0,394.0,50.0,1.3,11.0,113.0,40.03,29.95
2016,2,21,17,15,297.5,36.0,1.3,10.5,74.0,29.26,19.53
2016,2,21,17,30,201.0,22.0,1.3,10.0,35.0,18.05,3.27
2016,2,21,17,45,100.5,11.0,1.3,9.5,17.5,10.01,0.0
2016,2,21,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,82.0,5.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,164.0,11.0,1.0,9.0,15.0,105.1,0.0
2016,2,22,7,15,318.5,22.5,1.25,9.5,53.5,257.61,163.96
2016,2,22,7,30,473.0,34.0,1.5,10.0,92.0,383.76,310.97
2016,2,22,7,45,557.0,41.5,1.75,10.5,140.0,460.32,380.93
2016,2,22,8,0,641.0,49.0,2.0,11.0,188.0,534.1,443.92
2016,2,22,8,15,693.0,54.0,2.1,11.5,238.0,590.12,489.02
