Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,30,745.0,59.0,2.2,12.0,288.0,645.43,531.48
2016,2,22,8,45,779.0,63.0,2.35,12.5,336.5,684.81,560.49
2016,2,22,9,0,813.0,67.0,2.5,13.0,385.0,722.09,587.07
2016,2,22,9,15,837.5,70.0,2.6,13.5,429.0,748.31,604.5
2016,2,22,9,30,862.0,73.0,2.7,14.0,473.0,771.6,619.54
2016,2,22,9,45,878.5,75.5,2.85,14.5,512.5,778.42,622.64
2016,2,22,10,0,895.0,78.0,3.0,15.0,552.0,788.58,628.34
2016,2,22,10,15,907.5,79.5,3.0,15.5,585.0,791.03,627.59
2016,2,22,10,30,920.0,81.0,3.0,16.0,618.0,789.95,624.47
2016,2,22,10,45,927.0,83.0,3.05,16.5,643.5,781.72,616.64
2016,2,22,11,0,934.0,85.0,3.1,17.0,669.0,769.94,606.44
2016,2,22,11,15,940.0,86.0,3.15,17.0,687.0,752.86,593.68
2016,2,22,11,30,946.0,87.0,3.2,17.0,705.0,732.32,577.58
2016,2,22,11,45,947.0,88.5,3.25,17.5,715.0,705.66,555.24
2016,2,22,12,0,948.0,90.0,3.3,18.0,725.0,675.92,530.36
2016,2,22,12,15,808.0,137.0,3.35,18.0,679.0,605.91,474.97
2016,2,22,12,30,668.0,184.0,3.4,18.0,633.0,538.08,421.15
2016,2,22,12,45,801.5,139.0,3.45,18.0,673.0,534.4,416.34
2016,2,22,13,0,935.0,94.0,3.5,18.0,713.0,519.27,400.79
2016,2,22,13,15,808.0,129.0,3.5,18.0,656.5,450.87,344.8
2016,2,22,13,30,681.0,164.0,3.5,18.0,600.0,388.56,293.96
2016,2,22,13,45,653.5,166.0,3.5,18.0,572.5,343.35,254.9
2016,2,22,14,0,626.0,168.0,3.5,18.0,545.0,299.81,217.01
2016,2,22,14,15,678.0,142.0,3.4,18.0,533.0,253.15,174.1
2016,2,22,14,30,730.0,116.0,3.3,18.0,521.0,201.22,127.66
2016,2,22,14,45,713.0,111.0,3.2,18.0,485.5,152.1,90.11
2016,2,22,15,0,696.0,106.0,3.1,18.0,450.0,104.43,61.76
2016,2,22,15,15,681.5,99.0,2.8,17.5,412.5,65.98,52.25
2016,2,22,15,30,667.0,92.0,2.5,17.0,375.0,62.75,49.69
2016,2,22,15,45,719.0,80.0,2.2,16.5,354.0,56.13,44.1
2016,2,22,16,0,771.0,68.0,1.9,16.0,333.0,53.78,42.2
2016,2,22,16,15,727.5,63.0,1.75,15.0,283.5,50.88,39.83
2016,2,22,16,30,684.0,58.0,1.6,14.0,234.0,47.97,37.33
2016,2,22,16,45,614.0,51.0,1.45,13.0,184.0,39.41,29.64
2016,2,22,17,0,544.0,44.0,1.3,12.0,134.0,34.91,25.35
2016,2,22,17,15,422.5,34.0,1.3,11.5,89.0,27.51,18.07
2016,2,22,17,30,301.0,24.0,1.3,11.0,44.0,19.94,5.78
2016,2,22,17,45,150.5,12.0,1.35,10.5,22.0,10.91,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,9.5,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,10.0,16.0,14.55,0.0
2016,2,23,7,15,201.0,28.0,0.6,10.0,53.5,194.25,131.32
2016,2,23,7,30,402.0,40.0,0.6,10.0,91.0,346.51,280.31
2016,2,23,7,45,489.5,47.5,0.6,10.5,137.5,424.78,348.13
2016,2,23,8,0,577.0,55.0,0.6,11.0,184.0,505.64,414.16
2016,2,23,8,15,628.5,61.0,0.65,11.0,232.0,560.52,457.56
2016,2,23,8,30,680.0,67.0,0.7,11.0,280.0,615.13,499.0
2016,2,23,8,45,736.0,63.5,0.75,11.5,326.5,656.27,528.02
2016,2,23,9,0,792.0,60.0,0.8,12.0,373.0,700.39,558.36
2016,2,23,9,15,831.5,70.0,0.9,12.5,431.0,747.15,590.4
2016,2,23,9,30,871.0,80.0,1.0,13.0,489.0,790.69,619.49
2016,2,23,9,45,890.5,81.5,1.1,14.0,529.0,805.06,626.63
2016,2,23,10,0,910.0,83.0,1.2,15.0,569.0,809.64,627.27
2016,2,23,10,15,858.5,93.0,1.2,15.5,573.0,778.6,603.15
2016,2,23,10,30,807.0,103.0,1.2,16.0,577.0,738.44,573.13
2016,2,23,10,45,799.5,112.0,1.3,17.0,598.5,727.64,564.01
2016,2,23,11,0,792.0,121.0,1.4,18.0,620.0,713.76,551.99
2016,2,23,11,15,877.0,105.5,1.35,18.5,672.0,736.73,566.17
2016,2,23,11,30,962.0,90.0,1.3,19.0,724.0,749.75,572.56
2016,2,23,11,45,963.5,91.0,1.3,19.5,733.5,722.33,550.25
2016,2,23,12,0,965.0,92.0,1.3,20.0,743.0,691.79,525.89
2016,2,23,12,15,964.5,92.0,1.2,20.0,744.0,656.12,497.63
2016,2,23,12,30,964.0,92.0,1.1,20.0,745.0,617.77,466.96
2016,2,23,12,45,959.0,92.5,1.05,20.5,737.5,575.05,432.11
2016,2,23,13,0,954.0,93.0,1.0,21.0,730.0,530.33,395.08
2016,2,23,13,15,948.5,92.5,0.9,21.0,714.5,482.72,355.52
2016,2,23,13,30,943.0,92.0,0.8,21.0,699.0,433.6,313.89
2016,2,23,13,45,932.5,92.0,0.75,21.0,675.0,381.96,269.83
2016,2,23,14,0,922.0,92.0,0.7,21.0,651.0,329.71,224.66
2016,2,23,14,15,910.5,90.0,0.65,21.0,620.0,275.31,178.0
2016,2,23,14,30,899.0,88.0,0.6,21.0,589.0,214.72,128.1
2016,2,23,14,45,882.5,86.0,0.55,21.0,552.0,159.52,86.89
2016,2,23,15,0,866.0,84.0,0.5,21.0,515.0,105.47,55.84
2016,2,23,15,15,844.0,81.0,0.5,20.5,472.0,60.12,46.47
2016,2,23,15,30,822.0,78.0,0.5,20.0,429.0,59.05,45.87
2016,2,23,15,45,790.0,74.0,0.55,19.5,381.5,57.14,44.42
2016,2,23,16,0,758.0,70.0,0.6,19.0,334.0,55.22,42.94
2016,2,23,16,15,713.0,65.0,0.7,18.0,284.0,52.38,40.67
2016,2,23,16,30,668.0,60.0,0.8,17.0,234.0,45.25,34.49
2016,2,23,16,45,590.0,53.5,0.9,16.5,183.5,41.28,30.87
2016,2,23,17,0,512.0,47.0,1.0,16.0,133.0,37.31,27.05
2016,2,23,17,15,394.0,36.0,1.0,15.5,88.5,29.14,19.22
2016,2,23,17,30,276.0,25.0,1.0,15.0,44.0,20.72,7.33
2016,2,23,17,45,138.0,12.5,1.05,14.5,22.0,11.37,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,15.46,0.0
2016,2,24,7,15,197.0,28.5,0.9,10.5,54.5,194.92,138.32
2016,2,24,7,30,394.0,40.0,1.0,11.0,92.0,343.21,279.08
2016,2,24,7,45,481.0,49.0,1.1,12.0,139.5,422.91,347.9
2016,2,24,8,0,568.0,58.0,1.2,13.0,187.0,505.52,415.47
2016,2,24,8,15,621.0,64.5,1.1,13.5,236.0,562.25,458.69
2016,2,24,8,30,674.0,71.0,1.0,14.0,285.0,618.71,499.26
2016,2,24,8,45,715.5,74.5,0.95,14.5,333.0,661.73,528.39
2016,2,24,9,0,757.0,78.0,0.9,15.0,381.0,699.15,552.4
2016,2,24,9,15,596.0,123.0,0.9,15.5,377.5,633.96,502.01
2016,2,24,9,30,435.0,168.0,0.9,16.0,374.0,552.22,437.63
2016,2,24,9,45,642.5,128.0,0.9,17.0,460.0,672.28,526.44
2016,2,24,10,0,850.0,88.0,0.9,18.0,546.0,778.87,596.55
2016,2,24,10,15,862.5,90.0,0.85,18.5,578.5,781.7,594.02
2016,2,24,10,30,875.0,92.0,0.8,19.0,611.0,781.02,590.58
2016,2,24,10,45,884.0,93.5,0.8,20.0,636.0,768.36,578.86
2016,2,24,11,0,893.0,95.0,0.8,21.0,661.0,757.98,569.04
2016,2,24,11,15,898.5,96.0,0.7,21.0,679.0,741.14,555.7
2016,2,24,11,30,904.0,97.0,0.6,21.0,697.0,721.0,539.4
2016,2,24,11,45,905.0,98.5,0.55,21.5,706.0,695.17,518.53
2016,2,24,12,0,906.0,100.0,0.5,22.0,715.0,666.4,495.53
2016,2,24,12,15,906.0,100.0,0.5,22.0,716.5,632.82,470.51
2016,2,24,12,30,906.0,100.0,0.5,22.0,718.0,596.68,443.15
2016,2,24,12,45,902.5,100.5,0.5,22.0,711.0,556.79,412.42
2016,2,24,13,0,899.0,101.0,0.5,22.0,704.0,514.9,379.41
2016,2,24,13,15,894.0,100.0,0.6,22.0,689.5,469.3,343.51
2016,2,24,13,30,889.0,99.0,0.7,22.0,675.0,422.27,305.19
2016,2,24,13,45,882.5,97.0,0.8,22.0,652.5,372.72,263.72
2016,2,24,14,0,876.0,95.0,0.9,22.0,630.0,317.49,216.99
2016,2,24,14,15,864.5,93.0,0.95,21.5,600.5,264.65,172.12
2016,2,24,14,30,853.0,91.0,1.0,21.0,571.0,211.98,128.49
2016,2,24,14,45,837.0,88.5,1.05,21.0,535.0,158.83,88.25
2016,2,24,15,0,821.0,86.0,1.1,21.0,499.0,106.82,57.46
2016,2,24,15,15,799.0,83.0,1.05,20.5,457.0,61.09,47.32
2016,2,24,15,30,777.0,80.0,1.0,20.0,415.0,60.1,46.77
2016,2,24,15,45,743.5,76.5,1.0,20.0,369.0,58.67,45.65
2016,2,24,16,0,710.0,73.0,1.0,20.0,323.0,52.19,40.1
2016,2,24,16,15,665.5,67.5,1.0,18.5,274.5,49.36,37.93
2016,2,24,16,30,621.0,62.0,1.0,17.0,226.0,46.5,35.6
2016,2,24,16,45,550.5,54.5,1.0,16.0,177.5,41.82,31.44
2016,2,24,17,0,480.0,47.0,1.0,15.0,129.0,37.05,26.99
2016,2,24,17,15,370.0,35.5,1.0,14.5,86.0,28.48,18.84
2016,2,24,17,30,260.0,24.0,1.0,14.0,43.0,19.61,7.64
2016,2,24,17,45,130.0,12.0,1.05,13.5,21.5,10.91,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,6,45,54.0,7.0,0.4,11.5,9.0,6.37,0.0
2016,2,25,7,0,108.0,14.0,0.4,12.0,18.0,76.63,0.0
2016,2,25,7,15,235.5,28.5,0.35,12.5,55.5,222.18,161.6
2016,2,25,7,30,363.0,43.0,0.3,13.0,93.0,327.77,262.95
2016,2,25,7,45,437.0,54.5,0.25,13.5,138.5,401.21,324.63
2016,2,25,8,0,511.0,66.0,0.2,14.0,184.0,477.02,384.63
2016,2,25,8,15,565.0,73.5,0.25,14.5,232.0,535.06,429.1
2016,2,25,8,30,619.0,81.0,0.3,15.0,280.0,592.83,470.97
2016,2,25,8,45,649.0,88.5,0.35,16.0,325.5,631.51,496.5
2016,2,25,9,0,679.0,96.0,0.4,17.0,371.0,668.3,519.98
2016,2,25,9,15,706.0,101.0,0.5,17.5,414.0,697.51,539.23
2016,2,25,9,30,733.0,106.0,0.6,18.0,457.0,724.14,556.5
2016,2,25,9,45,752.5,109.5,0.7,18.5,495.0,740.24,566.36
2016,2,25,10,0,772.0,113.0,0.8,19.0,533.0,753.26,574.21
2016,2,25,10,15,786.0,115.5,0.8,19.5,564.5,754.16,572.4
2016,2,25,10,30,800.0,118.0,0.8,20.0,596.0,755.67,571.3
2016,2,25,10,45,815.5,117.5,0.85,20.5,622.0,751.71,567.29
2016,2,25,11,0,831.0,117.0,0.9,21.0,648.0,744.23,561.08
2016,2,25,11,15,725.5,157.5,0.85,21.0,630.5,691.24,521.07
2016,2,25,11,30,620.0,198.0,0.8,21.0,613.0,635.2,479.22
2016,2,25,11,45,618.0,203.5,0.8,21.5,622.0,615.9,464.0
2016,2,25,12,0,616.0,209.0,0.8,22.0,631.0,594.49,446.76
2016,2,25,12,15,735.5,163.5,0.75,22.0,668.5,596.4,447.35
2016,2,25,12,30,855.0,118.0,0.7,22.0,706.0,588.76,439.99
2016,2,25,12,45,867.0,111.5,0.65,22.5,702.5,551.13,409.33
2016,2,25,13,0,879.0,105.0,0.6,23.0,699.0,511.97,377.11
2016,2,25,13,15,874.5,104.0,0.55,23.0,684.5,465.06,339.29
2016,2,25,13,30,870.0,103.0,0.5,23.0,670.0,418.14,300.49
2016,2,25,13,45,861.5,102.0,0.45,23.0,648.0,368.72,258.99
2016,2,25,14,0,853.0,101.0,0.4,23.0,626.0,318.72,216.41
2016,2,25,14,15,842.0,99.0,0.3,23.0,597.0,267.0,172.42
2016,2,25,14,30,831.0,97.0,0.2,23.0,568.0,215.45,129.91
2016,2,25,14,45,811.5,95.5,0.15,23.0,531.5,163.7,91.41
2016,2,25,15,0,792.0,94.0,0.1,23.0,495.0,113.5,61.96
2016,2,25,15,15,769.5,91.0,0.15,22.5,454.0,66.79,51.62
2016,2,25,15,30,747.0,88.0,0.2,22.0,413.0,59.9,46.15
2016,2,25,15,45,711.5,84.5,0.3,21.5,367.0,58.86,45.51
2016,2,25,16,0,676.0,81.0,0.4,21.0,321.0,57.88,44.85
2016,2,25,16,15,631.0,74.5,0.5,20.0,273.5,54.52,42.18
2016,2,25,16,30,586.0,68.0,0.6,19.0,226.0,51.08,39.32
2016,2,25,16,45,522.5,59.0,0.75,18.5,178.5,45.37,34.22
2016,2,25,17,0,459.0,50.0,0.9,18.0,131.0,39.49,28.77
2016,2,25,17,15,352.5,38.0,0.9,17.5,88.0,30.57,20.43
2016,2,25,17,30,246.0,26.0,0.9,17.0,45.0,21.33,9.44
2016,2,25,17,45,123.0,13.0,0.95,17.0,22.5,11.82,0.0
2016,2,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.8,11.5,6.5,5.91,0.0
2016,2,26,7,0,0.0,13.0,0.8,12.0,13.0,11.45,0.0
2016,2,26,7,15,35.5,32.0,0.95,12.5,37.0,73.09,51.49
2016,2,26,7,30,71.0,51.0,1.1,13.0,61.0,119.91,95.67
2016,2,26,7,45,91.0,72.5,1.3,14.0,91.0,160.48,131.23
2016,2,26,8,0,111.0,94.0,1.5,15.0,121.0,200.42,165.29
2016,2,26,8,15,124.5,115.5,1.5,15.0,151.5,235.28,194.58
2016,2,26,8,30,138.0,137.0,1.5,15.0,182.0,269.61,222.65
2016,2,26,8,45,151.5,155.5,1.5,15.5,212.0,299.33,245.92
2016,2,26,9,0,165.0,174.0,1.5,16.0,242.0,328.63,268.28
2016,2,26,9,15,187.5,192.5,1.6,16.5,277.0,364.36,295.61
2016,2,26,9,30,210.0,211.0,1.7,17.0,312.0,399.3,321.79
2016,2,26,9,45,495.0,161.5,1.8,17.5,426.0,591.69,472.23
2016,2,26,10,0,780.0,112.0,1.9,18.0,540.0,761.5,595.37
2016,2,26,10,15,678.5,148.0,1.95,18.0,535.5,712.93,557.58
2016,2,26,10,30,577.0,184.0,2.0,18.0,531.0,655.21,513.39
2016,2,26,10,45,547.5,204.0,2.05,18.5,544.0,640.66,500.57
2016,2,26,11,0,518.0,224.0,2.1,19.0,557.0,624.06,485.98
2016,2,26,11,15,562.5,214.5,2.1,19.0,585.5,629.61,489.72
2016,2,26,11,30,607.0,205.0,2.1,19.0,614.0,635.16,493.0
2016,2,26,11,45,473.5,255.5,2.15,19.5,577.5,568.35,440.2
2016,2,26,12,0,340.0,306.0,2.2,20.0,541.0,503.73,389.36
2016,2,26,12,15,440.0,272.0,2.25,20.0,576.0,518.92,401.2
2016,2,26,12,30,540.0,238.0,2.3,20.0,611.0,521.63,402.55
2016,2,26,12,45,693.0,181.5,2.4,20.0,656.0,525.69,404.31
2016,2,26,13,0,846.0,125.0,2.5,20.0,701.0,515.77,393.92
2016,2,26,13,15,639.0,194.0,2.55,20.0,623.5,441.64,335.59
2016,2,26,13,30,432.0,263.0,2.6,20.0,546.0,381.1,288.99
2016,2,26,13,45,407.0,259.5,2.7,20.0,519.5,344.56,259.1
2016,2,26,14,0,382.0,256.0,2.8,20.0,493.0,308.53,229.45
2016,2,26,14,15,478.0,214.0,2.8,19.5,496.5,270.02,194.05
2016,2,26,14,30,574.0,172.0,2.8,19.0,500.0,225.2,152.94
2016,2,26,14,45,571.5,160.5,2.85,18.5,470.0,180.55,117.98
2016,2,26,15,0,569.0,149.0,2.9,18.0,440.0,136.09,88.72
2016,2,26,15,15,645.0,121.5,2.85,17.5,425.5,80.96,65.15
2016,2,26,15,30,721.0,94.0,2.8,17.0,411.0,63.79,50.53
2016,2,26,15,45,697.0,86.5,2.8,17.0,366.5,60.05,47.4
2016,2,26,16,0,673.0,79.0,2.8,17.0,322.0,56.15,44.08
2016,2,26,16,15,628.0,73.5,2.55,16.0,274.0,53.53,42.0
2016,2,26,16,30,583.0,68.0,2.3,15.0,226.0,50.89,39.8
2016,2,26,16,45,522.5,59.0,2.1,14.5,179.5,45.2,34.65
2016,2,26,17,0,462.0,50.0,1.9,14.0,133.0,39.32,29.15
2016,2,26,17,15,353.0,38.5,1.65,13.5,90.0,30.86,21.13
2016,2,26,17,30,244.0,27.0,1.4,13.0,47.0,22.12,10.89
2016,2,26,17,45,122.0,13.5,1.2,12.5,23.5,12.28,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,11.82,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,34.4,0.0
2016,2,27,7,15,220.0,34.0,1.0,11.5,66.0,220.1,169.11
2016,2,27,7,30,440.0,42.0,1.1,12.0,106.0,381.37,311.31
2016,2,27,7,45,523.0,49.5,1.25,12.5,154.5,458.78,377.68
2016,2,27,8,0,606.0,57.0,1.4,13.0,203.0,538.69,442.79
2016,2,27,8,15,655.5,62.5,1.4,13.5,252.5,592.87,484.04
2016,2,27,8,30,705.0,68.0,1.4,14.0,302.0,641.94,519.62
2016,2,27,8,45,743.5,71.0,1.45,14.5,350.0,683.73,548.8
2016,2,27,9,0,782.0,74.0,1.5,15.0,398.0,723.5,575.66
2016,2,27,9,15,805.5,77.0,1.5,15.0,442.0,749.05,592.27
2016,2,27,9,30,829.0,80.0,1.5,15.0,486.0,771.71,606.72
2016,2,27,9,45,847.0,82.0,1.55,15.5,524.5,785.66,614.3
2016,2,27,10,0,865.0,84.0,1.6,16.0,563.0,796.28,619.63
2016,2,27,10,15,877.0,86.0,1.6,16.5,595.5,792.54,614.47
2016,2,27,10,30,889.0,88.0,1.6,17.0,628.0,791.86,611.78
2016,2,27,10,45,895.5,90.5,1.6,17.5,653.0,783.99,604.18
2016,2,27,11,0,902.0,93.0,1.6,18.0,678.0,772.64,594.41
2016,2,27,11,15,907.0,94.0,1.6,18.0,695.5,755.2,581.67
2016,2,27,11,30,912.0,95.0,1.6,18.0,713.0,734.45,566.42
2016,2,27,11,45,911.0,97.5,1.6,18.5,722.0,707.95,544.93
2016,2,27,12,0,910.0,100.0,1.6,19.0,731.0,678.55,521.18
2016,2,27,12,15,711.5,175.0,1.65,18.5,669.0,597.83,460.32
2016,2,27,12,30,513.0,250.0,1.7,18.0,607.0,518.87,400.55
2016,2,27,12,45,700.5,178.5,1.75,18.0,661.5,529.22,407.79
2016,2,27,13,0,888.0,107.0,1.8,18.0,716.0,523.73,400.6
2016,2,27,13,15,884.0,106.0,1.8,18.0,701.5,478.71,362.55
2016,2,27,13,30,880.0,105.0,1.8,18.0,687.0,429.15,320.3
2016,2,27,13,45,878.5,101.0,1.85,18.0,666.0,378.86,276.48
2016,2,27,14,0,877.0,97.0,1.9,18.0,645.0,327.37,230.79
2016,2,27,14,15,745.0,128.5,1.9,18.0,579.0,268.08,183.38
2016,2,27,14,30,613.0,160.0,1.9,18.0,513.0,224.97,151.31
2016,2,27,14,45,722.5,123.5,1.9,18.0,514.0,172.74,105.02
2016,2,27,15,0,832.0,87.0,1.9,18.0,515.0,115.18,62.28
2016,2,27,15,15,811.0,84.0,1.7,17.5,473.0,63.23,49.74
2016,2,27,15,30,790.0,81.0,1.5,17.0,431.0,60.49,47.64
2016,2,27,15,45,762.5,76.5,1.35,16.5,385.5,58.32,45.97
2016,2,27,16,0,735.0,72.0,1.2,16.0,340.0,56.11,44.23
2016,2,27,16,15,693.0,67.0,1.1,15.5,291.0,48.7,37.83
2016,2,27,16,30,651.0,62.0,1.0,15.0,242.0,46.21,35.68
2016,2,27,16,45,592.5,54.5,0.95,14.5,193.0,41.56,31.47
2016,2,27,17,0,534.0,47.0,0.9,14.0,144.0,36.79,26.98
2016,2,27,17,15,426.0,37.0,0.9,13.5,99.0,29.54,20.08
2016,2,27,17,30,318.0,27.0,0.9,13.0,54.0,22.09,11.4
2016,2,27,17,45,159.0,13.5,0.95,12.5,27.0,12.28,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,1.25,9.0,9.0,8.19,0.0
2016,2,28,7,0,0.0,18.0,1.3,10.0,18.0,17.22,0.0
2016,2,28,7,15,49.5,37.5,1.5,10.5,45.0,91.01,68.42
2016,2,28,7,30,99.0,57.0,1.7,11.0,72.0,147.76,120.73
2016,2,28,7,45,124.5,78.5,1.95,11.5,104.5,192.45,160.42
2016,2,28,8,0,150.0,100.0,2.2,12.0,137.0,236.94,198.98
2016,2,28,8,15,176.5,117.0,2.2,12.5,169.5,275.57,231.55
2016,2,28,8,30,203.0,134.0,2.2,13.0,202.0,328.98,274.95
2016,2,28,8,45,175.5,156.5,2.25,13.5,222.0,319.35,265.35
2016,2,28,9,0,148.0,179.0,2.3,14.0,242.0,321.97,265.52
2016,2,28,9,15,170.0,198.0,2.3,14.0,277.0,357.9,293.96
2016,2,28,9,30,192.0,217.0,2.3,14.0,312.0,393.06,321.19
2016,2,28,9,45,121.0,226.0,2.3,14.5,287.5,341.32,276.85
2016,2,28,10,0,50.0,235.0,2.3,15.0,263.0,276.27,222.21
2016,2,28,10,15,52.0,249.5,2.3,15.0,280.0,289.14,232.16
2016,2,28,10,30,54.0,264.0,2.3,15.0,297.0,301.55,241.43
2016,2,28,10,45,272.0,251.5,2.35,15.5,428.0,472.36,378.36
2016,2,28,11,0,490.0,239.0,2.4,16.0,559.0,622.17,491.96
2016,2,28,11,15,456.0,259.0,2.45,16.0,563.0,600.52,473.1
2016,2,28,11,30,422.0,279.0,2.5,16.0,567.0,577.87,454.76
2016,2,28,11,45,444.5,274.5,2.6,16.5,581.5,569.99,447.84
2016,2,28,12,0,467.0,270.0,2.7,17.0,596.0,559.39,438.58
2016,2,28,12,15,441.5,280.5,2.7,17.0,589.5,530.36,415.26
2016,2,28,12,30,416.0,291.0,2.7,17.0,583.0,498.38,389.73
2016,2,28,12,45,447.0,276.0,2.75,17.5,587.0,481.04,374.78
2016,2,28,13,0,478.0,261.0,2.8,18.0,591.0,457.46,354.5
2016,2,28,13,15,362.0,286.0,2.75,17.5,533.0,399.29,309.11
2016,2,28,13,30,246.0,311.0,2.7,17.0,475.0,352.46,273.1
2016,2,28,13,45,397.5,258.0,2.65,17.0,512.5,342.81,261.2
2016,2,28,14,0,549.0,205.0,2.6,17.0,550.0,317.09,234.12
2016,2,28,14,15,363.0,236.0,2.55,17.0,460.0,266.43,197.28
2016,2,28,14,30,177.0,267.0,2.5,17.0,370.0,234.47,178.18
2016,2,28,14,45,369.0,211.0,2.45,17.0,408.0,199.82,142.51
2016,2,28,15,0,561.0,155.0,2.4,17.0,446.0,142.87,93.72
2016,2,28,15,15,385.0,173.0,2.15,16.5,365.0,116.14,95.74
2016,2,28,15,30,209.0,191.0,1.9,16.0,284.0,138.57,115.52
2016,2,28,15,45,147.5,171.0,1.7,16.0,233.5,125.53,104.49
2016,2,28,16,0,86.0,151.0,1.5,16.0,183.0,116.77,97.13
2016,2,28,16,15,73.5,131.5,1.35,15.5,156.5,102.73,85.23
2016,2,28,16,30,61.0,112.0,1.2,15.0,130.0,88.38,72.82
2016,2,28,16,45,49.5,90.5,1.1,14.5,103.5,72.48,58.76
2016,2,28,17,0,38.0,69.0,1.0,14.0,77.0,56.24,44.1
2016,2,28,17,15,19.0,49.0,1.0,13.5,53.0,40.65,29.76
2016,2,28,17,30,0.0,29.0,1.0,13.0,29.0,24.97,14.08
2016,2,28,17,45,0.0,14.5,1.0,13.0,14.5,13.19,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,98.5,10.0,1.0,9.5,15.5,66.1,0.0
2016,2,29,7,0,197.0,20.0,1.0,10.0,31.0,175.08,65.55
2016,2,29,7,15,324.0,32.5,1.15,10.5,72.5,288.69,230.75
2016,2,29,7,30,451.0,45.0,1.3,11.0,114.0,398.16,328.31
2016,2,29,7,45,539.0,51.0,1.45,12.0,164.5,478.56,396.25
2016,2,29,8,0,627.0,57.0,1.6,13.0,215.0,561.54,461.96
2016,2,29,8,15,675.0,62.5,1.6,13.5,265.0,615.62,502.57
2016,2,29,8,30,723.0,68.0,1.6,14.0,315.0,664.89,537.89
2016,2,29,8,45,761.0,70.5,1.65,14.5,364.0,706.24,566.43
2016,2,29,9,0,799.0,73.0,1.7,15.0,413.0,745.53,592.7
2016,2,29,9,15,821.5,76.5,1.75,15.5,457.0,771.2,608.61
2016,2,29,9,30,844.0,80.0,1.8,16.0,501.0,793.91,622.31
2016,2,29,9,45,855.5,84.0,1.85,17.0,538.5,805.12,626.63
2016,2,29,10,0,867.0,88.0,1.9,18.0,576.0,812.9,628.68
2016,2,29,10,15,878.5,89.5,1.85,18.0,608.5,807.89,623.36
2016,2,29,10,30,890.0,91.0,1.8,18.0,641.0,806.16,620.62
2016,2,29,10,45,893.0,94.5,1.8,18.5,665.0,796.51,611.79
2016,2,29,11,0,896.0,98.0,1.8,19.0,689.0,783.45,600.84
2016,2,29,11,15,901.5,99.0,1.75,19.0,706.0,766.27,587.9
2016,2,29,11,30,907.0,100.0,1.7,19.0,723.0,745.78,572.79
2016,2,29,11,45,915.0,98.0,1.7,19.5,734.0,720.75,552.64
2016,2,29,12,0,923.0,96.0,1.7,20.0,745.0,692.48,529.96
2016,2,29,12,15,923.5,96.0,1.75,20.0,746.5,658.35,504.0
2016,2,29,12,30,924.0,96.0,1.8,20.0,748.0,621.57,475.5
2016,2,29,12,45,927.5,93.0,1.85,20.5,742.5,581.17,442.78
2016,2,29,13,0,931.0,90.0,1.9,21.0,737.0,538.28,407.36
2016,2,29,13,15,927.0,89.0,1.9,21.0,722.0,491.47,368.61
2016,2,29,13,30,923.0,88.0,1.9,21.0,707.0,443.08,327.58
2016,2,29,13,45,916.0,87.5,1.9,21.0,684.5,392.7,284.0
2016,2,29,14,0,909.0,87.0,1.9,21.0,662.0,341.43,238.89
2016,2,29,14,15,898.0,85.5,1.8,21.0,632.0,287.74,191.68
2016,2,29,14,30,887.0,84.0,1.7,21.0,602.0,234.05,145.54
2016,2,29,14,45,733.5,117.0,1.6,21.0,528.0,175.35,104.84
2016,2,29,15,0,580.0,150.0,1.5,21.0,454.0,143.84,91.28
2016,2,29,15,15,690.5,114.5,1.35,20.5,447.5,83.06,57.13
2016,2,29,15,30,801.0,79.0,1.2,20.0,441.0,58.56,45.32
2016,2,29,15,45,762.0,77.5,1.05,20.0,393.0,58.63,45.54
2016,2,29,16,0,723.0,76.0,0.9,20.0,345.0,53.59,41.28
2016,2,29,16,15,681.0,71.0,0.9,19.0,296.0,51.26,39.5
2016,2,29,16,30,639.0,66.0,0.9,18.0,247.0,48.9,37.6
2016,2,29,16,45,568.0,59.5,0.9,17.5,197.0,45.17,34.28
2016,2,29,17,0,497.0,53.0,0.9,17.0,147.0,41.42,30.77
2016,2,29,17,15,393.5,42.0,0.9,16.5,102.0,33.51,23.39
2016,2,29,17,30,290.0,31.0,0.9,16.0,57.0,25.36,14.86
2016,2,29,17,45,145.0,15.5,0.95,16.0,28.5,12.54,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,6,45,129.5,10.5,1.15,11.5,18.0,84.99,0.0
2016,3,1,7,0,259.0,21.0,1.1,12.0,36.0,217.58,108.16
2016,3,1,7,15,385.0,32.0,1.35,12.5,80.0,329.05,262.92
2016,3,1,7,30,511.0,43.0,1.6,13.0,124.0,438.54,359.52
2016,3,1,7,45,586.5,49.5,1.85,14.0,175.0,512.47,421.48
2016,3,1,8,0,662.0,56.0,2.1,15.0,226.0,583.09,477.45
2016,3,1,8,15,708.0,61.5,2.15,15.5,277.0,637.4,518.38
2016,3,1,8,30,754.0,67.0,2.2,16.0,328.0,690.75,556.87
2016,3,1,8,45,788.0,70.0,2.3,16.5,377.0,730.09,584.02
2016,3,1,9,0,822.0,73.0,2.4,17.0,426.0,767.21,608.93
2016,3,1,9,15,843.5,76.0,2.45,17.5,470.0,791.68,623.88
2016,3,1,9,30,865.0,79.0,2.5,18.0,514.0,813.09,636.56
2016,3,1,9,45,885.0,79.5,2.65,18.5,554.0,820.05,639.62
2016,3,1,10,0,905.0,80.0,2.8,19.0,594.0,830.85,645.58
2016,3,1,10,15,915.0,81.5,2.8,19.0,626.0,831.29,644.49
2016,3,1,10,30,925.0,83.0,2.8,19.0,658.0,828.15,641.13
2016,3,1,10,45,932.0,84.0,2.85,19.0,683.0,818.52,633.69
2016,3,1,11,0,939.0,85.0,2.9,19.0,708.0,805.33,623.91
2016,3,1,11,15,943.5,86.0,2.9,19.0,725.5,786.75,610.16
2016,3,1,11,30,948.0,87.0,2.9,19.0,743.0,764.75,594.1
2016,3,1,11,45,951.0,87.0,2.9,19.5,753.0,737.38,572.45
2016,3,1,12,0,954.0,87.0,2.9,20.0,763.0,706.87,547.55
2016,3,1,12,15,954.5,87.5,2.85,20.0,764.5,672.28,520.1
2016,3,1,12,30,955.0,88.0,2.8,20.0,766.0,634.92,490.11
2016,3,1,12,45,953.0,87.5,2.8,20.0,759.0,592.72,456.06
2016,3,1,13,0,951.0,87.0,2.8,20.0,752.0,548.32,419.5
2016,3,1,13,15,947.5,86.5,2.8,19.5,737.5,501.25,380.63
2016,3,1,13,30,944.0,86.0,2.8,19.0,723.0,452.5,339.22
2016,3,1,13,45,938.5,84.5,2.8,19.0,700.5,400.75,293.74
2016,3,1,14,0,933.0,83.0,2.8,19.0,678.0,347.96,246.56
2016,3,1,14,15,923.5,81.5,2.8,18.5,647.5,293.38,198.2
2016,3,1,14,30,914.0,80.0,2.8,18.0,617.0,238.61,150.5
2016,3,1,14,45,899.5,78.5,2.8,18.0,580.5,183.21,105.49
2016,3,1,15,0,885.0,77.0,2.8,18.0,544.0,128.61,68.72
2016,3,1,15,15,866.0,74.5,2.65,17.5,501.0,74.22,47.48
2016,3,1,15,30,847.0,72.0,2.5,17.0,458.0,53.56,41.52
2016,3,1,15,45,821.5,68.5,2.45,17.0,411.0,51.95,40.24
2016,3,1,16,0,796.0,65.0,2.4,17.0,364.0,50.31,38.91
2016,3,1,16,15,757.0,61.0,2.1,16.0,313.5,48.17,37.25
2016,3,1,16,30,718.0,57.0,1.8,15.0,263.0,46.03,35.52
2016,3,1,16,45,657.5,51.0,1.5,14.5,212.0,42.04,31.94
2016,3,1,17,0,597.0,45.0,1.2,14.0,161.0,38.0,28.17
2016,3,1,17,15,495.5,36.5,1.15,13.0,113.0,28.79,19.67
2016,3,1,17,30,394.0,28.0,1.1,12.0,65.0,22.64,13.16
2016,3,1,17,45,197.0,14.0,1.05,11.5,32.5,11.15,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,87.0,11.5,0.8,11.5,17.0,61.49,0.0
2016,3,2,7,0,174.0,23.0,0.9,12.0,34.0,167.41,96.78
2016,3,2,7,15,258.5,37.5,1.05,12.5,71.5,251.32,201.97
2016,3,2,7,30,343.0,52.0,1.2,13.0,109.0,332.8,274.32
2016,3,2,7,45,390.0,66.0,1.4,14.0,151.5,390.81,323.69
2016,3,2,8,0,437.0,80.0,1.6,15.0,194.0,449.94,371.76
2016,3,2,8,15,477.0,89.0,1.6,15.5,237.0,497.55,408.89
2016,3,2,8,30,517.0,98.0,1.6,16.0,280.0,552.04,449.57
2016,3,2,8,45,602.5,93.5,1.6,17.0,334.0,619.88,497.91
2016,3,2,9,0,688.0,89.0,1.6,18.0,388.0,686.6,543.18
2016,3,2,9,15,693.0,99.5,1.6,18.0,426.5,705.49,554.76
2016,3,2,9,30,698.0,110.0,1.6,18.0,465.0,721.34,564.51
2016,3,2,9,45,783.5,98.5,1.6,18.5,525.0,770.29,596.6
2016,3,2,10,0,869.0,87.0,1.6,19.0,585.0,813.33,623.59
2016,3,2,10,15,880.5,89.0,1.65,19.5,617.5,815.63,622.79
2016,3,2,10,30,892.0,91.0,1.7,20.0,650.0,814.43,620.17
2016,3,2,10,45,900.0,92.0,1.8,20.5,675.0,805.84,613.12
2016,3,2,11,0,908.0,93.0,1.9,21.0,700.0,793.78,603.83
2016,3,2,11,15,802.0,137.5,1.95,21.0,683.5,743.54,568.27
2016,3,2,11,30,696.0,182.0,2.0,21.0,667.0,689.72,527.75
2016,3,2,11,45,575.5,232.0,2.15,21.0,636.5,625.89,480.13
2016,3,2,12,0,455.0,282.0,2.3,21.0,606.0,568.84,436.75
2016,3,2,12,15,517.0,258.5,2.4,21.0,627.5,563.21,432.95
2016,3,2,12,30,579.0,235.0,2.5,21.0,649.0,552.22,424.28
2016,3,2,12,45,557.5,239.5,2.6,21.0,635.0,514.96,395.07
2016,3,2,13,0,536.0,244.0,2.7,21.0,621.0,477.9,365.67
2016,3,2,13,15,509.0,256.0,2.75,20.5,608.5,444.93,339.34
2016,3,2,13,30,482.0,268.0,2.8,20.0,596.0,412.87,313.3
2016,3,2,13,45,462.5,259.0,2.85,20.0,565.5,368.59,277.1
2016,3,2,14,0,443.0,250.0,2.9,20.0,535.0,325.84,241.79
2016,3,2,14,15,453.5,234.0,2.9,19.5,514.5,287.05,208.88
2016,3,2,14,30,464.0,218.0,2.9,19.0,494.0,247.14,175.17
2016,3,2,14,45,542.5,179.0,2.9,19.0,482.0,199.32,133.29
2016,3,2,15,0,621.0,140.0,2.9,19.0,470.0,142.5,88.76
2016,3,2,15,15,563.0,142.5,2.85,18.5,424.0,104.31,74.06
2016,3,2,15,30,505.0,145.0,2.8,18.0,378.0,97.41,79.33
2016,3,2,15,45,424.5,141.5,2.8,17.5,323.5,96.41,78.86
2016,3,2,16,0,344.0,138.0,2.8,17.0,269.0,100.71,82.95
2016,3,2,16,15,302.0,127.5,2.65,16.5,231.0,93.9,77.3
2016,3,2,16,30,260.0,117.0,2.5,16.0,193.0,86.85,71.31
2016,3,2,16,45,236.5,96.5,2.4,15.5,155.5,72.95,59.07
2016,3,2,17,0,213.0,76.0,2.3,15.0,118.0,58.54,46.12
2016,3,2,17,15,159.5,56.5,2.1,14.5,82.5,44.26,33.01
2016,3,2,17,30,106.0,37.0,1.9,14.0,47.0,29.55,18.92
2016,3,2,17,45,53.0,18.5,1.75,14.0,23.5,15.16,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,4.5,0.9,12.5,4.5,4.09,0.0
2016,3,3,7,0,0.0,9.0,0.9,13.0,9.0,7.9,0.0
2016,3,3,7,15,0.0,19.5,0.95,13.0,19.5,17.15,8.62
2016,3,3,7,30,0.0,30.0,1.0,13.0,30.0,26.43,16.88
2016,3,3,7,45,0.0,42.0,1.05,13.5,42.0,37.05,26.17
2016,3,3,8,0,0.0,54.0,1.1,14.0,54.0,47.68,35.34
2016,3,3,8,15,0.0,66.0,1.0,14.5,66.0,58.61,44.59
2016,3,3,8,30,0.0,78.0,0.9,15.0,78.0,69.9,53.98
2016,3,3,8,45,69.0,133.5,0.8,15.5,164.0,192.66,157.68
2016,3,3,9,0,138.0,189.0,0.7,16.0,250.0,327.03,264.45
2016,3,3,9,15,153.0,209.0,0.6,16.5,283.0,358.74,286.46
2016,3,3,9,30,168.0,229.0,0.5,17.0,316.0,389.59,307.92
2016,3,3,9,45,114.0,239.5,0.45,17.5,300.0,351.93,276.06
2016,3,3,10,0,60.0,250.0,0.4,18.0,284.0,300.43,234.41
2016,3,3,10,15,93.0,273.0,0.5,18.0,330.0,347.34,271.02
2016,3,3,10,30,126.0,296.0,0.6,18.0,376.0,405.02,314.19
2016,3,3,10,45,185.0,305.5,0.7,18.0,428.0,453.54,350.72
2016,3,3,11,0,244.0,315.0,0.8,18.0,480.0,499.2,384.65
2016,3,3,11,15,158.0,318.0,1.05,18.0,426.0,427.79,330.91
2016,3,3,11,30,72.0,321.0,1.3,18.0,372.0,351.7,273.03
2016,3,3,11,45,73.5,324.0,1.55,18.5,376.5,349.41,271.49
2016,3,3,12,0,75.0,327.0,1.8,19.0,381.0,346.76,269.18
2016,3,3,12,15,81.5,333.0,1.9,18.5,392.0,349.46,271.71
2016,3,3,12,30,88.0,339.0,2.0,18.0,403.0,351.16,273.42
2016,3,3,12,45,175.0,336.5,2.1,18.0,461.5,389.36,302.87
2016,3,3,13,0,262.0,334.0,2.2,18.0,520.0,417.25,323.28
