Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,15,266.0,324.0,2.05,18.0,509.5,392.07,302.53
2016,3,3,13,30,270.0,314.0,1.9,18.0,499.0,366.34,281.33
2016,3,3,13,45,247.0,308.0,1.8,18.0,473.0,336.92,257.57
2016,3,3,14,0,224.0,302.0,1.7,18.0,447.0,307.05,233.6
2016,3,3,14,15,118.0,255.0,1.6,18.0,331.5,230.35,176.26
2016,3,3,14,30,12.0,208.0,1.5,18.0,216.0,177.53,138.62
2016,3,3,14,45,54.5,223.0,1.45,18.0,253.0,183.65,142.03
2016,3,3,15,0,97.0,238.0,1.4,18.0,290.0,188.78,145.17
2016,3,3,15,15,62.0,208.5,1.3,18.0,240.5,159.16,124.47
2016,3,3,15,30,27.0,179.0,1.2,18.0,191.0,145.41,119.95
2016,3,3,15,45,49.5,168.0,1.1,18.0,188.0,129.56,106.82
2016,3,3,16,0,72.0,157.0,1.0,18.0,185.0,121.22,99.97
2016,3,3,16,15,63.5,136.5,0.9,17.5,159.0,106.66,87.83
2016,3,3,16,30,55.0,116.0,0.8,17.0,133.0,91.76,75.16
2016,3,3,16,45,45.0,95.0,0.7,16.5,107.0,76.21,61.63
2016,3,3,17,0,35.0,74.0,0.6,16.0,81.0,60.33,47.51
2016,3,3,17,15,17.5,53.5,0.6,15.5,57.0,44.43,33.11
2016,3,3,17,30,0.0,33.0,0.6,15.0,33.0,28.45,18.15
2016,3,3,17,45,0.0,16.5,0.65,15.0,16.5,14.54,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,6,45,40.0,13.0,1.2,13.0,16.0,35.61,0.0
2016,3,4,7,0,80.0,26.0,1.3,14.0,32.0,102.88,68.09
2016,3,4,7,15,132.0,45.0,1.35,14.0,64.0,165.51,132.77
2016,3,4,7,30,184.0,64.0,1.4,14.0,96.0,227.41,187.67
2016,3,4,7,45,208.5,84.0,1.5,14.5,131.5,272.59,226.5
2016,3,4,8,0,233.0,104.0,1.6,15.0,167.0,317.64,263.86
2016,3,4,8,15,256.0,121.0,1.75,15.5,203.0,357.15,295.66
2016,3,4,8,30,279.0,138.0,1.9,16.0,239.0,396.44,326.36
2016,3,4,8,45,223.5,164.5,2.05,16.5,252.5,384.39,314.04
2016,3,4,9,0,168.0,191.0,2.2,17.0,266.0,353.96,287.51
2016,3,4,9,15,96.5,195.0,2.35,17.5,239.0,281.15,227.09
2016,3,4,9,30,25.0,199.0,2.5,18.0,212.0,209.72,167.07
2016,3,4,9,45,22.0,207.5,2.65,18.5,219.5,213.51,169.46
2016,3,4,10,0,19.0,216.0,2.8,19.0,227.0,217.41,171.76
2016,3,4,10,15,9.5,193.0,2.8,19.0,199.0,184.95,145.26
2016,3,4,10,30,0.0,170.0,2.8,19.0,171.0,154.13,120.09
2016,3,4,10,45,1.5,178.5,2.85,19.0,180.0,162.67,126.84
2016,3,4,11,0,3.0,187.0,2.9,19.0,189.0,171.08,133.42
2016,3,4,11,15,6.5,207.0,2.8,18.5,212.0,191.48,149.81
2016,3,4,11,30,10.0,227.0,2.7,18.0,235.0,211.39,165.74
2016,3,4,11,45,7.0,207.0,2.65,18.0,212.5,189.93,148.49
2016,3,4,12,0,4.0,187.0,2.6,18.0,190.0,169.11,131.83
2016,3,4,12,15,2.0,172.5,2.65,18.0,174.0,154.34,120.03
2016,3,4,12,30,0.0,158.0,2.7,18.0,158.0,139.93,108.49
2016,3,4,12,45,2.0,173.5,2.75,18.0,175.0,154.22,120.02
2016,3,4,13,0,4.0,189.0,2.8,18.0,192.0,168.03,131.09
2016,3,4,13,15,3.5,185.5,2.8,17.5,188.0,164.0,128.17
2016,3,4,13,30,3.0,182.0,2.8,17.0,184.0,160.03,125.33
2016,3,4,13,45,11.0,211.0,2.85,17.0,218.5,185.93,146.11
2016,3,4,14,0,19.0,240.0,2.9,17.0,253.0,209.64,164.89
2016,3,4,14,15,9.5,130.0,2.7,16.5,136.5,116.17,90.12
2016,3,4,14,30,0.0,20.0,2.5,16.0,20.0,17.66,9.19
2016,3,4,14,45,0.0,66.0,2.35,16.0,66.0,58.4,43.41
2016,3,4,15,0,0.0,112.0,2.2,16.0,112.0,97.79,76.23
2016,3,4,15,15,21.5,150.5,1.95,16.0,160.5,121.52,95.6
2016,3,4,15,30,43.0,189.0,1.7,16.0,209.0,143.85,119.79
2016,3,4,15,45,21.5,127.0,1.45,16.0,137.0,103.05,84.86
2016,3,4,16,0,0.0,65.0,1.2,16.0,65.0,57.44,45.28
2016,3,4,16,15,0.0,56.0,1.1,15.5,56.0,49.45,38.46
2016,3,4,16,30,0.0,47.0,1.0,15.0,47.0,41.46,31.48
2016,3,4,16,45,0.0,37.5,0.95,15.0,37.5,33.05,23.93
2016,3,4,17,0,0.0,28.0,0.9,15.0,28.0,24.65,16.31
2016,3,4,17,15,0.0,20.0,0.95,15.0,20.0,17.59,9.81
2016,3,4,17,30,0.0,12.0,1.0,15.0,12.0,10.54,3.24
2016,3,4,17,45,0.0,6.0,1.1,15.0,6.0,5.26,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,7.5,2.8,14.5,7.5,6.82,0.0
2016,3,5,7,0,0.0,15.0,3.1,15.0,15.0,13.19,4.06
2016,3,5,7,15,0.0,28.5,3.2,15.0,28.5,25.12,15.19
2016,3,5,7,30,0.0,42.0,3.3,15.0,42.0,37.09,25.73
2016,3,5,7,45,0.0,57.5,3.45,15.5,57.5,52.38,38.93
2016,3,5,8,0,0.0,73.0,3.6,16.0,73.0,67.39,51.71
2016,3,5,8,15,0.0,89.0,3.6,16.0,89.0,82.76,64.69
2016,3,5,8,30,0.0,105.0,3.6,16.0,105.0,97.96,77.34
2016,3,5,8,45,0.0,122.5,3.65,16.0,122.5,114.64,91.05
2016,3,5,9,0,0.0,140.0,3.7,16.0,140.0,131.15,104.48
2016,3,5,9,15,60.0,187.0,3.75,16.0,218.5,241.56,196.71
2016,3,5,9,30,120.0,234.0,3.8,16.0,297.0,356.37,289.42
2016,3,5,9,45,118.0,252.0,3.9,16.5,318.0,369.84,298.23
2016,3,5,10,0,116.0,270.0,4.0,17.0,339.0,382.44,306.65
2016,3,5,10,15,58.0,209.0,4.25,17.5,243.5,250.52,200.33
2016,3,5,10,30,0.0,148.0,4.5,18.0,148.0,133.31,103.85
2016,3,5,10,45,3.5,177.5,4.75,18.5,180.0,163.26,127.93
2016,3,5,11,0,7.0,207.0,5.0,19.0,212.0,192.85,151.29
2016,3,5,11,15,10.5,225.5,5.1,19.0,233.0,211.64,166.16
2016,3,5,11,30,14.0,244.0,5.2,19.0,254.0,229.93,180.58
2016,3,5,11,45,7.0,177.0,5.3,19.5,182.0,162.81,126.62
2016,3,5,12,0,0.0,110.0,5.4,20.0,110.0,97.71,73.96
2016,3,5,12,15,0.0,110.0,5.35,19.5,110.0,97.66,74.09
2016,3,5,12,30,0.0,110.0,5.3,19.0,110.0,97.6,74.2
2016,3,5,12,45,12.0,193.0,5.3,19.0,202.0,176.65,137.99
2016,3,5,13,0,24.0,276.0,5.3,19.0,294.0,252.22,197.88
2016,3,5,13,15,24.5,270.5,5.35,18.5,288.0,245.06,192.48
2016,3,5,13,30,25.0,265.0,5.4,18.0,282.0,237.82,187.13
2016,3,5,13,45,21.5,252.0,5.5,18.0,266.5,223.02,175.47
2016,3,5,14,0,18.0,239.0,5.6,18.0,251.0,208.7,164.22
2016,3,5,14,15,9.0,143.5,5.85,17.5,149.5,127.32,99.12
2016,3,5,14,30,0.0,48.0,6.1,17.0,48.0,42.45,29.79
2016,3,5,14,45,0.0,60.5,6.35,17.0,60.5,53.52,39.11
2016,3,5,15,0,0.0,73.0,6.6,17.0,73.0,64.6,48.46
2016,3,5,15,15,0.0,60.5,6.75,16.5,60.5,53.48,39.37
2016,3,5,15,30,0.0,48.0,6.9,16.0,48.0,42.38,31.8
2016,3,5,15,45,0.0,28.0,7.05,16.0,28.0,24.68,16.24
2016,3,5,16,0,0.0,8.0,7.2,16.0,8.0,7.03,0.6
2016,3,5,16,15,0.0,7.0,7.25,15.5,7.0,6.15,0.0
2016,3,5,16,30,0.0,6.0,7.3,15.0,6.0,5.27,0.0
2016,3,5,16,45,0.0,4.5,7.35,15.0,4.5,3.95,0.0
2016,3,5,17,0,0.0,3.0,7.4,15.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,7.3,15.0,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,7.2,15.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,7.1,15.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,45,73.5,18.0,1.5,10.5,24.0,60.67,0.0
2016,3,6,7,0,147.0,36.0,1.6,11.0,48.0,167.38,124.58
2016,3,6,7,15,260.0,51.5,1.8,11.5,91.5,276.47,227.14
2016,3,6,7,30,373.0,67.0,2.0,12.0,135.0,380.03,316.78
2016,3,6,7,45,457.5,75.5,2.25,12.5,185.5,458.87,383.69
2016,3,6,8,0,542.0,84.0,2.5,13.0,236.0,546.17,454.67
2016,3,6,8,15,592.5,91.0,2.6,13.0,286.5,604.07,499.76
2016,3,6,8,30,643.0,98.0,2.7,13.0,337.0,661.26,543.05
2016,3,6,8,45,682.5,102.0,2.85,13.5,386.0,704.87,574.15
2016,3,6,9,0,722.0,106.0,3.0,14.0,435.0,746.55,603.22
2016,3,6,9,15,746.5,110.5,3.05,14.0,478.5,774.14,621.99
2016,3,6,9,30,771.0,115.0,3.1,14.0,522.0,798.92,638.66
2016,3,6,9,45,481.0,194.0,3.2,14.0,454.5,635.71,512.61
2016,3,6,10,0,191.0,273.0,3.3,14.0,387.0,447.86,361.42
2016,3,6,10,15,288.0,271.0,3.3,14.0,452.5,531.63,428.37
2016,3,6,10,30,385.0,269.0,3.3,14.0,518.0,598.57,479.95
2016,3,6,10,45,451.0,256.0,3.35,14.5,558.5,637.72,508.44
2016,3,6,11,0,517.0,243.0,3.4,15.0,599.0,661.34,525.29
2016,3,6,11,15,262.5,230.5,3.4,15.0,412.0,430.17,345.13
2016,3,6,11,30,8.0,218.0,3.4,15.0,225.0,201.68,159.44
2016,3,6,11,45,195.5,268.0,3.45,15.0,412.0,395.77,317.22
2016,3,6,12,0,383.0,318.0,3.5,15.0,599.0,554.29,439.38
2016,3,6,12,15,483.5,280.0,3.55,15.0,634.5,567.85,449.23
2016,3,6,12,30,584.0,242.0,3.6,15.0,670.0,568.56,449.43
2016,3,6,12,45,453.5,285.5,3.7,15.0,616.0,503.75,397.43
2016,3,6,13,0,323.0,329.0,3.8,15.0,562.0,446.28,351.48
2016,3,6,13,15,319.5,324.0,3.85,15.0,550.5,418.99,329.15
2016,3,6,13,30,316.0,319.0,3.9,15.0,539.0,391.51,306.22
2016,3,6,13,45,306.5,308.0,3.95,15.0,516.0,357.25,277.79
2016,3,6,14,0,297.0,297.0,4.0,15.0,493.0,323.8,249.78
2016,3,6,14,15,319.0,277.5,4.05,15.0,479.5,293.37,223.06
2016,3,6,14,30,341.0,258.0,4.1,15.0,466.0,260.85,194.55
2016,3,6,14,45,272.5,252.0,4.15,15.0,412.0,221.73,165.44
2016,3,6,15,0,204.0,246.0,4.2,15.0,358.0,197.46,150.22
2016,3,6,15,15,118.0,216.0,4.1,14.5,280.0,158.94,125.15
2016,3,6,15,30,32.0,186.0,4.0,14.0,202.0,142.28,119.57
2016,3,6,15,45,16.0,154.5,3.95,13.5,162.5,127.41,107.18
2016,3,6,16,0,0.0,123.0,3.9,13.0,123.0,103.47,86.62
2016,3,6,16,15,0.0,106.0,3.75,12.5,106.0,89.79,74.87
2016,3,6,16,30,0.0,89.0,3.6,12.0,89.0,75.96,62.76
2016,3,6,16,45,0.0,71.5,3.45,12.0,71.5,61.61,49.85
2016,3,6,17,0,0.0,54.0,3.3,12.0,54.0,47.08,36.6
2016,3,6,17,15,0.0,38.5,3.3,11.5,38.5,33.96,24.54
2016,3,6,17,30,0.0,23.0,3.3,11.0,23.0,20.26,11.82
2016,3,6,17,45,0.0,11.5,3.3,11.0,11.5,10.11,0.0
2016,3,6,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,14.0,1.7,8.5,14.0,12.34,0.0
2016,3,7,7,0,0.0,28.0,1.8,9.0,28.0,26.9,15.73
2016,3,7,7,15,11.0,48.0,1.95,9.0,50.5,56.63,42.85
2016,3,7,7,30,22.0,68.0,2.1,9.0,73.0,93.57,75.7
2016,3,7,7,45,31.5,89.0,2.3,9.5,97.5,123.76,102.3
2016,3,7,8,0,41.0,110.0,2.5,10.0,122.0,153.55,128.04
2016,3,7,8,15,47.5,130.5,2.6,10.0,146.5,180.06,150.61
2016,3,7,8,30,54.0,151.0,2.7,10.0,171.0,206.28,172.52
2016,3,7,8,45,116.5,175.0,2.85,10.0,226.5,296.87,249.14
2016,3,7,9,0,179.0,199.0,3.0,10.0,282.0,373.57,312.47
2016,3,7,9,15,255.0,209.0,3.0,10.0,339.0,459.64,382.01
2016,3,7,9,30,331.0,219.0,3.0,10.0,396.0,530.2,437.77
2016,3,7,9,45,322.0,239.0,3.0,10.5,421.0,540.12,442.58
2016,3,7,10,0,313.0,259.0,3.0,11.0,446.0,548.15,446.27
2016,3,7,10,15,473.0,222.0,3.0,11.0,522.0,645.68,523.44
2016,3,7,10,30,633.0,185.0,3.0,11.0,598.0,731.56,589.25
2016,3,7,10,45,316.5,107.0,3.05,11.5,313.5,382.25,315.52
2016,3,7,11,0,0.0,29.0,3.1,12.0,29.0,25.65,15.99
2016,3,7,11,15,0.0,31.5,3.15,12.0,31.5,27.88,17.95
2016,3,7,11,30,0.0,34.0,3.2,12.0,34.0,30.1,19.8
2016,3,7,11,45,35.0,186.5,3.3,12.0,212.5,195.01,157.28
2016,3,7,12,0,70.0,339.0,3.4,12.0,391.0,355.12,285.12
2016,3,7,12,15,102.5,350.0,3.45,11.5,426.0,378.74,303.92
2016,3,7,12,30,135.0,361.0,3.5,11.0,461.0,401.69,322.4
2016,3,7,12,45,100.5,346.0,3.6,11.0,420.0,357.14,286.68
2016,3,7,13,0,66.0,331.0,3.7,11.0,379.0,318.4,255.72
2016,3,7,13,15,121.0,335.0,3.7,11.0,421.0,338.21,271.23
2016,3,7,13,30,176.0,339.0,3.7,11.0,463.0,352.17,281.11
2016,3,7,13,45,91.0,269.5,3.7,11.0,333.5,257.85,206.19
2016,3,7,14,0,6.0,200.0,3.7,11.0,204.0,174.01,139.8
2016,3,7,14,15,3.0,169.5,3.7,11.0,171.5,147.21,118.11
2016,3,7,14,30,0.0,139.0,3.7,11.0,139.0,120.89,96.58
2016,3,7,14,45,0.0,81.5,3.7,11.5,81.5,72.19,55.75
2016,3,7,15,0,0.0,24.0,3.7,12.0,24.0,21.18,12.47
2016,3,7,15,15,8.5,100.0,3.5,12.0,104.0,88.05,69.25
2016,3,7,15,30,17.0,176.0,3.3,12.0,184.0,143.91,121.9
2016,3,7,15,45,8.5,95.0,3.15,12.0,99.0,82.99,68.54
2016,3,7,16,0,0.0,14.0,3.0,12.0,14.0,12.32,5.48
2016,3,7,16,15,260.5,55.5,2.55,11.5,136.0,38.88,29.57
2016,3,7,16,30,521.0,97.0,2.1,11.0,258.0,70.48,58.13
2016,3,7,16,45,472.0,84.0,1.7,10.5,210.0,62.12,50.63
2016,3,7,17,0,423.0,71.0,1.3,10.0,162.0,53.45,42.68
2016,3,7,17,15,327.0,57.5,1.25,9.5,116.5,43.92,33.71
2016,3,7,17,30,231.0,44.0,1.2,9.0,71.0,34.11,24.11
2016,3,7,17,45,115.5,22.0,1.15,8.5,35.5,17.2,4.81
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,159.0,16.0,1.2,7.0,31.0,142.3,0.0
2016,3,8,7,0,318.0,32.0,1.2,8.0,62.0,285.48,225.21
2016,3,8,7,15,425.0,42.5,1.3,8.5,109.5,380.29,315.66
2016,3,8,7,30,532.0,53.0,1.4,9.0,157.0,481.18,401.9
2016,3,8,7,45,592.5,60.5,1.5,10.0,208.0,548.42,455.96
2016,3,8,8,0,653.0,68.0,1.6,11.0,259.0,616.66,508.09
2016,3,8,8,15,694.5,73.5,1.6,11.5,309.5,667.69,545.01
2016,3,8,8,30,736.0,79.0,1.6,12.0,360.0,717.72,579.78
2016,3,8,8,45,749.0,88.0,1.6,12.5,405.5,747.46,598.57
2016,3,8,9,0,762.0,97.0,1.6,13.0,451.0,774.42,615.04
2016,3,8,9,15,783.0,101.0,1.6,13.0,494.5,794.45,627.43
2016,3,8,9,30,804.0,105.0,1.6,13.0,538.0,816.45,641.21
2016,3,8,9,45,695.5,142.0,1.65,13.5,535.5,768.54,604.7
2016,3,8,10,0,587.0,179.0,1.7,14.0,533.0,710.61,560.25
2016,3,8,10,15,606.5,184.0,1.75,14.0,566.5,722.96,568.99
2016,3,8,10,30,626.0,189.0,1.8,14.0,600.0,732.22,574.81
2016,3,8,10,45,649.0,189.5,1.9,14.0,629.5,736.57,577.69
2016,3,8,11,0,672.0,190.0,2.0,14.0,659.0,737.51,578.14
2016,3,8,11,15,599.0,223.5,2.0,14.0,649.0,693.85,543.79
2016,3,8,11,30,526.0,257.0,2.0,14.0,639.0,647.83,508.03
2016,3,8,11,45,541.0,256.0,2.0,14.0,652.5,635.64,498.56
2016,3,8,12,0,556.0,255.0,2.0,14.0,666.0,620.78,486.67
2016,3,8,12,15,285.5,256.5,1.95,14.0,467.5,419.48,332.09
2016,3,8,12,30,15.0,258.0,1.9,14.0,269.0,236.58,186.63
2016,3,8,12,45,7.5,196.0,1.85,14.0,201.5,176.92,139.64
2016,3,8,13,0,0.0,134.0,1.8,14.0,134.0,118.46,92.46
2016,3,8,13,15,10.5,199.5,1.85,13.5,207.0,179.31,142.23
2016,3,8,13,30,21.0,265.0,1.9,13.0,280.0,236.59,188.22
2016,3,8,13,45,19.5,254.5,2.0,13.0,268.0,224.74,178.71
2016,3,8,14,0,18.0,244.0,2.1,13.0,256.0,213.1,169.6
2016,3,8,14,15,11.0,216.0,2.15,12.5,223.5,186.55,148.87
2016,3,8,14,30,4.0,188.0,2.2,12.0,191.0,161.07,128.91
2016,3,8,14,45,75.5,220.0,2.3,12.0,262.5,186.55,146.93
2016,3,8,15,0,147.0,252.0,2.4,12.0,334.0,197.16,153.28
2016,3,8,15,15,73.5,179.0,2.2,12.0,220.0,143.47,113.8
2016,3,8,15,30,0.0,106.0,2.0,12.0,106.0,92.15,76.34
2016,3,8,15,45,48.0,137.0,1.8,12.0,156.5,110.36,92.66
2016,3,8,16,0,96.0,168.0,1.6,12.0,207.0,128.84,109.07
2016,3,8,16,15,88.5,147.0,1.35,11.5,179.5,114.09,96.46
2016,3,8,16,30,81.0,126.0,1.1,11.0,152.0,98.99,83.39
2016,3,8,16,45,70.5,104.5,0.85,11.0,124.0,83.22,69.32
2016,3,8,17,0,60.0,83.0,0.6,11.0,96.0,67.12,54.69
2016,3,8,17,15,42.5,62.0,0.55,10.5,70.0,50.98,39.9
2016,3,8,17,30,25.0,41.0,0.5,10.0,44.0,34.53,24.5
2016,3,8,17,45,12.5,20.5,0.5,10.0,22.0,18.0,6.21
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.5,1.75,10.5,8.5,7.46,0.0
2016,3,9,7,0,0.0,17.0,1.9,11.0,17.0,14.95,6.51
2016,3,9,7,15,0.0,29.0,1.95,11.0,29.0,25.55,16.11
2016,3,9,7,30,0.0,41.0,2.0,11.0,41.0,36.17,25.57
2016,3,9,7,45,0.0,54.5,2.15,11.5,54.5,48.22,36.1
2016,3,9,8,0,0.0,68.0,2.3,12.0,68.0,61.12,47.19
2016,3,9,8,15,0.0,81.0,2.35,12.5,81.0,73.38,57.54
2016,3,9,8,30,0.0,94.0,2.4,13.0,94.0,85.58,67.64
2016,3,9,8,45,0.0,94.0,2.5,13.5,94.0,84.59,66.48
2016,3,9,9,0,0.0,94.0,2.6,14.0,94.0,84.02,65.67
2016,3,9,9,15,67.0,170.0,2.6,14.0,206.5,227.4,186.5
2016,3,9,9,30,134.0,246.0,2.6,14.0,319.0,382.56,311.12
2016,3,9,9,45,195.5,260.0,2.6,14.5,374.5,444.62,359.0
2016,3,9,10,0,257.0,274.0,2.6,15.0,430.0,519.85,415.89
2016,3,9,10,15,314.0,277.0,2.6,15.5,477.5,562.32,447.02
2016,3,9,10,30,371.0,280.0,2.6,16.0,525.0,602.53,476.04
2016,3,9,10,45,328.0,302.5,2.6,16.5,525.0,579.85,455.87
2016,3,9,11,0,285.0,325.0,2.6,17.0,525.0,556.44,435.74
2016,3,9,11,15,236.5,340.5,2.6,17.0,509.5,512.05,401.03
2016,3,9,11,30,188.0,356.0,2.6,17.0,494.0,479.42,375.01
2016,3,9,11,45,186.5,361.0,2.6,17.5,499.0,471.47,367.87
2016,3,9,12,0,185.0,366.0,2.6,18.0,504.0,462.82,360.1
2016,3,9,12,15,225.5,361.0,2.6,18.0,529.5,471.4,366.6
2016,3,9,12,30,266.0,356.0,2.6,18.0,555.0,479.24,372.1
2016,3,9,12,45,202.5,357.0,2.65,18.5,508.0,425.01,329.47
2016,3,9,13,0,139.0,358.0,2.7,19.0,461.0,378.15,292.76
2016,3,9,13,15,130.5,349.5,2.65,19.0,444.5,354.78,274.57
2016,3,9,13,30,122.0,341.0,2.6,19.0,428.0,332.16,256.8
2016,3,9,13,45,129.5,330.5,2.6,19.0,420.0,314.79,242.82
2016,3,9,14,0,137.0,320.0,2.6,19.0,412.0,296.66,228.01
2016,3,9,14,15,121.5,303.0,2.55,19.0,382.0,267.22,204.92
2016,3,9,14,30,106.0,286.0,2.5,19.0,352.0,246.37,188.81
2016,3,9,14,45,156.0,269.0,2.45,19.0,359.5,224.39,169.36
2016,3,9,15,0,206.0,252.0,2.4,19.0,367.0,203.66,151.88
2016,3,9,15,15,127.5,226.0,2.2,18.5,295.5,166.89,128.49
2016,3,9,15,30,49.0,200.0,2.0,18.0,224.0,151.14,124.85
2016,3,9,15,45,36.0,176.0,1.85,18.0,193.0,135.2,111.65
2016,3,9,16,0,23.0,152.0,1.7,18.0,162.0,124.54,102.84
2016,3,9,16,15,17.0,133.5,1.5,17.5,140.0,109.95,90.7
2016,3,9,16,30,11.0,115.0,1.3,17.0,118.0,95.21,78.22
2016,3,9,16,45,5.5,95.0,1.1,16.5,96.5,79.28,64.43
2016,3,9,17,0,0.0,75.0,0.9,16.0,75.0,63.18,50.2
2016,3,9,17,15,0.0,54.5,0.9,15.5,54.5,46.56,35.26
2016,3,9,17,30,0.0,34.0,0.9,15.0,34.0,29.69,19.89
2016,3,9,17,45,0.0,19.5,0.9,14.5,19.5,17.19,6.19
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,4.55,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,23.5,18.0,2.5,12.0,20.5,40.52,9.08
2016,3,10,7,0,47.0,36.0,2.7,13.0,41.0,84.54,64.02
2016,3,10,7,15,70.5,57.5,2.8,13.5,69.5,128.96,104.26
2016,3,10,7,30,94.0,79.0,2.9,14.0,98.0,172.52,142.56
2016,3,10,7,45,108.5,101.0,3.0,14.5,129.0,210.05,174.74
2016,3,10,8,0,123.0,123.0,3.1,15.0,160.0,247.17,205.66
2016,3,10,8,15,134.0,143.5,3.3,15.5,190.5,279.06,231.45
2016,3,10,8,30,145.0,164.0,3.5,16.0,221.0,310.52,256.29
2016,3,10,8,45,72.5,153.5,3.7,16.5,182.0,218.91,178.9
2016,3,10,9,0,0.0,143.0,3.9,17.0,143.0,133.27,105.51
2016,3,10,9,15,0.0,115.0,4.0,17.0,115.0,103.88,81.11
2016,3,10,9,30,0.0,87.0,4.1,17.0,87.0,77.06,58.74
2016,3,10,9,45,2.0,137.5,4.2,17.5,139.0,126.23,98.98
2016,3,10,10,0,4.0,188.0,4.3,18.0,191.0,176.28,139.12
2016,3,10,10,15,7.0,203.0,4.3,18.0,208.0,192.22,151.67
2016,3,10,10,30,10.0,218.0,4.3,18.0,225.0,207.93,164.02
2016,3,10,10,45,278.5,229.0,4.3,18.5,426.0,464.78,371.81
2016,3,10,11,0,547.0,240.0,4.3,19.0,627.0,688.98,541.68
2016,3,10,11,15,478.5,276.5,4.2,19.0,620.5,653.76,511.37
2016,3,10,11,30,410.0,313.0,4.1,19.0,614.0,610.65,476.92
2016,3,10,11,45,409.5,316.0,4.1,19.5,620.0,594.7,463.42
2016,3,10,12,0,409.0,319.0,4.1,20.0,626.0,577.33,448.71
2016,3,10,12,15,204.5,200.0,4.05,20.0,353.5,317.88,250.19
2016,3,10,12,30,0.0,81.0,4.0,20.0,81.0,71.9,52.85
2016,3,10,12,45,0.0,116.0,3.95,20.0,116.0,102.85,78.01
2016,3,10,13,0,0.0,151.0,3.9,20.0,151.0,133.27,102.42
2016,3,10,13,15,91.5,248.5,3.75,19.5,314.0,256.33,199.99
2016,3,10,13,30,183.0,346.0,3.6,19.0,477.0,362.13,280.57
2016,3,10,13,45,91.5,229.5,3.45,19.0,295.0,225.04,174.22
2016,3,10,14,0,0.0,113.0,3.3,19.0,113.0,99.74,76.01
2016,3,10,14,15,0.0,113.5,3.1,19.0,113.5,100.02,76.49
2016,3,10,14,30,0.0,114.0,2.9,19.0,114.0,100.25,76.82
2016,3,10,14,45,0.0,71.0,2.75,19.0,71.0,62.86,46.39
2016,3,10,15,0,0.0,28.0,2.6,19.0,28.0,24.72,14.95
2016,3,10,15,15,0.0,31.5,2.35,18.5,31.5,27.8,17.64
2016,3,10,15,30,0.0,35.0,2.1,18.0,35.0,30.88,21.47
2016,3,10,15,45,0.0,41.0,1.9,18.0,41.0,36.17,26.2
2016,3,10,16,0,0.0,47.0,1.7,18.0,47.0,41.47,30.94
2016,3,10,16,15,0.0,40.5,1.5,17.5,40.5,35.71,26.01
2016,3,10,16,30,0.0,34.0,1.3,17.0,34.0,29.95,21.01
2016,3,10,16,45,0.0,28.0,1.15,16.5,28.0,24.65,16.34
2016,3,10,17,0,0.0,22.0,1.0,16.0,22.0,19.35,11.59
2016,3,10,17,15,0.0,16.0,1.05,15.5,16.0,14.06,6.78
2016,3,10,17,30,0.0,10.0,1.1,15.0,10.0,8.77,1.93
2016,3,10,17,45,0.0,5.5,1.2,14.5,5.5,4.82,0.0
2016,3,10,18,0,0.0,1.0,1.3,14.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,1.4,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,4.8,12.0,0.5,0.44,0.0
2016,3,11,7,0,0.0,1.0,5.0,12.0,1.0,0.88,0.0
2016,3,11,7,15,0.0,2.0,4.9,12.0,2.0,1.75,0.0
2016,3,11,7,30,0.0,3.0,4.8,12.0,3.0,2.63,0.0
2016,3,11,7,45,0.0,4.0,4.7,12.0,4.0,3.51,0.0
2016,3,11,8,0,0.0,5.0,4.6,12.0,5.0,4.39,0.0
2016,3,11,8,15,0.0,6.0,4.55,12.0,6.0,5.27,0.0
2016,3,11,8,30,0.0,7.0,4.5,12.0,7.0,6.16,0.0
2016,3,11,8,45,0.0,17.0,4.45,12.0,17.0,14.97,7.27
2016,3,11,9,0,0.0,27.0,4.4,12.0,27.0,23.81,14.82
2016,3,11,9,15,0.0,72.0,4.45,12.5,72.0,63.7,48.69
2016,3,11,9,30,0.0,117.0,4.5,13.0,117.0,105.27,83.37
2016,3,11,9,45,10.0,173.5,4.6,13.5,180.0,168.18,135.48
2016,3,11,10,0,20.0,230.0,4.7,14.0,243.0,231.62,186.92
2016,3,11,10,15,94.0,275.5,4.9,14.0,338.5,351.16,284.94
2016,3,11,10,30,168.0,321.0,5.1,14.0,434.0,467.92,378.04
2016,3,11,10,45,185.0,332.5,5.3,14.5,461.0,485.16,390.35
2016,3,11,11,0,202.0,344.0,5.5,15.0,488.0,500.81,401.65
2016,3,11,11,15,102.5,262.0,5.55,14.5,335.5,333.61,268.76
2016,3,11,11,30,3.0,180.0,5.6,14.0,183.0,163.3,129.4
2016,3,11,11,45,3.0,176.5,5.65,14.0,179.0,159.62,126.49
2016,3,11,12,0,3.0,173.0,5.7,14.0,175.0,155.98,123.47
2016,3,11,12,15,18.0,241.5,5.6,14.0,255.0,225.82,180.38
2016,3,11,12,30,33.0,310.0,5.5,14.0,335.0,294.73,235.55
2016,3,11,12,45,78.5,336.5,5.4,14.0,395.0,337.95,270.05
2016,3,11,13,0,124.0,363.0,5.3,14.0,455.0,375.2,299.13
2016,3,11,13,15,62.0,232.0,5.4,14.0,278.0,229.72,183.1
2016,3,11,13,30,0.0,101.0,5.5,14.0,101.0,89.55,68.99
2016,3,11,13,45,46.0,209.0,5.65,14.0,240.5,194.81,154.93
2016,3,11,14,0,92.0,317.0,5.8,14.0,380.0,286.04,227.23
2016,3,11,14,15,46.0,202.5,5.7,13.5,234.0,180.8,143.21
2016,3,11,14,30,0.0,88.0,5.6,13.0,88.0,78.01,60.1
2016,3,11,14,45,166.0,162.5,5.55,13.0,256.5,147.8,111.05
2016,3,11,15,0,332.0,237.0,5.5,13.0,425.0,200.97,148.65
2016,3,11,15,15,370.0,209.5,5.25,12.5,404.5,160.86,120.48
2016,3,11,15,30,408.0,182.0,5.0,12.0,384.0,118.93,99.98
2016,3,11,15,45,223.0,172.0,4.8,11.5,281.0,120.17,101.59
2016,3,11,16,0,38.0,162.0,4.6,11.0,178.0,125.33,106.62
2016,3,11,16,15,33.0,142.5,4.35,10.5,155.0,111.48,94.74
2016,3,11,16,30,28.0,123.0,4.1,10.0,132.0,97.31,82.39
2016,3,11,16,45,18.0,102.0,3.9,10.0,107.5,84.54,70.92
2016,3,11,17,0,8.0,81.0,3.7,10.0,83.0,67.77,55.62
2016,3,11,17,15,4.0,60.0,3.55,9.5,61.0,50.85,40.04
2016,3,11,17,30,0.0,39.0,3.4,9.0,39.0,33.7,24.07
2016,3,11,17,45,0.0,22.0,3.3,9.0,22.0,19.39,9.13
2016,3,11,18,0,0.0,5.0,3.2,9.0,5.0,4.55,0.0
2016,3,11,18,15,0.0,2.5,3.25,9.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,6,45,3.5,19.5,1.85,8.5,20.0,19.39,6.11
2016,3,12,7,0,7.0,39.0,2.1,9.0,40.0,44.6,31.84
2016,3,12,7,15,25.5,61.5,2.25,9.0,66.5,90.87,72.98
2016,3,12,7,30,44.0,84.0,2.4,9.0,93.0,130.23,108.11
2016,3,12,7,45,58.5,107.0,2.6,9.5,123.0,167.08,140.25
2016,3,12,8,0,73.0,130.0,2.8,10.0,153.0,203.67,171.45
2016,3,12,8,15,90.0,149.5,2.9,10.5,182.5,237.24,199.5
2016,3,12,8,30,107.0,169.0,3.0,11.0,212.0,285.86,239.23
2016,3,12,8,45,100.0,189.5,3.2,11.5,233.5,286.11,238.08
2016,3,12,9,0,93.0,210.0,3.4,12.0,255.0,300.37,248.33
2016,3,12,9,15,60.5,214.0,3.45,12.0,244.5,272.48,223.82
2016,3,12,9,30,28.0,218.0,3.5,12.0,234.0,244.97,199.69
2016,3,12,9,45,36.0,239.5,3.6,12.5,261.5,271.83,220.92
2016,3,12,10,0,44.0,261.0,3.7,13.0,289.0,298.04,241.22
2016,3,12,10,15,55.5,282.0,3.75,13.0,319.0,325.87,263.16
2016,3,12,10,30,67.0,303.0,3.8,13.0,349.0,352.71,284.13
2016,3,12,10,45,36.5,254.0,3.85,13.0,279.5,272.74,219.32
2016,3,12,11,0,6.0,205.0,3.9,13.0,210.0,190.02,151.65
2016,3,12,11,15,34.5,271.5,3.9,13.0,298.0,281.31,225.86
2016,3,12,11,30,63.0,338.0,3.9,13.0,386.0,362.3,289.93
2016,3,12,11,45,65.0,343.5,3.9,13.0,392.5,362.85,289.81
2016,3,12,12,0,67.0,349.0,3.9,13.0,399.0,362.91,289.6
2016,3,12,12,15,33.5,208.0,3.95,13.0,233.0,208.7,166.67
2016,3,12,12,30,0.0,67.0,4.0,13.0,67.0,59.45,44.07
2016,3,12,12,45,0.0,83.0,4.05,13.0,83.0,73.69,56.01
2016,3,12,13,0,0.0,99.0,4.1,13.0,99.0,87.87,67.79
2016,3,12,13,15,0.0,84.5,4.2,13.0,84.5,75.0,57.16
2016,3,12,13,30,0.0,70.0,4.3,13.0,70.0,62.08,46.45
2016,3,12,13,45,0.0,88.0,4.4,13.5,88.0,78.08,59.75
2016,3,12,14,0,0.0,106.0,4.5,14.0,106.0,93.76,72.72
2016,3,12,14,15,0.5,139.5,4.5,14.0,140.0,122.05,96.21
2016,3,12,14,30,1.0,173.0,4.5,14.0,174.0,148.86,118.42
2016,3,12,14,45,0.5,108.0,4.5,14.0,108.5,95.12,74.21
2016,3,12,15,0,0.0,43.0,4.5,14.0,43.0,38.0,26.52
2016,3,12,15,15,0.0,55.5,4.3,14.0,55.5,49.06,35.98
2016,3,12,15,30,0.0,68.0,4.1,14.0,68.0,60.14,47.71
2016,3,12,15,45,0.0,48.0,3.9,14.0,48.0,42.38,32.12
2016,3,12,16,0,0.0,28.0,3.7,14.0,28.0,24.67,16.44
2016,3,12,16,15,0.0,24.0,3.55,13.5,24.0,21.13,13.36
2016,3,12,16,30,0.0,20.0,3.4,13.0,20.0,17.59,10.24
2016,3,12,16,45,0.0,16.5,3.25,13.0,16.5,14.5,7.45
2016,3,12,17,0,0.0,13.0,3.1,13.0,13.0,11.42,4.63
2016,3,12,17,15,0.0,9.5,3.05,12.5,9.5,8.34,1.79
2016,3,12,17,30,0.0,6.0,3.0,12.0,6.0,5.26,0.0
2016,3,12,17,45,0.0,3.5,3.0,12.0,3.5,3.07,0.0
2016,3,12,18,0,0.0,1.0,3.0,12.0,1.0,0.91,0.0
2016,3,12,18,15,0.0,0.5,3.0,12.0,0.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,17.0,2.7,12.5,17.0,14.97,4.24
2016,3,13,7,0,0.0,34.0,2.9,13.0,34.0,31.6,20.54
2016,3,13,7,15,0.0,55.0,2.9,13.0,55.0,54.45,40.57
2016,3,13,7,30,0.0,76.0,2.9,13.0,76.0,76.09,59.47
2016,3,13,7,45,8.0,96.5,2.95,13.5,99.0,102.44,82.25
2016,3,13,8,0,16.0,117.0,3.0,14.0,122.0,128.73,104.58
2016,3,13,8,15,22.5,136.5,3.0,14.0,145.0,152.63,124.63
2016,3,13,8,30,29.0,156.0,3.0,14.0,168.0,189.67,155.24
2016,3,13,8,45,14.5,96.5,3.05,14.0,102.5,98.91,78.81
2016,3,13,9,0,0.0,37.0,3.1,14.0,37.0,32.65,22.18
2016,3,13,9,15,0.0,34.0,3.15,14.0,34.0,30.01,19.88
2016,3,13,9,30,0.0,31.0,3.2,14.0,31.0,27.37,17.58
2016,3,13,9,45,0.0,59.0,3.3,14.0,59.0,52.2,38.45
2016,3,13,10,0,0.0,87.0,3.4,14.0,87.0,77.12,59.16
2016,3,13,10,15,2.0,139.5,3.45,14.0,141.5,127.16,100.49
2016,3,13,10,30,4.0,192.0,3.5,14.0,196.0,177.87,141.72
2016,3,13,10,45,2.0,174.5,3.6,14.0,176.5,159.03,126.06
2016,3,13,11,0,0.0,157.0,3.7,14.0,157.0,140.79,111.01
2016,3,13,11,15,0.0,144.5,3.75,14.0,144.5,129.11,101.38
2016,3,13,11,30,0.0,132.0,3.8,14.0,132.0,117.63,91.93
2016,3,13,11,45,3.5,171.5,3.9,14.0,174.0,155.48,122.88
2016,3,13,12,0,7.0,211.0,4.0,14.0,216.0,192.71,152.97
2016,3,13,12,15,12.0,241.0,4.05,14.0,250.5,221.59,176.17
2016,3,13,12,30,17.0,271.0,4.1,14.0,285.0,249.4,198.38
2016,3,13,12,45,20.5,280.0,4.2,14.5,296.0,257.06,204.1
2016,3,13,13,0,24.0,289.0,4.3,15.0,307.0,264.05,209.31
2016,3,13,13,15,23.5,283.0,4.25,15.0,300.5,255.95,202.84
2016,3,13,13,30,23.0,277.0,4.2,15.0,294.0,247.87,196.43
2016,3,13,13,45,16.0,247.5,4.2,15.0,259.0,218.4,173.05
2016,3,13,14,0,9.0,218.0,4.2,15.0,224.0,190.02,150.54
2016,3,13,14,15,6.0,202.0,4.1,14.5,206.0,174.62,138.62
2016,3,13,14,30,3.0,186.0,4.0,14.0,188.0,159.71,127.05
2016,3,13,14,45,1.5,141.0,3.9,14.0,142.0,122.43,96.73
2016,3,13,15,0,0.0,96.0,3.8,14.0,96.0,84.84,65.81
2016,3,13,15,15,0.0,81.5,3.65,14.0,81.5,72.16,55.4
2016,3,13,15,30,0.0,67.0,3.5,14.0,67.0,59.25,46.9
2016,3,13,15,45,0.0,72.0,3.4,14.0,72.0,63.68,50.97
2016,3,13,16,0,0.0,77.0,3.3,14.0,77.0,68.12,55.06
2016,3,13,16,15,0.0,67.0,3.1,14.0,67.0,59.22,47.3
2016,3,13,16,30,0.0,57.0,2.9,14.0,57.0,50.33,39.48
2016,3,13,16,45,0.0,47.0,2.75,14.0,47.0,41.46,31.57
2016,3,13,17,0,0.0,37.0,2.6,14.0,37.0,32.61,23.56
2016,3,13,17,15,0.0,27.5,2.55,14.0,27.5,24.21,15.87
2016,3,13,17,30,0.0,18.0,2.5,14.0,18.0,15.82,8.15
2016,3,13,17,45,0.0,10.5,2.5,14.0,10.5,9.22,1.61
2016,3,13,18,0,0.0,3.0,2.5,14.0,3.0,2.73,0.0
2016,3,13,18,15,0.0,1.5,2.45,13.5,1.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
