Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,9.5,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,10.01,0.0
2016,3,14,6,45,90.5,30.0,1.8,10.5,41.5,119.67,80.91
2016,3,14,7,0,181.0,49.0,2.0,11.0,72.0,207.92,170.04
2016,3,14,7,15,251.0,67.0,2.1,11.0,114.5,296.95,248.54
2016,3,14,7,30,321.0,85.0,2.2,11.0,157.0,375.83,316.7
2016,3,14,7,45,365.0,100.5,2.3,11.0,202.5,434.42,366.01
2016,3,14,8,0,409.0,116.0,2.4,11.0,248.0,493.9,414.41
2016,3,14,8,15,476.5,115.5,2.45,11.0,293.5,552.77,461.59
2016,3,14,8,30,544.0,115.0,2.5,11.0,339.0,620.03,513.47
2016,3,14,8,45,470.0,149.5,2.55,11.5,359.5,596.54,491.18
2016,3,14,9,0,396.0,184.0,2.6,12.0,380.0,574.63,470.24
2016,3,14,9,15,504.5,169.5,2.6,12.0,442.0,649.73,528.83
2016,3,14,9,30,613.0,155.0,2.6,12.0,504.0,731.56,589.82
2016,3,14,9,45,544.0,193.5,2.6,12.5,518.5,703.27,563.94
2016,3,14,10,0,475.0,232.0,2.6,13.0,533.0,678.65,541.44
2016,3,14,10,15,316.5,280.0,2.6,13.0,485.0,572.29,457.17
2016,3,14,10,30,158.0,328.0,2.6,13.0,437.0,467.95,373.2
2016,3,14,10,45,176.5,339.5,2.6,13.5,465.0,486.64,387.03
2016,3,14,11,0,195.0,351.0,2.6,14.0,493.0,503.69,398.8
2016,3,14,11,15,363.5,309.5,2.6,14.0,581.0,593.0,469.08
2016,3,14,11,30,532.0,268.0,2.6,14.0,669.0,672.61,529.58
2016,3,14,11,45,382.5,320.5,2.6,14.5,611.0,584.15,458.91
2016,3,14,12,0,233.0,373.0,2.6,15.0,553.0,504.57,395.46
2016,3,14,12,15,403.5,317.5,2.6,15.0,628.0,559.76,439.31
2016,3,14,12,30,574.0,262.0,2.6,15.0,703.0,593.35,464.81
2016,3,14,12,45,556.0,269.0,2.65,15.0,693.0,558.56,436.83
2016,3,14,13,0,538.0,276.0,2.7,15.0,683.0,523.63,408.75
2016,3,14,13,15,522.5,275.0,2.75,15.0,663.5,483.62,376.45
2016,3,14,13,30,507.0,274.0,2.8,15.0,644.0,444.08,343.94
2016,3,14,13,45,518.5,255.5,2.85,15.0,624.0,402.19,308.77
2016,3,14,14,0,530.0,237.0,2.9,15.0,604.0,358.96,271.63
2016,3,14,14,15,533.0,224.0,2.9,15.0,579.5,316.12,234.23
2016,3,14,14,30,536.0,211.0,2.9,15.0,555.0,272.8,196.38
2016,3,14,14,45,646.0,171.5,2.95,15.0,561.5,227.66,153.4
2016,3,14,15,0,756.0,132.0,3.0,15.0,568.0,170.17,103.38
2016,3,14,15,15,733.0,127.5,2.95,14.5,525.0,118.98,73.03
2016,3,14,15,30,710.0,123.0,2.9,14.0,482.0,80.24,65.29
2016,3,14,15,45,679.0,117.5,2.9,14.0,434.0,78.83,64.29
2016,3,14,16,0,648.0,112.0,2.9,14.0,386.0,77.4,63.23
2016,3,14,16,15,605.5,105.0,2.65,13.5,336.0,74.68,61.11
2016,3,14,16,30,563.0,98.0,2.4,13.0,286.0,71.89,58.86
2016,3,14,16,45,499.5,89.0,2.15,12.5,235.0,65.25,53.07
2016,3,14,17,0,436.0,80.0,1.9,12.0,184.0,59.64,48.01
2016,3,14,17,15,347.0,66.5,1.8,11.0,136.5,50.35,39.5
2016,3,14,17,30,258.0,53.0,1.7,10.0,89.0,40.78,30.42
2016,3,14,17,45,129.0,34.5,1.65,9.5,52.5,27.63,16.85
2016,3,14,18,0,0.0,16.0,1.6,9.0,16.0,13.91,0.0
2016,3,14,18,15,0.0,8.0,1.6,9.0,8.0,7.28,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,25.5,6.0,1.05,6.5,7.0,0.0,0.0
2016,3,15,6,30,51.0,12.0,1.1,7.0,14.0,41.68,0.0
2016,3,15,6,45,190.0,28.0,1.15,8.0,50.5,195.66,143.24
2016,3,15,7,0,329.0,44.0,1.2,9.0,87.0,315.5,260.26
2016,3,15,7,15,419.0,55.0,1.25,9.5,135.5,403.41,337.07
2016,3,15,7,30,509.0,66.0,1.3,10.0,184.0,495.52,413.5
2016,3,15,7,45,577.5,71.5,1.4,10.5,236.5,567.76,470.39
2016,3,15,8,0,646.0,77.0,1.5,11.0,289.0,641.04,525.7
2016,3,15,8,15,685.0,82.5,1.6,11.5,339.5,690.83,561.35
2016,3,15,8,30,724.0,88.0,1.7,12.0,390.0,739.46,595.25
2016,3,15,8,45,756.5,90.5,1.8,13.0,439.0,772.55,615.89
2016,3,15,9,0,789.0,93.0,1.9,14.0,488.0,808.66,638.38
2016,3,15,9,15,808.5,96.0,1.95,14.5,531.5,831.5,651.75
2016,3,15,9,30,828.0,99.0,2.0,15.0,575.0,851.26,663.02
2016,3,15,9,45,844.0,101.0,2.15,15.5,613.0,863.55,670.04
2016,3,15,10,0,860.0,103.0,2.3,16.0,651.0,872.43,674.8
2016,3,15,10,15,870.0,105.0,2.35,16.0,682.5,872.63,674.02
2016,3,15,10,30,880.0,107.0,2.4,16.0,714.0,862.26,666.1
2016,3,15,10,45,888.5,107.5,2.5,16.5,738.5,852.99,658.36
2016,3,15,11,0,897.0,108.0,2.6,17.0,763.0,840.26,648.28
2016,3,15,11,15,901.5,109.0,2.65,17.0,780.0,821.43,634.89
2016,3,15,11,30,906.0,110.0,2.7,17.0,797.0,799.31,619.29
2016,3,15,11,45,909.0,110.0,2.75,17.0,805.5,771.94,599.98
2016,3,15,12,0,912.0,110.0,2.8,17.0,814.0,741.58,577.55
2016,3,15,12,15,912.0,110.0,2.85,17.0,814.5,706.35,550.58
2016,3,15,12,30,912.0,110.0,2.9,17.0,815.0,668.59,521.17
2016,3,15,12,45,915.5,106.5,2.95,17.5,808.5,627.39,487.67
2016,3,15,13,0,919.0,103.0,3.0,18.0,802.0,583.78,451.59
2016,3,15,13,15,915.0,102.5,3.0,18.0,786.5,536.79,412.68
2016,3,15,13,30,911.0,102.0,3.0,18.0,771.0,488.29,371.54
2016,3,15,13,45,906.0,100.0,3.0,18.0,748.0,436.89,327.07
2016,3,15,14,0,901.0,98.0,3.0,18.0,725.0,384.53,280.78
2016,3,15,14,15,892.0,96.5,2.95,17.5,694.0,330.69,233.08
2016,3,15,14,30,883.0,95.0,2.9,17.0,663.0,276.71,185.21
2016,3,15,14,45,870.5,92.5,2.9,17.0,626.0,221.49,137.76
2016,3,15,15,0,858.0,90.0,2.9,17.0,589.0,159.12,89.08
2016,3,15,15,15,840.5,87.5,2.7,16.5,546.0,104.83,56.9
2016,3,15,15,30,823.0,85.0,2.5,16.0,503.0,60.97,47.97
2016,3,15,15,45,799.5,81.0,2.4,16.0,456.0,59.41,46.79
2016,3,15,16,0,776.0,77.0,2.3,16.0,409.0,57.81,45.53
2016,3,15,16,15,741.5,72.5,2.0,15.5,358.0,55.68,43.89
2016,3,15,16,30,707.0,68.0,1.7,15.0,307.0,53.51,42.15
2016,3,15,16,45,658.5,62.0,1.45,14.5,255.5,45.62,35.23
2016,3,15,17,0,610.0,56.0,1.2,14.0,204.0,42.31,32.27
2016,3,15,17,15,528.5,48.0,1.2,13.0,153.5,37.13,27.51
2016,3,15,17,30,447.0,40.0,1.2,12.0,103.0,31.83,22.39
2016,3,15,17,45,308.0,28.0,1.2,11.5,62.5,22.62,12.92
2016,3,15,18,0,169.0,16.0,1.2,11.0,22.0,13.06,0.0
2016,3,15,18,15,84.5,8.0,1.2,10.5,11.0,7.28,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,8.5,0.9,8.5,8.5,7.73,0.0
2016,3,16,6,30,0.0,17.0,0.9,9.0,17.0,15.46,0.0
2016,3,16,6,45,204.0,29.0,0.95,10.0,56.5,206.03,155.04
2016,3,16,7,0,408.0,41.0,1.0,11.0,96.0,367.94,301.13
2016,3,16,7,15,495.5,50.0,1.2,11.5,146.0,454.1,375.42
2016,3,16,7,30,583.0,59.0,1.4,12.0,196.0,544.3,448.8
2016,3,16,7,45,637.5,65.5,1.6,12.5,249.0,608.74,499.24
2016,3,16,8,0,692.0,72.0,1.8,13.0,302.0,673.69,548.14
2016,3,16,8,15,729.0,76.5,1.9,13.5,353.5,716.68,578.29
2016,3,16,8,30,766.0,81.0,2.0,14.0,405.0,763.79,610.7
2016,3,16,8,45,791.5,85.0,2.1,14.5,453.5,798.61,633.41
2016,3,16,9,0,817.0,89.0,2.2,15.0,502.0,830.88,654.02
2016,3,16,9,15,836.5,92.0,2.25,15.5,546.5,853.91,667.43
2016,3,16,9,30,856.0,95.0,2.3,16.0,591.0,873.79,678.64
2016,3,16,9,45,869.5,97.5,2.35,16.5,629.0,884.51,683.5
2016,3,16,10,0,883.0,100.0,2.4,17.0,667.0,884.0,680.75
2016,3,16,10,15,893.0,101.5,2.4,17.0,699.0,883.84,679.38
2016,3,16,10,30,903.0,103.0,2.4,17.0,731.0,880.15,675.72
2016,3,16,10,45,910.0,104.5,2.45,17.5,755.5,870.38,667.2
2016,3,16,11,0,917.0,106.0,2.5,18.0,780.0,857.07,656.45
2016,3,16,11,15,921.0,107.0,2.5,18.0,797.0,837.39,642.26
2016,3,16,11,30,925.0,108.0,2.5,18.0,814.0,814.38,625.9
2016,3,16,11,45,927.5,108.0,2.55,18.5,822.5,786.07,605.06
2016,3,16,12,0,930.0,108.0,2.6,19.0,831.0,754.75,581.45
2016,3,16,12,15,930.0,108.0,2.6,19.0,831.0,718.87,554.15
2016,3,16,12,30,930.0,108.0,2.6,19.0,831.0,680.4,524.46
2016,3,16,12,45,933.5,104.0,2.6,19.5,824.0,638.01,490.39
2016,3,16,13,0,937.0,100.0,2.6,20.0,817.0,593.19,453.78
2016,3,16,13,15,932.0,99.5,2.6,20.0,800.5,544.89,414.47
2016,3,16,13,30,927.0,99.0,2.6,20.0,784.0,495.15,372.95
2016,3,16,13,45,920.5,97.5,2.6,20.0,759.5,442.78,328.3
2016,3,16,14,0,914.0,96.0,2.6,20.0,735.0,389.57,281.9
2016,3,16,14,15,904.0,94.5,2.55,20.0,703.5,334.75,233.49
2016,3,16,14,30,894.0,93.0,2.5,20.0,672.0,279.89,185.11
2016,3,16,14,45,880.5,90.5,2.5,20.0,634.0,223.88,137.56
2016,3,16,15,0,867.0,88.0,2.5,20.0,596.0,168.7,95.07
2016,3,16,15,15,849.0,85.5,2.35,19.5,552.5,105.9,56.01
2016,3,16,15,30,831.0,83.0,2.2,19.0,509.0,59.46,46.06
2016,3,16,15,45,806.5,79.5,2.05,19.0,460.5,58.22,45.17
2016,3,16,16,0,782.0,76.0,1.9,19.0,412.0,56.95,44.22
2016,3,16,16,15,747.5,71.5,1.65,18.0,361.0,54.79,42.65
2016,3,16,16,30,713.0,67.0,1.4,17.0,310.0,52.59,40.98
2016,3,16,16,45,663.0,61.5,1.2,16.5,258.0,45.14,34.52
2016,3,16,17,0,613.0,56.0,1.0,16.0,206.0,42.21,31.92
2016,3,16,17,15,533.5,48.0,1.0,15.5,156.0,37.03,27.15
2016,3,16,17,30,454.0,40.0,1.0,15.0,106.0,31.72,22.05
2016,3,16,17,45,317.0,28.0,1.0,14.5,65.0,22.52,12.86
2016,3,16,18,0,180.0,16.0,1.0,14.0,24.0,12.98,0.0
2016,3,16,18,15,90.0,8.0,1.0,13.5,12.0,7.28,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,10.5,0.95,10.5,10.5,9.55,0.0
2016,3,17,6,30,0.0,21.0,1.0,11.0,21.0,24.19,0.0
2016,3,17,6,45,227.0,30.0,1.05,12.0,62.0,222.43,170.43
2016,3,17,7,0,454.0,39.0,1.1,13.0,103.0,398.73,324.59
2016,3,17,7,15,537.0,47.0,1.15,13.5,154.0,481.93,394.27
2016,3,17,7,30,620.0,55.0,1.2,14.0,205.0,568.93,463.04
2016,3,17,7,45,671.5,61.0,1.3,14.5,258.0,626.22,506.42
2016,3,17,8,0,723.0,67.0,1.4,15.0,311.0,689.7,552.56
2016,3,17,8,15,758.5,71.5,1.45,15.5,363.5,737.69,585.19
2016,3,17,8,30,794.0,76.0,1.5,16.0,416.0,784.07,615.74
2016,3,17,8,45,819.0,79.5,1.6,17.0,465.0,818.25,636.3
2016,3,17,9,0,844.0,83.0,1.7,18.0,514.0,849.82,654.72
2016,3,17,9,15,862.0,85.5,1.65,18.5,558.0,871.17,665.43
2016,3,17,9,30,880.0,88.0,1.6,19.0,602.0,881.25,668.49
2016,3,17,9,45,892.5,90.5,1.6,19.5,640.5,891.41,672.39
2016,3,17,10,0,905.0,93.0,1.6,20.0,679.0,898.07,674.05
2016,3,17,10,15,914.5,94.5,1.55,20.5,711.0,897.43,670.39
2016,3,17,10,30,924.0,96.0,1.5,21.0,743.0,893.19,664.58
2016,3,17,10,45,930.0,97.5,1.45,21.5,767.5,882.37,654.64
2016,3,17,11,0,936.0,99.0,1.4,22.0,792.0,867.99,642.62
2016,3,17,11,15,940.0,99.5,1.3,22.0,808.5,847.47,627.32
2016,3,17,11,30,944.0,100.0,1.2,22.0,825.0,823.59,609.97
2016,3,17,11,45,945.0,101.0,1.2,22.5,833.0,794.72,589.54
2016,3,17,12,0,946.0,102.0,1.2,23.0,841.0,762.82,566.87
2016,3,17,12,15,945.5,102.0,1.2,23.0,841.0,726.11,540.44
2016,3,17,12,30,945.0,102.0,1.2,23.0,841.0,686.81,511.69
2016,3,17,12,45,942.5,101.5,1.2,23.0,832.5,643.47,479.44
2016,3,17,13,0,940.0,101.0,1.2,23.0,824.0,598.07,444.85
2016,3,17,13,15,935.5,100.0,1.2,23.0,807.5,549.39,406.91
2016,3,17,13,30,931.0,99.0,1.2,23.0,791.0,499.23,366.71
2016,3,17,13,45,923.5,98.0,1.25,23.0,766.5,446.63,323.72
2016,3,17,14,0,916.0,97.0,1.3,23.0,742.0,393.28,278.86
2016,3,17,14,15,906.0,95.5,1.3,23.0,710.0,338.29,231.75
2016,3,17,14,30,896.0,94.0,1.3,23.0,678.0,283.27,184.45
2016,3,17,14,45,882.0,92.0,1.3,23.0,639.5,227.37,137.95
2016,3,17,15,0,868.0,90.0,1.3,23.0,601.0,164.42,89.94
2016,3,17,15,15,850.0,87.5,1.25,22.5,557.5,109.44,57.28
2016,3,17,15,30,832.0,85.0,1.2,22.0,514.0,60.77,46.56
2016,3,17,15,45,806.5,81.5,1.2,22.0,465.5,59.57,45.75
2016,3,17,16,0,781.0,78.0,1.2,22.0,417.0,58.36,44.85
2016,3,17,16,15,746.5,73.5,1.1,21.5,365.5,56.26,43.28
2016,3,17,16,30,712.0,69.0,1.0,21.0,314.0,54.12,41.62
2016,3,17,16,45,662.0,63.0,0.95,20.5,262.0,46.19,34.84
2016,3,17,17,0,612.0,57.0,0.9,20.0,210.0,42.9,31.98
2016,3,17,17,15,533.0,49.0,0.95,19.0,159.5,37.75,27.38
2016,3,17,17,30,454.0,41.0,1.0,18.0,109.0,32.48,22.44
2016,3,17,17,45,320.5,29.0,1.05,17.5,67.0,23.32,13.48
2016,3,17,18,0,187.0,17.0,1.1,17.0,25.0,13.82,0.0
2016,3,17,18,15,93.5,8.5,1.1,16.5,12.5,7.73,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,86.0,8.5,1.3,9.5,12.0,57.44,0.0
2016,3,18,6,30,172.0,17.0,1.5,10.0,24.0,152.48,0.0
2016,3,18,6,45,308.5,29.5,1.75,11.0,65.5,279.15,218.89
2016,3,18,7,0,445.0,42.0,2.0,12.0,107.0,398.06,328.06
2016,3,18,7,15,526.5,50.5,2.0,12.5,158.0,481.09,399.05
2016,3,18,7,30,608.0,59.0,2.0,13.0,209.0,567.69,468.52
2016,3,18,7,45,304.0,67.0,2.0,13.5,142.0,345.23,289.82
2016,3,18,8,0,0.0,75.0,2.0,14.0,75.0,67.19,51.63
2016,3,18,8,15,0.0,90.0,1.95,14.0,90.0,81.49,63.91
2016,3,18,8,30,0.0,105.0,1.9,14.0,105.0,95.7,75.66
2016,3,18,8,45,0.0,129.0,1.9,14.5,129.0,119.02,94.67
2016,3,18,9,0,0.0,153.0,1.9,15.0,153.0,142.2,113.24
2016,3,18,9,15,65.0,211.5,1.9,15.5,249.5,272.41,220.1
2016,3,18,9,30,130.0,270.0,1.9,16.0,346.0,407.87,325.75
2016,3,18,9,45,106.5,283.5,1.9,16.5,349.0,381.54,302.67
2016,3,18,10,0,83.0,297.0,1.9,17.0,352.0,370.47,292.21
2016,3,18,10,15,189.0,309.5,1.9,17.0,441.0,483.63,380.18
2016,3,18,10,30,295.0,322.0,1.9,17.0,530.0,592.12,460.88
2016,3,18,10,45,485.5,265.0,1.9,17.5,621.0,693.28,535.68
2016,3,18,11,0,676.0,208.0,1.9,18.0,712.0,780.16,597.8
2016,3,18,11,15,800.5,159.0,1.85,18.0,768.0,805.25,614.95
2016,3,18,11,30,925.0,110.0,1.8,18.0,824.0,821.63,625.08
2016,3,18,11,45,668.5,223.0,1.8,18.0,741.5,716.98,547.73
2016,3,18,12,0,412.0,336.0,1.8,18.0,659.0,603.83,462.22
2016,3,18,12,15,434.0,325.0,1.8,18.0,666.0,590.68,453.02
2016,3,18,12,30,456.0,314.0,1.8,18.0,673.0,570.26,437.55
2016,3,18,12,45,674.5,220.5,1.85,18.5,745.0,592.91,454.4
2016,3,18,13,0,893.0,127.0,1.9,19.0,817.0,597.06,455.45
2016,3,18,13,15,888.5,126.0,1.9,19.0,801.0,548.47,416.24
2016,3,18,13,30,884.0,125.0,1.9,19.0,785.0,499.1,375.68
2016,3,18,13,45,776.0,159.5,1.95,19.0,726.0,432.78,322.66
2016,3,18,14,0,668.0,194.0,2.0,19.0,667.0,377.96,278.42
2016,3,18,14,15,664.5,184.0,2.05,18.5,637.0,328.57,236.66
2016,3,18,14,30,661.0,174.0,2.1,18.0,607.0,279.18,194.45
2016,3,18,14,45,689.5,151.5,2.15,18.0,581.0,226.3,148.55
2016,3,18,15,0,718.0,129.0,2.2,18.0,555.0,170.57,103.18
2016,3,18,15,15,653.0,136.0,2.2,17.5,502.0,126.84,78.35
2016,3,18,15,30,588.0,143.0,2.2,17.0,449.0,92.47,74.97
2016,3,18,15,45,495.0,148.5,2.2,16.5,389.5,98.64,80.74
2016,3,18,16,0,402.0,154.0,2.2,16.0,330.0,103.85,85.67
2016,3,18,16,15,369.0,143.0,2.0,15.5,289.5,98.49,81.38
2016,3,18,16,30,336.0,132.0,1.8,15.0,249.0,96.99,80.4
2016,3,18,16,45,314.0,112.5,1.6,14.5,208.0,84.18,69.34
2016,3,18,17,0,292.0,93.0,1.4,14.0,167.0,70.87,57.6
2016,3,18,17,15,249.5,74.0,1.3,13.0,127.0,57.33,45.48
2016,3,18,17,30,207.0,55.0,1.2,12.0,87.0,41.93,31.4
2016,3,18,17,45,103.5,38.0,1.1,11.5,54.0,30.3,19.93
2016,3,18,18,0,0.0,21.0,1.0,11.0,21.0,18.0,0.0
2016,3,18,18,15,0.0,10.5,1.0,10.5,10.5,9.55,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.05,10.5,8.0,7.28,0.0
2016,3,19,6,30,0.0,16.0,1.2,11.0,16.0,14.1,0.0
2016,3,19,6,45,35.5,35.5,1.35,11.5,41.0,77.62,58.01
2016,3,19,7,0,71.0,55.0,1.5,12.0,66.0,126.52,102.57
2016,3,19,7,15,90.5,77.0,1.55,12.5,96.0,168.62,139.63
2016,3,19,7,30,110.0,99.0,1.6,13.0,126.0,210.4,175.48
2016,3,19,7,45,127.0,120.0,1.65,13.5,158.5,248.72,207.37
2016,3,19,8,0,144.0,141.0,1.7,14.0,191.0,287.01,238.3
2016,3,19,8,15,220.0,157.0,1.75,14.5,246.5,383.45,316.19
2016,3,19,8,30,296.0,173.0,1.8,15.0,302.0,466.43,380.8
2016,3,19,8,45,339.0,186.0,1.85,15.5,350.0,518.29,419.14
2016,3,19,9,0,382.0,199.0,1.9,16.0,398.0,569.78,456.49
2016,3,19,9,15,606.0,146.0,1.9,16.5,492.0,728.34,574.44
2016,3,19,9,30,830.0,93.0,1.9,17.0,586.0,857.37,661.54
2016,3,19,9,45,834.5,99.0,1.95,17.5,621.5,864.32,662.68
2016,3,19,10,0,839.0,105.0,2.0,18.0,657.0,867.79,662.87
2016,3,19,10,15,849.0,107.0,2.0,18.0,687.5,868.02,661.77
2016,3,19,10,30,859.0,109.0,2.0,18.0,718.0,857.54,653.52
2016,3,19,10,45,863.5,111.5,2.05,18.5,741.5,847.16,644.86
2016,3,19,11,0,868.0,114.0,2.1,19.0,765.0,833.46,634.04
2016,3,19,11,15,704.5,195.0,2.1,19.0,731.0,770.59,588.63
2016,3,19,11,30,541.0,276.0,2.1,19.0,697.0,694.65,530.98
2016,3,19,11,45,712.0,195.5,2.15,19.0,755.0,725.13,556.05
2016,3,19,12,0,883.0,115.0,2.2,19.0,813.0,735.84,565.66
2016,3,19,12,15,883.0,115.0,2.2,19.0,813.5,701.36,539.25
2016,3,19,12,30,883.0,115.0,2.2,19.0,814.0,664.43,510.95
2016,3,19,12,45,886.5,112.0,2.2,19.0,807.0,624.67,480.02
2016,3,19,13,0,890.0,109.0,2.2,19.0,800.0,582.57,446.55
2016,3,19,13,15,634.5,218.0,2.2,19.0,706.0,499.41,381.41
2016,3,19,13,30,379.0,327.0,2.2,19.0,612.0,436.56,332.7
2016,3,19,13,45,418.0,301.5,2.2,19.0,606.5,403.53,305.68
2016,3,19,14,0,457.0,276.0,2.2,19.0,601.0,369.26,276.41
2016,3,19,14,15,457.0,263.0,2.15,19.0,576.0,328.86,242.39
2016,3,19,14,30,457.0,250.0,2.1,19.0,551.0,288.41,208.21
2016,3,19,14,45,518.0,213.0,2.1,19.0,536.0,242.28,167.67
2016,3,19,15,0,579.0,176.0,2.1,19.0,521.0,190.17,124.15
2016,3,19,15,15,458.0,193.0,2.1,18.5,453.5,155.66,107.1
2016,3,19,15,30,337.0,210.0,2.1,18.0,386.0,142.45,117.21
2016,3,19,15,45,332.0,189.5,2.15,18.0,350.0,131.2,108.03
2016,3,19,16,0,327.0,169.0,2.2,18.0,314.0,119.43,98.31
2016,3,19,16,15,311.5,151.5,2.15,17.5,276.0,108.94,89.75
2016,3,19,16,30,296.0,134.0,2.1,17.0,238.0,98.01,80.65
2016,3,19,16,45,280.0,113.5,2.05,16.5,199.5,84.65,69.23
2016,3,19,17,0,264.0,93.0,2.0,16.0,161.0,70.75,57.06
2016,3,19,17,15,231.0,73.5,1.85,15.0,123.0,56.93,44.79
2016,3,19,17,30,198.0,54.0,1.7,14.0,85.0,42.65,31.8
2016,3,19,17,45,99.0,38.0,1.6,13.5,53.5,30.32,19.92
2016,3,19,18,0,0.0,22.0,1.5,13.0,22.0,18.83,0.0
2016,3,19,18,15,0.0,11.0,1.45,12.5,11.0,10.01,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,20.0,9.5,1.2,10.5,10.5,20.35,0.0
2016,3,20,6,30,40.0,19.0,1.4,11.0,21.0,52.97,14.18
2016,3,20,6,45,100.5,37.5,1.65,12.0,51.0,136.07,106.94
2016,3,20,7,0,161.0,56.0,1.9,13.0,81.0,203.41,167.78
2016,3,20,7,15,190.0,76.5,2.0,13.5,117.0,253.76,211.88
2016,3,20,7,30,219.0,97.0,2.1,14.0,153.0,304.45,254.8
2016,3,20,7,45,240.0,116.0,2.25,15.0,190.0,347.03,289.09
2016,3,20,8,0,261.0,135.0,2.4,16.0,227.0,389.5,322.06
2016,3,20,8,15,353.0,141.5,2.45,16.5,286.0,491.98,402.77
2016,3,20,8,30,445.0,148.0,2.5,17.0,345.0,580.59,470.06
2016,3,20,8,45,391.5,179.5,2.65,17.5,367.0,573.72,460.87
2016,3,20,9,0,338.0,211.0,2.8,18.0,389.0,546.81,437.49
2016,3,20,9,15,441.5,200.0,2.9,18.0,452.0,639.35,508.13
2016,3,20,9,30,545.0,189.0,3.0,18.0,515.0,715.08,564.42
2016,3,20,9,45,689.5,149.5,3.15,18.5,588.5,801.27,625.81
2016,3,20,10,0,834.0,110.0,3.3,19.0,662.0,871.78,673.46
2016,3,20,10,15,844.5,111.5,3.4,19.0,693.0,871.8,672.28
2016,3,20,10,30,855.0,113.0,3.5,19.0,724.0,868.35,669.37
2016,3,20,10,45,487.5,239.0,3.65,19.5,590.0,671.56,522.85
2016,3,20,11,0,120.0,365.0,3.8,20.0,456.0,458.83,355.49
2016,3,20,11,15,66.0,307.5,3.9,19.5,357.5,341.19,266.29
2016,3,20,11,30,12.0,250.0,4.0,19.0,259.0,233.99,182.24
2016,3,20,11,45,9.5,232.0,4.1,19.0,239.5,214.48,167.0
2016,3,20,12,0,7.0,214.0,4.2,19.0,220.0,195.49,151.96
2016,3,20,12,15,23.0,275.5,4.25,19.0,294.5,262.5,204.87
2016,3,20,12,30,39.0,337.0,4.3,19.0,369.0,322.52,251.39
2016,3,20,12,45,25.0,291.5,4.35,19.0,312.0,270.15,210.5
2016,3,20,13,0,11.0,246.0,4.4,19.0,255.0,221.15,172.18
2016,3,20,13,15,5.5,149.5,4.35,18.5,154.0,134.53,103.77
2016,3,20,13,30,0.0,53.0,4.3,18.0,53.0,46.99,33.04
2016,3,20,13,45,5.5,142.5,4.3,18.0,146.5,127.43,98.58
2016,3,20,14,0,11.0,232.0,4.3,18.0,240.0,202.58,158.72
2016,3,20,14,15,6.0,203.5,4.2,18.0,208.5,176.36,137.94
2016,3,20,14,30,1.0,175.0,4.1,18.0,177.0,150.92,117.9
2016,3,20,14,45,0.5,172.5,4.05,18.0,174.0,147.81,115.69
2016,3,20,15,0,0.0,170.0,4.0,18.0,171.0,144.6,113.39
2016,3,20,15,15,0.0,126.5,3.85,17.5,127.0,109.55,85.27
2016,3,20,15,30,0.0,83.0,3.7,17.0,83.0,73.49,58.58
2016,3,20,15,45,0.0,88.0,3.55,17.0,88.0,77.69,62.45
2016,3,20,16,0,0.0,93.0,3.4,17.0,93.0,81.37,65.85
2016,3,20,16,15,0.0,81.5,3.15,16.5,81.5,71.66,57.67
2016,3,20,16,30,0.0,70.0,2.9,16.0,70.0,61.86,49.3
2016,3,20,16,45,0.0,58.5,2.7,15.5,58.5,51.67,40.44
2016,3,20,17,0,0.0,47.0,2.5,15.0,47.0,41.47,31.4
2016,3,20,17,15,0.0,36.0,2.3,14.5,36.0,31.73,22.62
2016,3,20,17,30,0.0,25.0,2.1,14.0,25.0,22.0,13.75
2016,3,20,17,45,0.0,15.5,1.95,14.0,15.5,13.62,5.9
2016,3,20,18,0,0.0,6.0,1.8,14.0,6.0,5.26,0.0
2016,3,20,18,15,0.0,3.0,1.75,14.0,3.0,2.73,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,17.5,11.0,1.3,10.5,12.0,20.31,0.0
2016,3,21,6,30,35.0,22.0,1.5,11.0,24.0,55.8,23.1
2016,3,21,6,45,94.5,42.0,1.75,11.5,55.5,140.04,111.05
2016,3,21,7,0,154.0,62.0,2.0,12.0,87.0,208.48,172.73
2016,3,21,7,15,194.0,82.5,2.15,12.0,126.0,266.09,223.54
2016,3,21,7,30,234.0,103.0,2.3,12.0,165.0,324.99,274.05
2016,3,21,7,45,277.5,116.5,2.5,12.5,205.0,377.83,317.96
2016,3,21,8,0,321.0,130.0,2.7,13.0,245.0,432.31,361.87
2016,3,21,8,15,236.0,161.0,2.8,13.0,252.5,402.79,334.88
2016,3,21,8,30,151.0,192.0,2.9,13.0,260.0,351.62,290.66
2016,3,21,8,45,196.0,210.5,3.05,13.5,308.5,409.59,337.03
2016,3,21,9,0,241.0,229.0,3.2,14.0,357.0,484.16,394.64
2016,3,21,9,15,351.5,225.5,3.35,14.0,429.0,573.61,465.41
2016,3,21,9,30,462.0,222.0,3.5,14.0,501.0,679.94,546.65
2016,3,21,9,45,444.5,244.5,3.65,14.5,526.5,683.27,545.79
2016,3,21,10,0,427.0,267.0,3.8,15.0,552.0,683.98,543.72
2016,3,21,10,15,467.0,262.0,3.9,15.0,587.0,704.26,558.9
2016,3,21,10,30,507.0,257.0,4.0,15.0,622.0,721.78,571.84
2016,3,21,10,45,283.5,299.5,4.1,15.5,505.0,550.27,436.91
2016,3,21,11,0,60.0,342.0,4.2,16.0,388.0,375.68,296.47
2016,3,21,11,15,92.5,363.5,4.35,16.0,436.0,416.96,329.58
2016,3,21,11,30,125.0,385.0,4.5,16.0,484.0,463.69,365.78
2016,3,21,11,45,104.0,382.0,4.65,16.0,465.0,428.38,337.95
2016,3,21,12,0,83.0,379.0,4.8,16.0,446.0,402.49,317.52
2016,3,21,12,15,83.5,379.0,4.9,16.0,446.0,395.07,311.72
2016,3,21,12,30,84.0,379.0,5.0,16.0,446.0,387.36,305.63
2016,3,21,12,45,42.0,209.0,5.1,16.5,242.5,209.37,165.02
2016,3,21,13,0,0.0,39.0,5.2,17.0,39.0,34.58,22.88
2016,3,21,13,15,0.0,38.0,5.1,16.5,38.0,33.68,22.25
2016,3,21,13,30,0.0,37.0,5.0,16.0,37.0,32.78,21.59
2016,3,21,13,45,2.5,115.5,4.95,16.0,117.5,103.09,79.54
2016,3,21,14,0,5.0,194.0,4.9,16.0,198.0,169.65,133.68
2016,3,21,14,15,2.5,133.0,4.8,16.0,135.0,117.39,91.33
2016,3,21,14,30,0.0,72.0,4.7,16.0,72.0,63.8,47.49
2016,3,21,14,45,0.0,100.5,4.6,16.0,100.5,88.86,68.37
2016,3,21,15,0,0.0,129.0,4.5,16.0,129.0,112.2,87.79
2016,3,21,15,15,0.0,82.5,4.35,15.5,82.5,73.07,55.69
2016,3,21,15,30,0.0,36.0,4.2,15.0,36.0,31.78,22.45
2016,3,21,15,45,0.0,28.5,4.1,14.5,28.5,25.13,16.7
2016,3,21,16,0,0.0,21.0,4.0,14.0,21.0,18.5,10.89
2016,3,21,16,15,0.0,18.5,3.75,13.5,18.5,16.29,8.98
2016,3,21,16,30,0.0,16.0,3.5,13.0,16.0,14.07,7.05
2016,3,21,16,45,166.5,61.5,3.25,13.0,105.0,47.85,37.46
2016,3,21,17,0,333.0,107.0,3.0,13.0,194.0,80.51,66.5
2016,3,21,17,15,257.5,89.0,2.75,12.5,147.5,67.72,54.87
2016,3,21,17,30,182.0,71.0,2.5,12.0,101.0,54.58,42.66
2016,3,21,17,45,125.0,47.5,2.3,12.0,64.5,37.29,26.26
2016,3,21,18,0,68.0,24.0,2.1,12.0,28.0,19.44,3.32
2016,3,21,18,15,34.0,12.0,2.0,11.5,14.0,10.91,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,12.5,1.2,8.0,18.5,68.87,0.0
2016,3,22,6,30,194.0,25.0,1.4,9.0,37.0,186.6,108.9
2016,3,22,6,45,322.0,37.5,1.65,10.0,81.0,302.02,246.15
2016,3,22,7,0,450.0,50.0,1.9,11.0,125.0,418.27,347.97
2016,3,22,7,15,527.5,58.5,2.05,11.0,177.0,500.19,417.97
2016,3,22,7,30,605.0,67.0,2.2,11.0,229.0,585.06,486.93
2016,3,22,7,45,657.5,72.5,2.35,11.5,282.5,648.34,535.5
2016,3,22,8,0,710.0,78.0,2.5,12.0,336.0,711.83,582.43
2016,3,22,8,15,744.5,82.5,2.55,12.0,388.0,753.5,612.07
2016,3,22,8,30,779.0,87.0,2.6,12.0,440.0,799.18,644.12
2016,3,22,8,45,809.5,88.5,2.65,12.5,490.0,835.68,667.62
2016,3,22,9,0,840.0,90.0,2.7,13.0,540.0,869.64,688.98
2016,3,22,9,15,857.5,92.5,2.75,13.0,584.0,890.44,702.02
2016,3,22,9,30,875.0,95.0,2.8,13.0,628.0,907.99,712.92
2016,3,22,9,45,893.5,94.5,2.85,13.5,667.5,911.35,712.58
2016,3,22,10,0,912.0,94.0,2.9,14.0,707.0,919.71,716.05
2016,3,22,10,15,921.0,95.5,2.9,14.0,738.5,918.39,713.76
2016,3,22,10,30,930.0,97.0,2.9,14.0,770.0,913.43,709.19
2016,3,22,10,45,938.5,97.0,2.95,14.5,794.5,902.79,699.9
2016,3,22,11,0,947.0,97.0,3.0,15.0,819.0,888.52,688.29
2016,3,22,11,15,950.5,97.5,3.0,15.0,835.0,867.14,672.76
2016,3,22,11,30,954.0,98.0,3.0,15.0,851.0,842.4,654.98
2016,3,22,11,45,956.0,98.5,3.05,15.0,859.0,813.25,634.43
2016,3,22,12,0,958.0,99.0,3.1,15.0,867.0,781.03,611.64
2016,3,22,12,15,669.0,227.5,3.15,15.0,764.0,668.99,524.2
2016,3,22,12,30,380.0,356.0,3.2,15.0,661.0,560.01,438.21
2016,3,22,12,45,383.5,351.0,3.25,15.0,656.0,534.73,418.89
2016,3,22,13,0,387.0,346.0,3.3,15.0,651.0,508.43,397.97
2016,3,22,13,15,499.5,294.0,3.35,15.0,679.5,497.15,388.4
2016,3,22,13,30,612.0,242.0,3.4,15.0,708.0,476.18,369.7
2016,3,22,13,45,495.5,275.5,3.5,15.0,645.5,417.88,322.68
2016,3,22,14,0,379.0,309.0,3.6,15.0,583.0,373.79,287.52
2016,3,22,14,15,642.0,201.5,3.6,14.5,641.5,341.31,253.12
2016,3,22,14,30,905.0,94.0,3.6,14.0,700.0,296.03,203.85
2016,3,22,14,45,892.0,92.0,3.65,14.0,661.5,239.67,154.01
2016,3,22,15,0,879.0,90.0,3.7,14.0,623.0,184.09,108.56
2016,3,22,15,15,862.0,87.5,3.6,14.0,579.0,120.32,64.71
2016,3,22,15,30,845.0,85.0,3.5,14.0,535.0,66.4,53.03
2016,3,22,15,45,820.0,82.0,3.45,14.0,486.5,59.4,47.08
2016,3,22,16,0,795.0,79.0,3.4,14.0,438.0,58.59,46.52
2016,3,22,16,15,762.5,75.0,3.15,13.5,386.0,56.94,45.29
2016,3,22,16,30,730.0,71.0,2.9,13.0,334.0,55.26,44.01
2016,3,22,16,45,680.5,66.0,2.65,12.5,281.0,48.03,37.68
2016,3,22,17,0,631.0,61.0,2.4,12.0,228.0,45.63,35.56
2016,3,22,17,15,555.5,53.5,2.15,11.5,176.5,41.03,31.31
2016,3,22,17,30,480.0,46.0,1.9,11.0,125.0,36.34,26.76
2016,3,22,17,45,351.0,34.5,1.7,10.5,81.0,27.79,18.4
2016,3,22,18,0,222.0,23.0,1.5,10.0,37.0,18.95,4.65
2016,3,22,18,15,111.0,11.5,1.5,9.5,18.5,10.46,0.0
2016,3,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,40.5,12.0,1.2,6.5,15.0,35.08,0.0
2016,3,23,6,30,81.0,24.0,1.4,7.0,30.0,99.88,63.35
2016,3,23,6,45,139.0,43.0,1.6,8.0,63.0,169.78,139.25
2016,3,23,7,0,197.0,62.0,1.8,9.0,96.0,238.03,200.7
2016,3,23,7,15,228.5,82.0,1.9,9.5,134.5,290.71,246.93
2016,3,23,7,30,260.0,102.0,2.0,10.0,173.0,343.99,292.02
2016,3,23,7,45,288.0,118.5,2.15,11.0,212.0,389.99,329.14
2016,3,23,8,0,316.0,135.0,2.3,12.0,251.0,436.34,365.23
2016,3,23,8,15,359.5,149.0,2.35,12.5,299.0,509.97,422.05
2016,3,23,8,30,403.0,163.0,2.4,13.0,347.0,566.69,464.35
2016,3,23,8,45,402.0,183.5,2.5,13.5,384.0,591.37,480.55
2016,3,23,9,0,401.0,204.0,2.6,14.0,421.0,613.75,494.98
2016,3,23,9,15,593.5,157.5,2.65,14.5,507.0,738.2,589.51
2016,3,23,9,30,786.0,111.0,2.7,15.0,593.0,850.02,667.02
2016,3,23,9,45,842.0,106.5,2.8,15.5,651.5,890.38,692.51
2016,3,23,10,0,898.0,102.0,2.9,16.0,710.0,919.03,710.23
2016,3,23,10,15,907.5,104.0,2.9,16.0,741.5,918.59,708.39
2016,3,23,10,30,917.0,106.0,2.9,16.0,773.0,914.53,704.48
2016,3,23,10,45,831.0,145.0,2.9,16.5,764.5,871.59,672.35
2016,3,23,11,0,745.0,184.0,2.9,17.0,756.0,822.98,636.58
2016,3,23,11,15,843.0,146.0,2.85,17.0,805.5,837.75,646.5
2016,3,23,11,30,941.0,108.0,2.8,17.0,855.0,844.63,650.43
2016,3,23,11,45,942.0,108.5,2.75,17.5,862.5,814.86,627.62
2016,3,23,12,0,943.0,109.0,2.7,18.0,870.0,782.12,603.12
2016,3,23,12,15,815.0,169.5,2.7,18.0,827.0,716.28,552.65
2016,3,23,12,30,687.0,230.0,2.7,18.0,784.0,651.54,502.63
2016,3,23,12,45,691.0,224.5,2.7,18.0,777.0,614.06,473.94
2016,3,23,13,0,695.0,219.0,2.7,18.0,770.0,574.81,443.07
2016,3,23,13,15,695.5,213.0,2.65,18.0,755.0,531.76,408.47
2016,3,23,13,30,696.0,207.0,2.6,18.0,740.0,487.57,372.15
2016,3,23,13,45,794.0,161.5,2.6,18.0,751.5,454.7,342.55
2016,3,23,14,0,892.0,116.0,2.6,18.0,763.0,412.41,303.49
2016,3,23,14,15,882.0,114.0,2.55,18.0,731.0,352.27,251.08
2016,3,23,14,30,872.0,112.0,2.5,18.0,699.0,297.0,202.13
2016,3,23,14,45,854.0,111.0,2.5,18.0,659.5,241.35,154.22
2016,3,23,15,0,836.0,110.0,2.5,18.0,620.0,187.19,110.87
2016,3,23,15,15,817.0,106.5,2.4,17.5,576.0,132.83,74.97
2016,3,23,15,30,798.0,103.0,2.3,17.0,532.0,80.58,55.33
2016,3,23,15,45,774.5,98.5,2.2,17.0,483.5,71.22,56.76
2016,3,23,16,0,751.0,94.0,2.1,17.0,435.0,63.17,49.93
2016,3,23,16,15,716.0,88.5,1.85,16.5,383.0,61.09,48.38
2016,3,23,16,30,681.0,83.0,1.6,16.0,331.0,58.93,46.71
2016,3,23,16,45,628.5,76.5,1.4,15.5,278.0,55.8,44.11
2016,3,23,17,0,576.0,70.0,1.2,15.0,225.0,52.59,41.32
2016,3,23,17,15,498.5,61.0,1.2,14.0,174.0,47.07,36.37
2016,3,23,17,30,421.0,52.0,1.2,13.0,123.0,41.39,31.03
2016,3,23,17,45,294.5,38.5,1.2,12.0,79.5,31.23,21.34
2016,3,23,18,0,168.0,25.0,1.2,11.0,36.0,19.66,6.22
2016,3,23,18,15,84.0,12.5,1.15,10.5,18.0,11.37,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
