Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,6,15,95.5,13.0,1.25,9.0,20.5,69.15,0.0
2016,3,24,6,30,191.0,26.0,1.5,10.0,41.0,191.0,132.97
2016,3,24,6,45,298.5,40.0,1.75,11.0,83.5,291.5,239.05
2016,3,24,7,0,406.0,54.0,2.0,12.0,126.0,395.02,329.13
2016,3,24,7,15,478.5,64.0,2.05,12.5,176.5,474.26,395.86
2016,3,24,7,30,551.0,74.0,2.1,13.0,227.0,556.27,460.94
2016,3,24,7,45,594.0,82.5,2.2,13.5,278.0,614.72,505.23
2016,3,24,8,0,637.0,91.0,2.3,14.0,329.0,673.02,547.84
2016,3,24,8,15,672.5,97.0,2.35,14.5,380.0,721.21,581.24
2016,3,24,8,30,708.0,103.0,2.4,15.0,431.0,768.02,612.78
2016,3,24,8,45,717.0,114.0,2.45,15.5,475.5,795.84,629.92
2016,3,24,9,0,726.0,125.0,2.5,16.0,520.0,820.73,644.89
2016,3,24,9,15,746.0,129.5,2.55,16.5,563.5,844.77,659.15
2016,3,24,9,30,766.0,134.0,2.6,17.0,607.0,865.86,671.28
2016,3,24,9,45,764.5,145.0,2.65,17.5,641.5,871.96,672.96
2016,3,24,10,0,763.0,156.0,2.7,18.0,676.0,874.59,672.49
2016,3,24,10,15,775.0,158.5,2.7,18.0,706.5,876.44,672.56
2016,3,24,10,30,787.0,161.0,2.7,18.0,737.0,874.89,670.44
2016,3,24,10,45,808.5,155.5,2.7,18.5,764.0,865.39,661.73
2016,3,24,11,0,830.0,150.0,2.7,19.0,791.0,857.27,654.22
2016,3,24,11,15,835.5,151.5,2.7,19.0,807.5,839.34,641.28
2016,3,24,11,30,841.0,153.0,2.7,19.0,824.0,818.2,626.27
2016,3,24,11,45,839.0,156.5,2.75,19.0,831.0,790.18,606.47
2016,3,24,12,0,837.0,160.0,2.8,19.0,838.0,759.53,583.79
2016,3,24,12,15,699.0,223.5,2.8,19.0,790.5,688.97,529.69
2016,3,24,12,30,561.0,287.0,2.8,19.0,743.0,620.85,477.28
2016,3,24,12,45,720.5,210.0,2.85,19.5,788.5,620.86,477.35
2016,3,24,13,0,880.0,133.0,2.9,20.0,834.0,607.31,465.57
2016,3,24,13,15,875.5,131.5,2.9,20.0,817.5,559.09,426.67
2016,3,24,13,30,871.0,130.0,2.9,20.0,801.0,509.63,385.97
2016,3,24,13,45,868.0,126.5,2.9,20.0,777.5,458.12,342.58
2016,3,24,14,0,865.0,123.0,2.9,20.0,754.0,405.68,297.32
2016,3,24,14,15,855.0,121.0,2.9,19.5,722.5,351.58,250.48
2016,3,24,14,30,845.0,119.0,2.9,19.0,691.0,297.68,203.34
2016,3,24,14,45,830.0,116.5,2.9,19.0,652.5,242.86,156.1
2016,3,24,15,0,815.0,114.0,2.9,19.0,614.0,189.26,113.0
2016,3,24,15,15,796.5,111.0,2.85,18.5,570.5,136.46,77.88
2016,3,24,15,30,778.0,108.0,2.8,18.0,527.0,85.75,58.21
2016,3,24,15,45,732.0,110.0,2.75,18.0,476.5,71.7,56.93
2016,3,24,16,0,686.0,112.0,2.7,18.0,426.0,75.43,60.37
2016,3,24,16,15,649.5,105.5,2.5,17.5,375.0,73.16,58.7
2016,3,24,16,30,613.0,99.0,2.3,17.0,324.0,70.81,56.91
2016,3,24,16,45,568.5,89.0,2.15,16.5,272.5,65.42,52.38
2016,3,24,17,0,524.0,79.0,2.0,16.0,221.0,59.77,47.48
2016,3,24,17,15,451.0,67.5,1.9,15.0,171.0,52.41,40.94
2016,3,24,17,30,378.0,56.0,1.8,14.0,121.0,42.83,32.18
2016,3,24,17,45,289.0,40.0,1.7,13.5,79.5,31.05,21.11
2016,3,24,18,0,200.0,24.0,1.6,13.0,38.0,19.62,7.06
2016,3,24,18,15,100.0,12.0,1.6,12.5,19.0,10.91,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,115.5,14.5,1.0,9.5,24.0,82.96,0.0
2016,3,25,6,30,231.0,29.0,1.1,10.0,48.0,226.04,165.03
2016,3,25,6,45,331.0,43.0,1.25,10.5,92.0,318.09,261.1
2016,3,25,7,0,431.0,57.0,1.4,11.0,136.0,417.94,347.62
2016,3,25,7,15,502.0,66.5,1.5,11.0,187.0,496.74,413.9
2016,3,25,7,30,573.0,76.0,1.6,11.0,238.0,577.98,478.68
2016,3,25,7,45,613.5,84.0,1.7,11.5,289.0,634.52,521.05
2016,3,25,8,0,654.0,92.0,1.8,12.0,340.0,690.68,561.7
2016,3,25,8,15,688.0,97.5,1.9,12.5,390.5,737.38,594.06
2016,3,25,8,30,722.0,103.0,2.0,13.0,441.0,782.58,624.6
2016,3,25,8,45,572.0,153.5,2.15,14.0,438.5,708.63,567.13
2016,3,25,9,0,422.0,204.0,2.3,15.0,436.0,634.99,506.94
2016,3,25,9,15,626.0,156.5,2.3,15.5,531.0,770.17,607.85
2016,3,25,9,30,830.0,109.0,2.3,16.0,626.0,892.22,690.27
2016,3,25,9,45,846.0,110.0,2.35,16.5,663.5,903.13,694.19
2016,3,25,10,0,862.0,111.0,2.4,17.0,701.0,910.59,696.99
2016,3,25,10,15,871.0,113.0,2.4,17.0,732.0,901.3,689.3
2016,3,25,10,30,880.0,115.0,2.4,17.0,763.0,896.99,685.39
2016,3,25,10,45,884.5,117.5,2.4,17.5,786.5,885.84,675.59
2016,3,25,11,0,889.0,120.0,2.4,18.0,810.0,871.29,663.7
2016,3,25,11,15,893.0,121.0,2.4,18.0,826.0,851.5,649.62
2016,3,25,11,30,897.0,122.0,2.4,18.0,842.0,828.51,633.44
2016,3,25,11,45,900.5,122.0,2.45,18.5,850.0,801.08,613.42
2016,3,25,12,0,904.0,122.0,2.5,19.0,858.0,770.67,591.28
2016,3,25,12,15,904.0,121.5,2.5,19.0,858.0,734.57,564.27
2016,3,25,12,30,904.0,121.0,2.5,19.0,858.0,696.03,535.01
2016,3,25,12,45,913.0,114.5,2.55,19.5,852.0,655.47,503.05
2016,3,25,13,0,922.0,108.0,2.6,20.0,846.0,612.16,468.29
2016,3,25,13,15,918.0,107.0,2.6,20.0,829.5,564.14,429.73
2016,3,25,13,30,914.0,106.0,2.6,20.0,813.0,514.68,389.01
2016,3,25,13,45,911.0,103.5,2.65,20.0,789.5,463.2,345.67
2016,3,25,14,0,908.0,101.0,2.7,20.0,766.0,410.63,300.24
2016,3,25,14,15,899.0,99.0,2.7,19.5,734.0,355.7,252.54
2016,3,25,14,30,890.0,97.0,2.7,19.0,702.0,300.7,204.24
2016,3,25,14,45,879.5,94.0,2.7,19.0,664.5,244.83,155.69
2016,3,25,15,0,869.0,91.0,2.7,19.0,627.0,189.51,110.76
2016,3,25,15,15,852.0,88.5,2.65,18.5,583.0,126.19,66.99
2016,3,25,15,30,835.0,86.0,2.6,18.0,539.0,72.78,45.57
2016,3,25,15,45,809.0,83.5,2.6,18.0,490.0,60.02,46.8
2016,3,25,16,0,783.0,81.0,2.6,18.0,441.0,59.63,46.64
2016,3,25,16,15,751.0,76.5,2.45,17.5,390.0,57.67,45.17
2016,3,25,16,30,719.0,72.0,2.3,17.0,339.0,55.64,43.61
2016,3,25,16,45,664.0,68.0,2.2,16.5,285.0,49.12,38.02
2016,3,25,17,0,609.0,64.0,2.1,16.0,231.0,47.57,36.71
2016,3,25,17,15,537.0,56.0,1.95,15.0,180.0,42.68,32.36
2016,3,25,17,30,465.0,48.0,1.8,14.0,129.0,37.66,27.67
2016,3,25,17,45,339.0,36.5,1.7,13.0,84.5,29.2,19.64
2016,3,25,18,0,213.0,25.0,1.6,12.0,40.0,20.45,8.47
2016,3,25,18,15,106.5,12.5,1.6,11.5,20.0,11.37,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,160.5,13.0,1.55,9.5,26.5,109.39,0.0
2016,3,26,6,30,321.0,26.0,1.8,10.0,53.0,281.88,213.72
2016,3,26,6,45,427.0,35.5,2.05,11.0,99.0,376.31,310.41
2016,3,26,7,0,533.0,45.0,2.3,12.0,145.0,478.6,398.01
2016,3,26,7,15,597.0,51.5,2.4,12.5,196.5,550.87,457.51
2016,3,26,7,30,661.0,58.0,2.5,13.0,248.0,620.58,512.13
2016,3,26,7,45,703.5,62.5,2.6,13.5,300.5,677.02,554.19
2016,3,26,8,0,746.0,67.0,2.7,14.0,353.0,732.98,594.33
2016,3,26,8,15,775.0,71.0,2.8,14.5,404.0,775.8,623.5
2016,3,26,8,30,804.0,75.0,2.9,15.0,455.0,816.76,650.71
2016,3,26,8,45,824.5,78.0,3.0,16.0,502.5,846.69,668.22
2016,3,26,9,0,845.0,81.0,3.1,17.0,550.0,865.35,677.5
2016,3,26,9,15,860.5,83.5,3.1,17.0,593.0,884.59,689.15
2016,3,26,9,30,876.0,86.0,3.1,17.0,636.0,900.68,698.6
2016,3,26,9,45,883.5,90.0,3.15,17.5,672.0,907.94,701.02
2016,3,26,10,0,891.0,94.0,3.2,18.0,708.0,911.68,701.19
2016,3,26,10,15,899.0,95.5,3.15,18.5,738.5,909.52,696.77
2016,3,26,10,30,907.0,97.0,3.1,19.0,769.0,903.83,690.13
2016,3,26,10,45,910.0,99.5,3.1,19.5,791.5,891.35,679.37
2016,3,26,11,0,913.0,102.0,3.1,20.0,814.0,875.44,666.47
2016,3,26,11,15,916.0,102.5,3.05,20.0,829.5,854.14,650.96
2016,3,26,11,30,919.0,103.0,3.0,20.0,845.0,829.64,633.35
2016,3,26,11,45,923.5,101.5,3.0,20.0,852.5,801.22,613.37
2016,3,26,12,0,928.0,100.0,3.0,20.0,860.0,769.77,591.27
2016,3,26,12,15,927.0,100.0,3.0,20.0,859.0,732.99,564.34
2016,3,26,12,30,926.0,100.0,3.0,20.0,858.0,693.74,534.36
2016,3,26,12,45,917.0,103.0,3.0,20.5,847.5,650.0,499.43
2016,3,26,13,0,908.0,106.0,3.0,21.0,837.0,604.71,462.74
2016,3,26,13,15,903.5,105.5,2.95,21.0,820.0,557.52,424.59
2016,3,26,13,30,899.0,105.0,2.9,21.0,803.0,508.95,384.4
2016,3,26,13,45,880.5,109.5,2.9,21.0,776.0,457.37,341.08
2016,3,26,14,0,862.0,114.0,2.9,21.0,749.0,406.05,297.0
2016,3,26,14,15,735.0,159.0,2.9,20.5,684.0,342.73,246.22
2016,3,26,14,30,608.0,204.0,2.9,20.0,619.0,300.23,212.8
2016,3,26,14,45,525.5,219.0,2.9,20.0,564.0,256.27,178.45
2016,3,26,15,0,443.0,234.0,2.9,20.0,509.0,219.96,152.68
2016,3,26,15,15,528.0,189.0,2.85,19.5,494.0,166.52,110.66
2016,3,26,15,30,613.0,144.0,2.8,19.0,479.0,102.67,71.26
2016,3,26,15,45,541.5,147.5,2.8,19.0,424.0,97.04,78.43
2016,3,26,16,0,470.0,151.0,2.8,19.0,369.0,100.95,82.06
2016,3,26,16,15,530.0,120.5,2.7,18.5,340.0,83.09,67.03
2016,3,26,16,30,590.0,90.0,2.6,18.0,311.0,63.21,50.02
2016,3,26,16,45,531.0,86.0,2.55,17.5,262.0,62.37,49.49
2016,3,26,17,0,472.0,82.0,2.5,17.0,213.0,60.31,47.76
2016,3,26,17,15,406.0,70.0,2.4,16.0,166.0,52.36,40.75
2016,3,26,17,30,340.0,58.0,2.3,15.0,119.0,44.12,33.24
2016,3,26,17,45,239.0,43.0,2.2,14.5,78.5,33.18,22.98
2016,3,26,18,0,138.0,28.0,2.1,14.0,38.0,21.9,10.04
2016,3,26,18,15,69.0,14.0,2.05,13.5,19.0,12.73,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,136.0,15.0,2.35,11.0,27.5,125.34,0.0
2016,3,27,6,30,272.0,30.0,2.5,11.0,55.0,255.66,197.76
2016,3,27,6,45,378.5,41.5,2.65,11.5,100.5,352.09,291.74
2016,3,27,7,0,485.0,53.0,2.8,12.0,146.0,456.18,381.87
2016,3,27,7,15,553.5,60.5,2.8,12.5,198.0,532.27,444.48
2016,3,27,7,30,622.0,68.0,2.8,13.0,250.0,610.72,505.88
2016,3,27,7,45,667.0,74.0,2.85,13.5,303.5,669.65,549.74
2016,3,27,8,0,712.0,80.0,2.9,14.0,357.0,728.44,591.89
2016,3,27,8,15,499.0,136.5,2.95,14.0,343.5,619.08,506.63
2016,3,27,8,30,286.0,193.0,3.0,14.0,330.0,488.08,399.59
2016,3,27,8,45,319.0,209.0,3.05,14.5,376.0,535.41,435.68
2016,3,27,9,0,352.0,225.0,3.1,15.0,422.0,581.96,469.51
2016,3,27,9,15,387.5,235.5,3.2,15.0,467.5,623.14,499.98
2016,3,27,9,30,423.0,246.0,3.3,15.0,513.0,679.05,540.71
2016,3,27,9,45,453.0,250.0,3.4,15.5,551.5,704.73,557.97
2016,3,27,10,0,483.0,254.0,3.5,16.0,590.0,728.13,573.6
2016,3,27,10,15,567.0,235.0,3.55,16.0,646.0,772.85,607.02
2016,3,27,10,30,651.0,216.0,3.6,16.0,702.0,819.18,640.84
2016,3,27,10,45,773.5,169.5,3.7,16.0,764.0,860.7,670.87
2016,3,27,11,0,896.0,123.0,3.8,16.0,826.0,884.69,687.43
2016,3,27,11,15,900.5,124.0,3.8,16.0,842.5,865.0,672.68
2016,3,27,11,30,905.0,125.0,3.8,16.0,859.0,842.04,656.02
2016,3,27,11,45,907.5,125.5,3.85,16.5,867.0,813.93,634.78
2016,3,27,12,0,910.0,126.0,3.9,17.0,875.0,782.88,611.49
2016,3,27,12,15,764.5,198.5,3.85,17.0,827.0,716.34,558.68
2016,3,27,12,30,619.0,271.0,3.8,17.0,779.0,648.62,505.14
2016,3,27,12,45,770.0,194.5,3.8,17.0,820.5,642.22,501.07
2016,3,27,13,0,921.0,118.0,3.8,17.0,862.0,624.11,486.44
2016,3,27,13,15,918.0,117.0,3.8,16.5,845.5,576.43,447.97
2016,3,27,13,30,915.0,116.0,3.8,16.0,829.0,527.22,407.26
2016,3,27,13,45,905.5,116.5,3.8,16.0,804.5,475.15,362.41
2016,3,27,14,0,896.0,117.0,3.8,16.0,780.0,422.56,316.05
2016,3,27,14,15,751.5,161.0,3.8,16.0,701.0,350.93,257.37
2016,3,27,14,30,607.0,205.0,3.8,16.0,622.0,301.99,218.19
2016,3,27,14,45,729.5,157.0,3.8,16.0,631.0,252.13,170.09
2016,3,27,15,0,852.0,109.0,3.8,16.0,640.0,196.22,118.29
2016,3,27,15,15,745.5,123.0,3.75,15.5,564.0,139.05,81.51
2016,3,27,15,30,639.0,137.0,3.7,15.0,488.0,99.78,68.68
2016,3,27,15,45,458.5,163.0,3.7,14.5,403.5,106.09,87.73
2016,3,27,16,0,278.0,189.0,3.7,14.0,319.0,130.79,109.71
2016,3,27,16,15,303.5,163.0,3.5,13.5,290.0,115.79,97.1
2016,3,27,16,30,329.0,137.0,3.3,13.0,261.0,99.99,83.63
2016,3,27,16,45,281.0,124.5,3.15,13.0,219.0,91.84,76.58
2016,3,27,17,0,233.0,112.0,3.0,13.0,177.0,83.4,69.08
2016,3,27,17,15,199.0,91.0,2.85,12.5,138.5,68.99,56.16
2016,3,27,17,30,165.0,70.0,2.7,12.0,100.0,54.06,42.49
2016,3,27,17,45,104.5,49.5,2.55,11.5,66.0,38.92,28.35
2016,3,27,18,0,44.0,29.0,2.4,11.0,32.0,24.05,12.4
2016,3,27,18,15,22.0,14.5,2.45,10.5,16.0,13.19,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,167.5,15.5,3.15,8.0,31.5,147.8,0.0
2016,3,28,6,30,335.0,31.0,3.4,8.0,63.0,299.09,238.63
2016,3,28,6,45,454.0,40.0,3.7,8.5,113.0,404.04,339.99
2016,3,28,7,0,573.0,49.0,4.0,9.0,163.0,517.04,437.97
2016,3,28,7,15,636.5,55.5,4.15,9.5,217.0,590.79,499.79
2016,3,28,7,30,700.0,62.0,4.3,10.0,271.0,661.25,556.22
2016,3,28,7,45,745.5,66.0,4.45,10.5,326.0,720.86,601.87
2016,3,28,8,0,791.0,70.0,4.6,11.0,381.0,779.9,645.55
2016,3,28,8,15,819.0,73.5,4.6,11.0,433.5,822.19,675.66
2016,3,28,8,30,847.0,77.0,4.6,11.0,486.0,862.41,703.67
2016,3,28,8,45,868.0,80.0,4.6,11.5,535.0,884.63,716.52
2016,3,28,9,0,889.0,83.0,4.6,12.0,584.0,912.69,733.65
2016,3,28,9,15,904.0,85.0,4.6,12.0,628.0,931.04,744.92
2016,3,28,9,30,919.0,87.0,4.6,12.0,672.0,946.09,753.91
2016,3,28,9,45,929.5,89.0,4.6,12.5,710.0,953.57,756.11
2016,3,28,10,0,940.0,91.0,4.6,13.0,748.0,957.43,755.92
2016,3,28,10,15,947.5,92.5,4.6,13.0,779.0,954.35,752.39
2016,3,28,10,30,955.0,94.0,4.6,13.0,810.0,947.58,746.44
2016,3,28,10,45,960.0,95.5,4.65,13.0,833.5,934.93,736.86
2016,3,28,11,0,965.0,97.0,4.7,13.0,857.0,918.66,724.84
2016,3,28,11,15,967.5,97.5,4.65,13.0,872.5,895.74,707.41
2016,3,28,11,30,970.0,98.0,4.6,13.0,888.0,869.47,687.7
2016,3,28,11,45,816.0,175.5,4.6,13.5,844.0,798.43,633.6
2016,3,28,12,0,662.0,253.0,4.6,14.0,800.0,726.78,575.19
2016,3,28,12,15,595.0,280.5,4.55,14.0,772.5,672.79,532.63
2016,3,28,12,30,528.0,308.0,4.5,14.0,745.0,622.24,492.27
2016,3,28,12,45,377.0,354.0,4.5,14.0,664.0,538.18,425.55
2016,3,28,13,0,226.0,400.0,4.5,14.0,583.0,467.5,369.06
2016,3,28,13,15,225.5,391.5,4.4,14.0,571.5,443.17,349.55
2016,3,28,13,30,225.0,383.0,4.3,14.0,560.0,418.67,329.52
2016,3,28,13,45,120.5,321.5,4.25,14.0,416.0,311.72,246.0
2016,3,28,14,0,16.0,260.0,4.2,14.0,272.0,227.55,180.49
2016,3,28,14,15,15.5,249.5,4.1,13.5,260.5,216.49,172.21
2016,3,28,14,30,15.0,239.0,4.0,13.0,249.0,205.5,163.84
2016,3,28,14,45,219.0,241.0,3.9,13.0,378.5,220.01,167.36
2016,3,28,15,0,423.0,243.0,3.8,13.0,508.0,225.21,162.2
2016,3,28,15,15,409.0,231.0,3.65,13.0,472.5,186.39,133.89
2016,3,28,15,30,395.0,219.0,3.5,13.0,437.0,158.03,120.55
2016,3,28,15,45,197.5,113.5,3.4,13.0,222.5,81.29,66.41
2016,3,28,16,0,0.0,8.0,3.3,13.0,8.0,7.04,0.65
2016,3,28,16,15,350.0,38.5,3.0,12.5,171.5,26.61,18.31
2016,3,28,16,30,700.0,69.0,2.7,12.0,335.0,52.73,41.9
2016,3,28,16,45,662.0,68.0,2.4,12.0,289.5,48.77,38.42
2016,3,28,17,0,624.0,67.0,2.1,12.0,244.0,49.68,39.24
2016,3,28,17,15,553.0,59.0,1.95,11.0,192.0,44.88,34.93
2016,3,28,17,30,482.0,51.0,1.8,10.0,140.0,39.95,30.29
2016,3,28,17,45,371.5,39.5,1.65,9.5,94.5,31.61,22.27
2016,3,28,18,0,261.0,28.0,1.5,9.0,49.0,22.97,12.22
2016,3,28,18,15,130.5,14.0,1.5,8.5,24.5,12.73,0.0
2016,3,28,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,6,15,161.5,16.5,0.95,7.5,32.5,148.02,20.4
2016,3,29,6,30,323.0,33.0,1.0,8.0,65.0,294.55,235.53
2016,3,29,6,45,439.0,42.0,1.1,9.0,114.0,397.71,329.78
2016,3,29,7,0,555.0,51.0,1.2,10.0,163.0,508.48,421.39
2016,3,29,7,15,618.0,57.5,1.35,10.0,216.5,581.52,480.81
2016,3,29,7,30,681.0,64.0,1.5,10.0,270.0,656.51,539.35
2016,3,29,7,45,731.0,67.0,1.65,10.5,325.5,712.74,580.59
2016,3,29,8,0,781.0,70.0,1.8,11.0,381.0,774.07,624.28
2016,3,29,8,15,809.5,73.5,1.8,11.5,433.5,816.62,651.61
2016,3,29,8,30,838.0,77.0,1.8,12.0,486.0,857.15,676.92
2016,3,29,8,45,861.0,79.0,1.85,12.5,535.0,879.75,689.68
2016,3,29,9,0,884.0,81.0,1.9,13.0,584.0,908.36,706.71
2016,3,29,9,15,899.0,83.5,1.9,13.5,628.0,927.33,716.29
2016,3,29,9,30,914.0,86.0,1.9,14.0,672.0,942.99,723.73
2016,3,29,9,45,925.5,88.0,1.9,14.5,710.5,951.38,726.32
2016,3,29,10,0,937.0,90.0,1.9,15.0,749.0,956.16,726.7
2016,3,29,10,15,945.0,91.5,1.9,15.0,780.0,953.54,723.64
2016,3,29,10,30,953.0,93.0,1.9,15.0,811.0,947.22,718.34
2016,3,29,10,45,958.0,94.0,1.95,15.5,835.0,934.06,707.9
2016,3,29,11,0,963.0,95.0,2.0,16.0,859.0,917.3,695.23
2016,3,29,11,15,714.0,210.0,2.05,16.0,782.0,811.25,621.44
2016,3,29,11,30,465.0,325.0,2.1,16.0,705.0,693.56,533.08
2016,3,29,11,45,471.5,322.0,2.2,16.0,711.0,673.79,519.86
2016,3,29,12,0,478.0,319.0,2.3,16.0,717.0,652.13,504.21
2016,3,29,12,15,316.5,367.0,2.35,16.0,630.5,553.59,429.01
2016,3,29,12,30,155.0,415.0,2.4,16.0,544.0,467.46,362.37
2016,3,29,12,45,557.0,257.5,2.45,16.0,713.0,568.92,443.56
2016,3,29,13,0,959.0,100.0,2.5,16.0,882.0,634.43,492.42
2016,3,29,13,15,954.5,99.0,2.5,16.0,864.0,584.48,451.32
2016,3,29,13,30,950.0,98.0,2.5,16.0,846.0,533.09,408.75
2016,3,29,13,45,940.0,98.5,2.55,16.0,820.0,479.35,363.31
2016,3,29,14,0,930.0,99.0,2.6,16.0,794.0,425.11,316.17
2016,3,29,14,15,921.0,97.5,2.55,16.0,761.5,369.37,266.66
2016,3,29,14,30,912.0,96.0,2.5,16.0,729.0,313.55,216.6
2016,3,29,14,45,895.0,96.0,2.5,16.0,689.0,257.32,167.23
2016,3,29,15,0,878.0,96.0,2.5,16.0,649.0,202.26,121.64
2016,3,29,15,15,861.0,93.0,2.45,15.5,604.0,138.0,75.25
2016,3,29,15,30,844.0,90.0,2.4,15.0,559.0,83.64,49.84
2016,3,29,15,45,819.0,87.5,2.35,15.0,509.5,62.5,49.5
2016,3,29,16,0,794.0,85.0,2.3,15.0,460.0,62.24,49.47
2016,3,29,16,15,762.5,80.5,2.1,14.5,408.0,60.4,48.1
2016,3,29,16,30,731.0,76.0,1.9,14.0,356.0,58.5,46.66
2016,3,29,16,45,686.0,70.5,1.7,13.5,302.0,50.7,39.9
2016,3,29,17,0,641.0,65.0,1.5,13.0,248.0,48.05,37.63
2016,3,29,17,15,572.5,57.5,1.4,12.0,195.5,43.59,33.66
2016,3,29,17,30,504.0,50.0,1.3,11.0,143.0,39.02,29.38
2016,3,29,17,45,391.0,39.0,1.25,10.5,97.0,31.08,21.77
2016,3,29,18,0,278.0,28.0,1.2,10.0,51.0,22.87,12.49
2016,3,29,18,15,139.0,14.0,1.2,9.5,25.5,12.73,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,138.5,18.5,1.6,8.5,33.0,134.71,45.49
2016,3,30,6,30,277.0,37.0,1.8,9.0,66.0,268.33,216.83
2016,3,30,6,45,371.5,49.5,2.05,9.5,112.5,360.55,301.79
2016,3,30,7,0,466.0,62.0,2.3,10.0,159.0,458.16,386.1
2016,3,30,7,15,531.5,70.5,2.3,10.5,211.0,533.7,447.79
2016,3,30,7,30,597.0,79.0,2.3,11.0,263.0,611.19,507.91
2016,3,30,7,45,642.5,85.5,2.3,11.5,316.0,671.03,551.83
2016,3,30,8,0,688.0,92.0,2.3,12.0,369.0,730.65,593.97
2016,3,30,8,15,720.0,97.0,2.3,12.5,420.5,775.9,624.11
2016,3,30,8,30,752.0,102.0,2.3,13.0,472.0,819.49,652.36
2016,3,30,8,45,778.0,104.5,2.3,13.5,520.5,847.52,668.88
2016,3,30,9,0,804.0,107.0,2.3,14.0,569.0,878.56,687.44
2016,3,30,9,15,821.0,110.0,2.35,14.0,612.0,899.06,700.16
2016,3,30,9,30,838.0,113.0,2.4,14.0,655.0,916.37,710.8
2016,3,30,9,45,853.5,114.0,2.45,14.5,692.5,926.67,715.36
2016,3,30,10,0,869.0,115.0,2.5,15.0,730.0,933.48,717.72
2016,3,30,10,15,878.0,117.0,2.55,15.0,760.5,923.52,710.02
2016,3,30,10,30,887.0,119.0,2.6,15.0,791.0,918.86,706.3
2016,3,30,10,45,893.5,120.0,2.65,15.5,814.5,907.48,696.71
2016,3,30,11,0,900.0,121.0,2.7,16.0,838.0,892.66,684.95
2016,3,30,11,15,904.0,122.0,2.7,16.0,853.5,872.38,670.44
2016,3,30,11,30,908.0,123.0,2.7,16.0,869.0,848.87,653.78
2016,3,30,11,45,908.5,123.5,2.75,16.5,876.0,819.07,631.92
2016,3,30,12,0,909.0,124.0,2.8,17.0,883.0,786.48,608.13
2016,3,30,12,15,909.0,124.0,2.8,17.0,882.0,750.43,581.39
2016,3,30,12,30,909.0,124.0,2.8,17.0,881.0,711.93,551.98
2016,3,30,12,45,910.5,121.5,2.8,17.0,873.0,669.94,519.45
2016,3,30,13,0,912.0,119.0,2.8,17.0,865.0,625.77,484.51
2016,3,30,13,15,907.5,118.0,2.8,17.0,848.0,577.66,445.67
2016,3,30,13,30,903.0,117.0,2.8,17.0,831.0,528.21,404.74
2016,3,30,13,45,896.5,115.5,2.85,17.0,806.0,476.39,360.97
2016,3,30,14,0,890.0,114.0,2.9,17.0,781.0,423.85,315.41
2016,3,30,14,15,880.5,112.0,2.9,17.0,749.0,369.47,267.39
2016,3,30,14,30,871.0,110.0,2.9,17.0,717.0,308.6,213.84
2016,3,30,14,45,857.5,107.5,2.9,17.0,678.0,252.64,164.76
2016,3,30,15,0,844.0,105.0,2.9,17.0,639.0,197.71,119.08
2016,3,30,15,15,826.5,102.0,2.9,16.5,595.0,143.3,80.29
2016,3,30,15,30,809.0,99.0,2.9,16.0,551.0,90.83,55.13
2016,3,30,15,45,785.0,95.0,2.95,16.0,502.5,67.54,53.68
2016,3,30,16,0,761.0,91.0,3.0,16.0,454.0,66.4,52.89
2016,3,30,16,15,728.0,86.5,3.0,15.0,402.0,58.75,46.54
2016,3,30,16,30,695.0,82.0,3.0,14.0,350.0,57.29,45.57
2016,3,30,16,45,648.5,76.0,3.0,13.5,297.0,54.55,43.32
2016,3,30,17,0,602.0,70.0,3.0,13.0,244.0,51.72,40.89
2016,3,30,17,15,533.0,61.5,2.8,12.0,192.5,46.62,36.37
2016,3,30,17,30,464.0,53.0,2.6,11.0,141.0,41.36,31.47
2016,3,30,17,45,351.0,41.5,2.4,10.5,96.0,33.11,23.57
2016,3,30,18,0,238.0,30.0,2.2,10.0,51.0,24.55,14.15
2016,3,30,18,15,119.0,15.0,2.1,9.5,25.5,13.64,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,12.5,1.75,10.0,12.5,10.99,0.0
2016,3,31,6,30,0.0,25.0,1.8,10.0,25.0,22.03,12.65
2016,3,31,6,45,0.0,42.0,1.9,10.5,42.0,38.22,27.06
2016,3,31,7,0,0.0,59.0,2.0,11.0,59.0,55.27,42.06
2016,3,31,7,15,0.0,78.0,1.95,11.0,78.0,74.27,58.63
2016,3,31,7,30,0.0,97.0,1.9,11.0,97.0,92.87,74.59
2016,3,31,7,45,0.5,116.0,1.9,11.0,116.5,111.6,90.41
2016,3,31,8,0,1.0,135.0,1.9,11.0,136.0,130.15,105.81
2016,3,31,8,15,0.5,141.0,1.9,11.5,141.5,133.43,107.98
2016,3,31,8,30,0.0,147.0,1.9,12.0,147.0,137.21,110.53
2016,3,31,8,45,7.5,176.0,1.9,12.5,180.5,172.4,139.32
2016,3,31,9,0,15.0,205.0,1.9,13.0,214.0,207.47,167.39
2016,3,31,9,15,41.5,246.0,1.95,13.5,273.0,288.49,232.32
2016,3,31,9,30,68.0,287.0,2.0,14.0,332.0,354.72,283.72
2016,3,31,9,45,66.5,302.5,2.05,15.0,348.5,365.58,290.01
2016,3,31,10,0,65.0,318.0,2.1,16.0,365.0,375.99,296.19
2016,3,31,10,15,262.0,307.5,2.15,16.0,506.0,565.85,444.29
2016,3,31,10,30,459.0,297.0,2.2,16.0,647.0,733.18,567.74
2016,3,31,10,45,692.0,203.0,2.3,16.5,748.5,831.98,640.37
2016,3,31,11,0,925.0,109.0,2.4,17.0,850.0,903.98,688.24
2016,3,31,11,15,928.5,110.0,2.45,17.0,865.5,882.93,672.96
2016,3,31,11,30,932.0,111.0,2.5,17.0,881.0,858.59,656.35
2016,3,31,11,45,935.0,110.0,2.6,17.5,888.5,828.79,635.11
2016,3,31,12,0,938.0,109.0,2.7,18.0,896.0,796.01,611.74
2016,3,31,12,15,937.5,109.0,2.8,18.0,894.5,758.84,585.63
2016,3,31,12,30,937.0,109.0,2.9,18.0,893.0,719.17,556.01
2016,3,31,12,45,940.0,105.5,3.05,18.0,885.0,676.3,523.57
2016,3,31,13,0,943.0,102.0,3.2,18.0,877.0,631.08,488.38
2016,3,31,13,15,939.0,101.0,3.25,18.0,860.0,582.07,448.89
2016,3,31,13,30,935.0,100.0,3.3,18.0,843.0,531.62,407.15
2016,3,31,13,45,928.5,99.0,3.4,18.0,818.0,478.86,362.51
2016,3,31,14,0,922.0,98.0,3.5,18.0,793.0,425.31,315.97
2016,3,31,14,15,913.5,96.5,3.55,17.5,761.0,370.18,267.61
2016,3,31,14,30,905.0,95.0,3.6,17.0,729.0,314.92,218.42
2016,3,31,14,45,892.0,93.5,3.65,17.0,690.0,258.82,168.77
2016,3,31,15,0,879.0,92.0,3.7,17.0,651.0,203.52,122.41
2016,3,31,15,15,863.5,89.5,3.7,16.5,607.0,148.3,82.64
2016,3,31,15,30,848.0,87.0,3.7,16.0,563.0,85.55,48.94
2016,3,31,15,45,823.5,85.0,3.7,15.5,514.0,60.49,47.62
2016,3,31,16,0,799.0,83.0,3.7,15.0,465.0,60.53,47.94
2016,3,31,16,15,769.0,79.0,3.55,14.5,413.5,59.03,46.87
2016,3,31,16,30,739.0,75.0,3.4,14.0,362.0,57.49,45.74
2016,3,31,16,45,694.5,70.0,3.3,13.5,308.5,50.15,39.39
2016,3,31,17,0,650.0,65.0,3.2,13.0,255.0,47.87,37.45
2016,3,31,17,15,584.5,57.5,2.85,12.5,202.5,43.41,33.43
2016,3,31,17,30,519.0,50.0,2.5,12.0,150.0,38.83,29.11
2016,3,31,17,45,410.5,40.0,2.15,11.5,103.5,31.78,22.36
2016,3,31,18,0,302.0,30.0,1.8,11.0,57.0,24.53,14.36
2016,3,31,18,15,151.0,15.0,1.7,10.5,28.5,12.17,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,172.0,18.5,2.45,10.0,38.0,165.1,95.29
2016,4,1,6,30,344.0,37.0,2.5,10.0,76.0,316.64,259.07
2016,4,1,6,45,433.0,47.5,2.55,10.5,124.0,404.89,339.13
2016,4,1,7,0,522.0,58.0,2.6,11.0,172.0,498.64,418.52
2016,4,1,7,15,261.0,66.5,2.6,11.0,123.5,313.26,266.36
2016,4,1,7,30,0.0,75.0,2.6,11.0,75.0,67.95,53.02
2016,4,1,7,45,0.0,89.0,2.65,11.5,89.0,81.2,64.39
2016,4,1,8,0,0.0,103.0,2.7,12.0,103.0,94.37,75.26
2016,4,1,8,15,0.0,129.5,2.65,12.5,130.0,120.51,96.85
2016,4,1,8,30,0.0,156.0,2.6,13.0,157.0,146.5,117.92
2016,4,1,8,45,2.0,169.0,2.6,13.5,171.0,159.92,128.42
2016,4,1,9,0,4.0,182.0,2.6,14.0,185.0,173.38,138.85
2016,4,1,9,15,16.0,218.0,2.6,14.5,228.5,219.52,175.98
2016,4,1,9,30,28.0,254.0,2.6,15.0,272.0,280.82,224.27
2016,4,1,9,45,31.0,272.5,2.6,15.5,294.0,299.95,238.22
2016,4,1,10,0,34.0,291.0,2.6,16.0,316.0,318.57,251.77
2016,4,1,10,15,275.0,283.0,2.55,16.0,493.5,552.02,436.49
2016,4,1,10,30,516.0,275.0,2.5,16.0,671.0,762.78,592.23
2016,4,1,10,45,713.0,194.5,2.5,16.5,758.5,843.33,649.52
2016,4,1,11,0,910.0,114.0,2.5,17.0,846.0,898.39,685.0
2016,4,1,11,15,913.5,114.5,2.45,17.0,861.0,877.05,668.82
2016,4,1,11,30,917.0,115.0,2.4,17.0,876.0,852.51,651.25
2016,4,1,11,45,919.0,115.5,2.35,17.0,883.5,823.69,630.81
2016,4,1,12,0,921.0,116.0,2.3,17.0,891.0,791.95,608.37
2016,4,1,12,15,920.5,115.5,2.25,17.0,890.0,754.77,581.31
2016,4,1,12,30,920.0,115.0,2.2,17.0,889.0,715.18,551.2
2016,4,1,12,45,921.5,112.5,2.2,17.5,880.5,672.86,517.88
2016,4,1,13,0,923.0,110.0,2.2,18.0,872.0,628.34,482.26
2016,4,1,13,15,919.0,109.0,2.2,18.0,855.0,580.12,443.9
2016,4,1,13,30,915.0,108.0,2.2,18.0,838.0,530.49,403.38
2016,4,1,13,45,909.5,106.5,2.25,18.0,813.0,478.63,360.13
2016,4,1,14,0,904.0,105.0,2.3,18.0,788.0,425.94,314.94
2016,4,1,14,15,895.0,103.0,2.3,18.0,756.5,371.12,266.98
2016,4,1,14,30,886.0,101.0,2.3,18.0,725.0,316.27,218.4
2016,4,1,14,45,874.5,99.0,2.35,18.0,686.5,261.08,170.1
2016,4,1,15,0,863.0,97.0,2.4,18.0,648.0,206.55,124.69
2016,4,1,15,15,847.0,94.0,2.4,17.5,604.5,143.18,78.26
2016,4,1,15,30,831.0,91.0,2.4,17.0,561.0,89.65,51.4
2016,4,1,15,45,809.5,87.5,2.45,16.5,512.5,62.03,48.75
2016,4,1,16,0,788.0,84.0,2.5,16.0,464.0,61.06,48.19
2016,4,1,16,15,758.5,80.0,2.45,15.5,412.5,59.61,47.18
2016,4,1,16,30,729.0,76.0,2.4,15.0,361.0,58.11,46.1
2016,4,1,16,45,686.0,70.5,2.4,14.5,308.0,50.36,39.42
2016,4,1,17,0,643.0,65.0,2.4,14.0,255.0,47.72,37.17
2016,4,1,17,15,579.5,57.5,2.15,13.0,203.0,43.28,33.26
2016,4,1,17,30,516.0,50.0,1.9,12.0,151.0,38.7,29.03
2016,4,1,17,45,411.5,40.0,1.65,11.5,104.5,31.66,22.31
2016,4,1,18,0,307.0,30.0,1.4,11.0,58.0,24.41,14.52
2016,4,1,18,15,153.5,15.0,1.3,10.5,29.0,12.09,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,166.5,19.5,0.8,9.5,39.5,165.78,106.64
2016,4,2,6,30,333.0,39.0,0.8,10.0,79.0,312.63,254.44
2016,4,2,6,45,416.0,51.0,0.85,10.5,126.5,398.4,329.56
2016,4,2,7,0,499.0,63.0,0.9,11.0,174.0,489.27,404.42
2016,4,2,7,15,265.5,93.0,0.85,11.5,153.5,337.45,281.39
2016,4,2,7,30,32.0,123.0,0.8,12.0,133.0,161.9,132.38
2016,4,2,7,45,38.5,143.5,0.75,12.5,158.0,188.62,154.86
2016,4,2,8,0,45.0,164.0,0.7,13.0,183.0,215.25,175.85
2016,4,2,8,15,163.5,186.0,0.7,13.5,267.0,358.44,292.35
2016,4,2,8,30,282.0,208.0,0.7,14.0,351.0,506.35,404.87
2016,4,2,8,45,529.0,164.5,0.7,14.5,464.0,696.1,544.75
2016,4,2,9,0,776.0,121.0,0.7,15.0,577.0,881.49,667.29
2016,4,2,9,15,793.0,125.0,0.7,15.5,619.5,897.17,671.84
2016,4,2,9,30,810.0,129.0,0.7,16.0,662.0,915.37,680.69
2016,4,2,9,45,810.0,138.0,0.7,17.0,696.5,919.97,679.42
2016,4,2,10,0,810.0,147.0,0.7,18.0,731.0,921.05,676.23
2016,4,2,10,15,819.5,149.5,0.75,18.5,761.0,920.53,674.48
2016,4,2,10,30,829.0,152.0,0.8,19.0,791.0,916.54,670.64
2016,4,2,10,45,830.0,157.0,0.85,19.5,812.5,904.12,661.56
2016,4,2,11,0,831.0,162.0,0.9,20.0,834.0,888.42,650.56
2016,4,2,11,15,835.0,163.0,0.95,20.5,849.0,868.17,636.71
2016,4,2,11,30,839.0,164.0,1.0,21.0,864.0,844.81,620.92
2016,4,2,11,45,843.0,163.0,1.1,21.5,871.0,816.59,602.62
2016,4,2,12,0,847.0,162.0,1.2,22.0,878.0,785.55,581.46
2016,4,2,12,15,846.0,161.5,1.25,22.0,876.5,748.76,556.17
2016,4,2,12,30,845.0,161.0,1.3,22.0,875.0,709.78,528.82
2016,4,2,12,45,734.5,215.0,1.4,22.5,831.0,647.27,482.48
2016,4,2,13,0,624.0,269.0,1.5,23.0,787.0,589.5,439.12
2016,4,2,13,15,743.5,203.5,1.55,23.0,807.5,563.56,420.0
2016,4,2,13,30,863.0,138.0,1.6,23.0,828.0,528.98,392.48
2016,4,2,13,45,853.0,137.0,1.7,23.0,802.5,476.73,350.73
2016,4,2,14,0,843.0,136.0,1.8,23.0,777.0,424.29,307.61
2016,4,2,14,15,756.5,162.5,1.85,22.5,719.5,363.1,258.92
2016,4,2,14,30,670.0,189.0,1.9,22.0,662.0,314.09,219.74
2016,4,2,14,45,687.5,168.5,1.95,22.0,631.5,261.03,174.41
2016,4,2,15,0,705.0,148.0,2.0,22.0,601.0,206.26,129.04
2016,4,2,15,15,587.5,174.0,2.0,21.5,534.0,169.91,108.13
2016,4,2,15,30,470.0,200.0,2.0,21.0,467.0,145.08,102.05
2016,4,2,15,45,588.0,147.5,2.05,21.0,452.0,95.11,75.94
2016,4,2,16,0,706.0,95.0,2.1,21.0,437.0,61.98,47.95
2016,4,2,16,15,699.5,84.0,2.1,20.0,392.0,56.39,43.51
2016,4,2,16,30,693.0,73.0,2.1,19.0,347.0,55.32,42.91
2016,4,2,16,45,598.5,82.5,2.1,18.5,294.5,58.85,46.19
2016,4,2,17,0,504.0,92.0,2.1,18.0,242.0,67.14,53.58
2016,4,2,17,15,436.5,80.5,2.0,17.0,192.0,59.77,47.2
2016,4,2,17,30,369.0,69.0,1.9,16.0,142.0,52.13,40.33
2016,4,2,17,45,266.5,53.0,1.8,15.0,97.5,40.65,29.79
2016,4,2,18,0,164.0,37.0,1.7,14.0,53.0,28.79,18.09
2016,4,2,18,15,82.0,18.5,1.65,13.5,26.5,14.56,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.5,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,0.0,11.0,1.1,9.0,11.0,10.01,0.0
2016,4,3,6,15,154.5,27.0,1.15,9.0,46.5,169.1,116.84
2016,4,3,6,30,309.0,43.0,1.2,9.0,82.0,300.58,247.39
2016,4,3,6,45,401.5,54.5,1.3,9.5,130.5,393.41,328.91
2016,4,3,7,0,494.0,66.0,1.4,10.0,179.0,490.75,410.15
