Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,15,554.0,74.5,1.4,10.5,231.5,563.56,467.15
2016,4,3,7,30,614.0,83.0,1.4,11.0,284.0,637.92,522.62
2016,4,3,7,45,307.0,89.5,1.4,12.0,190.0,392.36,326.88
2016,4,3,8,0,0.0,96.0,1.4,13.0,96.0,86.92,68.06
2016,4,3,8,15,0.0,116.5,1.4,13.5,116.5,106.71,84.78
2016,4,3,8,30,0.0,137.0,1.4,14.0,137.0,126.39,100.61
2016,4,3,8,45,1.5,158.0,1.4,14.5,159.0,147.82,117.68
2016,4,3,9,0,3.0,179.0,1.4,15.0,181.0,169.12,134.37
2016,4,3,9,15,53.5,242.5,1.4,15.5,278.0,295.02,235.53
2016,4,3,9,30,104.0,306.0,1.4,16.0,375.0,409.06,322.69
2016,4,3,9,45,331.0,272.5,1.45,16.5,509.0,608.46,474.78
2016,4,3,10,0,558.0,239.0,1.5,17.0,643.0,789.62,604.12
2016,4,3,10,15,715.5,184.5,1.5,17.5,724.5,870.81,657.54
2016,4,3,10,30,873.0,130.0,1.5,18.0,806.0,934.81,697.05
2016,4,3,10,45,876.0,133.0,1.55,18.5,828.5,921.75,686.18
2016,4,3,11,0,879.0,136.0,1.6,19.0,851.0,905.28,674.11
2016,4,3,11,15,721.5,218.5,1.65,19.0,812.0,833.69,625.46
2016,4,3,11,30,564.0,301.0,1.7,19.0,773.0,755.85,568.81
2016,4,3,11,45,554.5,308.0,1.75,19.5,775.5,730.14,550.04
2016,4,3,12,0,545.0,315.0,1.8,20.0,778.0,702.95,529.58
2016,4,3,12,15,536.5,317.0,1.85,20.0,772.5,670.85,506.59
2016,4,3,12,30,528.0,319.0,1.9,20.0,767.0,637.84,482.62
2016,4,3,12,45,522.0,316.0,1.95,20.0,754.5,601.55,455.99
2016,4,3,13,0,516.0,313.0,2.0,20.0,742.0,564.73,428.45
2016,4,3,13,15,507.0,307.5,2.1,19.5,722.0,523.99,398.43
2016,4,3,13,30,498.0,302.0,2.2,19.0,702.0,483.43,367.69
2016,4,3,13,45,663.5,226.5,2.3,19.0,742.5,463.85,349.97
2016,4,3,14,0,829.0,151.0,2.4,19.0,783.0,432.61,320.37
2016,4,3,14,15,818.5,148.5,2.45,18.5,751.0,379.46,275.09
2016,4,3,14,30,808.0,146.0,2.5,18.0,719.0,326.72,229.44
2016,4,3,14,45,796.0,142.0,2.55,18.0,681.0,273.12,182.95
2016,4,3,15,0,784.0,138.0,2.6,18.0,643.0,213.16,133.36
2016,4,3,15,15,765.5,133.5,2.6,17.5,599.0,160.08,94.61
2016,4,3,15,30,747.0,129.0,2.6,17.0,555.0,109.17,67.43
2016,4,3,15,45,737.5,118.5,2.65,17.0,509.0,75.67,60.44
2016,4,3,16,0,728.0,108.0,2.7,17.0,463.0,70.99,56.61
2016,4,3,16,15,696.0,102.5,2.6,16.5,411.5,69.41,55.54
2016,4,3,16,30,664.0,97.0,2.5,16.0,360.0,67.74,54.36
2016,4,3,16,45,631.0,87.0,2.45,15.5,308.5,62.43,49.92
2016,4,3,17,0,598.0,77.0,2.4,15.0,257.0,56.8,45.07
2016,4,3,17,15,532.5,68.5,2.15,14.0,205.5,51.96,40.86
2016,4,3,17,30,467.0,60.0,1.9,13.0,154.0,46.97,36.29
2016,4,3,17,45,367.0,47.5,1.65,12.0,107.5,38.05,27.96
2016,4,3,18,0,267.0,35.0,1.4,11.0,61.0,27.36,17.37
2016,4,3,18,15,133.5,17.5,1.3,10.5,30.5,13.79,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.0,1.85,10.5,4.0,0.0,0.0
2016,4,4,6,0,0.0,8.0,2.0,11.0,8.0,7.28,0.0
2016,4,4,6,15,23.0,27.0,2.15,11.5,30.0,46.89,29.69
2016,4,4,6,30,46.0,46.0,2.3,12.0,52.0,97.65,77.06
2016,4,4,6,45,67.0,68.0,2.45,12.5,81.5,141.0,115.63
2016,4,4,7,0,88.0,90.0,2.6,13.0,111.0,184.05,153.21
2016,4,4,7,15,108.0,111.5,2.55,13.5,143.0,225.79,188.67
2016,4,4,7,30,128.0,133.0,2.5,14.0,175.0,267.87,223.37
2016,4,4,7,45,79.0,147.5,2.5,14.5,175.5,227.09,187.52
2016,4,4,8,0,30.0,162.0,2.5,15.0,176.0,198.79,161.73
2016,4,4,8,15,72.0,193.5,2.55,15.5,230.0,270.49,220.62
2016,4,4,8,30,114.0,225.0,2.6,16.0,284.0,359.4,291.05
2016,4,4,8,45,114.0,247.0,2.65,16.5,310.5,381.63,306.48
2016,4,4,9,0,114.0,269.0,2.7,17.0,337.0,402.96,321.29
2016,4,4,9,15,238.5,274.5,2.8,17.0,429.5,536.94,426.13
2016,4,4,9,30,363.0,280.0,2.9,17.0,522.0,653.49,514.17
2016,4,4,9,45,625.0,198.5,3.0,17.5,643.0,824.25,641.32
2016,4,4,10,0,887.0,117.0,3.1,18.0,764.0,954.23,728.86
2016,4,4,10,15,896.0,119.0,3.05,18.0,794.5,952.69,725.06
2016,4,4,10,30,905.0,121.0,3.0,18.0,825.0,947.58,720.17
2016,4,4,10,45,910.0,122.5,3.0,18.5,848.0,934.84,709.3
2016,4,4,11,0,915.0,124.0,3.0,19.0,871.0,918.67,696.32
2016,4,4,11,15,919.0,125.0,3.0,19.0,886.5,897.78,681.59
2016,4,4,11,30,923.0,126.0,3.0,19.0,902.0,873.62,664.73
2016,4,4,11,45,923.0,127.0,3.0,19.0,908.5,843.19,643.56
2016,4,4,12,0,923.0,128.0,3.0,19.0,915.0,809.95,620.43
2016,4,4,12,15,923.0,128.0,3.0,19.0,914.0,773.18,593.94
2016,4,4,12,30,923.0,128.0,3.0,19.0,913.0,733.96,564.38
2016,4,4,12,45,926.0,124.0,3.0,19.5,904.5,690.96,530.56
2016,4,4,13,0,929.0,120.0,3.0,20.0,896.0,645.69,494.41
2016,4,4,13,15,925.0,119.0,3.0,20.0,878.5,596.99,455.73
2016,4,4,13,30,921.0,118.0,3.0,20.0,861.0,546.9,414.95
2016,4,4,13,45,913.0,117.0,3.0,20.0,835.5,493.89,370.83
2016,4,4,14,0,905.0,116.0,3.0,20.0,810.0,440.3,325.07
2016,4,4,14,15,895.5,114.5,3.05,19.5,777.0,385.48,277.96
2016,4,4,14,30,886.0,113.0,3.1,19.0,744.0,330.68,230.02
2016,4,4,14,45,870.5,111.5,3.2,19.0,704.0,267.67,175.68
2016,4,4,15,0,855.0,110.0,3.3,19.0,664.0,212.41,129.47
2016,4,4,15,15,837.0,107.0,3.4,18.5,619.0,157.28,88.92
2016,4,4,15,30,819.0,104.0,3.5,18.0,574.0,104.16,60.54
2016,4,4,15,45,791.0,101.5,3.6,18.0,523.5,71.65,56.73
2016,4,4,16,0,763.0,99.0,3.7,18.0,473.0,64.92,51.11
2016,4,4,16,15,730.0,94.0,3.5,17.0,420.5,63.4,50.17
2016,4,4,16,30,697.0,89.0,3.3,16.0,368.0,61.8,49.13
2016,4,4,16,45,645.5,84.0,3.15,15.5,313.5,60.03,47.79
2016,4,4,17,0,594.0,79.0,3.0,15.0,259.0,58.26,46.37
2016,4,4,17,15,525.0,70.5,2.55,14.0,207.0,53.47,42.21
2016,4,4,17,30,456.0,62.0,2.1,13.0,155.0,48.55,37.71
2016,4,4,17,45,344.5,49.5,1.7,12.5,108.0,38.05,27.94
2016,4,4,18,0,233.0,37.0,1.3,12.0,61.0,28.83,18.69
2016,4,4,18,15,116.5,18.5,1.2,11.5,30.5,14.55,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,64.5,7.0,1.2,8.5,9.0,6.37,0.0
2016,4,5,6,0,129.0,14.0,1.2,9.0,18.0,90.59,0.0
2016,4,5,6,15,278.5,26.5,1.3,10.0,57.5,254.16,191.11
2016,4,5,6,30,428.0,39.0,1.4,11.0,97.0,381.4,312.81
2016,4,5,6,45,506.0,49.0,1.55,12.0,147.5,465.41,385.0
2016,4,5,7,0,584.0,59.0,1.7,13.0,198.0,553.85,456.1
2016,4,5,7,15,640.5,65.5,1.75,13.5,252.0,624.07,509.95
2016,4,5,7,30,697.0,72.0,1.8,14.0,306.0,695.6,562.27
2016,4,5,7,45,736.5,76.5,1.9,14.5,360.5,745.71,597.11
2016,4,5,8,0,776.0,81.0,2.0,15.0,415.0,800.69,634.53
2016,4,5,8,15,803.0,84.5,2.0,15.5,467.0,842.0,660.27
2016,4,5,8,30,830.0,88.0,2.0,16.0,519.0,881.18,684.02
2016,4,5,8,45,852.5,90.0,2.0,16.5,568.0,911.91,701.51
2016,4,5,9,0,875.0,92.0,2.0,17.0,617.0,930.62,710.68
2016,4,5,9,15,889.0,94.5,2.1,17.5,660.5,948.23,720.35
2016,4,5,9,30,903.0,97.0,2.2,18.0,704.0,962.53,727.85
2016,4,5,9,45,913.5,99.0,2.35,19.0,741.0,969.55,729.71
2016,4,5,10,0,924.0,101.0,2.5,20.0,778.0,973.0,729.33
2016,4,5,10,15,931.5,102.5,2.6,20.0,808.5,969.52,726.74
2016,4,5,10,30,939.0,104.0,2.7,20.0,839.0,962.42,721.91
2016,4,5,10,45,945.0,104.5,2.85,20.5,862.0,949.3,712.21
2016,4,5,11,0,951.0,105.0,3.0,21.0,885.0,932.64,700.22
2016,4,5,11,15,953.5,105.5,3.05,21.0,899.5,909.53,684.51
2016,4,5,11,30,956.0,106.0,3.1,21.0,914.0,883.15,666.64
2016,4,5,11,45,957.5,106.0,3.2,21.5,921.0,852.35,644.78
2016,4,5,12,0,959.0,106.0,3.3,22.0,928.0,818.59,620.84
2016,4,5,12,15,958.5,106.0,3.25,22.0,926.5,780.58,594.27
2016,4,5,12,30,958.0,106.0,3.2,22.0,925.0,740.06,563.82
2016,4,5,12,45,956.0,105.5,3.2,22.5,915.0,695.8,529.25
2016,4,5,13,0,954.0,105.0,3.2,23.0,905.0,649.52,492.55
2016,4,5,13,15,950.0,104.0,3.15,23.0,887.5,599.92,453.37
2016,4,5,13,30,946.0,103.0,3.1,23.0,870.0,548.87,412.08
2016,4,5,13,45,940.0,102.0,3.05,23.0,844.5,495.72,368.08
2016,4,5,14,0,934.0,101.0,3.0,23.0,819.0,441.74,322.26
2016,4,5,14,15,925.5,99.5,2.9,23.0,786.0,385.95,274.02
2016,4,5,14,30,917.0,98.0,2.8,23.0,753.0,330.05,225.08
2016,4,5,14,45,904.5,96.0,2.7,23.0,714.0,273.02,175.74
2016,4,5,15,0,892.0,94.0,2.6,23.0,675.0,216.76,129.12
2016,4,5,15,15,876.5,91.5,2.45,22.5,630.0,160.83,88.35
2016,4,5,15,30,861.0,89.0,2.3,22.0,585.0,97.31,52.05
2016,4,5,15,45,839.0,86.0,2.2,22.0,535.5,60.76,46.51
2016,4,5,16,0,817.0,83.0,2.1,22.0,486.0,60.11,46.15
2016,4,5,16,15,788.0,79.0,1.85,21.5,433.5,58.61,45.12
2016,4,5,16,30,759.0,75.0,1.6,21.0,381.0,57.06,44.03
2016,4,5,16,45,717.0,70.0,1.4,20.5,326.5,54.56,42.07
2016,4,5,17,0,675.0,65.0,1.2,20.0,272.0,47.47,36.03
2016,4,5,17,15,613.0,58.0,1.15,19.0,219.0,43.41,32.58
2016,4,5,17,30,551.0,51.0,1.1,18.0,166.0,39.23,28.84
2016,4,5,17,45,449.0,41.5,1.1,17.0,117.5,32.64,22.76
2016,4,5,18,0,347.0,32.0,1.1,16.0,69.0,25.85,16.0
2016,4,5,18,15,173.5,16.0,1.1,15.5,34.5,12.72,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,56.5,7.5,1.1,13.5,9.5,38.83,0.0
2016,4,6,6,0,113.0,15.0,1.1,14.0,19.0,106.64,0.0
2016,4,6,6,15,255.0,28.5,1.15,15.0,58.5,241.99,182.47
2016,4,6,6,30,397.0,42.0,1.2,16.0,98.0,364.99,294.41
2016,4,6,6,45,484.5,51.5,1.25,17.0,148.5,454.55,368.88
2016,4,6,7,0,572.0,61.0,1.3,18.0,199.0,549.1,442.22
2016,4,6,7,15,628.0,67.5,1.35,18.5,253.5,618.73,493.97
2016,4,6,7,30,684.0,74.0,1.4,19.0,308.0,689.63,544.32
2016,4,6,7,45,722.5,79.0,1.5,20.0,362.0,744.32,580.4
2016,4,6,8,0,761.0,84.0,1.6,21.0,416.0,793.52,611.47
2016,4,6,8,15,788.0,88.0,1.65,21.5,467.5,835.2,637.17
2016,4,6,8,30,815.0,92.0,1.7,22.0,519.0,874.75,660.96
2016,4,6,8,45,834.0,95.5,1.8,22.5,567.0,903.91,677.99
2016,4,6,9,0,853.0,99.0,1.9,23.0,615.0,930.17,693.08
2016,4,6,9,15,867.5,102.0,1.95,23.5,658.0,948.53,702.35
2016,4,6,9,30,882.0,105.0,2.0,24.0,701.0,954.25,703.48
2016,4,6,9,45,890.5,108.0,2.05,24.5,737.5,960.36,705.13
2016,4,6,10,0,899.0,111.0,2.1,25.0,774.0,962.96,704.64
2016,4,6,10,15,906.5,113.0,2.05,25.0,804.0,960.0,701.0
2016,4,6,10,30,914.0,115.0,2.0,25.0,834.0,953.47,695.28
2016,4,6,10,45,915.5,118.0,1.95,25.5,855.5,939.07,683.3
2016,4,6,11,0,917.0,121.0,1.9,26.0,877.0,921.28,669.39
2016,4,6,11,15,920.0,121.5,1.8,26.5,891.0,899.03,652.25
2016,4,6,11,30,923.0,122.0,1.7,27.0,905.0,873.59,633.24
2016,4,6,11,45,921.5,123.5,1.65,27.5,910.5,842.47,611.25
2016,4,6,12,0,920.0,125.0,1.6,28.0,916.0,808.64,587.6
2016,4,6,12,15,919.0,125.0,1.55,28.0,914.0,771.3,562.29
2016,4,6,12,30,918.0,125.0,1.5,28.0,912.0,731.6,533.97
2016,4,6,12,45,763.5,204.0,1.45,28.5,854.0,661.62,481.6
2016,4,6,13,0,609.0,283.0,1.4,29.0,796.0,596.59,432.9
2016,4,6,13,15,747.5,207.0,1.3,29.0,823.5,574.18,416.29
2016,4,6,13,30,886.0,131.0,1.2,29.0,851.0,543.61,391.78
2016,4,6,13,45,878.0,129.5,1.15,29.0,825.0,491.78,351.13
2016,4,6,14,0,870.0,128.0,1.1,29.0,799.0,435.07,306.11
2016,4,6,14,15,723.5,178.0,1.05,29.0,721.0,369.97,256.73
2016,4,6,14,30,577.0,228.0,1.0,29.0,643.0,323.86,222.47
2016,4,6,14,45,594.5,207.0,0.95,29.0,614.5,274.89,182.47
2016,4,6,15,0,612.0,186.0,0.9,29.0,586.0,224.7,142.36
2016,4,6,15,15,486.5,209.0,0.85,29.0,513.5,188.82,121.85
2016,4,6,15,30,361.0,232.0,0.8,29.0,441.0,173.63,120.9
2016,4,6,15,45,554.5,159.0,0.8,29.5,449.5,102.7,79.17
2016,4,6,16,0,748.0,86.0,0.8,30.0,458.0,61.58,45.7
2016,4,6,16,15,681.5,90.0,0.75,29.0,400.5,59.91,44.73
2016,4,6,16,30,615.0,94.0,0.7,28.0,343.0,64.63,49.03
2016,4,6,16,45,552.0,93.0,0.7,27.5,293.5,66.17,50.56
2016,4,6,17,0,489.0,92.0,0.7,27.0,244.0,66.73,51.2
2016,4,6,17,15,433.0,80.0,0.75,26.0,195.5,59.09,44.88
2016,4,6,17,30,377.0,68.0,0.8,25.0,147.0,51.14,38.06
2016,4,6,17,45,293.0,53.0,0.85,24.0,103.5,40.49,28.68
2016,4,6,18,0,209.0,38.0,0.9,23.0,60.0,29.48,18.52
2016,4,6,18,15,104.5,19.0,0.85,23.0,30.0,14.89,0.0
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,13.5,8.5,7.73,0.0
2016,4,7,6,0,0.0,17.0,2.5,14.0,17.0,16.04,0.0
2016,4,7,6,15,87.0,35.5,2.7,14.5,48.0,125.88,94.98
2016,4,7,6,30,174.0,54.0,2.9,15.0,79.0,210.91,172.38
2016,4,7,6,45,222.0,73.0,3.1,15.5,119.0,273.9,227.7
2016,4,7,7,0,270.0,92.0,3.3,16.0,159.0,339.3,283.32
2016,4,7,7,15,320.5,104.0,3.4,16.0,201.5,415.87,346.49
2016,4,7,7,30,371.0,116.0,3.5,16.0,244.0,478.95,397.4
2016,4,7,7,45,461.5,118.5,3.6,16.5,304.0,565.54,465.41
2016,4,7,8,0,552.0,121.0,3.7,17.0,364.0,663.2,538.38
2016,4,7,8,15,493.5,154.5,3.65,17.0,391.0,651.53,526.44
2016,4,7,8,30,435.0,188.0,3.6,17.0,418.0,642.19,515.8
2016,4,7,8,45,511.5,181.0,3.6,17.5,475.0,706.17,562.79
2016,4,7,9,0,588.0,174.0,3.6,18.0,532.0,777.37,613.0
2016,4,7,9,15,574.0,195.0,3.55,18.0,564.0,779.6,611.93
2016,4,7,9,30,560.0,216.0,3.5,18.0,596.0,786.33,614.27
2016,4,7,9,45,484.5,261.5,3.45,18.0,603.5,758.81,590.32
2016,4,7,10,0,409.0,307.0,3.4,18.0,611.0,713.34,554.14
2016,4,7,10,15,508.0,281.5,3.35,18.0,673.0,782.05,604.73
2016,4,7,10,30,607.0,256.0,3.3,18.0,735.0,835.75,643.19
2016,4,7,10,45,632.0,254.0,3.3,18.5,765.5,839.47,643.59
2016,4,7,11,0,657.0,252.0,3.3,19.0,796.0,839.64,641.91
2016,4,7,11,15,628.5,273.0,3.25,19.0,800.5,812.37,620.73
2016,4,7,11,30,600.0,294.0,3.2,19.0,805.0,783.0,598.28
2016,4,7,11,45,607.5,288.0,3.15,19.0,809.0,757.92,579.87
2016,4,7,12,0,615.0,282.0,3.1,19.0,813.0,730.15,559.35
2016,4,7,12,15,507.5,328.0,3.05,19.0,766.0,663.66,508.62
2016,4,7,12,30,400.0,374.0,3.0,19.0,719.0,600.7,460.41
2016,4,7,12,45,599.0,275.5,3.0,19.0,785.5,619.44,476.43
2016,4,7,13,0,798.0,177.0,3.0,19.0,852.0,621.98,478.5
2016,4,7,13,15,638.5,246.0,3.0,19.0,779.0,548.49,420.67
2016,4,7,13,30,479.0,315.0,3.0,19.0,706.0,487.81,372.94
2016,4,7,13,45,370.5,341.0,3.0,19.0,638.5,432.83,330.17
2016,4,7,14,0,262.0,367.0,3.0,19.0,571.0,383.45,292.27
2016,4,7,14,15,225.5,355.5,3.0,18.5,526.0,349.52,266.28
2016,4,7,14,30,189.0,344.0,3.0,18.0,481.0,312.68,238.22
2016,4,7,14,45,178.0,325.5,3.0,18.0,448.5,281.09,213.27
2016,4,7,15,0,167.0,307.0,3.0,18.0,416.0,251.0,189.9
2016,4,7,15,15,171.5,285.0,2.95,17.5,391.0,222.1,168.0
2016,4,7,15,30,176.0,263.0,2.9,17.0,366.0,193.1,147.99
2016,4,7,15,45,188.0,239.0,2.85,17.0,340.5,167.06,138.44
2016,4,7,16,0,200.0,215.0,2.8,17.0,315.0,153.25,127.19
2016,4,7,16,15,143.0,191.5,2.65,16.5,259.0,138.55,115.26
2016,4,7,16,30,86.0,168.0,2.5,16.0,203.0,129.06,107.65
2016,4,7,16,45,73.5,146.5,2.4,16.0,173.5,113.8,94.68
2016,4,7,17,0,61.0,125.0,2.3,16.0,144.0,98.21,81.22
2016,4,7,17,15,48.0,102.0,2.15,15.5,115.5,81.35,66.52
2016,4,7,17,30,35.0,79.0,2.0,15.0,87.0,64.13,51.17
2016,4,7,17,45,17.5,57.5,1.85,15.0,61.5,47.55,36.02
2016,4,7,18,0,0.0,36.0,1.7,15.0,36.0,30.94,20.58
2016,4,7,18,15,0.0,18.0,1.6,14.5,18.0,15.87,1.78
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.73,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,5.26,0.0
2016,4,8,6,15,0.0,17.0,1.2,13.5,17.0,14.95,6.38
2016,4,8,6,30,0.0,28.0,1.4,14.0,28.0,24.66,15.14
2016,4,8,6,45,0.0,41.5,1.6,14.5,41.5,36.61,25.57
2016,4,8,7,0,0.0,55.0,1.8,15.0,55.0,48.68,35.98
2016,4,8,7,15,0.0,70.0,1.8,15.0,70.0,63.15,48.35
2016,4,8,7,30,0.0,85.0,1.8,15.0,85.0,77.5,60.42
2016,4,8,7,45,0.0,89.0,1.8,15.5,89.0,80.33,62.51
2016,4,8,8,0,0.0,93.0,1.8,16.0,93.0,83.49,64.82
2016,4,8,8,15,3.0,134.0,1.8,16.0,136.0,126.79,100.58
2016,4,8,8,30,6.0,175.0,1.8,16.0,179.0,170.68,136.08
2016,4,8,8,45,75.0,228.0,1.85,16.5,274.0,305.25,245.13
2016,4,8,9,0,144.0,281.0,1.9,17.0,369.0,444.79,352.55
2016,4,8,9,15,74.5,236.5,1.9,17.0,282.5,307.4,243.85
2016,4,8,9,30,5.0,192.0,1.9,17.0,196.0,181.03,141.82
2016,4,8,9,45,32.5,261.5,1.9,17.0,286.0,288.53,227.41
2016,4,8,10,0,60.0,331.0,1.9,17.0,376.0,384.4,300.66
2016,4,8,10,15,50.5,334.0,1.95,17.0,373.0,373.78,291.33
2016,4,8,10,30,41.0,337.0,2.0,17.0,370.0,363.42,282.82
2016,4,8,10,45,77.5,372.5,2.05,17.0,436.5,426.88,331.44
2016,4,8,11,0,114.0,408.0,2.1,17.0,503.0,498.46,384.67
2016,4,8,11,15,72.5,377.0,2.15,17.0,437.5,414.54,320.78
2016,4,8,11,30,31.0,346.0,2.2,17.0,372.0,345.13,267.55
2016,4,8,11,45,24.5,323.5,2.25,17.0,344.5,314.67,244.41
2016,4,8,12,0,18.0,301.0,2.3,17.0,317.0,281.52,218.89
2016,4,8,12,15,15.5,282.0,2.3,17.0,296.0,260.95,203.02
2016,4,8,12,30,13.0,263.0,2.3,17.0,275.0,240.88,187.45
2016,4,8,12,45,26.0,311.5,2.3,17.5,334.0,288.52,224.17
2016,4,8,13,0,39.0,360.0,2.3,18.0,393.0,331.85,256.72
2016,4,8,13,15,53.0,369.0,2.35,18.0,413.5,340.53,263.26
2016,4,8,13,30,67.0,378.0,2.4,18.0,434.0,347.16,268.24
2016,4,8,13,45,78.0,372.5,2.45,18.0,435.5,339.44,262.21
2016,4,8,14,0,89.0,367.0,2.5,18.0,437.0,330.4,255.02
2016,4,8,14,15,45.0,267.0,2.5,17.5,302.5,233.75,181.39
2016,4,8,14,30,1.0,167.0,2.5,17.0,168.0,145.13,112.89
2016,4,8,14,45,3.0,179.0,2.5,17.0,181.0,154.52,120.76
2016,4,8,15,0,5.0,191.0,2.5,17.0,194.0,163.03,127.77
2016,4,8,15,15,48.0,225.0,2.5,16.5,253.0,181.32,141.21
2016,4,8,15,30,91.0,259.0,2.5,16.0,312.0,196.95,153.86
2016,4,8,15,45,70.5,231.5,2.5,16.0,270.5,171.73,142.8
2016,4,8,16,0,50.0,204.0,2.5,16.0,229.0,154.06,128.28
2016,4,8,16,15,25.0,131.0,2.45,15.5,143.5,106.33,87.8
2016,4,8,16,30,0.0,58.0,2.4,15.0,58.0,51.23,39.92
2016,4,8,16,45,0.0,49.5,2.35,15.0,49.5,43.68,33.37
2016,4,8,17,0,0.0,41.0,2.3,15.0,41.0,36.15,26.71
2016,4,8,17,15,0.0,32.5,2.15,14.5,32.5,28.62,20.03
2016,4,8,17,30,0.0,24.0,2.0,14.0,24.0,21.11,13.24
2016,4,8,17,45,0.0,16.5,1.9,14.0,16.5,14.5,7.17
2016,4,8,18,0,0.0,9.0,1.8,14.0,9.0,7.9,1.1
2016,4,8,18,15,0.0,4.5,1.75,14.0,4.5,3.94,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,1.55,12.5,2.5,2.27,0.0
2016,4,9,6,0,0.0,5.0,1.6,13.0,5.0,4.38,0.0
2016,4,9,6,15,0.0,12.5,1.75,13.0,12.5,10.98,3.28
2016,4,9,6,30,0.0,20.0,1.9,13.0,20.0,17.59,9.26
2016,4,9,6,45,0.0,30.0,2.05,13.5,30.0,26.42,17.0
2016,4,9,7,0,0.0,40.0,2.2,14.0,40.0,35.26,24.67
2016,4,9,7,15,0.0,50.5,2.2,14.0,50.5,44.57,32.68
2016,4,9,7,30,0.0,61.0,2.2,14.0,61.0,53.89,40.59
2016,4,9,7,45,0.0,95.5,2.25,14.5,95.5,86.91,68.32
2016,4,9,8,0,0.0,130.0,2.3,15.0,130.0,121.54,96.83
2016,4,9,8,15,9.0,162.5,2.25,15.0,167.0,162.21,130.35
2016,4,9,8,30,18.0,195.0,2.2,15.0,204.0,202.93,163.31
2016,4,9,8,45,11.5,191.5,2.2,15.5,197.5,190.8,152.33
2016,4,9,9,0,5.0,188.0,2.2,16.0,191.0,179.39,142.16
2016,4,9,9,15,11.5,217.5,2.15,16.0,225.5,213.8,169.6
2016,4,9,9,30,18.0,247.0,2.1,16.0,260.0,247.95,196.33
2016,4,9,9,45,19.5,261.5,2.1,16.0,276.0,261.93,206.8
2016,4,9,10,0,21.0,276.0,2.1,16.0,292.0,275.72,217.16
2016,4,9,10,15,34.0,311.5,2.1,16.0,338.0,335.03,263.0
2016,4,9,10,30,47.0,347.0,2.1,16.0,384.0,379.02,296.23
2016,4,9,10,45,35.0,330.5,2.1,16.5,359.0,346.88,270.31
2016,4,9,11,0,23.0,314.0,2.1,17.0,334.0,305.84,237.96
2016,4,9,11,15,34.5,345.5,2.05,17.0,376.0,352.17,273.44
2016,4,9,11,30,46.0,377.0,2.0,17.0,418.0,386.53,299.06
2016,4,9,11,45,80.5,404.5,1.95,17.0,475.5,433.26,334.3
2016,4,9,12,0,115.0,432.0,1.9,17.0,533.0,480.84,369.4
2016,4,9,12,15,79.0,404.5,1.85,17.0,474.0,416.72,320.72
2016,4,9,12,30,43.0,377.0,1.8,17.0,415.0,360.76,278.29
2016,4,9,12,45,43.5,373.5,1.8,17.0,411.0,351.95,271.89
2016,4,9,13,0,44.0,370.0,1.8,17.0,407.0,343.06,265.18
2016,4,9,13,15,41.0,357.5,1.8,16.5,392.0,324.99,251.96
2016,4,9,13,30,38.0,345.0,1.8,16.0,377.0,307.48,239.13
2016,4,9,13,45,27.5,307.5,1.8,16.0,330.5,268.06,208.92
2016,4,9,14,0,17.0,270.0,1.8,16.0,284.0,237.05,185.15
2016,4,9,14,15,10.5,227.5,1.8,16.0,236.0,198.43,155.16
2016,4,9,14,30,4.0,185.0,1.8,16.0,188.0,160.7,125.61
2016,4,9,14,45,4.0,187.0,1.85,16.0,190.0,161.18,126.33
2016,4,9,15,0,4.0,189.0,1.9,16.0,192.0,161.38,126.78
2016,4,9,15,15,2.0,148.0,1.9,16.0,149.5,127.72,99.93
2016,4,9,15,30,0.0,107.0,1.9,16.0,107.0,93.93,72.66
2016,4,9,15,45,0.0,92.5,1.9,16.0,92.5,81.75,65.87
2016,4,9,16,0,0.0,78.0,1.9,16.0,78.0,69.03,55.04
2016,4,9,16,15,0.0,91.5,1.7,15.5,91.5,80.32,65.22
2016,4,9,16,30,0.0,105.0,1.5,15.0,105.0,90.37,74.35
2016,4,9,16,45,0.0,90.0,1.35,15.0,90.0,77.95,63.62
2016,4,9,17,0,0.0,75.0,1.2,15.0,75.0,65.41,52.68
2016,4,9,17,15,0.0,60.5,1.05,14.5,60.5,53.16,41.9
2016,4,9,17,30,0.0,46.0,0.9,14.0,46.0,40.6,30.64
2016,4,9,17,45,0.0,33.0,0.8,14.0,33.0,29.09,20.09
2016,4,9,18,0,0.0,20.0,0.7,14.0,20.0,17.6,9.49
2016,4,9,18,15,0.0,10.0,0.65,13.5,10.0,8.78,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,1.5,12.5,3.0,2.73,0.0
2016,4,10,6,0,0.0,6.0,1.6,13.0,6.0,5.26,0.0
2016,4,10,6,15,0.0,15.0,1.65,13.0,15.0,13.18,5.15
2016,4,10,6,30,0.0,24.0,1.7,13.0,24.0,21.12,12.28
2016,4,10,6,45,0.0,35.5,1.8,13.0,35.5,31.28,21.23
2016,4,10,7,0,0.0,47.0,1.9,13.0,47.0,41.47,30.13
2016,4,10,7,15,0.0,59.0,1.9,13.0,59.0,52.11,39.3
2016,4,10,7,30,0.0,71.0,1.9,13.0,71.0,62.82,48.39
2016,4,10,7,45,0.0,47.5,1.95,13.5,47.5,41.92,30.34
2016,4,10,8,0,0.0,24.0,2.0,14.0,24.0,21.15,12.47
2016,4,10,8,15,0.0,27.5,2.0,14.0,27.5,24.25,15.06
2016,4,10,8,30,0.0,31.0,2.0,14.0,31.0,27.36,17.63
2016,4,10,8,45,0.0,41.0,2.05,14.0,41.0,36.23,25.06
2016,4,10,9,0,0.0,51.0,2.1,14.0,51.0,45.12,32.44
2016,4,10,9,15,0.0,62.0,2.15,14.0,62.0,54.91,40.53
2016,4,10,9,30,0.0,73.0,2.2,14.0,73.0,64.72,48.58
2016,4,10,9,45,1.0,120.5,2.25,14.0,121.5,108.76,84.85
2016,4,10,10,0,2.0,168.0,2.3,14.0,170.0,153.81,121.35
2016,4,10,10,15,1.0,121.0,2.35,14.0,122.0,109.07,84.68
2016,4,10,10,30,0.0,74.0,2.4,14.0,74.0,65.73,49.0
2016,4,10,10,45,0.0,80.5,2.45,14.5,80.5,71.55,53.67
2016,4,10,11,0,0.0,87.0,2.5,15.0,87.0,77.38,58.28
2016,4,10,11,15,0.0,79.5,2.55,15.0,79.5,70.71,52.76
2016,4,10,11,30,0.0,72.0,2.6,15.0,72.0,64.03,47.26
2016,4,10,11,45,0.0,107.5,2.7,15.0,108.0,95.72,73.14
2016,4,10,12,0,0.0,143.0,2.8,15.0,144.0,127.27,98.67
2016,4,10,12,15,0.5,145.0,2.85,15.0,146.0,129.22,100.21
2016,4,10,12,30,1.0,147.0,2.9,15.0,148.0,131.1,101.76
2016,4,10,12,45,0.5,132.5,2.95,15.0,133.0,117.8,91.03
2016,4,10,13,0,0.0,118.0,3.0,15.0,118.0,104.63,80.41
2016,4,10,13,15,3.5,161.5,3.05,15.0,165.0,144.21,112.58
2016,4,10,13,30,7.0,205.0,3.1,15.0,212.0,182.5,143.36
2016,4,10,13,45,5.0,188.5,3.15,15.0,193.5,166.72,130.77
2016,4,10,14,0,3.0,172.0,3.2,15.0,175.0,151.29,118.53
2016,4,10,14,15,12.0,221.0,3.15,14.5,230.5,193.77,152.99
2016,4,10,14,30,21.0,270.0,3.1,14.0,286.0,232.61,184.17
2016,4,10,14,45,20.0,256.0,3.1,14.0,270.5,218.32,172.89
2016,4,10,15,0,19.0,242.0,3.1,14.0,255.0,204.2,161.89
2016,4,10,15,15,11.0,209.0,3.0,14.0,216.5,175.55,139.46
2016,4,10,15,30,3.0,176.0,2.9,14.0,178.0,148.07,117.8
2016,4,10,15,45,1.5,139.5,2.85,14.0,140.5,119.06,98.76
2016,4,10,16,0,0.0,103.0,2.8,14.0,103.0,90.0,73.82
2016,4,10,16,15,0.0,99.0,2.65,13.5,99.0,86.35,71.04
2016,4,10,16,30,0.0,95.0,2.5,13.0,95.0,82.62,68.11
2016,4,10,16,45,0.0,81.5,2.45,13.0,81.5,71.29,58.25
2016,4,10,17,0,0.0,68.0,2.4,13.0,68.0,59.87,48.17
2016,4,10,17,15,169.0,74.0,2.15,12.5,111.5,57.06,45.74
2016,4,10,17,30,338.0,80.0,1.9,12.0,155.0,59.71,47.96
2016,4,10,17,45,255.0,63.5,1.7,12.0,111.5,48.2,37.2
2016,4,10,18,0,172.0,47.0,1.5,12.0,68.0,37.17,26.52
2016,4,10,18,15,86.0,23.5,1.4,11.5,34.0,19.17,6.85
2016,4,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,38.5,12.0,0.85,10.5,14.5,33.3,0.0
2016,4,11,6,0,77.0,24.0,0.9,11.0,29.0,95.95,48.55
2016,4,11,6,15,173.0,43.0,1.05,11.5,67.5,208.14,167.01
2016,4,11,6,30,269.0,62.0,1.2,12.0,106.0,304.5,251.87
2016,4,11,6,45,350.5,74.5,1.35,12.5,154.0,387.75,322.93
2016,4,11,7,0,432.0,87.0,1.5,13.0,202.0,476.33,395.53
2016,4,11,7,15,352.0,112.0,1.55,13.0,219.0,454.54,376.75
2016,4,11,7,30,272.0,137.0,1.6,13.0,236.0,408.79,338.94
2016,4,11,7,45,227.0,165.0,1.65,13.5,256.5,408.34,336.07
2016,4,11,8,0,182.0,193.0,1.7,14.0,277.0,386.73,316.28
2016,4,11,8,15,107.5,203.0,1.7,14.0,254.0,329.16,267.68
2016,4,11,8,30,33.0,213.0,1.7,14.0,231.0,252.12,203.13
2016,4,11,8,45,30.5,227.0,1.75,14.5,245.0,262.04,210.24
2016,4,11,9,0,28.0,241.0,1.8,15.0,259.0,271.81,216.83
2016,4,11,9,15,14.5,204.5,1.8,15.5,214.0,203.34,161.17
2016,4,11,9,30,1.0,168.0,1.8,16.0,169.0,153.82,120.52
2016,4,11,9,45,11.0,224.0,1.85,16.5,232.5,216.7,170.61
2016,4,11,10,0,21.0,280.0,1.9,17.0,296.0,279.53,219.17
2016,4,11,10,15,286.0,281.5,1.9,17.0,511.5,565.43,442.34
2016,4,11,10,30,551.0,283.0,1.9,17.0,727.0,813.62,620.61
2016,4,11,10,45,705.0,210.0,1.9,17.0,794.0,866.79,657.39
2016,4,11,11,0,859.0,137.0,1.9,17.0,861.0,895.11,675.42
2016,4,11,11,15,612.5,265.5,1.9,17.0,786.0,796.6,604.26
2016,4,11,11,30,366.0,394.0,1.9,17.0,711.0,680.97,517.3
2016,4,11,11,45,200.0,379.0,1.95,17.5,552.5,510.89,392.08
2016,4,11,12,0,34.0,364.0,2.0,18.0,394.0,354.21,272.19
2016,4,11,12,15,35.5,362.0,2.0,18.0,393.5,348.26,268.4
2016,4,11,12,30,37.0,360.0,2.0,18.0,393.0,342.16,263.8
2016,4,11,12,45,25.5,318.0,2.05,18.0,340.5,293.82,227.03
2016,4,11,13,0,14.0,276.0,2.1,18.0,288.0,249.38,193.03
2016,4,11,13,15,14.0,270.5,2.1,18.0,282.5,242.83,188.18
2016,4,11,13,30,14.0,265.0,2.1,18.0,277.0,236.29,183.21
2016,4,11,13,45,13.5,257.5,2.1,18.0,268.5,227.88,176.81
2016,4,11,14,0,13.0,250.0,2.1,18.0,260.0,219.54,170.46
2016,4,11,14,15,12.0,240.5,2.1,17.5,249.5,209.49,163.1
2016,4,11,14,30,11.0,231.0,2.1,17.0,239.0,199.58,155.83
2016,4,11,14,45,392.0,182.5,2.15,17.0,444.5,218.44,156.91
2016,4,11,15,0,773.0,134.0,2.2,17.0,650.0,228.84,147.13
2016,4,11,15,15,755.0,130.0,2.15,17.0,606.5,170.05,101.39
2016,4,11,15,30,737.0,126.0,2.1,17.0,563.0,120.2,70.84
2016,4,11,15,45,711.5,122.0,2.1,17.0,515.5,76.28,60.83
2016,4,11,16,0,686.0,118.0,2.1,17.0,468.0,76.21,61.03
2016,4,11,16,15,654.0,112.0,2.05,16.5,417.5,74.62,59.98
2016,4,11,16,30,622.0,106.0,2.0,16.0,367.0,72.91,58.81
2016,4,11,16,45,582.5,97.5,1.95,16.0,316.0,69.08,55.61
2016,4,11,17,0,543.0,89.0,1.9,16.0,265.0,65.02,52.13
2016,4,11,17,15,481.5,79.5,1.7,15.5,214.5,59.79,47.6
2016,4,11,17,30,420.0,70.0,1.5,15.0,164.0,52.49,41.03
2016,4,11,17,45,340.0,56.0,1.35,14.5,119.0,42.67,32.0
2016,4,11,18,0,260.0,42.0,1.2,14.0,74.0,32.5,22.39
2016,4,11,18,15,144.5,25.5,1.15,13.5,41.5,19.96,8.03
2016,4,11,18,30,29.0,9.0,1.1,13.0,9.0,8.19,0.0
2016,4,11,18,45,14.5,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,44.5,12.5,1.75,10.5,15.5,37.38,0.0
2016,4,12,6,0,89.0,25.0,2.0,11.0,31.0,106.04,62.23
2016,4,12,6,15,182.0,44.0,2.15,11.0,70.0,215.46,174.89
2016,4,12,6,30,275.0,63.0,2.3,11.0,109.0,310.5,259.73
2016,4,12,6,45,350.0,76.0,2.45,11.5,156.5,390.13,328.71
2016,4,12,7,0,425.0,89.0,2.6,12.0,204.0,474.52,399.0
2016,4,12,7,15,212.5,54.0,2.55,12.0,111.5,260.51,221.74
2016,4,12,7,30,0.0,19.0,2.5,12.0,19.0,16.72,8.8
2016,4,12,7,45,1.5,85.0,2.5,12.5,86.0,77.27,60.73
2016,4,12,8,0,3.0,151.0,2.5,13.0,153.0,146.29,118.31
2016,4,12,8,15,2.0,158.5,2.5,13.0,160.0,150.99,121.63
2016,4,12,8,30,1.0,166.0,2.5,13.0,167.0,155.96,125.27
2016,4,12,8,45,0.5,166.0,2.5,13.5,166.5,153.97,122.98
2016,4,12,9,0,0.0,166.0,2.5,14.0,166.0,152.38,121.08
2016,4,12,9,15,0.0,127.0,2.55,14.0,127.0,114.17,89.49
2016,4,12,9,30,0.0,88.0,2.6,14.0,88.0,78.08,59.59
2016,4,12,9,45,10.0,181.5,2.65,14.5,189.0,174.63,138.63
2016,4,12,10,0,20.0,275.0,2.7,15.0,290.0,273.59,216.89
2016,4,12,10,15,15.5,258.5,2.75,15.0,270.5,251.63,198.83
2016,4,12,10,30,11.0,242.0,2.8,15.0,251.0,230.45,181.75
2016,4,12,10,45,15.5,272.5,2.9,15.0,285.5,261.98,206.61
2016,4,12,11,0,20.0,303.0,3.0,15.0,320.0,292.87,230.63
2016,4,12,11,15,15.5,275.5,3.05,15.0,289.0,261.74,205.92
2016,4,12,11,30,11.0,248.0,3.1,15.0,258.0,231.51,181.98
2016,4,12,11,45,11.0,248.5,3.2,15.0,259.0,230.77,181.42
2016,4,12,12,0,11.0,249.0,3.3,15.0,260.0,230.0,180.78
2016,4,12,12,15,11.0,249.0,3.3,15.0,259.5,228.73,179.75
2016,4,12,12,30,11.0,249.0,3.3,15.0,259.0,227.41,178.7
2016,4,12,12,45,14.0,272.0,3.35,15.0,284.5,247.81,194.86
2016,4,12,13,0,17.0,295.0,3.4,15.0,310.0,267.34,210.23
2016,4,12,13,15,111.0,352.0,3.4,15.0,445.0,356.51,280.39
2016,4,12,13,30,205.0,409.0,3.4,15.0,580.0,435.48,340.1
2016,4,12,13,45,204.5,397.0,3.45,15.0,563.0,409.14,318.81
2016,4,12,14,0,204.0,385.0,3.5,15.0,546.0,382.88,297.73
2016,4,12,14,15,209.5,367.0,3.55,15.0,526.5,354.68,274.77
2016,4,12,14,30,215.0,349.0,3.6,15.0,507.0,326.14,251.23
2016,4,12,14,45,159.5,328.5,3.65,15.0,442.5,281.43,217.04
2016,4,12,15,0,104.0,308.0,3.7,15.0,378.0,253.0,196.6
2016,4,12,15,15,161.5,286.5,3.7,14.5,387.0,224.85,172.47
2016,4,12,15,30,219.0,265.0,3.7,14.0,396.0,200.33,153.48
2016,4,12,15,45,236.0,240.0,3.7,14.0,370.5,168.29,141.1
2016,4,12,16,0,253.0,215.0,3.7,14.0,345.0,144.9,121.46
2016,4,12,16,15,321.5,180.5,3.6,13.5,328.0,125.97,105.65
2016,4,12,16,30,390.0,146.0,3.5,13.0,311.0,99.18,82.69
2016,4,12,16,45,334.5,139.0,3.45,13.0,267.5,101.33,84.85
2016,4,12,17,0,279.0,132.0,3.4,13.0,224.0,96.71,80.9
2016,4,12,17,15,240.0,112.5,3.15,12.5,181.0,83.75,69.52
2016,4,12,17,30,201.0,93.0,2.9,12.0,138.0,70.32,57.43
2016,4,12,17,45,150.0,71.5,2.65,11.5,100.0,55.01,43.37
2016,4,12,18,0,99.0,50.0,2.4,11.0,62.0,40.22,29.44
2016,4,12,18,15,49.5,28.5,2.35,11.0,34.5,23.62,11.4
2016,4,12,18,30,0.0,7.0,2.3,11.0,7.0,6.37,0.0
2016,4,12,18,45,0.0,3.5,2.3,11.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,5,45,4.0,12.0,1.75,10.0,12.5,13.26,0.0
2016,4,13,6,0,8.0,24.0,1.9,11.0,25.0,32.45,16.68
2016,4,13,6,15,50.5,45.5,2.1,11.5,54.0,101.61,80.02
2016,4,13,6,30,93.0,67.0,2.3,12.0,83.0,159.39,131.53
2016,4,13,6,45,132.0,88.5,2.55,12.5,120.0,216.06,181.18
2016,4,13,7,0,171.0,110.0,2.8,13.0,157.0,274.36,231.03
2016,4,13,7,15,203.5,127.5,2.8,13.0,195.0,338.81,284.5
2016,4,13,7,30,236.0,145.0,2.8,13.0,233.0,389.75,325.82
2016,4,13,7,45,301.5,158.0,2.85,13.5,287.5,464.35,385.25
2016,4,13,8,0,367.0,171.0,2.9,14.0,342.0,541.15,444.48
2016,4,13,8,15,556.5,145.5,2.9,14.5,437.5,704.75,569.34
2016,4,13,8,30,746.0,120.0,2.9,15.0,533.0,864.52,681.99
2016,4,13,8,45,578.5,183.0,2.9,15.5,519.5,778.22,615.25
2016,4,13,9,0,411.0,246.0,2.9,16.0,506.0,691.65,545.39
2016,4,13,9,15,400.5,268.0,2.85,16.0,535.0,686.34,540.23
2016,4,13,9,30,390.0,290.0,2.8,16.0,564.0,696.11,545.19
2016,4,13,9,45,629.5,207.5,2.8,16.5,676.0,850.54,659.38
2016,4,13,10,0,869.0,125.0,2.8,17.0,788.0,972.59,740.0
2016,4,13,10,15,876.5,127.0,2.8,17.0,817.5,959.69,728.91
2016,4,13,10,30,884.0,129.0,2.8,17.0,847.0,953.06,723.56
2016,4,13,10,45,887.0,131.5,2.85,17.5,868.0,939.41,712.59
2016,4,13,11,0,890.0,134.0,2.9,18.0,889.0,922.47,699.56
2016,4,13,11,15,893.0,135.0,2.9,18.0,903.0,900.87,684.41
2016,4,13,11,30,896.0,136.0,2.9,18.0,917.0,876.2,667.23
