Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,45,897.5,136.0,2.95,18.0,922.5,846.46,646.91
2016,4,13,12,0,899.0,136.0,3.0,18.0,928.0,813.99,624.64
2016,4,13,12,15,898.0,136.0,3.05,18.0,926.5,777.13,598.81
2016,4,13,12,30,897.0,136.0,3.1,18.0,925.0,738.03,569.69
2016,4,13,12,45,892.0,137.0,3.15,18.0,914.0,695.1,537.12
2016,4,13,13,0,887.0,138.0,3.2,18.0,903.0,650.57,502.61
2016,4,13,13,15,883.0,137.0,3.2,18.0,885.5,603.62,465.29
2016,4,13,13,30,879.0,136.0,3.2,18.0,868.0,555.43,426.03
2016,4,13,13,45,866.0,137.5,3.25,18.0,841.0,500.92,381.12
2016,4,13,14,0,853.0,139.0,3.3,18.0,814.0,448.66,336.72
2016,4,13,14,15,844.0,137.0,3.3,17.5,782.0,395.39,290.95
2016,4,13,14,30,835.0,135.0,3.3,17.0,750.0,342.33,244.42
2016,4,13,14,45,813.5,136.0,3.3,17.0,710.0,289.03,197.59
2016,4,13,15,0,792.0,137.0,3.3,17.0,670.0,237.77,153.86
2016,4,13,15,15,558.5,193.0,3.2,16.5,556.5,195.03,130.09
2016,4,13,15,30,325.0,249.0,3.1,16.0,443.0,188.27,138.86
2016,4,13,15,45,515.0,185.5,3.05,16.0,464.0,117.81,96.83
2016,4,13,16,0,705.0,122.0,3.0,16.0,485.0,78.84,63.51
2016,4,13,16,15,674.0,116.0,2.9,15.5,434.0,77.36,62.6
2016,4,13,16,30,643.0,110.0,2.8,15.0,383.0,75.77,61.54
2016,4,13,16,45,599.5,102.5,2.7,14.5,330.5,72.81,59.23
2016,4,13,17,0,556.0,95.0,2.6,14.0,278.0,69.71,56.72
2016,4,13,17,15,495.0,85.0,2.3,13.0,226.5,64.24,52.06
2016,4,13,17,30,434.0,75.0,2.0,12.0,175.0,56.15,44.83
2016,4,13,17,45,335.5,62.0,1.7,11.5,127.0,47.12,36.42
2016,4,13,18,0,237.0,49.0,1.4,11.0,79.0,37.82,27.46
2016,4,13,18,15,130.5,29.5,1.4,10.5,45.0,23.05,11.63
2016,4,13,18,30,24.0,10.0,1.4,10.0,11.0,9.1,0.0
2016,4,13,18,45,12.0,5.0,1.4,10.0,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,5,45,77.0,15.0,1.65,9.5,21.0,59.1,0.0
2016,4,14,6,0,154.0,30.0,1.8,10.0,42.0,173.81,121.29
2016,4,14,6,15,272.5,45.0,2.0,10.0,86.0,277.74,228.71
2016,4,14,6,30,391.0,60.0,2.2,10.0,130.0,389.7,327.42
2016,4,14,6,45,468.0,70.5,2.4,10.5,181.5,476.32,401.31
2016,4,14,7,0,545.0,81.0,2.6,11.0,233.0,565.63,473.62
2016,4,14,7,15,613.0,75.5,2.7,11.5,280.0,630.88,523.66
2016,4,14,7,30,681.0,70.0,2.8,12.0,327.0,691.73,568.52
2016,4,14,7,45,551.5,116.0,2.9,12.5,343.5,656.58,539.1
2016,4,14,8,0,422.0,162.0,3.0,13.0,360.0,598.63,490.55
2016,4,14,8,15,404.0,187.5,3.05,13.0,394.0,616.93,502.66
2016,4,14,8,30,386.0,213.0,3.1,13.0,428.0,614.24,498.65
2016,4,14,8,45,461.5,207.5,3.15,13.5,486.0,697.69,560.65
2016,4,14,9,0,537.0,202.0,3.2,14.0,544.0,762.72,607.37
2016,4,14,9,15,599.0,195.5,3.25,14.5,600.0,819.77,647.03
2016,4,14,9,30,661.0,189.0,3.3,15.0,656.0,868.52,679.24
2016,4,14,9,45,762.0,162.0,3.4,15.5,726.0,928.56,719.2
2016,4,14,10,0,863.0,135.0,3.5,16.0,796.0,979.55,752.19
2016,4,14,10,15,539.0,266.5,3.55,16.0,685.0,802.3,623.11
2016,4,14,10,30,215.0,398.0,3.6,16.0,574.0,598.85,466.26
2016,4,14,10,45,541.0,275.5,3.7,16.0,732.5,783.97,611.33
2016,4,14,11,0,867.0,153.0,3.8,16.0,891.0,930.85,717.9
2016,4,14,11,15,716.5,236.0,3.85,16.0,853.0,861.08,666.39
2016,4,14,11,30,566.0,319.0,3.9,16.0,815.0,785.48,608.3
2016,4,14,11,45,554.5,328.0,3.95,16.0,816.5,759.09,588.82
2016,4,14,12,0,543.0,337.0,4.0,16.0,818.0,731.29,567.84
2016,4,14,12,15,543.0,335.5,4.1,16.0,816.0,701.67,545.85
2016,4,14,12,30,543.0,334.0,4.2,16.0,814.0,670.67,522.48
2016,4,14,12,45,562.0,319.0,4.35,16.0,810.5,639.59,499.42
2016,4,14,13,0,581.0,304.0,4.5,16.0,807.0,606.2,473.93
2016,4,14,13,15,729.5,222.5,4.55,16.0,841.0,587.3,459.35
2016,4,14,13,30,878.0,141.0,4.6,16.0,875.0,558.39,435.05
2016,4,14,13,45,859.5,146.0,4.65,16.0,847.0,506.34,390.99
2016,4,14,14,0,841.0,151.0,4.7,16.0,819.0,454.86,346.46
2016,4,14,14,15,831.0,149.0,4.7,16.0,786.5,401.79,299.61
2016,4,14,14,30,821.0,147.0,4.7,16.0,754.0,349.08,252.39
2016,4,14,14,45,650.0,194.5,4.7,16.0,660.0,288.22,204.52
2016,4,14,15,0,479.0,242.0,4.7,16.0,566.0,250.84,178.67
2016,4,14,15,15,613.5,189.0,4.65,15.5,576.0,199.36,131.92
2016,4,14,15,30,748.0,136.0,4.6,15.0,586.0,132.82,79.87
2016,4,14,15,45,736.5,126.5,4.6,15.0,539.5,80.97,65.42
2016,4,14,16,0,725.0,117.0,4.6,15.0,493.0,75.35,60.76
2016,4,14,16,15,693.5,111.5,4.5,14.5,441.0,74.08,59.97
2016,4,14,16,30,662.0,106.0,4.4,14.0,389.0,72.7,59.08
2016,4,14,16,45,626.0,97.5,4.3,13.5,337.0,68.87,55.97
2016,4,14,17,0,590.0,89.0,4.2,13.0,285.0,64.8,52.57
2016,4,14,17,15,529.0,80.0,3.9,12.5,232.5,59.96,48.34
2016,4,14,17,30,468.0,71.0,3.6,12.0,180.0,54.92,43.74
2016,4,14,17,45,376.0,59.0,3.35,11.5,132.0,44.91,34.47
2016,4,14,18,0,284.0,47.0,3.1,11.0,84.0,36.32,26.19
2016,4,14,18,15,142.0,30.5,2.95,10.5,49.0,23.82,12.68
2016,4,14,18,30,0.0,14.0,2.8,10.0,14.0,12.73,0.0
2016,4,14,18,45,0.0,7.0,2.65,10.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,117.5,14.5,1.6,7.5,23.5,82.9,0.0
2016,4,15,6,0,235.0,29.0,1.7,8.0,47.0,226.2,166.78
2016,4,15,6,15,351.5,41.0,2.05,8.5,92.5,328.31,272.69
2016,4,15,6,30,468.0,53.0,2.4,9.0,138.0,440.1,371.07
2016,4,15,6,45,539.0,61.5,2.8,10.0,190.5,521.09,439.22
2016,4,15,7,0,610.0,70.0,3.2,11.0,243.0,605.34,506.74
2016,4,15,7,15,659.0,76.5,3.4,11.5,298.0,671.54,557.67
2016,4,15,7,30,708.0,83.0,3.6,12.0,353.0,738.39,607.31
2016,4,15,7,45,736.5,89.5,3.8,12.5,406.0,787.41,641.99
2016,4,15,8,0,765.0,96.0,4.0,13.0,459.0,835.08,674.94
2016,4,15,8,15,790.5,100.5,4.0,13.5,511.0,870.56,697.33
2016,4,15,8,30,816.0,105.0,4.0,14.0,563.0,909.36,721.8
2016,4,15,8,45,830.5,110.0,4.0,14.5,609.5,935.82,737.05
2016,4,15,9,0,845.0,115.0,4.0,15.0,656.0,959.25,750.13
2016,4,15,9,15,859.5,117.5,3.95,15.0,698.5,976.58,760.02
2016,4,15,9,30,874.0,120.0,3.9,15.0,741.0,990.59,767.69
2016,4,15,9,45,888.0,120.5,3.9,15.5,778.5,988.46,763.15
2016,4,15,10,0,902.0,121.0,3.9,16.0,816.0,993.04,763.6
2016,4,15,10,15,909.5,123.0,3.9,16.5,845.5,989.54,758.56
2016,4,15,10,30,917.0,125.0,3.9,17.0,875.0,982.49,751.32
2016,4,15,10,45,924.0,125.0,3.95,17.5,897.5,969.43,740.45
2016,4,15,11,0,931.0,125.0,4.0,18.0,920.0,952.9,727.38
2016,4,15,11,15,934.0,125.5,4.05,18.0,934.0,929.99,711.39
2016,4,15,11,30,937.0,126.0,4.1,18.0,948.0,903.9,693.26
2016,4,15,11,45,941.5,124.0,4.2,18.0,955.0,873.65,672.46
2016,4,15,12,0,946.0,122.0,4.3,18.0,962.0,840.44,649.42
2016,4,15,12,15,945.0,121.5,4.35,18.0,959.5,801.69,622.31
2016,4,15,12,30,944.0,121.0,4.4,18.0,957.0,760.6,591.81
2016,4,15,12,45,946.0,117.5,4.45,18.5,947.5,716.76,557.19
2016,4,15,13,0,948.0,114.0,4.5,19.0,938.0,670.73,520.24
2016,4,15,13,15,943.5,113.0,4.55,19.0,918.5,621.11,480.66
2016,4,15,13,30,939.0,112.0,4.6,19.0,899.0,570.16,438.98
2016,4,15,13,45,935.0,109.0,4.65,19.0,873.5,516.78,394.25
2016,4,15,14,0,931.0,106.0,4.7,19.0,848.0,462.48,347.54
2016,4,15,14,15,921.5,104.5,4.7,19.0,814.0,406.68,298.5
2016,4,15,14,30,912.0,103.0,4.7,19.0,780.0,350.92,248.72
2016,4,15,14,45,899.0,101.0,4.7,19.0,740.0,294.23,198.28
2016,4,15,15,0,886.0,99.0,4.7,19.0,700.0,238.4,149.94
2016,4,15,15,15,870.5,96.5,4.55,19.0,654.5,182.99,105.96
2016,4,15,15,30,855.0,94.0,4.4,19.0,609.0,120.02,64.07
2016,4,15,15,45,833.0,91.0,4.25,19.0,559.5,67.24,52.58
2016,4,15,16,0,811.0,88.0,4.1,19.0,510.0,62.58,48.77
2016,4,15,16,15,784.0,84.0,3.8,18.5,458.0,61.27,47.91
2016,4,15,16,30,757.0,80.0,3.5,18.0,406.0,59.9,46.97
2016,4,15,16,45,721.0,74.5,3.25,17.5,352.5,57.18,44.84
2016,4,15,17,0,685.0,69.0,3.0,17.0,299.0,49.57,38.32
2016,4,15,17,15,630.5,62.5,2.75,16.0,245.5,46.06,35.38
2016,4,15,17,30,576.0,56.0,2.5,15.0,192.0,42.43,32.18
2016,4,15,17,45,495.5,47.0,2.25,14.5,143.0,36.46,26.65
2016,4,15,18,0,415.0,38.0,2.0,14.0,94.0,30.29,20.7
2016,4,15,18,15,273.0,25.5,1.9,13.5,55.5,20.57,10.38
2016,4,15,18,30,131.0,13.0,1.8,13.0,17.0,11.82,0.0
2016,4,15,18,45,65.5,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,129.0,14.5,1.25,8.5,25.5,90.09,0.0
2016,4,16,6,0,258.0,29.0,1.3,9.0,51.0,241.66,182.53
2016,4,16,6,15,366.5,41.0,1.4,9.5,96.0,339.6,280.56
2016,4,16,6,30,475.0,53.0,1.5,10.0,141.0,446.5,372.78
2016,4,16,6,45,542.5,61.5,1.6,11.0,193.5,525.17,436.67
2016,4,16,7,0,610.0,70.0,1.7,12.0,246.0,606.88,499.56
2016,4,16,7,15,656.5,76.5,1.7,13.0,300.0,671.08,545.43
2016,4,16,7,30,703.0,83.0,1.7,14.0,354.0,735.8,589.54
2016,4,16,7,45,736.0,88.0,1.7,15.0,407.5,786.68,621.79
2016,4,16,8,0,769.0,93.0,1.7,16.0,461.0,831.36,648.61
2016,4,16,8,15,793.5,97.0,1.75,16.5,512.0,870.93,672.95
2016,4,16,8,30,818.0,101.0,1.8,17.0,563.0,908.24,695.36
2016,4,16,8,45,837.0,104.0,1.85,17.5,610.5,936.61,711.45
2016,4,16,9,0,856.0,107.0,1.9,18.0,658.0,962.07,725.58
2016,4,16,9,15,869.5,109.5,1.95,18.5,700.0,978.55,733.73
2016,4,16,9,30,883.0,112.0,2.0,19.0,742.0,981.83,733.33
2016,4,16,9,45,896.5,112.0,2.1,19.5,779.0,988.94,736.36
2016,4,16,10,0,910.0,112.0,2.2,20.0,816.0,992.61,737.18
2016,4,16,10,15,917.0,113.5,2.25,20.5,845.5,988.22,732.3
2016,4,16,10,30,924.0,115.0,2.3,21.0,875.0,980.29,725.34
2016,4,16,10,45,928.0,116.5,2.35,21.5,896.5,966.09,714.42
2016,4,16,11,0,932.0,118.0,2.4,22.0,918.0,948.48,701.44
2016,4,16,11,15,935.0,118.5,2.45,22.0,932.0,925.68,686.47
2016,4,16,11,30,938.0,119.0,2.5,22.0,946.0,899.71,669.42
2016,4,16,11,45,940.5,118.5,2.55,22.5,952.0,869.34,648.14
2016,4,16,12,0,943.0,118.0,2.6,23.0,958.0,836.09,624.91
2016,4,16,12,15,942.5,117.5,2.6,23.0,955.5,797.9,599.11
2016,4,16,12,30,942.0,117.0,2.6,23.0,953.0,757.34,570.27
2016,4,16,12,45,941.0,116.0,2.65,23.0,943.0,713.83,538.41
2016,4,16,13,0,940.0,115.0,2.7,23.0,933.0,668.33,504.31
2016,4,16,13,15,936.0,114.0,2.65,23.0,915.0,619.36,466.35
2016,4,16,13,30,932.0,113.0,2.6,23.0,897.0,569.05,426.42
2016,4,16,13,45,924.5,112.0,2.6,23.0,870.5,516.0,383.52
2016,4,16,14,0,917.0,111.0,2.6,23.0,844.0,462.35,338.95
2016,4,16,14,15,908.5,109.5,2.55,23.0,811.5,407.61,292.33
2016,4,16,14,30,900.0,108.0,2.5,23.0,779.0,352.82,244.85
2016,4,16,14,45,889.0,105.5,2.45,23.0,739.5,296.87,196.41
2016,4,16,15,0,878.0,103.0,2.4,23.0,700.0,241.59,149.66
2016,4,16,15,15,863.0,100.0,2.3,22.5,655.5,177.68,100.05
2016,4,16,15,30,848.0,97.0,2.2,22.0,611.0,123.55,65.65
2016,4,16,15,45,830.5,93.0,2.1,22.0,562.5,70.55,54.69
2016,4,16,16,0,813.0,89.0,2.0,22.0,514.0,63.21,48.68
2016,4,16,16,15,786.0,85.0,1.8,21.5,462.0,61.93,47.86
2016,4,16,16,30,759.0,81.0,1.6,21.0,410.0,60.59,46.97
2016,4,16,16,45,723.0,75.5,1.45,21.0,356.0,57.9,44.8
2016,4,16,17,0,687.0,70.0,1.3,21.0,302.0,50.24,38.26
2016,4,16,17,15,633.5,63.5,1.25,20.0,249.0,46.76,35.41
2016,4,16,17,30,580.0,57.0,1.2,19.0,196.0,43.16,32.3
2016,4,16,17,45,485.5,49.0,1.15,18.0,145.5,38.04,27.65
2016,4,16,18,0,391.0,41.0,1.1,17.0,95.0,32.82,22.65
2016,4,16,18,15,259.0,27.5,1.1,16.5,56.5,22.28,11.85
2016,4,16,18,30,127.0,14.0,1.1,16.0,18.0,12.73,0.0
2016,4,16,18,45,63.5,7.0,1.1,15.5,9.0,6.37,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,113.5,15.5,0.8,13.5,26.0,106.79,0.0
2016,4,17,6,0,227.0,31.0,0.8,14.0,52.0,222.54,167.75
2016,4,17,6,15,328.5,44.5,0.85,14.5,96.5,318.42,257.84
2016,4,17,6,30,430.0,58.0,0.9,15.0,141.0,420.87,343.59
2016,4,17,6,45,491.5,69.0,0.95,16.0,191.0,496.77,403.72
2016,4,17,7,0,553.0,80.0,1.0,17.0,241.0,575.37,462.25
2016,4,17,7,15,600.5,87.5,1.0,17.5,294.5,640.26,508.19
2016,4,17,7,30,648.0,95.0,1.0,18.0,348.0,705.71,552.57
2016,4,17,7,45,679.5,102.0,1.05,18.5,400.0,756.54,585.59
2016,4,17,8,0,711.0,109.0,1.1,19.0,452.0,806.26,617.06
2016,4,17,8,15,737.0,113.5,1.15,19.5,502.0,846.32,641.25
2016,4,17,8,30,763.0,118.0,1.2,20.0,552.0,884.37,663.78
2016,4,17,8,45,780.5,123.0,1.3,21.0,598.5,906.81,675.18
2016,4,17,9,0,798.0,128.0,1.4,22.0,645.0,932.55,688.83
2016,4,17,9,15,813.0,131.0,1.45,22.5,686.5,950.61,697.98
2016,4,17,9,30,828.0,134.0,1.5,23.0,728.0,965.46,705.19
2016,4,17,9,45,846.5,132.5,1.6,23.5,765.5,975.35,710.04
2016,4,17,10,0,865.0,131.0,1.7,24.0,803.0,981.78,712.82
2016,4,17,10,15,873.0,132.5,1.75,24.0,832.0,968.24,703.66
2016,4,17,10,30,881.0,134.0,1.8,24.0,861.0,961.41,699.16
2016,4,17,10,45,890.5,132.5,1.85,24.5,883.5,949.56,690.1
2016,4,17,11,0,900.0,131.0,1.9,25.0,906.0,934.33,679.03
2016,4,17,11,15,903.5,132.0,1.9,25.0,920.0,912.92,664.83
2016,4,17,11,30,907.0,133.0,1.9,25.0,934.0,888.39,648.71
2016,4,17,11,45,910.0,132.0,1.9,25.5,940.0,858.64,627.97
2016,4,17,12,0,913.0,131.0,1.9,26.0,946.0,826.11,605.45
2016,4,17,12,15,912.0,130.5,1.85,26.0,944.0,788.41,580.23
2016,4,17,12,30,911.0,130.0,1.8,26.0,942.0,748.48,551.86
2016,4,17,12,45,909.0,129.5,1.75,26.5,931.5,705.83,519.89
2016,4,17,13,0,907.0,129.0,1.7,27.0,921.0,661.35,486.13
2016,4,17,13,15,902.5,128.0,1.6,27.0,903.0,613.44,449.9
2016,4,17,13,30,898.0,127.0,1.5,27.0,885.0,564.32,411.94
2016,4,17,13,45,893.0,124.5,1.4,27.0,859.5,512.8,371.3
2016,4,17,14,0,888.0,122.0,1.3,27.0,834.0,460.53,329.04
2016,4,17,14,15,879.0,120.0,1.25,27.0,801.5,406.66,284.81
2016,4,17,14,30,870.0,118.0,1.2,27.0,769.0,352.85,239.77
2016,4,17,14,45,863.5,113.0,1.15,27.0,731.0,290.52,188.1
2016,4,17,15,0,857.0,108.0,1.1,27.0,693.0,235.01,142.28
2016,4,17,15,15,842.0,105.0,1.1,27.0,649.0,180.39,100.65
2016,4,17,15,30,827.0,102.0,1.1,27.0,605.0,127.44,67.33
2016,4,17,15,45,812.0,96.5,1.1,27.0,557.5,74.6,47.89
2016,4,17,16,0,797.0,91.0,1.1,27.0,510.0,64.4,48.6
2016,4,17,16,15,770.5,86.5,1.1,26.5,458.0,62.82,47.57
2016,4,17,16,30,744.0,82.0,1.1,26.0,406.0,61.14,46.43
2016,4,17,16,45,709.5,76.5,1.1,25.5,353.5,53.26,39.99
2016,4,17,17,0,675.0,71.0,1.1,25.0,301.0,50.82,38.09
2016,4,17,17,15,622.5,64.0,1.1,23.5,248.0,47.0,35.07
2016,4,17,17,30,570.0,57.0,1.1,22.0,195.0,43.01,31.76
2016,4,17,17,45,489.0,48.0,1.1,20.5,146.0,37.08,26.54
2016,4,17,18,0,408.0,39.0,1.1,19.0,97.0,30.95,20.89
2016,4,17,18,15,278.5,26.5,1.1,18.5,58.0,21.29,11.2
2016,4,17,18,30,149.0,14.0,1.1,18.0,19.0,11.26,0.0
2016,4,17,18,45,74.5,7.0,1.15,17.5,9.5,6.37,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,143.5,15.5,0.65,15.0,29.0,129.92,0.0
2016,4,18,6,0,287.0,31.0,0.6,15.0,58.0,263.81,200.99
2016,4,18,6,15,390.5,42.5,0.6,15.5,104.5,359.86,289.17
2016,4,18,6,30,494.0,54.0,0.6,16.0,151.0,464.07,374.28
2016,4,18,6,45,564.0,61.5,0.65,17.0,204.0,544.31,435.45
2016,4,18,7,0,634.0,69.0,0.7,18.0,257.0,627.69,495.59
2016,4,18,7,15,678.5,75.0,0.7,18.0,311.5,690.4,539.22
2016,4,18,7,30,723.0,81.0,0.7,18.0,366.0,753.48,581.48
2016,4,18,7,45,754.5,86.0,0.7,18.5,419.5,798.53,608.78
2016,4,18,8,0,786.0,91.0,0.7,19.0,473.0,847.78,638.23
2016,4,18,8,15,809.0,94.5,0.8,20.0,524.0,885.64,659.9
2016,4,18,8,30,832.0,98.0,0.9,21.0,575.0,921.15,679.79
2016,4,18,8,45,848.5,101.5,1.0,22.0,622.0,947.89,693.78
2016,4,18,9,0,865.0,105.0,1.1,23.0,669.0,971.64,705.83
2016,4,18,9,15,877.5,107.5,1.2,23.5,710.5,977.23,707.74
2016,4,18,9,30,890.0,110.0,1.3,24.0,752.0,989.53,714.22
2016,4,18,9,45,902.5,110.0,1.45,24.5,788.0,995.66,717.56
2016,4,18,10,0,915.0,110.0,1.6,25.0,824.0,998.35,718.81
2016,4,18,10,15,921.5,111.5,1.65,25.0,852.5,993.44,715.31
2016,4,18,10,30,928.0,113.0,1.7,25.0,881.0,984.99,709.79
2016,4,18,10,45,932.0,114.0,1.75,25.5,902.0,970.22,699.02
2016,4,18,11,0,936.0,115.0,1.8,26.0,923.0,952.05,686.25
2016,4,18,11,15,938.0,115.5,1.8,26.0,936.5,928.34,670.78
2016,4,18,11,30,940.0,116.0,1.8,26.0,950.0,901.5,653.37
2016,4,18,11,45,940.5,116.5,1.8,26.5,955.0,870.44,632.0
2016,4,18,12,0,941.0,117.0,1.8,27.0,960.0,836.6,608.86
2016,4,18,12,15,939.5,117.0,1.75,27.0,957.5,798.23,583.42
2016,4,18,12,30,938.0,117.0,1.7,27.0,955.0,757.56,555.3
2016,4,18,12,45,932.0,118.0,1.65,27.5,943.0,712.69,521.99
2016,4,18,13,0,926.0,119.0,1.6,28.0,931.0,666.22,487.05
2016,4,18,13,15,921.5,118.5,1.55,28.0,912.0,618.02,451.14
2016,4,18,13,30,917.0,118.0,1.5,28.0,893.0,568.55,413.37
2016,4,18,13,45,907.0,118.0,1.45,28.0,866.0,515.85,372.29
2016,4,18,14,0,897.0,118.0,1.4,28.0,839.0,462.83,329.84
2016,4,18,14,15,887.5,116.5,1.4,28.0,806.5,408.77,285.71
2016,4,18,14,30,878.0,115.0,1.4,28.0,774.0,354.8,240.71
2016,4,18,14,45,796.0,136.5,1.4,28.0,711.0,293.3,192.2
2016,4,18,15,0,714.0,158.0,1.4,28.0,648.0,239.14,150.83
2016,4,18,15,15,760.0,134.5,1.35,27.5,626.0,185.45,107.74
2016,4,18,15,30,806.0,111.0,1.3,27.0,604.0,134.17,72.85
2016,4,18,15,45,745.0,111.5,1.3,27.0,538.5,78.25,50.09
2016,4,18,16,0,684.0,112.0,1.3,27.0,473.0,70.9,54.02
2016,4,18,16,15,682.0,106.5,1.3,26.5,436.0,69.78,53.4
2016,4,18,16,30,680.0,101.0,1.3,26.0,399.0,68.5,52.62
2016,4,18,16,45,633.0,96.0,1.35,25.5,345.5,67.13,51.75
2016,4,18,17,0,586.0,91.0,1.4,25.0,292.0,65.76,50.81
2016,4,18,17,15,529.5,82.0,1.3,23.5,240.0,61.0,47.08
2016,4,18,17,30,473.0,73.0,1.2,22.0,188.0,56.03,42.98
2016,4,18,17,45,387.0,61.0,1.2,20.5,140.0,46.25,34.46
2016,4,18,18,0,301.0,49.0,1.2,19.0,92.0,37.72,26.71
2016,4,18,18,15,150.5,34.0,1.2,18.0,55.5,26.45,15.56
2016,4,18,18,30,0.0,19.0,1.2,17.0,19.0,16.28,0.0
2016,4,18,18,45,0.0,9.5,1.2,16.5,9.5,8.64,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,113.5,17.5,0.55,14.5,28.5,112.93,1.6
2016,4,19,6,0,227.0,35.0,0.5,15.0,57.0,229.08,176.38
2016,4,19,6,15,325.0,48.5,0.5,15.5,102.0,320.02,258.02
2016,4,19,6,30,423.0,62.0,0.5,16.0,147.0,422.55,341.91
2016,4,19,6,45,502.0,69.5,0.55,16.5,199.5,508.01,408.78
2016,4,19,7,0,581.0,77.0,0.6,17.0,252.0,596.94,474.35
2016,4,19,7,15,627.0,83.5,0.55,17.5,305.0,660.16,517.02
2016,4,19,7,30,673.0,90.0,0.5,18.0,358.0,723.84,558.13
2016,4,19,7,45,717.0,92.0,0.5,18.5,412.5,779.92,593.03
2016,4,19,8,0,761.0,94.0,0.5,19.0,467.0,830.38,623.09
2016,4,19,8,15,785.0,98.0,0.4,19.5,517.5,869.32,642.85
2016,4,19,8,30,809.0,102.0,0.3,20.0,568.0,906.01,660.66
2016,4,19,8,45,828.5,104.5,0.25,21.0,615.0,934.09,672.39
2016,4,19,9,0,848.0,107.0,0.2,22.0,662.0,959.33,682.25
2016,4,19,9,15,861.0,110.0,0.3,23.0,704.0,975.81,689.74
2016,4,19,9,30,874.0,113.0,0.4,24.0,746.0,979.01,689.5
2016,4,19,9,45,876.0,119.5,0.55,25.0,779.5,982.11,690.72
2016,4,19,10,0,878.0,126.0,0.7,26.0,813.0,981.66,689.81
2016,4,19,10,15,823.5,158.5,0.8,26.0,821.5,961.68,678.61
2016,4,19,10,30,769.0,191.0,0.9,26.0,830.0,934.36,663.0
2016,4,19,10,45,825.0,168.0,1.0,26.5,869.0,937.52,665.1
2016,4,19,11,0,881.0,145.0,1.1,27.0,908.0,933.58,662.39
2016,4,19,11,15,722.5,237.0,1.2,27.0,869.5,872.81,624.42
2016,4,19,11,30,564.0,329.0,1.3,27.0,831.0,797.32,572.95
2016,4,19,11,45,521.5,346.0,1.4,27.0,812.5,752.84,544.06
2016,4,19,12,0,479.0,363.0,1.5,27.0,794.0,708.69,514.49
2016,4,19,12,15,415.0,390.0,1.55,27.0,763.0,658.0,479.19
2016,4,19,12,30,351.0,417.0,1.6,27.0,732.0,610.48,445.67
2016,4,19,12,45,383.5,394.5,1.65,27.0,735.0,590.04,432.16
2016,4,19,13,0,416.0,372.0,1.7,27.0,738.0,564.74,414.59
2016,4,19,13,15,480.0,342.0,1.75,27.0,756.0,549.66,403.7
2016,4,19,13,30,544.0,312.0,1.8,27.0,774.0,528.64,387.61
2016,4,19,13,45,416.5,345.0,1.9,27.0,692.5,460.03,337.3
2016,4,19,14,0,289.0,378.0,2.0,27.0,611.0,408.62,299.84
2016,4,19,14,15,234.0,370.0,2.0,26.5,554.0,369.13,271.2
2016,4,19,14,30,179.0,362.0,2.0,26.0,497.0,327.79,241.48
2016,4,19,14,45,106.0,318.0,2.05,25.5,397.0,274.14,203.69
2016,4,19,15,0,33.0,274.0,2.1,25.0,297.0,220.34,166.17
2016,4,19,15,15,40.0,264.0,2.15,24.0,290.0,208.44,157.89
2016,4,19,15,30,47.0,254.0,2.2,23.0,283.0,195.55,149.01
2016,4,19,15,45,75.0,242.0,2.3,22.5,284.0,180.94,139.17
2016,4,19,16,0,103.0,230.0,2.4,22.0,285.0,170.57,138.72
2016,4,19,16,15,169.0,204.5,2.45,21.0,283.5,146.83,119.89
2016,4,19,16,30,235.0,179.0,2.5,20.0,282.0,124.86,102.17
2016,4,19,16,45,212.5,161.0,2.6,19.5,245.5,114.24,93.65
2016,4,19,17,0,190.0,143.0,2.7,19.0,209.0,107.43,88.2
2016,4,19,17,15,170.5,120.5,2.6,18.0,172.0,91.99,75.2
2016,4,19,17,30,151.0,98.0,2.5,17.0,135.0,76.09,61.46
2016,4,19,17,45,126.0,75.5,2.45,16.5,101.5,59.73,46.85
2016,4,19,18,0,101.0,53.0,2.4,16.0,68.0,42.93,31.59
2016,4,19,18,15,50.5,33.5,2.15,15.5,41.0,27.73,17.0
2016,4,19,18,30,0.0,14.0,1.9,15.0,14.0,12.33,0.0
2016,4,19,18,45,0.0,7.0,1.7,14.5,7.0,6.37,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,45,155.0,16.5,0.95,11.5,32.5,142.13,32.82
2016,4,20,6,0,310.0,33.0,0.9,12.0,65.0,282.43,222.85
2016,4,20,6,15,410.5,44.5,1.0,13.0,112.5,378.12,308.97
2016,4,20,6,30,511.0,56.0,1.1,14.0,160.0,481.47,394.06
2016,4,20,6,45,581.5,62.5,1.25,15.0,213.5,561.74,456.68
2016,4,20,7,0,652.0,69.0,1.4,16.0,267.0,645.03,518.51
2016,4,20,7,15,694.5,74.5,1.35,16.5,321.5,706.07,560.48
2016,4,20,7,30,737.0,80.0,1.3,17.0,376.0,762.1,597.08
2016,4,20,7,45,769.5,83.5,1.3,17.5,429.5,812.09,628.6
2016,4,20,8,0,802.0,87.0,1.3,18.0,483.0,860.72,658.27
2016,4,20,8,15,823.5,90.5,1.35,18.5,533.5,897.44,679.86
2016,4,20,8,30,845.0,94.0,1.4,19.0,584.0,931.76,699.67
2016,4,20,8,45,859.5,97.5,1.5,20.0,630.0,956.73,712.51
2016,4,20,9,0,874.0,101.0,1.6,21.0,676.0,968.78,716.93
2016,4,20,9,15,885.5,103.0,1.65,21.0,717.0,982.89,724.96
2016,4,20,9,30,897.0,105.0,1.7,21.0,758.0,993.73,730.97
2016,4,20,9,45,908.0,105.5,1.8,21.5,793.5,999.02,732.83
2016,4,20,10,0,919.0,106.0,1.9,22.0,829.0,1000.84,732.63
2016,4,20,10,15,925.0,107.5,1.95,22.0,857.5,995.47,728.7
2016,4,20,10,30,931.0,109.0,2.0,22.0,886.0,986.56,722.7
2016,4,20,10,45,926.0,115.5,2.05,22.5,904.0,969.15,709.94
2016,4,20,11,0,921.0,122.0,2.1,23.0,922.0,948.42,695.2
2016,4,20,11,15,923.0,123.0,2.15,23.0,935.5,925.38,680.37
2016,4,20,11,30,925.0,124.0,2.2,23.0,949.0,899.24,663.5
2016,4,20,11,45,913.0,132.5,2.3,23.5,951.0,865.6,640.77
2016,4,20,12,0,901.0,141.0,2.4,24.0,953.0,829.67,616.41
2016,4,20,12,15,900.0,140.5,2.45,24.0,950.0,792.26,591.68
2016,4,20,12,30,899.0,140.0,2.5,24.0,947.0,752.66,563.59
2016,4,20,12,45,898.5,137.5,2.55,24.0,937.0,709.77,532.52
2016,4,20,13,0,898.0,135.0,2.6,24.0,927.0,665.03,499.37
2016,4,20,13,15,893.0,134.0,2.65,23.5,908.0,617.26,463.98
2016,4,20,13,30,888.0,133.0,2.7,23.0,889.0,568.36,426.57
2016,4,20,13,45,880.0,132.0,2.75,23.0,863.0,517.12,385.42
2016,4,20,14,0,872.0,131.0,2.8,23.0,837.0,465.43,342.74
2016,4,20,14,15,862.5,129.0,2.85,22.5,804.0,406.99,294.53
2016,4,20,14,30,853.0,127.0,2.9,22.0,771.0,353.11,248.57
2016,4,20,14,45,838.0,125.5,2.95,22.0,731.5,298.7,201.48
2016,4,20,15,0,823.0,124.0,3.0,22.0,692.0,245.58,156.29
2016,4,20,15,15,683.5,157.0,3.0,21.5,608.5,193.86,120.7
2016,4,20,15,30,544.0,190.0,3.0,21.0,525.0,165.23,108.34
2016,4,20,15,45,645.5,149.5,3.0,21.0,516.0,104.86,71.83
2016,4,20,16,0,747.0,109.0,3.0,21.0,507.0,69.2,53.94
2016,4,20,16,15,718.0,104.0,2.9,20.0,455.5,68.07,53.41
2016,4,20,16,30,689.0,99.0,2.8,19.0,404.0,66.83,52.75
2016,4,20,16,45,653.0,92.0,2.7,18.5,352.0,63.95,50.51
2016,4,20,17,0,617.0,85.0,2.6,18.0,300.0,60.88,48.06
2016,4,20,17,15,563.0,77.0,2.3,17.0,248.0,56.74,44.65
2016,4,20,17,30,509.0,69.0,2.0,16.0,196.0,52.42,40.92
2016,4,20,17,45,431.0,58.0,1.7,15.5,147.5,45.19,34.33
2016,4,20,18,0,353.0,47.0,1.4,15.0,99.0,37.66,27.23
2016,4,20,18,15,176.5,35.0,1.3,14.5,61.0,27.21,16.87
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,19.39,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,10.46,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,53.0,20.0,0.3,13.5,25.5,71.05,23.73
2016,4,21,6,0,106.0,40.0,0.4,14.0,51.0,143.29,111.46
2016,4,21,6,15,161.0,59.5,0.5,14.5,87.5,208.95,169.93
2016,4,21,6,30,216.0,79.0,0.6,15.0,124.0,277.75,228.44
2016,4,21,6,45,252.0,99.0,0.75,15.5,166.0,335.74,276.28
2016,4,21,7,0,288.0,119.0,0.9,16.0,208.0,395.13,323.61
2016,4,21,7,15,336.0,129.0,1.0,16.0,251.0,451.97,368.38
2016,4,21,7,30,384.0,139.0,1.1,16.0,294.0,529.8,427.32
2016,4,21,7,45,412.0,154.5,1.25,16.5,341.5,580.24,463.49
2016,4,21,8,0,440.0,170.0,1.4,17.0,389.0,630.2,498.73
2016,4,21,8,15,337.5,213.0,1.5,17.0,391.0,572.17,452.18
2016,4,21,8,30,235.0,256.0,1.6,17.0,393.0,509.12,402.07
2016,4,21,8,45,262.0,273.5,1.75,17.5,437.5,570.99,447.2
2016,4,21,9,0,289.0,291.0,1.9,18.0,482.0,613.75,477.0
2016,4,21,9,15,292.0,310.5,2.0,18.0,514.0,634.31,490.62
2016,4,21,9,30,295.0,330.0,2.1,18.0,546.0,653.15,503.18
2016,4,21,9,45,316.5,342.0,2.25,18.5,583.5,679.82,521.25
2016,4,21,10,0,338.0,354.0,2.4,19.0,621.0,704.66,537.83
2016,4,21,10,15,305.5,377.5,2.45,19.0,625.0,688.36,524.29
2016,4,21,10,30,273.0,401.0,2.5,19.0,629.0,670.71,510.19
2016,4,21,10,45,254.0,416.0,2.55,19.5,632.5,655.85,497.69
2016,4,21,11,0,235.0,431.0,2.6,20.0,636.0,629.51,477.25
2016,4,21,11,15,347.5,397.5,2.65,20.0,706.0,691.32,523.88
2016,4,21,11,30,460.0,364.0,2.7,20.0,776.0,743.6,562.36
2016,4,21,11,45,473.0,356.0,2.75,20.0,782.0,724.03,548.23
2016,4,21,12,0,486.0,348.0,2.8,20.0,788.0,702.38,533.0
2016,4,21,12,15,665.0,256.0,2.85,20.0,856.0,727.76,554.4
2016,4,21,12,30,844.0,164.0,2.9,20.0,924.0,739.21,564.64
2016,4,21,12,45,534.0,302.0,3.0,20.0,781.0,613.25,468.46
2016,4,21,13,0,224.0,440.0,3.1,20.0,638.0,508.05,387.07
2016,4,21,13,15,230.0,425.5,3.2,20.0,625.5,482.56,368.5
2016,4,21,13,30,236.0,411.0,3.3,20.0,613.0,456.61,348.82
2016,4,21,13,45,278.5,388.5,3.4,20.0,619.5,434.66,331.68
2016,4,21,14,0,321.0,366.0,3.5,20.0,626.0,414.43,314.87
2016,4,21,14,15,315.0,354.5,3.55,20.0,601.5,380.34,287.38
2016,4,21,14,30,309.0,343.0,3.6,20.0,577.0,346.93,260.17
2016,4,21,14,45,315.0,321.5,3.65,20.0,550.0,310.72,230.34
2016,4,21,15,0,321.0,300.0,3.7,20.0,523.0,274.31,200.48
2016,4,21,15,15,318.5,281.0,3.7,19.5,490.0,238.06,172.4
2016,4,21,15,30,316.0,262.0,3.7,19.0,457.0,202.51,147.2
2016,4,21,15,45,338.5,236.0,3.7,19.0,430.0,164.34,123.99
2016,4,21,16,0,361.0,210.0,3.7,19.0,403.0,142.35,116.79
2016,4,21,16,15,361.5,185.5,3.6,18.5,363.0,128.87,105.95
2016,4,21,16,30,362.0,161.0,3.5,18.0,323.0,114.66,94.3
2016,4,21,16,45,509.0,118.0,3.4,18.0,314.0,82.06,66.36
2016,4,21,17,0,656.0,75.0,3.3,18.0,305.0,53.31,41.4
2016,4,21,17,15,603.5,68.5,3.0,17.0,253.0,50.02,38.73
2016,4,21,17,30,551.0,62.0,2.7,16.0,201.0,46.6,35.79
2016,4,21,17,45,474.5,52.5,2.4,15.5,152.5,40.43,30.15
2016,4,21,18,0,398.0,43.0,2.1,15.0,104.0,34.02,24.09
2016,4,21,18,15,199.0,34.5,1.95,14.5,65.0,26.82,16.7
2016,4,21,18,30,0.0,26.0,1.8,14.0,26.0,21.62,0.0
2016,4,21,18,45,0.0,13.0,1.7,13.5,13.0,11.82,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.9,12.5,1.0,0.87,0.0
2016,4,22,6,0,0.0,2.0,3.2,13.0,2.0,1.75,0.0
2016,4,22,6,15,0.0,4.0,3.3,13.0,4.0,3.51,0.0
2016,4,22,6,30,0.0,6.0,3.4,13.0,6.0,5.26,0.0
2016,4,22,6,45,0.0,8.0,3.5,13.5,8.0,7.02,0.4
2016,4,22,7,0,0.0,10.0,3.6,14.0,10.0,8.79,1.92
2016,4,22,7,15,0.0,12.5,3.65,14.0,12.5,10.99,3.81
2016,4,22,7,30,0.0,15.0,3.7,14.0,15.0,13.2,5.69
2016,4,22,7,45,0.0,77.0,3.75,14.5,77.0,68.12,52.3
2016,4,22,8,0,0.0,139.0,3.8,15.0,139.0,129.04,102.81
2016,4,22,8,15,0.0,87.5,3.9,15.0,87.5,77.51,59.59
2016,4,22,8,30,0.0,36.0,4.0,15.0,36.0,31.8,21.17
2016,4,22,8,45,0.0,35.5,4.1,15.0,35.5,31.38,20.76
2016,4,22,9,0,0.0,35.0,4.2,15.0,35.0,30.96,20.33
2016,4,22,9,15,0.0,46.0,4.45,15.0,46.0,40.73,28.42
2016,4,22,9,30,0.0,57.0,4.7,15.0,57.0,50.53,36.48
2016,4,22,9,45,5.5,148.5,4.95,15.5,153.0,139.1,109.23
2016,4,22,10,0,11.0,240.0,5.2,16.0,249.0,230.55,182.46
2016,4,22,10,15,5.5,183.0,5.3,16.0,187.5,170.6,133.91
2016,4,22,10,30,0.0,126.0,5.4,16.0,126.0,112.71,86.8
2016,4,22,10,45,83.5,282.5,5.5,16.0,355.5,355.07,282.86
2016,4,22,11,0,167.0,439.0,5.6,16.0,585.0,576.85,453.6
2016,4,22,11,15,91.0,361.5,5.6,15.5,441.0,416.16,329.0
2016,4,22,11,30,15.0,284.0,5.6,15.0,297.0,267.62,211.18
2016,4,22,11,45,7.5,212.5,5.65,15.0,219.5,195.79,153.99
2016,4,22,12,0,0.0,141.0,5.7,15.0,142.0,125.54,97.22
2016,4,22,12,15,0.0,105.5,5.65,14.5,106.0,93.88,71.67
2016,4,22,12,30,0.0,70.0,5.6,14.0,70.0,62.32,45.93
2016,4,22,12,45,8.5,184.5,5.6,14.0,192.5,168.64,132.91
2016,4,22,13,0,17.0,299.0,5.6,14.0,315.0,271.21,215.06
2016,4,22,13,15,14.0,272.0,5.45,14.0,285.0,244.6,193.72
2016,4,22,13,30,11.0,245.0,5.3,14.0,255.0,218.61,173.02
2016,4,22,13,45,213.5,291.0,5.2,14.0,465.0,332.12,263.09
2016,4,22,14,0,416.0,337.0,5.1,14.0,675.0,427.42,333.87
2016,4,22,14,15,225.0,322.5,4.9,14.0,504.5,325.95,254.54
2016,4,22,14,30,34.0,308.0,4.7,14.0,334.0,256.53,203.0
2016,4,22,14,45,275.0,271.5,4.55,14.0,464.0,267.97,204.02
2016,4,22,15,0,516.0,235.0,4.4,14.0,594.0,261.91,187.7
2016,4,22,15,15,299.0,254.5,4.4,14.0,459.5,219.52,162.22
2016,4,22,15,30,82.0,274.0,4.4,14.0,325.0,211.5,166.34
2016,4,22,15,45,174.5,249.5,4.45,14.0,347.0,179.0,140.67
2016,4,22,16,0,267.0,225.0,4.5,14.0,369.0,150.09,125.81
2016,4,22,16,15,133.5,160.0,4.4,13.5,232.0,120.02,100.34
2016,4,22,16,30,0.0,95.0,4.3,13.0,95.0,83.0,68.31
2016,4,22,16,45,0.0,83.0,4.2,13.0,83.0,72.87,59.56
2016,4,22,17,0,0.0,71.0,4.1,13.0,71.0,62.66,50.62
2016,4,22,17,15,274.0,69.0,3.7,12.5,139.0,49.32,38.82
2016,4,22,17,30,548.0,67.0,3.3,12.0,207.0,50.63,40.01
2016,4,22,17,45,456.5,58.5,2.9,11.5,157.0,45.44,35.17
2016,4,22,18,0,365.0,50.0,2.5,11.0,107.0,40.16,29.98
2016,4,22,18,15,237.0,36.0,2.25,10.5,67.5,28.03,18.19
2016,4,22,18,30,109.0,22.0,2.0,10.0,28.0,17.32,0.0
2016,4,22,18,45,54.5,11.0,1.8,10.0,14.0,10.01,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,5,45,135.5,20.0,1.7,10.5,35.5,135.92,76.11
2016,4,23,6,0,271.0,40.0,1.9,11.0,71.0,265.64,215.44
2016,4,23,6,15,366.5,52.0,2.0,11.0,117.5,358.74,299.27
2016,4,23,6,30,462.0,64.0,2.1,11.0,164.0,458.24,384.63
2016,4,23,6,45,520.5,73.5,2.25,11.5,215.0,531.94,444.76
2016,4,23,7,0,579.0,83.0,2.4,12.0,266.0,607.89,503.94
2016,4,23,7,15,623.5,89.5,2.4,12.5,319.0,670.12,549.51
2016,4,23,7,30,668.0,96.0,2.4,13.0,372.0,732.64,593.62
2016,4,23,7,45,706.0,99.5,2.4,13.5,425.0,785.43,629.08
2016,4,23,8,0,744.0,103.0,2.4,14.0,478.0,837.32,662.96
2016,4,23,8,15,767.0,107.0,2.45,14.5,527.5,869.18,682.24
2016,4,23,8,30,790.0,111.0,2.5,15.0,577.0,904.61,703.96
2016,4,23,8,45,810.0,113.0,2.6,15.5,623.0,932.32,720.48
2016,4,23,9,0,830.0,115.0,2.7,16.0,669.0,957.21,735.06
2016,4,23,9,15,843.0,117.5,2.75,16.0,709.5,972.86,744.27
2016,4,23,9,30,856.0,120.0,2.8,16.0,750.0,985.27,751.47
2016,4,23,9,45,875.0,116.5,2.85,16.5,787.0,983.4,747.72
2016,4,23,10,0,894.0,113.0,2.9,17.0,824.0,988.61,749.07
2016,4,23,10,15,900.5,114.5,2.95,17.0,852.0,983.77,745.1
2016,4,23,10,30,907.0,116.0,3.0,17.0,880.0,975.48,739.03
2016,4,23,10,45,909.5,118.0,3.1,17.5,900.5,960.57,727.64
2016,4,23,11,0,912.0,120.0,3.2,18.0,921.0,942.38,714.14
