Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,15,914.5,120.5,3.2,18.0,934.0,919.54,698.18
2016,4,23,11,30,917.0,121.0,3.2,18.0,947.0,893.66,680.21
2016,4,23,11,45,917.0,122.0,3.2,18.0,951.5,863.26,659.13
2016,4,23,12,0,917.0,123.0,3.2,18.0,956.0,830.2,636.19
2016,4,23,12,15,916.0,123.0,3.2,18.0,953.5,793.03,610.27
2016,4,23,12,30,915.0,123.0,3.2,18.0,951.0,753.62,581.68
2016,4,23,12,45,908.5,124.5,3.25,18.5,939.0,709.77,547.6
2016,4,23,13,0,902.0,126.0,3.3,19.0,927.0,664.45,511.83
2016,4,23,13,15,897.0,125.0,3.35,18.5,908.5,616.75,475.39
2016,4,23,13,30,892.0,124.0,3.4,18.0,890.0,567.92,436.94
2016,4,23,13,45,879.5,126.0,3.5,18.0,862.5,516.89,394.91
2016,4,23,14,0,867.0,128.0,3.6,18.0,835.0,465.79,351.67
2016,4,23,14,15,857.5,126.0,3.65,18.0,802.5,413.03,305.98
2016,4,23,14,30,848.0,124.0,3.7,18.0,770.0,354.21,254.77
2016,4,23,14,45,620.5,203.5,3.8,18.0,664.0,298.95,213.09
2016,4,23,15,0,393.0,283.0,3.9,18.0,558.0,279.38,203.29
2016,4,23,15,15,586.0,200.5,3.85,17.5,581.0,216.74,145.13
2016,4,23,15,30,779.0,118.0,3.8,17.0,604.0,145.96,84.61
2016,4,23,15,45,749.5,117.0,3.8,17.0,554.5,90.87,56.85
2016,4,23,16,0,720.0,116.0,3.8,17.0,505.0,73.18,58.27
2016,4,23,16,15,690.5,111.0,3.75,16.5,454.5,72.27,57.81
2016,4,23,16,30,661.0,106.0,3.7,16.0,404.0,71.27,57.26
2016,4,23,16,45,616.5,101.0,3.65,15.5,352.0,70.09,56.52
2016,4,23,17,0,572.0,96.0,3.6,15.0,300.0,68.9,55.73
2016,4,23,17,15,517.0,87.5,3.35,14.5,249.0,64.73,52.2
2016,4,23,17,30,462.0,79.0,3.1,14.0,198.0,58.57,46.75
2016,4,23,17,45,371.0,68.0,2.85,13.5,149.5,51.18,39.98
2016,4,23,18,0,280.0,57.0,2.6,13.0,101.0,43.59,32.77
2016,4,23,18,15,177.0,39.5,2.45,12.5,63.5,30.63,20.34
2016,4,23,18,30,74.0,22.0,2.3,12.0,26.0,17.91,0.81
2016,4,23,18,45,37.0,11.0,2.15,12.0,13.0,10.01,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,2.5,1.9,10.5,2.5,0.0,0.0
2016,4,24,5,30,0.0,5.0,2.2,11.0,5.0,4.55,0.0
2016,4,24,5,45,25.5,24.5,2.55,11.5,28.0,53.71,29.45
2016,4,24,6,0,51.0,44.0,2.9,12.0,51.0,99.34,77.66
2016,4,24,6,15,88.5,67.0,2.9,12.0,84.5,156.32,128.68
2016,4,24,6,30,126.0,90.0,2.9,12.0,118.0,214.02,179.56
2016,4,24,6,45,156.0,112.5,2.95,12.0,156.5,266.5,224.89
2016,4,24,7,0,186.0,135.0,3.0,12.0,195.0,320.03,269.93
2016,4,24,7,15,203.5,158.5,2.95,12.0,234.5,365.34,306.63
2016,4,24,7,30,221.0,182.0,2.9,12.0,274.0,410.54,342.32
2016,4,24,7,45,261.5,192.5,2.9,12.5,315.5,476.55,393.64
2016,4,24,8,0,302.0,203.0,2.9,13.0,357.0,527.21,431.85
2016,4,24,8,15,204.5,233.5,2.9,13.5,342.5,455.7,371.07
2016,4,24,8,30,107.0,264.0,2.9,14.0,328.0,379.57,306.76
2016,4,24,8,45,255.5,265.0,2.95,14.5,433.0,555.34,445.59
2016,4,24,9,0,404.0,266.0,3.0,15.0,538.0,714.33,564.29
2016,4,24,9,15,248.0,304.5,3.0,15.5,474.5,585.57,461.65
2016,4,24,9,30,92.0,343.0,3.0,16.0,411.0,436.63,343.49
2016,4,24,9,45,273.5,326.5,3.05,16.5,542.0,622.31,487.4
2016,4,24,10,0,455.0,310.0,3.1,17.0,673.0,786.41,607.26
2016,4,24,10,15,457.0,321.0,3.1,17.5,696.0,788.28,605.03
2016,4,24,10,30,459.0,332.0,3.1,18.0,719.0,787.78,602.46
2016,4,24,10,45,454.0,344.5,3.1,18.5,736.0,779.92,594.66
2016,4,24,11,0,449.0,357.0,3.1,19.0,753.0,769.92,585.5
2016,4,24,11,15,454.0,358.5,3.25,19.0,763.5,756.44,576.22
2016,4,24,11,30,459.0,360.0,3.4,19.0,774.0,740.93,565.42
2016,4,24,11,45,345.5,405.0,3.6,19.0,718.0,661.45,506.11
2016,4,24,12,0,232.0,450.0,3.8,19.0,662.0,589.46,451.57
2016,4,24,12,15,228.5,452.0,3.95,19.0,660.5,572.62,439.42
2016,4,24,12,30,225.0,454.0,4.1,19.0,659.0,555.32,426.54
2016,4,24,12,45,549.5,304.5,4.35,19.0,796.0,627.85,485.9
2016,4,24,13,0,874.0,155.0,4.6,19.0,933.0,672.61,521.95
2016,4,24,13,15,675.5,245.5,4.7,18.5,840.0,586.56,454.74
2016,4,24,13,30,477.0,336.0,4.8,18.0,747.0,516.47,399.85
2016,4,24,13,45,396.0,356.5,4.95,18.0,691.0,467.9,361.41
2016,4,24,14,0,315.0,377.0,5.1,18.0,635.0,421.62,324.91
2016,4,24,14,15,483.0,297.5,5.15,17.5,675.0,396.51,301.86
2016,4,24,14,30,651.0,218.0,5.2,17.0,715.0,358.52,265.46
2016,4,24,14,45,613.0,217.0,5.3,16.5,666.5,308.25,222.97
2016,4,24,15,0,575.0,216.0,5.4,16.0,618.0,263.27,185.52
2016,4,24,15,15,506.5,224.0,5.35,15.5,562.0,221.95,154.38
2016,4,24,15,30,438.0,232.0,5.3,15.0,506.0,188.01,132.81
2016,4,24,15,45,502.5,209.5,5.3,14.5,500.5,146.86,107.49
2016,4,24,16,0,567.0,187.0,5.3,14.0,495.0,120.36,100.14
2016,4,24,16,15,534.0,177.5,5.2,13.5,445.0,116.92,97.68
2016,4,24,16,30,501.0,168.0,5.1,13.0,395.0,113.23,94.95
2016,4,24,16,45,482.0,149.5,5.0,13.0,346.0,103.17,86.37
2016,4,24,17,0,463.0,131.0,4.9,13.0,297.0,92.51,77.15
2016,4,24,17,15,406.5,117.5,4.65,12.5,246.0,84.66,70.4
2016,4,24,17,30,350.0,104.0,4.4,12.0,195.0,76.45,63.11
2016,4,24,17,45,295.5,84.5,4.2,11.5,149.0,63.32,51.15
2016,4,24,18,0,241.0,65.0,4.0,11.0,103.0,49.62,38.4
2016,4,24,18,15,149.0,44.0,3.9,10.5,65.0,34.82,24.23
2016,4,24,18,30,57.0,23.0,3.8,10.0,27.0,18.67,2.85
2016,4,24,18,45,28.5,11.5,3.75,10.0,13.5,10.46,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,43.5,5.5,1.75,6.5,6.5,0.0,0.0
2016,4,25,5,30,87.0,11.0,2.0,7.0,13.0,60.17,0.0
2016,4,25,5,45,244.0,23.5,2.3,7.5,49.0,217.41,147.61
2016,4,25,6,0,401.0,36.0,2.6,8.0,85.0,349.87,289.66
2016,4,25,6,15,491.0,44.5,2.9,8.5,134.0,439.48,371.31
2016,4,25,6,30,581.0,53.0,3.2,9.0,183.0,535.31,452.75
2016,4,25,6,45,639.5,59.0,3.55,10.0,237.0,608.33,511.78
2016,4,25,7,0,698.0,65.0,3.9,11.0,291.0,678.55,565.99
2016,4,25,7,15,737.0,70.0,4.0,11.0,345.5,738.13,611.17
2016,4,25,7,30,776.0,75.0,4.1,11.0,400.0,797.45,654.84
2016,4,25,7,45,803.5,78.5,4.2,11.5,453.5,843.82,686.61
2016,4,25,8,0,831.0,82.0,4.3,12.0,507.0,888.59,716.69
2016,4,25,8,15,852.0,85.5,4.3,12.5,558.0,925.31,739.58
2016,4,25,8,30,873.0,89.0,4.3,13.0,609.0,949.88,753.42
2016,4,25,8,45,889.0,91.0,4.3,13.5,656.5,974.71,767.43
2016,4,25,9,0,905.0,93.0,4.3,14.0,704.0,996.58,779.27
2016,4,25,9,15,917.0,95.5,4.35,14.0,745.5,1011.96,788.6
2016,4,25,9,30,929.0,98.0,4.4,14.0,787.0,1023.93,795.72
2016,4,25,9,45,938.0,99.0,4.45,14.5,823.0,1027.8,795.82
2016,4,25,10,0,947.0,100.0,4.5,15.0,859.0,1028.12,793.67
2016,4,25,10,15,953.5,101.5,4.55,15.0,887.5,1022.97,789.45
2016,4,25,10,30,960.0,103.0,4.6,15.0,916.0,1014.2,782.9
2016,4,25,10,45,964.5,103.5,4.65,15.5,937.5,998.96,770.49
2016,4,25,11,0,969.0,104.0,4.7,16.0,959.0,980.24,755.84
2016,4,25,11,15,971.0,104.5,4.7,16.0,972.5,955.93,738.42
2016,4,25,11,30,973.0,105.0,4.7,16.0,986.0,928.42,718.84
2016,4,25,11,45,972.5,106.0,4.75,16.5,990.5,896.26,694.99
2016,4,25,12,0,972.0,107.0,4.8,17.0,995.0,861.31,669.17
2016,4,25,12,15,971.0,107.0,4.7,17.0,992.0,822.48,640.89
2016,4,25,12,30,970.0,107.0,4.6,17.0,989.0,781.27,610.66
2016,4,25,12,45,957.5,112.5,4.6,17.0,975.0,734.88,574.76
2016,4,25,13,0,945.0,118.0,4.6,17.0,961.0,687.25,537.24
2016,4,25,13,15,940.5,117.0,4.5,17.0,942.5,638.04,497.46
2016,4,25,13,30,936.0,116.0,4.4,17.0,924.0,587.58,455.82
2016,4,25,13,45,928.5,115.5,4.3,17.0,897.0,535.02,411.59
2016,4,25,14,0,921.0,115.0,4.2,17.0,870.0,481.89,365.84
2016,4,25,14,15,912.5,113.0,4.15,17.0,837.0,426.92,317.74
2016,4,25,14,30,904.0,111.0,4.1,17.0,804.0,371.95,268.77
2016,4,25,14,45,891.5,109.0,4.05,17.0,764.0,316.13,218.9
2016,4,25,15,0,879.0,107.0,4.0,17.0,724.0,261.15,170.47
2016,4,25,15,15,864.0,104.5,3.95,16.5,679.5,197.94,118.49
2016,4,25,15,30,849.0,102.0,3.9,16.0,635.0,144.44,80.23
2016,4,25,15,45,830.0,98.5,3.9,16.0,586.0,91.94,54.4
2016,4,25,16,0,811.0,95.0,3.9,16.0,537.0,66.52,52.69
2016,4,25,16,15,784.5,91.0,3.75,15.5,484.5,65.43,52.05
2016,4,25,16,30,758.0,87.0,3.6,15.0,432.0,64.28,51.32
2016,4,25,16,45,721.5,82.0,3.5,15.0,378.5,56.5,44.62
2016,4,25,17,0,685.0,77.0,3.4,15.0,325.0,54.58,43.05
2016,4,25,17,15,633.5,70.5,3.15,14.0,271.0,51.33,40.38
2016,4,25,17,30,582.0,64.0,2.9,13.0,217.0,47.94,37.47
2016,4,25,17,45,499.5,56.0,2.65,12.5,166.5,43.06,32.96
2016,4,25,18,0,417.0,48.0,2.4,12.0,116.0,38.06,28.12
2016,4,25,18,15,295.5,35.5,2.25,11.5,74.5,28.68,19.0
2016,4,25,18,30,174.0,23.0,2.1,11.0,33.0,18.11,3.91
2016,4,25,18,45,87.0,11.5,2.0,10.5,16.5,10.46,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.1,7.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.2,8.0,13.0,11.82,0.0
2016,4,26,5,45,141.0,28.0,1.3,9.0,45.5,159.42,111.28
2016,4,26,6,0,282.0,43.0,1.4,10.0,78.0,277.75,227.99
2016,4,26,6,15,360.5,55.5,1.45,10.5,123.0,357.93,299.14
2016,4,26,6,30,439.0,68.0,1.5,11.0,168.0,448.77,375.52
2016,4,26,6,45,485.5,79.5,1.55,11.5,216.5,514.85,428.66
2016,4,26,7,0,532.0,91.0,1.6,12.0,265.0,582.5,480.29
2016,4,26,7,15,599.5,87.5,1.65,12.5,315.5,650.8,530.26
2016,4,26,7,30,667.0,84.0,1.7,13.0,366.0,719.75,578.85
2016,4,26,7,45,702.5,95.0,1.75,14.0,426.0,780.17,618.53
2016,4,26,8,0,738.0,106.0,1.8,15.0,486.0,839.44,656.18
2016,4,26,8,15,588.5,162.5,1.8,15.0,484.0,776.23,608.72
2016,4,26,8,30,439.0,219.0,1.8,15.0,482.0,697.22,547.61
2016,4,26,8,45,526.0,205.0,1.8,15.5,544.0,766.18,597.25
2016,4,26,9,0,613.0,191.0,1.8,16.0,606.0,842.45,648.54
2016,4,26,9,15,561.0,226.0,1.8,16.0,623.5,821.64,630.59
2016,4,26,9,30,509.0,261.0,1.8,16.0,641.0,804.64,615.85
2016,4,26,9,45,544.5,264.5,1.8,16.5,687.5,835.94,635.82
2016,4,26,10,0,580.0,268.0,1.8,17.0,734.0,864.51,653.17
2016,4,26,10,15,566.0,287.5,1.9,17.0,755.0,859.3,648.59
2016,4,26,10,30,552.0,307.0,2.0,17.0,776.0,851.39,642.58
2016,4,26,10,45,547.5,320.0,2.1,17.5,794.5,843.32,635.65
2016,4,26,11,0,543.0,333.0,2.2,18.0,813.0,832.77,627.03
2016,4,26,11,15,683.0,256.5,2.3,18.0,870.0,863.47,652.09
2016,4,26,11,30,823.0,180.0,2.4,18.0,927.0,879.94,665.09
2016,4,26,11,45,616.5,286.5,2.55,18.0,848.0,781.23,593.69
2016,4,26,12,0,410.0,393.0,2.7,18.0,769.0,685.02,521.7
2016,4,26,12,15,377.0,410.5,2.8,18.0,755.5,649.7,496.17
2016,4,26,12,30,344.0,428.0,2.9,18.0,742.0,618.02,472.53
2016,4,26,12,45,350.5,419.5,3.05,18.5,736.0,592.44,453.25
2016,4,26,13,0,357.0,411.0,3.2,19.0,730.0,565.97,432.94
2016,4,26,13,15,570.5,300.0,3.3,18.5,799.0,573.84,441.18
2016,4,26,13,30,784.0,189.0,3.4,18.0,868.0,565.22,434.77
2016,4,26,13,45,789.0,179.5,3.5,18.0,845.5,517.16,395.48
2016,4,26,14,0,794.0,170.0,3.6,18.0,823.0,467.79,354.14
2016,4,26,14,15,784.0,167.0,3.65,17.5,791.0,416.71,311.01
2016,4,26,14,30,774.0,164.0,3.7,17.0,759.0,366.11,267.25
2016,4,26,14,45,768.5,157.0,3.75,17.0,723.0,307.61,216.26
2016,4,26,15,0,763.0,150.0,3.8,17.0,687.0,255.62,170.77
2016,4,26,15,15,746.0,146.0,3.8,16.5,644.0,204.6,128.94
2016,4,26,15,30,729.0,142.0,3.8,16.0,601.0,155.58,93.71
2016,4,26,15,45,714.0,134.5,3.8,16.0,555.5,106.45,67.78
2016,4,26,16,0,699.0,127.0,3.8,16.0,510.0,79.96,64.35
2016,4,26,16,15,670.0,121.0,3.75,15.5,459.5,78.69,63.61
2016,4,26,16,30,641.0,115.0,3.7,15.0,409.0,77.28,62.73
2016,4,26,16,45,610.5,106.0,3.65,14.5,358.5,73.42,59.65
2016,4,26,17,0,580.0,97.0,3.6,14.0,308.0,69.27,56.26
2016,4,26,17,15,526.5,88.5,3.4,13.5,257.0,65.13,52.77
2016,4,26,17,30,473.0,80.0,3.2,13.0,206.0,60.8,48.96
2016,4,26,17,45,394.5,69.0,3.0,12.5,158.0,51.85,40.8
2016,4,26,18,0,316.0,58.0,2.8,12.0,110.0,44.3,33.65
2016,4,26,18,15,212.0,41.5,2.65,11.5,71.0,32.13,22.06
2016,4,26,18,30,108.0,25.0,2.5,11.0,32.0,19.59,5.86
2016,4,26,18,45,54.0,12.5,2.4,10.5,16.0,11.37,0.0
2016,4,26,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,23.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,4,27,5,30,47.0,12.0,2.1,11.0,14.0,38.22,0.0
2016,4,27,5,45,180.0,27.0,2.35,11.5,48.5,183.14,132.06
2016,4,27,6,0,313.0,42.0,2.6,12.0,83.0,299.36,245.82
2016,4,27,6,15,401.0,52.5,2.65,12.0,129.5,387.45,324.25
2016,4,27,6,30,489.0,63.0,2.7,12.0,176.0,481.5,404.29
2016,4,27,6,45,244.5,54.5,2.75,12.5,111.0,283.23,240.62
2016,4,27,7,0,0.0,46.0,2.8,13.0,46.0,40.58,29.25
2016,4,27,7,15,0.0,70.0,2.85,13.0,70.0,61.89,47.55
2016,4,27,7,30,0.0,94.0,2.9,13.0,94.0,84.86,66.9
2016,4,27,7,45,0.0,110.0,3.0,13.5,110.0,100.09,79.32
2016,4,27,8,0,0.0,126.0,3.1,14.0,126.0,115.25,91.52
2016,4,27,8,15,6.0,165.0,3.3,14.0,169.0,159.43,127.98
2016,4,27,8,30,12.0,204.0,3.5,14.0,212.0,203.89,164.08
2016,4,27,8,45,48.5,255.5,3.7,14.5,288.5,308.64,248.72
2016,4,27,9,0,85.0,307.0,3.9,15.0,365.0,398.93,319.44
2016,4,27,9,15,135.5,332.0,4.0,15.0,431.0,489.41,389.73
2016,4,27,9,30,186.0,357.0,4.1,15.0,497.0,560.87,444.31
2016,4,27,9,45,171.0,375.5,4.25,15.0,508.5,559.88,442.05
2016,4,27,10,0,156.0,394.0,4.4,15.0,520.0,557.89,439.52
2016,4,27,10,15,135.5,405.5,4.5,14.5,517.5,542.42,427.49
2016,4,27,10,30,115.0,417.0,4.6,14.0,515.0,526.63,415.26
2016,4,27,10,45,64.0,338.5,4.7,14.0,393.5,380.7,301.98
2016,4,27,11,0,13.0,260.0,4.8,14.0,272.0,246.67,195.15
2016,4,27,11,15,18.0,299.0,4.85,14.0,315.5,285.59,226.2
2016,4,27,11,30,23.0,338.0,4.9,14.0,359.0,323.57,255.95
2016,4,27,11,45,298.5,339.0,4.95,14.0,613.5,563.94,449.04
2016,4,27,12,0,574.0,340.0,5.0,14.0,868.0,768.02,604.77
2016,4,27,12,15,524.5,356.5,5.0,14.0,838.0,715.71,563.2
2016,4,27,12,30,475.0,373.0,5.0,14.0,808.0,665.1,523.91
2016,4,27,12,45,399.0,398.0,5.0,14.0,760.5,607.54,478.62
2016,4,27,13,0,323.0,423.0,5.0,14.0,713.0,554.93,436.93
2016,4,27,13,15,576.0,302.0,4.95,14.0,806.0,579.45,457.38
2016,4,27,13,30,829.0,181.0,4.9,14.0,899.0,583.74,459.39
2016,4,27,13,45,453.5,283.0,4.9,14.0,674.0,437.03,343.38
2016,4,27,14,0,78.0,385.0,4.9,14.0,449.0,343.94,271.22
2016,4,27,14,15,164.0,374.0,4.85,14.0,502.5,350.28,274.81
2016,4,27,14,30,250.0,363.0,4.8,14.0,556.0,345.75,268.15
2016,4,27,14,45,190.5,347.0,4.8,14.0,490.0,308.82,239.39
2016,4,27,15,0,131.0,331.0,4.8,14.0,424.0,269.31,209.56
2016,4,27,15,15,271.5,287.0,4.7,14.0,464.0,239.63,179.61
2016,4,27,15,30,412.0,243.0,4.6,14.0,504.0,195.87,139.99
2016,4,27,15,45,547.5,193.0,4.55,14.0,511.0,142.13,100.77
2016,4,27,16,0,683.0,143.0,4.5,14.0,518.0,90.78,74.3
2016,4,27,16,15,460.5,165.5,4.35,13.5,407.5,107.98,89.8
2016,4,27,16,30,238.0,188.0,4.2,13.0,297.0,129.99,109.53
2016,4,27,16,45,147.5,165.5,4.05,13.0,230.5,122.47,103.25
2016,4,27,17,0,57.0,143.0,3.9,13.0,164.0,111.75,94.08
2016,4,27,17,15,43.0,121.5,3.7,12.5,136.0,96.11,80.54
2016,4,27,17,30,29.0,100.0,3.5,12.0,108.0,80.17,66.44
2016,4,27,17,45,18.0,78.5,3.3,12.0,83.0,65.59,53.14
2016,4,27,18,0,7.0,57.0,3.1,12.0,58.0,48.25,37.18
2016,4,27,18,15,3.5,37.0,3.0,11.5,37.5,31.88,21.92
2016,4,27,18,30,0.0,17.0,2.9,11.0,17.0,14.97,3.87
2016,4,27,18,45,0.0,8.5,2.8,11.0,8.5,7.73,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,5,15,40.5,7.0,1.8,8.5,8.5,6.37,0.0
2016,4,28,5,30,81.0,14.0,2.1,9.0,17.0,59.98,0.0
2016,4,28,5,45,213.0,28.0,2.4,9.5,52.5,205.27,153.56
2016,4,28,6,0,345.0,42.0,2.7,10.0,88.0,321.64,266.73
2016,4,28,6,15,431.5,51.5,2.75,10.5,135.5,408.86,344.21
2016,4,28,6,30,518.0,61.0,2.8,11.0,183.0,501.8,422.39
2016,4,28,6,45,572.0,69.0,2.85,12.0,234.5,572.18,477.78
2016,4,28,7,0,626.0,77.0,2.9,13.0,286.0,644.5,532.03
2016,4,28,7,15,666.0,82.5,2.9,13.5,339.0,703.02,574.2
2016,4,28,7,30,706.0,88.0,2.9,14.0,392.0,761.58,614.97
2016,4,28,7,45,548.0,139.5,2.9,14.5,393.5,688.98,557.28
2016,4,28,8,0,390.0,191.0,2.9,15.0,395.0,613.4,494.69
2016,4,28,8,15,602.0,146.5,2.9,15.5,495.0,773.03,614.86
2016,4,28,8,30,814.0,102.0,2.9,16.0,595.0,923.17,717.74
2016,4,28,8,45,832.0,104.0,2.9,16.5,641.0,949.15,731.06
2016,4,28,9,0,850.0,106.0,2.9,17.0,687.0,972.27,743.49
2016,4,28,9,15,863.0,108.5,2.9,17.5,727.5,977.88,744.0
2016,4,28,9,30,876.0,111.0,2.9,18.0,768.0,990.51,749.57
2016,4,28,9,45,895.5,107.0,2.95,18.5,805.5,999.03,752.84
2016,4,28,10,0,915.0,103.0,3.0,19.0,843.0,1004.22,754.04
2016,4,28,10,15,921.5,104.5,3.05,19.5,871.5,999.33,748.67
2016,4,28,10,30,928.0,106.0,3.1,20.0,900.0,990.95,741.2
2016,4,28,10,45,931.0,108.0,3.15,20.5,920.5,976.34,729.74
2016,4,28,11,0,934.0,110.0,3.2,21.0,941.0,958.37,716.2
2016,4,28,11,15,937.0,110.5,3.25,21.0,954.5,935.67,700.96
2016,4,28,11,30,940.0,111.0,3.3,21.0,968.0,909.86,683.64
2016,4,28,11,45,939.5,112.5,3.35,21.0,973.0,879.08,662.92
2016,4,28,12,0,939.0,114.0,3.4,21.0,978.0,845.61,640.28
2016,4,28,12,15,938.5,114.0,3.5,21.0,976.0,808.3,615.09
2016,4,28,12,30,938.0,114.0,3.6,21.0,974.0,768.69,587.8
2016,4,28,12,45,938.5,112.0,3.7,21.5,964.0,725.94,555.08
2016,4,28,13,0,939.0,110.0,3.8,22.0,954.0,681.2,520.23
2016,4,28,13,15,935.5,109.5,3.85,21.5,936.0,633.51,484.12
2016,4,28,13,30,932.0,109.0,3.9,21.0,918.0,584.48,445.86
2016,4,28,13,45,924.5,108.5,3.95,21.0,892.5,532.38,403.26
2016,4,28,14,0,917.0,108.0,4.0,21.0,867.0,479.71,359.05
2016,4,28,14,15,909.5,106.5,4.0,20.5,834.5,425.96,313.39
2016,4,28,14,30,902.0,105.0,4.0,20.0,802.0,372.09,266.52
2016,4,28,14,45,889.0,104.0,4.05,20.0,763.0,317.2,218.0
2016,4,28,15,0,876.0,103.0,4.1,20.0,724.0,263.19,170.75
2016,4,28,15,15,862.0,100.5,4.1,19.5,680.0,209.07,126.11
2016,4,28,15,30,848.0,98.0,4.1,19.0,636.0,147.24,80.58
2016,4,28,15,45,824.5,97.0,4.1,19.0,587.0,96.48,54.62
2016,4,28,16,0,801.0,96.0,4.1,19.0,538.0,66.81,52.27
2016,4,28,16,15,775.5,92.0,4.05,18.0,486.5,65.77,51.79
2016,4,28,16,30,750.0,88.0,4.0,17.0,435.0,64.66,51.21
2016,4,28,16,45,707.5,85.0,3.95,16.5,381.0,58.24,45.85
2016,4,28,17,0,665.0,82.0,3.9,16.0,327.0,57.89,45.78
2016,4,28,17,15,615.0,75.5,3.75,15.0,274.5,54.82,43.31
2016,4,28,17,30,565.0,69.0,3.6,14.0,222.0,51.62,40.6
2016,4,28,17,45,476.5,61.5,3.5,13.5,171.0,47.33,36.66
2016,4,28,18,0,388.0,54.0,3.4,13.0,120.0,43.0,32.43
2016,4,28,18,15,275.0,40.5,3.2,12.5,79.0,31.4,21.49
2016,4,28,18,30,162.0,27.0,3.0,12.0,38.0,21.19,8.61
2016,4,28,18,45,81.0,13.5,2.85,11.5,19.0,12.28,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,2.4,11.0,7.0,6.37,0.0
2016,4,29,5,30,0.0,14.0,2.4,11.0,14.0,12.34,0.0
2016,4,29,5,45,85.0,36.0,2.45,11.0,48.0,125.43,92.99
2016,4,29,6,0,170.0,58.0,2.5,11.0,82.0,213.63,175.8
2016,4,29,6,15,250.5,75.5,2.55,11.0,127.0,296.06,249.09
2016,4,29,6,30,331.0,93.0,2.6,11.0,172.0,398.94,336.8
2016,4,29,6,45,400.0,104.5,2.65,11.5,223.0,477.1,401.3
2016,4,29,7,0,469.0,116.0,2.7,12.0,274.0,558.98,466.33
2016,4,29,7,15,514.0,125.5,2.7,12.0,325.5,620.8,513.82
2016,4,29,7,30,559.0,135.0,2.7,12.0,377.0,683.55,560.08
2016,4,29,7,45,597.5,140.5,2.75,12.5,428.5,742.94,601.73
2016,4,29,8,0,636.0,146.0,2.8,13.0,480.0,796.13,637.77
2016,4,29,8,15,661.0,152.0,2.8,13.0,528.0,835.87,664.23
2016,4,29,8,30,686.0,158.0,2.8,13.0,576.0,873.62,689.04
2016,4,29,8,45,708.0,161.5,2.85,13.5,620.5,903.37,707.02
2016,4,29,9,0,730.0,165.0,2.9,14.0,665.0,930.55,723.14
2016,4,29,9,15,744.5,168.5,2.9,14.0,704.5,947.61,733.13
2016,4,29,9,30,759.0,172.0,2.9,14.0,744.0,961.65,741.2
2016,4,29,9,45,794.0,161.0,2.95,14.0,783.0,970.0,745.91
2016,4,29,10,0,829.0,150.0,3.0,14.0,822.0,982.66,753.77
2016,4,29,10,15,836.5,152.0,3.0,14.5,849.5,978.89,748.62
2016,4,29,10,30,844.0,154.0,3.0,15.0,877.0,971.75,741.49
2016,4,29,10,45,850.5,154.0,3.0,15.5,898.0,958.28,730.23
2016,4,29,11,0,857.0,154.0,3.0,16.0,919.0,941.56,716.95
2016,4,29,11,15,860.5,155.0,3.15,16.0,932.0,919.97,702.9
2016,4,29,11,30,864.0,156.0,3.3,16.0,945.0,895.36,686.71
2016,4,29,11,45,864.0,157.0,3.5,16.5,950.0,864.98,665.4
2016,4,29,12,0,864.0,158.0,3.7,17.0,955.0,832.08,642.15
2016,4,29,12,15,864.0,158.0,3.8,17.0,953.5,795.93,616.94
2016,4,29,12,30,864.0,158.0,3.9,17.0,952.0,757.64,588.59
2016,4,29,12,45,867.5,154.0,4.05,17.0,943.5,713.93,556.02
2016,4,29,13,0,871.0,150.0,4.2,17.0,935.0,672.08,523.86
2016,4,29,13,15,867.5,149.0,4.2,17.0,917.5,626.57,487.62
2016,4,29,13,30,864.0,148.0,4.2,17.0,900.0,578.47,448.55
2016,4,29,13,45,855.0,148.0,4.25,17.0,874.5,527.84,406.74
2016,4,29,14,0,846.0,148.0,4.3,17.0,849.0,477.02,363.65
2016,4,29,14,15,837.0,145.5,4.3,16.5,817.0,424.29,318.55
2016,4,29,14,30,828.0,143.0,4.3,16.0,785.0,371.84,272.61
2016,4,29,14,45,814.0,141.0,4.35,16.0,746.5,318.9,225.48
2016,4,29,15,0,800.0,139.0,4.4,16.0,708.0,267.2,179.86
2016,4,29,15,15,716.5,152.5,4.35,16.0,638.5,209.37,134.45
2016,4,29,15,30,633.0,166.0,4.3,16.0,569.0,167.53,106.57
2016,4,29,15,45,548.0,177.5,4.25,16.0,507.5,135.1,92.96
2016,4,29,16,0,463.0,189.0,4.2,16.0,446.0,119.78,98.71
2016,4,29,16,15,559.0,153.0,4.1,15.5,434.0,100.55,82.59
2016,4,29,16,30,655.0,117.0,4.0,15.0,422.0,78.39,63.65
2016,4,29,16,45,590.0,107.5,3.95,15.0,357.5,73.93,59.96
2016,4,29,17,0,525.0,98.0,3.9,15.0,293.0,69.22,55.98
2016,4,29,17,15,449.0,97.0,3.7,14.5,245.5,69.71,56.61
2016,4,29,17,30,373.0,96.0,3.5,14.0,198.0,70.17,57.1
2016,4,29,17,45,313.0,80.5,3.3,13.5,153.5,59.95,47.88
2016,4,29,18,0,253.0,65.0,3.1,13.0,109.0,49.3,38.02
2016,4,29,18,15,168.0,46.5,2.95,12.5,72.0,36.84,26.26
2016,4,29,18,30,83.0,28.0,2.8,12.0,35.0,22.59,10.28
2016,4,29,18,45,41.5,14.0,2.7,11.5,17.5,12.73,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,8.0,2.4,9.5,10.5,37.22,0.0
2016,4,30,5,30,110.0,16.0,2.6,10.0,21.0,104.25,0.0
2016,4,30,5,45,234.0,30.5,2.8,11.0,58.0,222.39,171.59
2016,4,30,6,0,358.0,45.0,3.0,12.0,95.0,335.1,277.11
2016,4,30,6,15,442.5,55.0,3.25,12.5,143.5,422.55,354.14
2016,4,30,6,30,527.0,65.0,3.5,13.0,192.0,515.43,432.01
2016,4,30,6,45,584.5,72.0,3.75,14.0,245.0,587.89,489.16
2016,4,30,7,0,642.0,79.0,4.0,15.0,298.0,662.38,545.44
2016,4,30,7,15,681.0,85.0,4.15,15.5,351.5,721.26,588.42
2016,4,30,7,30,720.0,91.0,4.3,16.0,405.0,780.07,630.22
2016,4,30,7,45,749.5,95.5,4.5,16.5,457.5,827.8,663.29
2016,4,30,8,0,779.0,100.0,4.7,17.0,510.0,869.13,691.18
2016,4,30,8,15,800.0,103.5,4.7,17.0,559.5,904.84,714.68
2016,4,30,8,30,821.0,107.0,4.7,17.0,609.0,938.17,736.27
2016,4,30,8,45,837.5,110.0,4.7,17.5,654.5,963.92,750.89
2016,4,30,9,0,854.0,113.0,4.7,18.0,700.0,986.72,763.41
2016,4,30,9,15,865.5,115.0,4.7,18.5,740.5,1000.34,769.53
2016,4,30,9,30,877.0,117.0,4.7,19.0,781.0,1000.29,766.34
2016,4,30,9,45,894.0,114.5,4.75,19.5,817.0,1007.94,769.17
2016,4,30,10,0,911.0,112.0,4.8,20.0,853.0,1012.25,769.78
2016,4,30,10,15,917.0,113.5,4.8,20.0,881.0,1006.71,764.88
2016,4,30,10,30,923.0,115.0,4.8,20.0,909.0,997.71,757.83
2016,4,30,10,45,927.5,115.5,4.8,20.5,929.5,982.86,745.45
2016,4,30,11,0,932.0,116.0,4.8,21.0,950.0,964.69,730.97
2016,4,30,11,15,934.0,116.5,4.75,21.0,962.5,941.05,713.94
2016,4,30,11,30,936.0,117.0,4.7,21.0,975.0,914.36,694.9
2016,4,30,11,45,937.0,117.0,4.7,21.5,980.0,883.47,672.01
2016,4,30,12,0,938.0,117.0,4.7,22.0,985.0,849.88,647.31
2016,4,30,12,15,937.0,117.0,4.65,22.0,981.5,812.24,620.72
2016,4,30,12,30,936.0,117.0,4.6,22.0,978.0,772.35,592.24
2016,4,30,12,45,933.5,116.5,4.55,22.0,967.0,728.97,559.24
2016,4,30,13,0,931.0,116.0,4.5,22.0,956.0,683.84,524.33
2016,4,30,13,15,926.5,115.0,4.45,22.0,937.5,635.55,486.35
2016,4,30,13,30,922.0,114.0,4.4,22.0,919.0,586.05,446.59
2016,4,30,13,45,917.5,112.0,4.35,22.5,893.5,534.77,403.69
2016,4,30,14,0,913.0,110.0,4.3,23.0,868.0,482.68,359.27
2016,4,30,14,15,904.5,108.0,4.2,23.0,835.0,428.47,312.96
2016,4,30,14,30,896.0,106.0,4.1,23.0,802.0,374.28,265.77
2016,4,30,14,45,886.5,103.5,4.05,23.0,763.5,319.68,217.89
2016,4,30,15,0,877.0,101.0,4.0,23.0,725.0,265.61,170.91
2016,4,30,15,15,863.0,98.5,3.9,23.0,681.5,211.56,126.3
2016,4,30,15,30,849.0,96.0,3.8,23.0,638.0,158.93,87.97
2016,4,30,15,45,833.0,92.0,3.7,23.0,590.5,97.28,52.37
2016,4,30,16,0,817.0,88.0,3.6,23.0,543.0,61.13,46.57
2016,4,30,16,15,793.0,84.5,3.4,22.5,492.0,60.24,46.09
2016,4,30,16,30,769.0,81.0,3.2,22.0,441.0,59.27,45.53
2016,4,30,16,45,739.0,76.0,3.0,21.5,388.5,57.03,43.85
2016,4,30,17,0,709.0,71.0,2.8,21.0,336.0,54.67,42.03
2016,4,30,17,15,663.0,65.5,2.6,20.0,283.0,47.18,35.75
2016,4,30,17,30,617.0,60.0,2.4,19.0,230.0,44.4,33.46
2016,4,30,17,45,550.0,52.5,2.2,18.5,180.0,39.81,29.36
2016,4,30,18,0,483.0,45.0,2.0,18.0,130.0,35.06,24.94
2016,4,30,18,15,370.5,34.5,1.95,17.5,87.0,27.38,17.73
2016,4,30,18,30,258.0,24.0,1.9,17.0,44.0,19.43,8.32
2016,4,30,18,45,129.0,12.0,1.85,16.5,22.0,10.91,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,71.5,8.5,0.55,12.5,11.5,46.79,0.0
2016,5,1,5,30,143.0,17.0,0.4,13.0,23.0,129.75,0.0
2016,5,1,5,45,273.0,29.0,0.3,13.5,61.0,248.52,189.96
2016,5,1,6,0,403.0,41.0,0.2,14.0,99.0,361.88,290.34
2016,5,1,6,15,484.0,49.5,0.3,14.5,148.0,446.38,360.46
2016,5,1,6,30,565.0,58.0,0.4,15.0,197.0,536.16,430.31
2016,5,1,6,45,617.5,64.5,0.5,15.5,249.0,605.1,481.46
2016,5,1,7,0,670.0,71.0,0.6,16.0,301.0,675.83,531.83
2016,5,1,7,15,707.0,75.5,0.65,16.5,354.0,726.98,565.7
2016,5,1,7,30,744.0,80.0,0.7,17.0,407.0,783.21,602.14
2016,5,1,7,45,770.5,84.0,0.8,18.0,459.0,828.55,629.69
2016,5,1,8,0,797.0,88.0,0.9,19.0,511.0,872.3,655.64
2016,5,1,8,15,817.0,91.5,0.85,20.0,560.0,907.38,672.7
2016,5,1,8,30,837.0,95.0,0.8,21.0,609.0,940.06,687.81
2016,5,1,8,45,852.0,97.5,0.8,22.0,654.0,953.98,691.69
2016,5,1,9,0,867.0,100.0,0.8,23.0,699.0,975.01,700.32
2016,5,1,9,15,878.5,102.0,0.75,23.0,739.0,988.97,706.07
2016,5,1,9,30,890.0,104.0,0.7,23.0,779.0,999.7,709.98
2016,5,1,9,45,896.5,107.0,0.7,23.5,813.0,1003.28,709.37
2016,5,1,10,0,903.0,110.0,0.7,24.0,847.0,1003.41,706.91
2016,5,1,10,15,909.0,111.5,0.8,24.0,874.5,998.01,704.78
2016,5,1,10,30,915.0,113.0,0.9,24.0,902.0,989.17,700.64
2016,5,1,10,45,918.0,114.5,1.0,24.5,922.0,974.13,691.34
2016,5,1,11,0,921.0,116.0,1.1,25.0,942.0,955.81,680.02
2016,5,1,11,15,923.5,116.5,1.25,25.0,954.5,932.9,667.85
2016,5,1,11,30,926.0,117.0,1.4,25.0,967.0,906.94,653.47
2016,5,1,11,45,925.0,118.5,1.55,25.5,971.5,876.1,634.36
2016,5,1,12,0,924.0,120.0,1.7,26.0,976.0,842.66,613.26
2016,5,1,12,15,923.5,120.0,1.8,26.0,973.0,805.88,590.32
2016,5,1,12,30,923.0,120.0,1.9,26.0,970.0,766.87,565.29
2016,5,1,12,45,919.5,119.5,2.05,26.0,959.5,723.36,535.41
2016,5,1,13,0,916.0,119.0,2.2,26.0,949.0,678.21,503.41
2016,5,1,13,15,912.5,118.5,2.3,25.5,930.5,631.6,469.96
2016,5,1,13,30,909.0,118.0,2.4,25.0,912.0,583.7,434.33
2016,5,1,13,45,900.5,118.0,2.55,25.0,886.0,532.67,394.47
2016,5,1,14,0,892.0,118.0,2.7,25.0,860.0,481.21,352.97
2016,5,1,14,15,884.0,116.0,2.75,25.0,828.0,428.24,308.9
2016,5,1,14,30,876.0,114.0,2.8,25.0,796.0,375.26,263.79
2016,5,1,14,45,862.0,113.5,2.85,25.0,757.0,321.89,217.98
2016,5,1,15,0,848.0,113.0,2.9,25.0,718.0,261.67,167.3
2016,5,1,15,15,833.5,110.0,2.9,24.5,675.0,208.15,123.9
2016,5,1,15,30,819.0,107.0,2.9,24.0,632.0,156.26,86.31
2016,5,1,15,45,796.0,105.5,2.95,23.5,583.5,106.82,60.01
2016,5,1,16,0,773.0,104.0,3.0,23.0,535.0,71.94,55.71
2016,5,1,16,15,747.0,99.5,2.9,22.5,484.5,70.78,55.06
2016,5,1,16,30,721.0,95.0,2.8,22.0,434.0,62.89,48.62
2016,5,1,16,45,680.5,91.0,2.75,21.5,380.5,62.04,48.16
2016,5,1,17,0,640.0,87.0,2.7,21.0,327.0,61.17,47.65
2016,5,1,17,15,590.5,80.0,2.45,20.0,275.0,57.87,45.07
2016,5,1,17,30,541.0,73.0,2.2,19.0,223.0,54.44,42.25
2016,5,1,17,45,463.0,64.0,1.95,18.0,173.5,49.03,37.52
2016,5,1,18,0,385.0,55.0,1.7,17.0,124.0,43.45,32.39
2016,5,1,18,15,278.5,41.5,1.6,16.5,83.0,32.07,21.89
2016,5,1,18,30,172.0,28.0,1.5,16.0,42.0,21.91,10.64
2016,5,1,18,45,86.0,14.0,1.45,15.5,21.0,12.73,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,15,39.5,9.5,1.05,10.5,11.5,30.29,0.0
2016,5,2,5,30,79.0,19.0,1.2,11.0,23.0,82.8,3.34
2016,5,2,5,45,192.0,34.5,1.35,12.0,59.5,202.28,157.86
2016,5,2,6,0,305.0,50.0,1.5,13.0,96.0,304.68,250.27
2016,5,2,6,15,386.0,61.5,1.5,13.5,142.5,387.26,321.17
2016,5,2,6,30,467.0,73.0,1.5,14.0,189.0,481.0,397.67
2016,5,2,6,45,519.5,82.5,1.55,14.5,239.5,550.87,451.74
2016,5,2,7,0,572.0,92.0,1.6,15.0,290.0,622.51,504.74
2016,5,2,7,15,612.5,98.5,1.5,15.5,342.0,681.51,545.1
2016,5,2,7,30,653.0,105.0,1.4,16.0,394.0,740.57,583.77
2016,5,2,7,45,656.0,111.5,1.35,16.5,431.5,765.13,597.1
2016,5,2,8,0,659.0,118.0,1.3,17.0,469.0,787.35,608.8
2016,5,2,8,15,706.0,122.5,1.25,17.5,530.0,846.44,645.56
2016,5,2,8,30,753.0,127.0,1.2,18.0,591.0,904.28,679.88
2016,5,2,8,45,768.5,131.0,1.2,18.5,635.0,923.03,688.4
2016,5,2,9,0,784.0,135.0,1.2,19.0,679.0,945.35,699.75
2016,5,2,9,15,797.0,138.0,1.2,19.5,718.5,961.12,706.78
2016,5,2,9,30,810.0,141.0,1.2,20.0,758.0,973.77,711.93
2016,5,2,9,45,832.0,136.5,1.25,21.0,794.5,983.82,715.04
2016,5,2,10,0,854.0,132.0,1.3,22.0,831.0,979.95,709.43
2016,5,2,10,15,861.0,133.5,1.25,22.5,858.0,975.55,703.55
2016,5,2,10,30,868.0,135.0,1.2,23.0,885.0,967.86,695.75
2016,5,2,10,45,871.0,137.0,1.15,23.5,904.5,953.64,684.04
2016,5,2,11,0,874.0,139.0,1.1,24.0,924.0,936.28,670.59
2016,5,2,11,15,877.0,139.5,1.1,24.0,937.0,914.46,656.59
2016,5,2,11,30,880.0,140.0,1.1,24.0,950.0,889.74,640.83
2016,5,2,11,45,877.0,142.5,1.1,24.5,953.5,859.03,620.05
2016,5,2,12,0,874.0,145.0,1.1,25.0,957.0,825.98,597.81
2016,5,2,12,15,873.0,145.0,1.2,25.0,954.0,790.19,576.12
2016,5,2,12,30,872.0,145.0,1.3,25.0,951.0,752.38,551.66
2016,5,2,12,45,865.0,147.5,1.4,25.5,939.0,710.63,522.18
2016,5,2,13,0,858.0,150.0,1.5,26.0,927.0,667.6,491.04
2016,5,2,13,15,853.0,148.5,1.6,25.5,908.5,621.6,458.86
2016,5,2,13,30,848.0,147.0,1.7,25.0,890.0,573.18,423.73
2016,5,2,13,45,836.5,148.0,1.85,25.0,863.5,523.09,385.46
2016,5,2,14,0,825.0,149.0,2.0,25.0,837.0,473.05,345.9
2016,5,2,14,15,681.5,209.0,2.1,24.5,763.0,412.3,299.43
2016,5,2,14,30,538.0,269.0,2.2,24.0,689.0,370.16,267.51
2016,5,2,14,45,591.5,232.5,2.35,24.0,673.5,323.55,227.75
2016,5,2,15,0,645.0,196.0,2.5,24.0,658.0,272.26,183.49
2016,5,2,15,15,687.0,168.0,2.55,23.5,633.5,220.12,139.73
2016,5,2,15,30,729.0,140.0,2.6,23.0,609.0,164.2,96.27
2016,5,2,15,45,657.0,145.5,2.7,22.5,544.0,121.1,74.64
2016,5,2,16,0,585.0,151.0,2.8,22.0,479.0,94.48,74.99
2016,5,2,16,15,456.0,165.0,2.8,21.0,406.5,106.93,86.15
2016,5,2,16,30,327.0,179.0,2.8,20.0,334.0,125.03,102.2
2016,5,2,16,45,316.0,158.0,2.85,19.5,293.5,112.72,92.18
2016,5,2,17,0,305.0,137.0,2.9,19.0,253.0,99.82,81.53
2016,5,2,17,15,257.5,124.5,2.85,18.0,212.0,91.7,74.96
2016,5,2,17,30,210.0,112.0,2.8,17.0,171.0,83.28,67.89
2016,5,2,17,45,168.5,91.5,2.75,16.0,133.0,69.2,55.56
2016,5,2,18,0,127.0,71.0,2.7,15.0,95.0,56.25,43.89
2016,5,2,18,15,79.5,50.0,2.55,14.5,63.0,40.36,29.27
2016,5,2,18,30,32.0,29.0,2.4,14.0,31.0,24.13,12.85
2016,5,2,18,45,16.0,14.5,2.25,13.5,15.5,13.19,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,11.5,5.5,5.0,0.0
2016,5,3,5,30,0.0,11.0,0.6,12.0,11.0,9.67,0.0
2016,5,3,5,45,0.0,28.0,0.65,12.5,28.0,25.35,14.92
2016,5,3,6,0,0.0,45.0,0.7,13.0,45.0,43.27,30.91
2016,5,3,6,15,4.0,66.5,0.6,13.0,67.5,69.09,53.48
2016,5,3,6,30,8.0,88.0,0.5,13.0,90.0,94.26,75.25
2016,5,3,6,45,17.0,108.0,0.45,13.5,114.0,121.16,98.04
2016,5,3,7,0,26.0,128.0,0.4,14.0,138.0,160.63,130.58
2016,5,3,7,15,44.0,153.5,0.4,14.0,172.5,204.27,166.21
2016,5,3,7,30,62.0,179.0,0.4,14.0,207.0,248.2,201.2
2016,5,3,7,45,114.0,206.0,0.45,14.5,264.5,342.36,275.2
2016,5,3,8,0,166.0,233.0,0.5,15.0,322.0,421.31,334.63
2016,5,3,8,15,286.5,234.5,0.6,15.5,405.5,553.48,433.58
2016,5,3,8,30,407.0,236.0,0.7,16.0,489.0,689.19,529.85
2016,5,3,8,45,359.0,270.0,0.85,16.5,504.5,663.45,508.17
2016,5,3,9,0,311.0,304.0,1.0,17.0,520.0,652.83,498.58
2016,5,3,9,15,359.5,308.0,1.05,17.5,572.0,700.71,531.62
2016,5,3,9,30,408.0,312.0,1.1,18.0,624.0,763.25,573.05
2016,5,3,9,45,372.5,341.0,1.2,18.5,635.5,736.99,552.41
2016,5,3,10,0,337.0,370.0,1.3,19.0,647.0,724.46,541.82
2016,5,3,10,15,250.5,400.0,1.25,19.5,610.0,662.1,494.25
