Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,30,164.0,430.0,1.2,20.0,573.0,586.36,437.76
2016,5,3,10,45,150.0,440.0,1.2,20.5,573.0,573.72,427.77
2016,5,3,11,0,136.0,450.0,1.2,21.0,573.0,560.69,417.02
2016,5,3,11,15,246.0,437.0,1.15,21.0,662.5,643.74,476.79
2016,5,3,11,30,356.0,424.0,1.1,21.0,752.0,710.3,522.77
2016,5,3,11,45,323.0,438.0,1.1,21.5,737.0,676.29,496.77
2016,5,3,12,0,290.0,452.0,1.1,22.0,722.0,642.75,472.14
2016,5,3,12,15,281.5,453.0,1.1,22.0,714.0,617.42,454.57
2016,5,3,12,30,273.0,454.0,1.1,22.0,706.0,592.02,436.72
2016,5,3,12,45,292.0,443.0,1.1,22.0,710.5,575.49,425.37
2016,5,3,13,0,311.0,432.0,1.1,22.0,715.0,557.29,412.5
2016,5,3,13,15,394.0,389.0,1.2,22.0,740.0,549.88,408.23
2016,5,3,13,30,477.0,346.0,1.3,22.0,765.0,530.88,394.7
2016,5,3,13,45,450.0,344.0,1.4,22.0,730.5,485.4,360.95
2016,5,3,14,0,423.0,342.0,1.5,22.0,696.0,442.28,328.43
2016,5,3,14,15,412.5,333.5,1.6,21.5,667.5,403.42,298.83
2016,5,3,14,30,402.0,325.0,1.7,21.0,639.0,373.49,275.17
2016,5,3,14,45,410.5,304.5,1.8,21.0,612.5,326.15,237.1
2016,5,3,15,0,419.0,284.0,1.9,21.0,586.0,286.12,204.25
2016,5,3,15,15,365.0,279.0,2.0,20.5,530.5,254.54,181.45
2016,5,3,15,30,311.0,274.0,2.1,20.0,475.0,219.79,158.14
2016,5,3,15,45,161.5,233.0,2.25,19.5,337.0,175.79,132.62
2016,5,3,16,0,12.0,192.0,2.4,19.0,199.0,157.79,129.33
2016,5,3,16,15,150.5,189.5,2.45,18.5,261.5,138.39,113.65
2016,5,3,16,30,289.0,187.0,2.5,18.0,324.0,129.53,106.74
2016,5,3,16,45,218.0,170.0,2.55,17.5,266.5,119.41,98.63
2016,5,3,17,0,147.0,153.0,2.6,17.0,209.0,114.17,94.59
2016,5,3,17,15,121.0,134.0,2.5,16.5,175.5,101.13,83.6
2016,5,3,17,30,95.0,115.0,2.4,16.0,142.0,87.73,72.05
2016,5,3,17,45,76.5,92.0,2.3,15.5,111.0,71.49,57.7
2016,5,3,18,0,58.0,69.0,2.2,15.0,80.0,56.3,43.97
2016,5,3,18,15,29.0,48.0,2.0,14.5,53.5,39.95,28.98
2016,5,3,18,30,0.0,27.0,1.8,14.0,27.0,23.42,12.67
2016,5,3,18,45,0.0,13.5,1.6,14.0,13.5,12.28,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,1.95,12.0,5.0,4.55,0.0
2016,5,4,5,30,0.0,10.0,2.0,12.0,10.0,8.78,0.0
2016,5,4,5,45,0.0,28.0,2.1,12.5,28.0,25.0,14.71
2016,5,4,6,0,0.0,46.0,2.2,13.0,46.0,44.25,31.73
2016,5,4,6,15,4.5,67.5,2.2,13.0,69.0,70.38,54.61
2016,5,4,6,30,9.0,89.0,2.2,13.0,92.0,95.93,76.84
2016,5,4,6,45,20.0,110.0,2.2,13.0,117.0,125.74,102.58
2016,5,4,7,0,31.0,131.0,2.2,13.0,142.0,168.46,138.65
2016,5,4,7,15,137.5,155.5,2.15,13.0,215.5,302.97,252.49
2016,5,4,7,30,244.0,180.0,2.1,13.0,289.0,444.98,367.03
2016,5,4,7,45,269.5,199.5,2.1,13.5,333.5,493.84,402.74
2016,5,4,8,0,295.0,219.0,2.1,14.0,378.0,542.56,438.01
2016,5,4,8,15,265.0,247.5,2.0,14.0,400.0,548.92,439.41
2016,5,4,8,30,235.0,276.0,1.9,14.0,422.0,533.94,425.42
2016,5,4,8,45,260.0,293.5,1.8,14.5,466.0,594.48,468.18
2016,5,4,9,0,285.0,311.0,1.7,15.0,510.0,635.47,495.31
2016,5,4,9,15,225.0,339.0,1.6,15.0,502.0,585.19,454.95
2016,5,4,9,30,165.0,367.0,1.5,15.0,494.0,551.44,427.06
2016,5,4,9,45,200.5,381.5,1.4,15.5,542.0,595.54,457.91
2016,5,4,10,0,236.0,396.0,1.3,16.0,590.0,638.11,486.22
2016,5,4,10,15,256.5,406.0,1.3,16.5,623.5,674.25,509.64
2016,5,4,10,30,277.0,416.0,1.3,17.0,657.0,692.74,520.83
2016,5,4,10,45,264.0,430.0,1.3,17.5,663.5,681.85,510.99
2016,5,4,11,0,251.0,444.0,1.3,18.0,670.0,669.81,500.76
2016,5,4,11,15,287.0,441.0,1.4,18.0,703.0,684.01,511.94
2016,5,4,11,30,323.0,438.0,1.5,18.0,736.0,695.37,520.82
2016,5,4,11,45,325.0,442.5,1.65,18.5,744.5,682.35,511.37
2016,5,4,12,0,327.0,447.0,1.8,19.0,753.0,667.97,501.05
2016,5,4,12,15,323.0,444.5,1.85,19.0,745.5,641.82,482.64
2016,5,4,12,30,319.0,442.0,1.9,19.0,738.0,615.3,463.85
2016,5,4,12,45,352.5,421.0,2.0,19.5,745.0,598.79,452.04
2016,5,4,13,0,386.0,400.0,2.1,20.0,752.0,579.62,437.82
2016,5,4,13,15,390.5,389.5,2.15,20.0,739.5,548.83,415.06
2016,5,4,13,30,395.0,379.0,2.2,20.0,727.0,517.44,391.43
2016,5,4,13,45,431.5,351.5,2.3,20.5,722.0,482.68,364.32
2016,5,4,14,0,468.0,324.0,2.4,21.0,717.0,449.64,337.42
2016,5,4,14,15,446.0,319.5,2.5,21.0,682.0,407.13,303.73
2016,5,4,14,30,424.0,315.0,2.6,21.0,647.0,366.8,271.34
2016,5,4,14,45,435.5,294.0,2.75,21.0,621.0,326.75,238.11
2016,5,4,15,0,447.0,273.0,2.9,21.0,595.0,285.87,203.96
2016,5,4,15,15,456.0,252.0,2.95,20.5,563.0,243.77,169.84
2016,5,4,15,30,465.0,231.0,3.0,20.0,531.0,201.23,137.45
2016,5,4,15,45,313.0,240.5,3.05,19.5,436.0,178.13,130.16
2016,5,4,16,0,161.0,250.0,3.1,19.0,341.0,173.02,142.23
2016,5,4,16,15,196.5,223.0,3.15,18.5,324.0,158.06,130.37
2016,5,4,16,30,232.0,196.0,3.2,18.0,307.0,134.41,110.95
2016,5,4,16,45,249.0,170.5,3.3,17.5,276.5,119.93,99.11
2016,5,4,17,0,266.0,145.0,3.4,17.0,246.0,104.64,86.36
2016,5,4,17,15,220.0,131.5,3.3,16.5,207.0,96.01,79.18
2016,5,4,17,30,174.0,118.0,3.2,16.0,168.0,90.07,74.14
2016,5,4,17,45,144.0,95.5,3.15,15.5,131.5,74.09,60.01
2016,5,4,18,0,114.0,73.0,3.1,15.0,95.0,57.7,45.23
2016,5,4,18,15,71.0,51.5,2.9,14.5,64.0,41.54,30.4
2016,5,4,18,30,28.0,30.0,2.7,14.0,33.0,25.59,14.68
2016,5,4,18,45,14.0,15.0,2.55,13.5,16.5,13.14,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,9.0,10.5,1.4,12.0,11.0,14.53,0.0
2016,5,5,5,30,18.0,21.0,1.6,12.0,22.0,34.3,10.61
2016,5,5,5,45,81.5,41.0,1.85,12.5,53.0,115.02,89.59
2016,5,5,6,0,145.0,61.0,2.1,13.0,84.0,198.16,163.0
2016,5,5,6,15,190.5,80.5,2.15,13.0,122.5,259.14,216.62
2016,5,5,6,30,236.0,100.0,2.2,13.0,161.0,322.79,271.12
2016,5,5,6,45,293.5,110.0,2.3,13.5,203.0,384.91,322.8
2016,5,5,7,0,351.0,120.0,2.4,14.0,245.0,469.15,389.88
2016,5,5,7,15,201.0,149.0,2.4,14.0,223.0,365.86,302.94
2016,5,5,7,30,51.0,178.0,2.4,14.0,201.0,236.53,193.3
2016,5,5,7,45,107.0,207.0,2.45,14.5,262.5,336.86,275.21
2016,5,5,8,0,163.0,236.0,2.5,15.0,324.0,422.04,341.96
2016,5,5,8,15,191.5,257.5,2.5,15.5,370.5,472.63,379.47
2016,5,5,8,30,220.0,279.0,2.5,16.0,417.0,523.05,416.2
2016,5,5,8,45,167.0,302.0,2.55,16.5,411.0,495.08,391.15
2016,5,5,9,0,114.0,325.0,2.6,17.0,405.0,465.07,365.07
2016,5,5,9,15,99.0,340.0,2.6,17.0,412.5,444.16,348.14
2016,5,5,9,30,84.0,355.0,2.6,17.0,420.0,440.88,344.38
2016,5,5,9,45,86.5,372.5,2.6,17.5,441.5,457.09,355.2
2016,5,5,10,0,89.0,390.0,2.6,18.0,463.0,472.61,365.34
2016,5,5,10,15,186.0,403.0,2.6,18.0,563.0,588.69,452.78
2016,5,5,10,30,283.0,416.0,2.6,18.0,663.0,698.64,532.42
2016,5,5,10,45,145.5,309.5,2.6,18.5,436.5,440.22,340.71
2016,5,5,11,0,8.0,203.0,2.6,19.0,210.0,189.86,145.88
2016,5,5,11,15,6.5,185.0,2.6,19.0,191.0,171.59,131.97
2016,5,5,11,30,5.0,167.0,2.6,19.0,172.0,153.58,117.72
2016,5,5,11,45,9.0,217.5,2.6,19.0,226.5,201.68,155.51
2016,5,5,12,0,13.0,268.0,2.6,19.0,281.0,248.89,191.99
2016,5,5,12,15,6.5,195.5,2.6,19.0,202.0,178.57,137.13
2016,5,5,12,30,0.0,123.0,2.6,19.0,123.0,109.32,82.46
2016,5,5,12,45,77.0,291.0,2.65,19.0,361.5,306.9,238.24
2016,5,5,13,0,154.0,459.0,2.7,19.0,600.0,483.82,370.2
2016,5,5,13,15,108.5,432.5,2.7,19.0,531.0,426.72,326.38
2016,5,5,13,30,63.0,406.0,2.7,19.0,462.0,371.24,284.74
2016,5,5,13,45,33.0,285.5,2.7,19.0,315.0,255.86,197.28
2016,5,5,14,0,3.0,165.0,2.7,19.0,168.0,145.81,111.78
2016,5,5,14,15,1.5,133.0,2.65,18.5,134.5,117.62,89.84
2016,5,5,14,30,0.0,101.0,2.6,18.0,101.0,89.5,67.56
2016,5,5,14,45,174.0,205.0,2.6,18.0,330.5,201.64,152.18
2016,5,5,15,0,348.0,309.0,2.6,18.0,560.0,297.32,219.14
2016,5,5,15,15,201.5,291.5,2.6,17.5,435.0,247.43,185.37
2016,5,5,15,30,55.0,274.0,2.6,17.0,310.0,213.76,166.06
2016,5,5,15,45,27.5,217.0,2.65,17.0,235.0,169.12,132.41
2016,5,5,16,0,0.0,160.0,2.7,17.0,160.0,134.74,110.82
2016,5,5,16,15,0.0,108.0,2.6,16.5,108.0,94.14,76.56
2016,5,5,16,30,0.0,56.0,2.5,16.0,56.0,49.47,38.03
2016,5,5,16,45,151.5,98.5,2.45,16.0,156.5,72.38,58.32
2016,5,5,17,0,303.0,141.0,2.4,16.0,257.0,102.31,84.67
2016,5,5,17,15,265.5,126.0,2.15,15.5,217.0,92.7,76.53
2016,5,5,17,30,228.0,111.0,1.9,15.0,177.0,82.72,67.92
2016,5,5,17,45,198.0,91.0,1.65,15.0,139.5,69.02,55.67
2016,5,5,18,0,168.0,71.0,1.4,15.0,102.0,54.84,42.77
2016,5,5,18,15,118.0,51.5,1.25,14.5,70.0,40.48,29.57
2016,5,5,18,30,68.0,32.0,1.1,14.0,38.0,26.55,15.76
2016,5,5,18,45,34.0,16.0,1.0,13.5,19.0,13.66,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.0,1.35,11.0,1.0,0.91,0.0
2016,5,6,5,30,0.0,2.0,1.5,11.0,2.0,1.75,0.0
2016,5,6,5,45,0.0,4.5,1.65,11.5,4.5,3.94,0.0
2016,5,6,6,0,0.0,7.0,1.8,12.0,7.0,6.14,0.0
2016,5,6,6,15,0.0,10.5,1.75,12.0,10.5,9.22,2.31
2016,5,6,6,30,0.0,14.0,1.7,12.0,14.0,12.3,5.03
2016,5,6,6,45,0.0,17.5,1.7,12.5,17.5,15.39,7.71
2016,5,6,7,0,0.0,21.0,1.7,13.0,21.0,18.48,10.34
2016,5,6,7,15,0.0,76.5,1.7,13.0,76.5,67.69,52.45
2016,5,6,7,30,0.0,132.0,1.7,13.0,132.0,123.69,99.33
2016,5,6,7,45,1.0,148.5,1.7,13.0,149.0,140.11,112.54
2016,5,6,8,0,2.0,165.0,1.7,13.0,166.0,156.48,125.65
2016,5,6,8,15,1.0,159.5,1.75,13.5,160.0,148.34,118.27
2016,5,6,8,30,0.0,154.0,1.8,14.0,154.0,140.89,111.59
2016,5,6,8,45,0.0,136.0,1.85,14.5,136.0,122.87,96.39
2016,5,6,9,0,0.0,118.0,1.9,15.0,118.0,105.66,81.95
2016,5,6,9,15,0.0,124.0,1.95,15.0,124.0,111.17,86.28
2016,5,6,9,30,0.0,130.0,2.0,15.0,130.0,116.65,90.56
2016,5,6,9,45,0.0,109.0,2.05,15.5,109.0,97.29,74.49
2016,5,6,10,0,0.0,88.0,2.1,16.0,88.0,78.26,58.77
2016,5,6,10,15,0.0,85.0,2.1,16.0,85.0,75.62,56.55
2016,5,6,10,30,0.0,82.0,2.1,16.0,82.0,72.98,54.34
2016,5,6,10,45,6.0,167.0,2.15,16.5,172.5,155.61,120.89
2016,5,6,11,0,12.0,252.0,2.2,17.0,263.0,238.45,185.63
2016,5,6,11,15,13.0,265.5,2.15,17.0,277.5,250.59,194.63
2016,5,6,11,30,14.0,279.0,2.1,17.0,292.0,262.43,203.59
2016,5,6,11,45,14.5,285.0,2.1,17.0,299.0,266.79,206.82
2016,5,6,12,0,15.0,291.0,2.1,17.0,306.0,270.95,209.95
2016,5,6,12,15,14.0,276.5,2.05,17.0,290.0,255.73,198.13
2016,5,6,12,30,13.0,262.0,2.0,17.0,274.0,240.77,186.57
2016,5,6,12,45,13.0,263.5,2.0,17.0,276.0,240.59,186.49
2016,5,6,13,0,13.0,265.0,2.0,17.0,278.0,240.32,186.32
2016,5,6,13,15,6.5,176.5,1.95,17.0,183.0,159.23,122.86
2016,5,6,13,30,0.0,88.0,1.9,17.0,88.0,78.23,58.24
2016,5,6,13,45,1.0,122.5,1.85,17.0,123.5,108.78,83.06
2016,5,6,14,0,2.0,157.0,1.8,17.0,159.0,138.6,106.99
2016,5,6,14,15,3.0,166.0,1.8,16.5,168.5,146.15,113.3
2016,5,6,14,30,4.0,175.0,1.8,16.0,178.0,153.37,119.44
2016,5,6,14,45,6.5,196.5,1.8,16.0,201.5,170.73,133.41
2016,5,6,15,0,9.0,218.0,1.8,16.0,225.0,186.84,146.35
2016,5,6,15,15,4.5,180.0,1.7,16.0,183.5,154.65,121.0
2016,5,6,15,30,0.0,142.0,1.6,16.0,142.0,122.89,95.88
2016,5,6,15,45,0.0,140.0,1.55,16.0,140.0,120.61,94.35
2016,5,6,16,0,0.0,138.0,1.5,16.0,138.0,118.16,96.97
2016,5,6,16,15,0.0,102.5,1.35,15.5,102.5,89.75,72.98
2016,5,6,16,30,0.0,67.0,1.2,15.0,67.0,59.24,46.77
2016,5,6,16,45,0.0,61.5,1.1,15.0,61.5,54.34,42.66
2016,5,6,17,0,0.0,56.0,1.0,15.0,56.0,49.45,38.47
2016,5,6,17,15,0.0,47.0,0.85,14.5,47.0,41.46,31.54
2016,5,6,17,30,0.0,38.0,0.7,14.0,38.0,33.49,24.5
2016,5,6,17,45,142.5,54.5,0.55,14.0,82.0,42.96,32.89
2016,5,6,18,0,285.0,71.0,0.4,14.0,126.0,53.53,41.89
2016,5,6,18,15,199.5,53.5,0.45,13.5,86.5,42.15,31.24
2016,5,6,18,30,114.0,36.0,0.5,13.0,47.0,28.75,17.9
2016,5,6,18,45,57.0,18.0,0.55,13.0,23.5,14.74,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.5,1.15,10.5,3.5,3.18,0.0
2016,5,7,5,30,0.0,7.0,1.4,11.0,7.0,6.14,0.0
2016,5,7,5,45,0.0,17.0,1.65,11.5,17.0,14.95,6.74
2016,5,7,6,0,0.0,27.0,1.9,12.0,27.0,23.77,14.62
2016,5,7,6,15,0.0,39.0,1.95,12.0,39.0,34.39,24.0
2016,5,7,6,30,0.0,51.0,2.0,12.0,51.0,45.02,33.31
2016,5,7,6,45,0.0,64.5,2.1,12.5,64.5,57.11,43.66
2016,5,7,7,0,0.0,78.0,2.2,13.0,78.0,69.94,54.45
2016,5,7,7,15,11.0,122.0,2.25,13.5,127.5,124.61,100.77
2016,5,7,7,30,22.0,166.0,2.3,14.0,177.0,180.81,147.15
2016,5,7,7,45,92.5,202.5,2.35,14.5,252.5,300.32,245.74
2016,5,7,8,0,163.0,239.0,2.4,15.0,328.0,425.57,344.55
2016,5,7,8,15,176.0,261.5,2.4,15.0,366.0,462.6,371.54
2016,5,7,8,30,189.0,284.0,2.4,15.0,404.0,498.98,398.12
2016,5,7,8,45,133.0,300.0,2.4,15.5,387.5,459.35,364.06
2016,5,7,9,0,77.0,316.0,2.4,16.0,371.0,399.92,315.46
2016,5,7,9,15,49.0,298.0,2.35,16.0,333.5,347.87,274.11
2016,5,7,9,30,21.0,280.0,2.3,16.0,296.0,281.82,221.54
2016,5,7,9,45,12.0,221.0,2.3,16.5,230.0,213.96,167.62
2016,5,7,10,0,3.0,162.0,2.3,17.0,164.0,148.99,115.42
2016,5,7,10,15,4.0,166.5,2.25,17.0,170.0,153.86,119.3
2016,5,7,10,30,5.0,171.0,2.2,17.0,176.0,158.67,122.99
2016,5,7,10,45,9.0,216.0,2.2,17.5,224.0,203.39,157.97
2016,5,7,11,0,13.0,261.0,2.2,18.0,272.0,247.66,191.91
2016,5,7,11,15,46.5,353.5,2.15,18.0,396.5,370.11,285.8
2016,5,7,11,30,80.0,446.0,2.1,18.0,521.0,480.41,367.13
2016,5,7,11,45,44.0,323.0,2.05,18.5,364.5,330.45,253.94
2016,5,7,12,0,8.0,200.0,2.0,19.0,208.0,184.48,141.35
2016,5,7,12,15,6.5,186.0,1.95,19.0,193.0,170.2,130.5
2016,5,7,12,30,5.0,172.0,1.9,19.0,178.0,156.15,119.48
2016,5,7,12,45,8.5,210.5,1.9,19.5,219.0,191.58,147.02
2016,5,7,13,0,12.0,249.0,1.9,20.0,260.0,226.01,173.29
2016,5,7,13,15,15.5,280.0,1.9,19.5,294.0,252.87,194.22
2016,5,7,13,30,19.0,311.0,1.9,19.0,328.0,278.5,214.17
2016,5,7,13,45,13.0,256.0,1.95,19.0,267.5,227.81,175.36
2016,5,7,14,0,7.0,201.0,2.0,19.0,207.0,177.91,136.88
2016,5,7,14,15,28.5,271.5,2.0,19.0,294.5,234.9,181.28
2016,5,7,14,30,50.0,342.0,2.0,19.0,382.0,288.56,221.93
2016,5,7,14,45,67.0,336.0,2.05,19.0,387.0,281.8,216.1
2016,5,7,15,0,84.0,330.0,2.1,19.0,392.0,272.88,208.62
2016,5,7,15,15,45.5,265.0,2.1,18.5,298.5,214.54,165.31
2016,5,7,15,30,7.0,200.0,2.1,18.0,205.0,168.83,131.65
2016,5,7,15,45,3.5,180.5,2.1,18.0,183.0,151.93,118.77
2016,5,7,16,0,0.0,161.0,2.1,18.0,161.0,135.57,110.98
2016,5,7,16,15,0.0,142.5,2.05,17.5,142.5,120.93,99.13
2016,5,7,16,30,0.0,124.0,2.0,17.0,124.0,106.12,86.95
2016,5,7,16,45,0.0,108.0,1.95,17.0,108.0,93.05,75.97
2016,5,7,17,0,0.0,92.0,1.9,17.0,92.0,79.86,64.73
2016,5,7,17,15,0.0,78.0,1.8,16.5,78.0,68.12,54.72
2016,5,7,17,30,0.0,64.0,1.7,16.0,64.0,56.29,44.43
2016,5,7,17,45,0.0,50.5,1.65,15.5,50.5,44.59,34.06
2016,5,7,18,0,0.0,37.0,1.6,15.0,37.0,32.62,23.28
2016,5,7,18,15,0.0,25.5,1.45,14.5,25.5,22.45,13.99
2016,5,7,18,30,0.0,14.0,1.3,14.0,14.0,12.3,4.49
2016,5,7,18,45,0.0,7.0,1.2,13.5,7.0,6.14,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.0,0.85,11.5,2.0,1.82,0.0
2016,5,8,5,30,0.0,4.0,1.0,12.0,4.0,3.5,0.0
2016,5,8,5,45,0.0,9.5,1.15,12.5,9.5,8.34,1.26
2016,5,8,6,0,0.0,15.0,1.3,13.0,15.0,13.18,5.57
2016,5,8,6,15,0.0,22.0,1.35,13.5,22.0,19.35,10.99
2016,5,8,6,30,0.0,29.0,1.4,14.0,29.0,25.53,16.36
2016,5,8,6,45,0.0,36.0,1.45,14.5,36.0,31.72,21.65
2016,5,8,7,0,0.0,43.0,1.5,15.0,43.0,37.92,26.85
2016,5,8,7,15,1.0,95.0,1.45,15.5,95.5,87.1,68.23
2016,5,8,7,30,2.0,147.0,1.4,16.0,148.0,141.5,112.81
2016,5,8,7,45,15.0,177.0,1.4,16.5,185.5,183.52,146.73
2016,5,8,8,0,28.0,207.0,1.4,17.0,223.0,241.83,192.82
2016,5,8,8,15,30.0,226.5,1.4,17.0,245.0,262.92,208.58
2016,5,8,8,30,32.0,246.0,1.4,17.0,267.0,283.73,224.11
2016,5,8,8,45,43.5,275.0,1.45,17.5,305.0,324.35,254.71
2016,5,8,9,0,55.0,304.0,1.5,18.0,343.0,364.44,284.25
2016,5,8,9,15,45.0,308.5,1.55,18.0,341.5,355.36,276.22
2016,5,8,9,30,35.0,313.0,1.6,18.0,340.0,346.4,268.62
2016,5,8,9,45,54.0,348.5,1.7,18.5,392.5,399.08,307.94
2016,5,8,10,0,73.0,384.0,1.8,19.0,445.0,450.47,345.26
2016,5,8,10,15,75.0,398.5,1.9,19.0,463.0,461.99,353.15
2016,5,8,10,30,77.0,413.0,2.0,19.0,481.0,472.84,360.82
2016,5,8,10,45,56.0,395.0,2.1,19.5,445.0,429.13,327.32
2016,5,8,11,0,35.0,377.0,2.2,20.0,409.0,386.98,295.06
2016,5,8,11,15,49.0,405.0,2.3,20.0,450.5,421.28,320.94
2016,5,8,11,30,63.0,433.0,2.4,20.0,492.0,453.68,344.84
2016,5,8,11,45,66.5,432.5,2.5,20.0,495.0,449.17,341.51
2016,5,8,12,0,70.0,432.0,2.6,20.0,498.0,444.25,338.06
2016,5,8,12,15,70.0,431.0,2.65,20.0,496.5,435.79,331.82
2016,5,8,12,30,70.0,430.0,2.7,20.0,495.0,427.16,325.48
2016,5,8,12,45,457.0,292.5,2.8,20.0,712.0,565.52,434.69
2016,5,8,13,0,844.0,155.0,2.9,20.0,929.0,670.99,513.92
2016,5,8,13,15,839.5,153.5,2.9,20.0,911.0,624.91,477.55
2016,5,8,13,30,835.0,152.0,2.9,20.0,893.0,577.91,440.64
2016,5,8,13,45,825.5,152.5,2.95,20.0,867.5,529.27,401.65
2016,5,8,14,0,816.0,153.0,3.0,20.0,842.0,480.52,361.51
2016,5,8,14,15,806.5,151.0,3.0,19.5,811.0,429.97,319.53
2016,5,8,14,30,797.0,149.0,3.0,19.0,780.0,379.79,276.75
2016,5,8,14,45,792.0,142.0,3.0,19.0,744.0,327.69,231.2
2016,5,8,15,0,787.0,135.0,3.0,19.0,708.0,275.92,185.9
2016,5,8,15,15,772.0,132.0,2.95,19.0,666.0,225.83,143.61
2016,5,8,15,30,757.0,129.0,2.9,19.0,624.0,177.47,106.29
2016,5,8,15,45,738.5,124.5,2.9,19.0,578.0,121.75,70.22
2016,5,8,16,0,720.0,120.0,2.9,19.0,532.0,75.85,59.9
2016,5,8,16,15,694.0,115.0,2.85,18.5,483.0,72.95,57.78
2016,5,8,16,30,668.0,110.0,2.8,18.0,434.0,72.09,57.35
2016,5,8,16,45,640.0,102.0,2.8,17.5,384.0,68.9,54.89
2016,5,8,17,0,612.0,94.0,2.8,17.0,334.0,65.43,52.14
2016,5,8,17,15,565.5,87.0,2.75,16.5,283.5,62.39,49.69
2016,5,8,17,30,519.0,80.0,2.7,16.0,233.0,59.2,47.01
2016,5,8,17,45,463.5,69.0,2.65,16.0,185.5,52.4,40.88
2016,5,8,18,0,408.0,58.0,2.6,16.0,138.0,45.24,34.27
2016,5,8,18,15,313.5,46.0,2.45,15.5,96.5,35.37,25.14
2016,5,8,18,30,219.0,34.0,2.3,15.0,55.0,26.5,16.23
2016,5,8,18,45,109.5,17.0,2.2,14.5,27.5,13.36,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,59.0,14.0,1.9,11.0,18.0,45.73,0.0
2016,5,9,5,30,118.0,28.0,2.0,11.0,36.0,127.03,80.64
2016,5,9,5,45,229.0,42.5,2.1,11.5,75.5,237.65,193.02
2016,5,9,6,0,340.0,57.0,2.2,12.0,115.0,340.13,283.33
2016,5,9,6,15,414.0,68.0,2.2,12.0,162.5,419.33,351.82
2016,5,9,6,30,488.0,79.0,2.2,12.0,210.0,509.0,425.91
2016,5,9,6,45,244.0,87.0,2.25,12.5,152.5,313.25,264.39
2016,5,9,7,0,0.0,95.0,2.3,13.0,95.0,87.68,69.21
2016,5,9,7,15,0.0,109.0,2.3,13.0,109.0,100.79,80.37
2016,5,9,7,30,0.0,123.0,2.3,13.0,123.0,113.85,91.05
2016,5,9,7,45,0.0,124.5,2.3,13.5,124.5,114.05,90.7
2016,5,9,8,0,0.0,126.0,2.3,14.0,126.0,114.63,90.7
2016,5,9,8,15,0.0,137.5,2.3,14.0,137.5,125.27,99.18
2016,5,9,8,30,0.0,149.0,2.3,14.0,149.0,135.88,107.57
2016,5,9,8,45,3.0,175.0,2.35,14.5,177.5,163.59,129.74
2016,5,9,9,0,6.0,201.0,2.4,15.0,206.0,191.25,151.51
2016,5,9,9,15,9.0,223.0,2.4,15.5,230.5,214.84,169.72
2016,5,9,9,30,12.0,245.0,2.4,16.0,255.0,238.22,187.56
2016,5,9,9,45,16.0,271.5,2.45,16.5,285.0,266.74,209.24
2016,5,9,10,0,20.0,298.0,2.5,17.0,315.0,294.87,230.35
2016,5,9,10,15,32.5,339.0,2.55,17.0,367.0,359.66,279.95
2016,5,9,10,30,45.0,380.0,2.6,17.0,419.0,408.88,316.88
2016,5,9,10,45,75.5,414.0,2.65,17.5,482.0,466.25,359.47
2016,5,9,11,0,106.0,448.0,2.7,18.0,545.0,521.03,399.27
2016,5,9,11,15,236.0,435.0,2.75,18.5,654.0,634.22,483.49
2016,5,9,11,30,366.0,422.0,2.8,19.0,763.0,719.22,544.93
2016,5,9,11,45,638.5,274.0,2.85,19.5,873.0,797.59,605.07
2016,5,9,12,0,911.0,126.0,2.9,20.0,983.0,846.11,640.13
2016,5,9,12,15,910.0,126.0,2.95,20.0,980.0,809.63,614.81
2016,5,9,12,30,909.0,126.0,3.0,20.0,977.0,771.05,588.51
2016,5,9,12,45,905.0,126.0,3.05,20.0,966.0,728.48,557.2
2016,5,9,13,0,901.0,126.0,3.1,20.0,955.0,684.38,524.07
2016,5,9,13,15,897.5,125.5,3.15,20.0,937.0,638.82,489.04
2016,5,9,13,30,894.0,125.0,3.2,20.0,919.0,592.03,452.16
2016,5,9,13,45,887.5,124.0,3.25,20.0,894.0,542.32,412.07
2016,5,9,14,0,881.0,123.0,3.3,20.0,869.0,492.04,370.42
2016,5,9,14,15,873.5,121.0,3.3,19.5,837.5,440.27,327.05
2016,5,9,14,30,866.0,119.0,3.3,19.0,806.0,388.45,282.48
2016,5,9,14,45,856.0,116.5,3.35,19.0,768.5,335.69,236.02
2016,5,9,15,0,846.0,114.0,3.4,19.0,731.0,275.78,184.03
2016,5,9,15,15,832.5,111.5,3.35,18.5,688.5,223.26,139.52
2016,5,9,15,30,819.0,109.0,3.3,18.0,646.0,172.25,99.8
2016,5,9,15,45,801.5,105.5,3.3,18.0,599.5,121.94,68.07
2016,5,9,16,0,784.0,102.0,3.3,18.0,553.0,73.94,58.5
2016,5,9,16,15,760.5,98.0,3.2,17.5,503.0,68.89,54.49
2016,5,9,16,30,737.0,94.0,3.1,17.0,453.0,67.98,54.0
2016,5,9,16,45,705.5,89.0,3.05,17.0,401.5,59.94,47.17
2016,5,9,17,0,674.0,84.0,3.0,17.0,350.0,58.27,45.85
2016,5,9,17,15,629.5,78.0,2.85,16.5,298.0,55.64,43.74
2016,5,9,17,30,585.0,72.0,2.7,16.0,246.0,52.9,41.44
2016,5,9,17,45,515.0,64.5,2.55,15.5,196.0,48.69,37.7
2016,5,9,18,0,445.0,57.0,2.4,15.0,146.0,44.36,33.66
2016,5,9,18,15,346.5,45.5,2.1,14.0,102.5,36.21,26.09
2016,5,9,18,30,248.0,34.0,1.8,13.0,59.0,26.52,16.57
2016,5,9,18,45,124.0,17.0,1.55,12.5,29.5,13.35,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,64.5,14.0,1.8,11.0,19.0,48.9,0.0
2016,5,10,5,30,129.0,28.0,1.9,11.0,38.0,147.67,98.32
2016,5,10,5,45,243.0,42.5,2.0,11.5,78.0,246.56,200.78
2016,5,10,6,0,357.0,57.0,2.1,12.0,118.0,352.03,293.25
2016,5,10,6,15,430.5,67.5,2.05,12.0,166.5,435.0,364.24
2016,5,10,6,30,504.0,78.0,2.0,12.0,215.0,520.89,434.55
2016,5,10,6,45,252.0,73.5,1.95,12.5,142.0,319.46,269.16
2016,5,10,7,0,0.0,69.0,1.9,13.0,69.0,61.0,46.55
2016,5,10,7,15,0.0,86.5,1.85,13.5,86.5,77.5,60.57
2016,5,10,7,30,0.0,104.0,1.8,14.0,104.0,94.26,74.3
2016,5,10,7,45,0.0,120.0,1.75,14.5,120.0,109.45,86.5
2016,5,10,8,0,0.0,136.0,1.7,15.0,136.0,124.57,98.47
2016,5,10,8,15,0.5,153.5,1.55,15.5,154.5,141.6,111.82
2016,5,10,8,30,1.0,171.0,1.4,16.0,173.0,158.56,124.89
2016,5,10,8,45,7.0,202.0,1.3,17.0,208.0,194.32,152.71
2016,5,10,9,0,13.0,233.0,1.2,18.0,243.0,230.02,179.72
2016,5,10,9,15,58.5,299.5,1.2,18.5,345.0,358.67,278.72
2016,5,10,9,30,104.0,366.0,1.2,19.0,447.0,472.39,361.81
2016,5,10,9,45,183.5,381.0,1.25,20.0,531.5,578.53,437.23
2016,5,10,10,0,263.0,396.0,1.3,21.0,616.0,681.0,507.06
2016,5,10,10,15,547.5,280.0,1.35,21.5,756.0,841.9,621.26
2016,5,10,10,30,832.0,164.0,1.4,22.0,896.0,980.08,710.56
2016,5,10,10,45,839.0,164.0,1.45,22.5,916.0,967.31,699.41
2016,5,10,11,0,846.0,164.0,1.5,23.0,936.0,951.33,688.21
2016,5,10,11,15,849.0,165.0,1.55,23.0,948.5,929.59,674.72
2016,5,10,11,30,852.0,166.0,1.6,23.0,961.0,904.93,659.37
2016,5,10,11,45,855.5,164.5,1.7,23.5,967.0,875.62,640.25
2016,5,10,12,0,859.0,163.0,1.8,24.0,973.0,843.73,619.32
2016,5,10,12,15,858.5,162.5,1.9,24.0,969.5,807.26,596.31
2016,5,10,12,30,858.0,162.0,2.0,24.0,966.0,768.78,570.43
2016,5,10,12,45,866.0,154.0,2.15,24.5,958.5,725.32,539.8
2016,5,10,13,0,874.0,146.0,2.3,25.0,951.0,684.03,509.69
2016,5,10,13,15,870.0,145.0,2.4,25.0,932.5,638.79,476.42
2016,5,10,13,30,866.0,144.0,2.5,25.0,914.0,592.44,441.35
2016,5,10,13,45,859.0,142.5,2.6,25.0,889.0,543.3,403.17
2016,5,10,14,0,852.0,141.0,2.7,25.0,864.0,490.02,360.86
2016,5,10,14,15,843.5,139.0,2.75,25.0,832.0,438.23,318.3
2016,5,10,14,30,835.0,137.0,2.8,25.0,800.0,386.64,274.84
2016,5,10,14,45,825.0,133.5,2.9,25.0,763.0,333.9,229.92
2016,5,10,15,0,815.0,130.0,3.0,25.0,726.0,281.94,185.52
2016,5,10,15,15,800.5,127.0,3.05,24.5,683.5,230.52,143.17
2016,5,10,15,30,786.0,124.0,3.1,24.0,641.0,180.75,105.34
2016,5,10,15,45,770.0,119.0,3.2,23.5,595.0,131.24,74.47
2016,5,10,16,0,754.0,114.0,3.3,23.0,549.0,76.04,59.07
2016,5,10,16,15,729.5,109.5,3.35,22.5,499.5,69.35,53.76
2016,5,10,16,30,705.0,105.0,3.4,22.0,450.0,68.66,53.48
2016,5,10,16,45,676.0,98.0,3.45,21.5,399.0,66.02,51.52
2016,5,10,17,0,647.0,91.0,3.5,21.0,348.0,63.17,49.33
2016,5,10,17,15,602.5,84.5,3.45,20.0,296.5,60.4,47.25
2016,5,10,17,30,558.0,78.0,3.4,19.0,245.0,57.5,44.95
2016,5,10,17,45,495.5,69.0,3.35,18.0,196.0,52.28,40.46
2016,5,10,18,0,433.0,60.0,3.3,17.0,147.0,46.85,35.56
2016,5,10,18,15,338.0,48.0,3.1,16.0,104.0,36.9,26.48
2016,5,10,18,30,243.0,36.0,2.9,15.0,61.0,28.05,17.79
2016,5,10,18,45,121.5,18.0,2.7,14.5,30.5,14.13,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,105.0,13.0,1.65,10.5,21.5,70.85,0.0
2016,5,11,5,30,210.0,26.0,1.9,11.0,43.0,196.85,137.06
2016,5,11,5,45,318.5,38.0,2.15,12.0,84.0,292.16,238.41
2016,5,11,6,0,427.0,50.0,2.4,13.0,125.0,395.24,328.32
2016,5,11,6,15,498.0,58.5,2.35,13.5,174.0,474.79,395.41
2016,5,11,6,30,569.0,67.0,2.3,14.0,223.0,558.49,461.66
2016,5,11,6,45,284.5,88.5,2.25,14.5,166.5,366.9,306.06
2016,5,11,7,0,0.0,110.0,2.2,15.0,110.0,103.92,82.16
2016,5,11,7,15,3.5,132.5,2.1,15.5,134.5,129.18,103.31
2016,5,11,7,30,7.0,155.0,2.0,16.0,159.0,154.38,123.58
2016,5,11,7,45,13.0,177.5,1.95,16.5,185.0,181.82,145.4
2016,5,11,8,0,19.0,200.0,1.9,17.0,211.0,209.26,166.82
2016,5,11,8,15,29.0,228.0,1.85,17.5,246.0,263.23,208.91
2016,5,11,8,30,39.0,256.0,1.8,18.0,281.0,301.65,237.86
2016,5,11,8,45,126.5,293.0,1.75,18.5,382.0,444.51,348.02
2016,5,11,9,0,214.0,330.0,1.7,19.0,483.0,569.27,439.23
2016,5,11,9,15,323.5,318.0,1.65,19.5,563.5,677.95,516.35
2016,5,11,9,30,433.0,306.0,1.6,20.0,644.0,784.57,588.91
2016,5,11,9,45,477.5,305.0,1.6,20.5,692.5,820.51,610.83
2016,5,11,10,0,522.0,304.0,1.6,21.0,741.0,853.9,631.43
2016,5,11,10,15,701.0,221.0,1.6,21.0,827.0,935.78,688.07
2016,5,11,10,30,880.0,138.0,1.6,21.0,913.0,989.79,721.21
2016,5,11,10,45,882.5,140.0,1.6,21.5,932.5,974.95,708.99
2016,5,11,11,0,885.0,142.0,1.6,22.0,952.0,956.98,695.74
2016,5,11,11,15,887.5,143.0,1.65,22.0,964.5,935.04,682.04
2016,5,11,11,30,890.0,144.0,1.7,22.0,977.0,910.22,666.47
2016,5,11,11,45,892.0,143.5,1.8,22.5,982.0,880.9,647.2
2016,5,11,12,0,894.0,143.0,1.9,23.0,987.0,849.06,626.15
2016,5,11,12,15,893.0,142.5,1.95,23.0,983.5,812.55,602.52
2016,5,11,12,30,892.0,142.0,2.0,23.0,980.0,774.02,576.94
2016,5,11,12,45,898.0,135.5,2.05,23.5,971.5,733.63,547.47
2016,5,11,13,0,904.0,129.0,2.1,24.0,963.0,691.07,515.83
2016,5,11,13,15,899.5,128.0,2.15,24.0,944.5,644.47,481.4
2016,5,11,13,30,895.0,127.0,2.2,24.0,926.0,596.74,445.19
2016,5,11,13,45,890.0,125.0,2.3,24.5,900.5,547.08,405.87
2016,5,11,14,0,885.0,123.0,2.4,25.0,875.0,496.72,364.93
2016,5,11,14,15,877.0,121.0,2.45,24.5,843.0,444.67,322.82
2016,5,11,14,30,869.0,119.0,2.5,24.0,811.0,392.62,279.45
2016,5,11,14,45,857.5,117.0,2.55,24.0,773.0,339.73,234.16
2016,5,11,15,0,846.0,115.0,2.6,24.0,735.0,279.89,183.52
2016,5,11,15,15,831.5,112.0,2.6,23.5,692.0,226.92,139.61
2016,5,11,15,30,817.0,109.0,2.6,23.0,649.0,175.56,100.16
2016,5,11,15,45,798.5,106.0,2.6,23.0,601.5,125.7,68.68
2016,5,11,16,0,780.0,103.0,2.6,23.0,554.0,78.25,51.81
2016,5,11,16,15,756.0,99.0,2.55,22.5,504.5,69.37,53.76
2016,5,11,16,30,732.0,95.0,2.5,22.0,455.0,61.93,47.71
2016,5,11,16,45,700.5,90.0,2.45,21.5,403.0,60.41,46.68
2016,5,11,17,0,669.0,85.0,2.4,21.0,351.0,58.76,45.51
2016,5,11,17,15,625.5,78.5,2.25,20.0,299.5,55.79,43.23
2016,5,11,17,30,582.0,72.0,2.1,19.0,248.0,52.67,40.72
2016,5,11,17,45,520.0,64.0,1.95,18.5,198.5,48.07,36.7
2016,5,11,18,0,458.0,56.0,1.8,18.0,149.0,43.3,32.35
2016,5,11,18,15,364.0,45.0,1.6,17.0,105.5,35.56,25.26
2016,5,11,18,30,270.0,34.0,1.4,16.0,62.0,27.52,17.41
2016,5,11,18,45,135.0,17.0,1.25,15.5,31.0,13.33,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,73.5,14.5,1.4,10.5,20.5,54.6,0.0
2016,5,12,5,30,147.0,29.0,1.7,11.0,41.0,162.32,114.97
2016,5,12,5,45,238.5,44.5,2.0,12.0,80.0,246.56,201.16
2016,5,12,6,0,330.0,60.0,2.3,13.0,119.0,337.96,281.18
2016,5,12,6,15,400.5,71.5,2.3,13.0,166.0,415.19,347.6
2016,5,12,6,30,471.0,83.0,2.3,13.0,213.0,497.26,415.43
2016,5,12,6,45,235.5,81.0,2.35,13.5,146.0,316.93,266.26
2016,5,12,7,0,0.0,79.0,2.4,14.0,79.0,70.7,54.6
2016,5,12,7,15,3.5,117.5,2.4,14.5,119.5,112.65,89.99
2016,5,12,7,30,7.0,156.0,2.4,15.0,160.0,155.36,124.96
2016,5,12,7,45,12.5,177.5,2.4,15.5,184.5,181.23,145.58
2016,5,12,8,0,18.0,199.0,2.4,16.0,209.0,207.12,165.91
2016,5,12,8,15,58.5,242.5,2.35,16.5,279.5,308.49,246.98
2016,5,12,8,30,99.0,286.0,2.3,17.0,350.0,395.14,313.67
2016,5,12,8,45,245.5,288.0,2.3,17.5,460.5,574.47,450.85
2016,5,12,9,0,392.0,290.0,2.3,18.0,571.0,718.55,555.52
2016,5,12,9,15,601.0,216.5,2.25,18.5,673.5,866.81,660.6
2016,5,12,9,30,810.0,143.0,2.2,19.0,776.0,983.65,735.13
2016,5,12,9,45,822.0,143.5,2.2,19.5,809.5,989.42,735.01
2016,5,12,10,0,834.0,144.0,2.2,20.0,843.0,991.94,734.09
2016,5,12,10,15,841.0,146.0,2.15,20.0,869.5,987.85,729.86
2016,5,12,10,30,848.0,148.0,2.1,20.0,896.0,980.46,723.68
2016,5,12,10,45,850.0,150.5,2.1,20.5,915.0,965.57,711.95
2016,5,12,11,0,852.0,153.0,2.1,21.0,934.0,947.56,698.4
2016,5,12,11,15,855.0,154.0,2.1,21.5,946.0,916.78,676.58
2016,5,12,11,30,858.0,155.0,2.1,22.0,958.0,893.06,659.63
2016,5,12,11,45,856.5,156.5,2.1,22.5,962.0,863.33,638.65
2016,5,12,12,0,855.0,158.0,2.1,23.0,966.0,831.32,616.23
2016,5,12,12,15,854.5,158.0,2.1,23.0,963.5,796.77,593.24
2016,5,12,12,30,854.0,158.0,2.1,23.0,961.0,764.47,570.65
2016,5,12,12,45,836.5,167.0,2.15,23.5,946.5,720.86,538.41
2016,5,12,13,0,819.0,176.0,2.2,24.0,932.0,676.72,505.33
2016,5,12,13,15,814.5,175.0,2.25,24.0,914.5,632.11,472.42
2016,5,12,13,30,810.0,174.0,2.3,24.0,897.0,586.65,437.98
2016,5,12,13,45,807.5,169.0,2.4,24.0,873.5,538.37,400.74
2016,5,12,14,0,805.0,164.0,2.5,24.0,850.0,489.47,361.84
2016,5,12,14,15,796.0,161.5,2.55,23.5,818.5,439.42,321.49
2016,5,12,14,30,787.0,159.0,2.6,23.0,787.0,389.72,280.26
2016,5,12,14,45,780.5,153.5,2.7,23.0,751.5,339.02,236.96
2016,5,12,15,0,774.0,148.0,2.8,23.0,716.0,288.8,193.87
2016,5,12,15,15,758.0,144.0,2.8,22.5,674.0,231.27,146.7
2016,5,12,15,30,742.0,140.0,2.8,22.0,632.0,182.27,108.96
2016,5,12,15,45,728.5,133.5,2.85,22.0,587.0,133.8,77.36
2016,5,12,16,0,715.0,127.0,2.9,22.0,542.0,87.26,58.66
2016,5,12,16,15,689.0,121.5,2.9,21.0,492.5,76.8,60.42
2016,5,12,16,30,663.0,116.0,2.9,20.0,443.0,75.78,60.02
2016,5,12,16,45,634.5,108.5,2.95,19.5,393.5,73.12,58.06
2016,5,12,17,0,606.0,101.0,3.0,19.0,344.0,70.23,55.86
2016,5,12,17,15,560.0,93.0,3.0,18.0,293.0,66.61,53.06
2016,5,12,17,30,514.0,85.0,3.0,17.0,242.0,62.79,49.97
2016,5,12,17,45,451.0,75.0,3.05,16.0,193.5,56.97,44.95
2016,5,12,18,0,388.0,65.0,3.1,15.0,145.0,49.01,37.81
2016,5,12,18,15,298.0,51.5,3.0,14.5,103.0,39.39,28.9
2016,5,12,18,30,208.0,38.0,2.9,14.0,61.0,29.48,19.31
2016,5,12,18,45,104.0,19.0,2.85,13.5,30.5,14.86,1.32
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,76.0,15.5,2.3,11.0,22.0,57.01,0.0
2016,5,13,5,30,152.0,31.0,2.4,11.0,44.0,169.46,122.76
2016,5,13,5,45,259.5,45.0,2.55,11.0,85.0,260.96,214.6
2016,5,13,6,0,367.0,59.0,2.7,11.0,126.0,362.36,304.32
2016,5,13,6,15,437.5,69.5,2.75,11.5,174.0,443.97,374.12
2016,5,13,6,30,508.0,80.0,2.8,12.0,222.0,527.99,442.86
2016,5,13,6,45,287.0,116.0,2.9,12.5,199.5,388.42,326.66
2016,5,13,7,0,66.0,152.0,3.0,13.0,177.0,223.4,185.0
2016,5,13,7,15,74.5,173.0,3.0,13.0,205.0,253.58,210.04
2016,5,13,7,30,83.0,194.0,3.0,13.0,233.0,283.79,234.18
2016,5,13,7,45,41.5,160.0,3.0,13.5,179.5,201.32,164.4
2016,5,13,8,0,0.0,126.0,3.0,14.0,126.0,114.5,90.48
2016,5,13,8,15,3.0,159.0,3.0,14.5,161.0,149.39,118.97
2016,5,13,8,30,6.0,192.0,3.0,15.0,196.0,184.42,146.92
2016,5,13,8,45,5.5,190.5,3.0,15.5,194.5,181.24,143.58
2016,5,13,9,0,5.0,189.0,3.0,16.0,193.0,178.36,140.63
2016,5,13,9,15,7.5,211.0,3.0,16.5,217.5,201.47,158.59
2016,5,13,9,30,10.0,233.0,3.0,17.0,242.0,224.41,176.15
2016,5,13,9,45,11.0,240.0,3.05,17.5,249.5,231.15,180.79
2016,5,13,10,0,12.0,247.0,3.1,18.0,257.0,237.82,185.42
2016,5,13,10,15,13.0,261.5,3.15,18.0,273.0,251.52,195.85
2016,5,13,10,30,14.0,276.0,3.2,18.0,289.0,264.99,206.07
2016,5,13,10,45,26.5,333.0,3.3,18.5,358.0,340.4,263.71
2016,5,13,11,0,39.0,390.0,3.4,19.0,427.0,403.26,310.48
2016,5,13,11,15,42.0,401.0,3.5,19.0,440.5,411.34,316.24
2016,5,13,11,30,45.0,412.0,3.6,19.0,454.0,418.73,321.7
2016,5,13,11,45,97.5,445.5,3.75,19.0,537.5,487.31,374.15
2016,5,13,12,0,150.0,479.0,3.9,19.0,621.0,554.32,424.26
2016,5,13,12,15,529.5,303.5,3.95,19.0,802.5,684.27,527.83
