Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,12,30,909.0,128.0,4.0,19.0,984.0,776.98,600.2
2016,5,13,12,45,905.5,128.5,4.1,19.0,973.5,735.35,568.47
2016,5,13,13,0,902.0,129.0,4.2,19.0,963.0,692.13,535.57
2016,5,13,13,15,898.5,128.0,4.25,18.5,945.5,646.34,500.77
2016,5,13,13,30,895.0,127.0,4.3,18.0,928.0,599.35,464.16
2016,5,13,13,45,891.5,124.5,4.4,18.0,903.5,550.19,424.06
2016,5,13,14,0,888.0,122.0,4.5,18.0,879.0,500.2,382.12
2016,5,13,14,15,880.5,120.5,4.5,17.5,848.0,448.7,338.32
2016,5,13,14,30,873.0,119.0,4.5,17.0,817.0,397.12,293.31
2016,5,13,14,45,865.5,115.5,4.5,17.0,780.0,344.25,245.98
2016,5,13,15,0,858.0,112.0,4.5,17.0,743.0,291.74,198.91
2016,5,13,15,15,844.5,109.5,4.4,16.5,700.5,230.98,146.95
2016,5,13,15,30,831.0,107.0,4.3,16.0,658.0,179.5,105.63
2016,5,13,15,45,819.0,101.5,4.25,16.0,612.5,127.7,70.66
2016,5,13,16,0,807.0,96.0,4.2,16.0,567.0,77.61,49.95
2016,5,13,16,15,785.0,92.5,4.1,15.5,517.0,64.74,51.27
2016,5,13,16,30,763.0,89.0,4.0,15.0,467.0,64.03,50.94
2016,5,13,16,45,740.5,83.0,3.95,15.0,416.5,61.31,48.73
2016,5,13,17,0,718.0,77.0,3.9,15.0,366.0,58.4,46.32
2016,5,13,17,15,677.5,71.5,3.75,14.5,314.0,50.67,39.66
2016,5,13,17,30,637.0,66.0,3.6,14.0,262.0,48.06,37.47
2016,5,13,17,45,584.5,58.5,3.45,13.5,212.5,43.68,33.57
2016,5,13,18,0,532.0,51.0,3.3,13.0,163.0,39.1,29.33
2016,5,13,18,15,440.0,42.0,3.0,12.5,117.5,32.93,23.49
2016,5,13,18,30,348.0,33.0,2.7,12.0,72.0,26.54,17.09
2016,5,13,18,45,174.0,16.5,2.45,11.5,36.0,12.97,1.31
2016,5,13,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,87.0,15.0,1.4,11.5,22.0,85.18,0.0
2016,5,14,5,30,174.0,30.0,1.6,12.0,44.0,180.49,132.58
2016,5,14,5,45,270.0,42.5,1.85,12.5,83.0,263.64,215.6
2016,5,14,6,0,366.0,55.0,2.1,13.0,122.0,355.72,296.24
2016,5,14,6,15,423.5,66.5,2.15,13.5,167.5,430.85,359.67
2016,5,14,6,30,481.0,78.0,2.2,14.0,213.0,505.26,419.95
2016,5,14,6,45,532.5,82.5,2.25,14.5,260.5,569.1,468.82
2016,5,14,7,0,584.0,87.0,2.3,15.0,308.0,634.37,516.9
2016,5,14,7,15,322.5,138.5,2.3,15.5,263.5,458.2,375.91
2016,5,14,7,30,61.0,190.0,2.3,16.0,219.0,258.63,209.3
2016,5,14,7,45,64.0,212.5,2.3,16.5,246.0,285.21,230.11
2016,5,14,8,0,67.0,235.0,2.3,17.0,273.0,311.39,249.47
2016,5,14,8,15,116.5,263.5,2.25,17.0,336.0,407.29,324.42
2016,5,14,8,30,166.0,292.0,2.2,17.0,399.0,485.76,383.78
2016,5,14,8,45,179.0,313.5,2.15,17.5,436.0,519.92,407.02
2016,5,14,9,0,192.0,335.0,2.1,18.0,473.0,553.18,429.47
2016,5,14,9,15,281.5,335.0,2.15,18.5,550.0,655.54,503.98
2016,5,14,9,30,371.0,335.0,2.2,19.0,627.0,738.86,562.58
2016,5,14,9,45,349.5,358.5,2.25,19.5,642.5,735.76,556.99
2016,5,14,10,0,328.0,382.0,2.3,20.0,658.0,730.72,550.9
2016,5,14,10,15,333.0,394.0,2.35,20.0,681.5,737.79,555.27
2016,5,14,10,30,338.0,406.0,2.4,20.0,705.0,742.98,558.3
2016,5,14,10,45,347.0,407.0,2.5,20.5,720.0,739.07,554.64
2016,5,14,11,0,356.0,408.0,2.6,21.0,735.0,733.44,549.88
2016,5,14,11,15,436.0,392.0,2.65,21.0,798.0,780.8,584.12
2016,5,14,11,30,516.0,376.0,2.7,21.0,861.0,814.9,608.55
2016,5,14,11,45,515.0,379.5,2.8,21.5,865.5,792.5,591.7
2016,5,14,12,0,514.0,383.0,2.9,22.0,870.0,768.44,574.04
2016,5,14,12,15,570.5,351.0,2.95,22.0,890.0,757.1,567.3
2016,5,14,12,30,627.0,319.0,3.0,22.0,910.0,737.89,554.68
2016,5,14,12,45,755.5,229.5,3.1,22.0,934.5,720.01,544.36
2016,5,14,13,0,884.0,140.0,3.2,22.0,959.0,690.33,524.62
2016,5,14,13,15,879.5,139.0,3.25,22.0,940.5,644.67,489.86
2016,5,14,13,30,875.0,138.0,3.3,22.0,922.0,597.94,453.5
2016,5,14,13,45,870.0,136.0,3.4,22.0,897.5,549.31,414.85
2016,5,14,14,0,865.0,134.0,3.5,22.0,873.0,500.03,374.57
2016,5,14,14,15,856.5,132.0,3.55,21.5,841.0,448.86,332.34
2016,5,14,14,30,848.0,130.0,3.6,21.0,809.0,391.94,284.62
2016,5,14,14,45,835.0,128.5,3.7,21.0,771.5,339.38,238.91
2016,5,14,15,0,822.0,127.0,3.8,21.0,734.0,287.87,193.93
2016,5,14,15,15,807.5,124.0,3.8,20.5,691.5,236.24,150.28
2016,5,14,15,30,793.0,121.0,3.8,20.0,649.0,186.25,110.85
2016,5,14,15,45,773.0,118.0,3.85,20.0,602.0,137.64,78.73
2016,5,14,16,0,753.0,115.0,3.9,20.0,555.0,83.8,53.56
2016,5,14,16,15,728.0,110.5,3.8,19.5,505.5,69.53,54.55
2016,5,14,16,30,703.0,106.0,3.7,19.0,456.0,68.87,54.29
2016,5,14,16,45,667.0,101.5,3.65,18.5,404.5,68.01,53.86
2016,5,14,17,0,631.0,97.0,3.6,18.0,353.0,67.11,53.35
2016,5,14,17,15,586.0,90.0,3.4,17.5,302.0,64.14,50.99
2016,5,14,17,30,541.0,83.0,3.2,17.0,251.0,61.01,48.41
2016,5,14,17,45,474.0,74.5,3.05,16.5,201.5,56.37,44.34
2016,5,14,18,0,407.0,66.0,2.9,16.0,152.0,49.74,38.33
2016,5,14,18,15,316.0,53.5,2.6,15.5,109.0,40.9,30.16
2016,5,14,18,30,225.0,41.0,2.3,15.0,66.0,31.79,21.37
2016,5,14,18,45,112.5,20.5,2.05,14.5,33.0,16.02,3.68
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,74.5,16.5,2.0,12.5,23.0,81.4,0.0
2016,5,15,5,30,149.0,33.0,2.2,13.0,46.0,170.25,126.0
2016,5,15,5,45,258.0,46.5,2.4,13.5,87.0,262.14,214.12
2016,5,15,6,0,367.0,60.0,2.6,14.0,128.0,364.06,302.61
2016,5,15,6,15,437.5,69.5,2.55,14.0,175.5,444.96,371.3
2016,5,15,6,30,508.0,79.0,2.5,14.0,223.0,527.86,438.67
2016,5,15,6,45,257.0,103.5,2.45,14.5,177.0,346.79,289.71
2016,5,15,7,0,6.0,128.0,2.4,15.0,131.0,128.9,103.24
2016,5,15,7,15,3.0,125.0,2.35,15.5,126.5,120.03,95.63
2016,5,15,7,30,0.0,122.0,2.3,16.0,122.0,112.4,88.68
2016,5,15,7,45,0.0,126.0,2.25,16.5,126.0,115.28,90.59
2016,5,15,8,0,0.0,130.0,2.2,17.0,130.0,118.4,92.64
2016,5,15,8,15,1.0,152.5,2.15,17.5,153.5,140.89,110.46
2016,5,15,8,30,2.0,175.0,2.1,18.0,177.0,163.33,127.93
2016,5,15,8,45,15.0,225.5,2.1,18.5,236.5,225.71,177.25
2016,5,15,9,0,28.0,276.0,2.1,19.0,296.0,305.69,238.72
2016,5,15,9,15,43.0,311.5,2.1,19.5,344.5,356.02,276.17
2016,5,15,9,30,58.0,347.0,2.1,20.0,393.0,405.51,312.33
2016,5,15,9,45,60.5,361.5,2.15,20.5,411.5,418.97,321.0
2016,5,15,10,0,63.0,376.0,2.2,21.0,430.0,431.93,329.47
2016,5,15,10,15,487.5,244.0,2.3,21.0,675.0,748.17,569.07
2016,5,15,10,30,912.0,112.0,2.4,21.0,920.0,997.34,737.55
2016,5,15,10,45,914.5,114.0,2.5,21.5,940.0,982.66,724.27
2016,5,15,11,0,917.0,116.0,2.6,22.0,960.0,964.77,711.66
2016,5,15,11,15,919.5,116.5,2.75,22.0,972.5,942.32,697.85
2016,5,15,11,30,922.0,117.0,2.9,22.0,985.0,916.92,681.97
2016,5,15,11,45,920.5,119.0,3.1,22.5,989.0,886.67,661.71
2016,5,15,12,0,919.0,121.0,3.3,23.0,993.0,853.93,639.57
2016,5,15,12,15,919.0,121.0,3.45,23.0,990.5,818.32,616.17
2016,5,15,12,30,919.0,121.0,3.6,23.0,988.0,780.54,590.98
2016,5,15,12,45,922.5,116.5,3.75,23.0,979.5,739.46,561.87
2016,5,15,13,0,926.0,112.0,3.9,23.0,971.0,696.31,530.0
2016,5,15,13,15,923.0,111.5,4.0,22.5,953.5,650.5,496.01
2016,5,15,13,30,920.0,111.0,4.1,22.0,936.0,603.37,459.96
2016,5,15,13,45,914.5,110.0,4.2,22.0,911.5,553.45,419.83
2016,5,15,14,0,909.0,109.0,4.3,22.0,887.0,502.84,378.0
2016,5,15,14,15,902.0,107.5,4.3,21.5,856.0,450.73,334.47
2016,5,15,14,30,895.0,106.0,4.3,21.0,825.0,398.49,289.63
2016,5,15,14,45,886.0,104.0,4.3,21.0,788.0,345.35,242.77
2016,5,15,15,0,877.0,102.0,4.3,21.0,751.0,292.68,196.2
2016,5,15,15,15,864.5,99.5,4.3,20.5,708.5,239.67,150.92
2016,5,15,15,30,852.0,97.0,4.3,20.0,666.0,187.9,109.66
2016,5,15,15,45,835.0,94.5,4.35,20.0,619.0,127.73,68.07
2016,5,15,16,0,818.0,92.0,4.4,20.0,572.0,78.85,47.46
2016,5,15,16,15,796.5,88.5,4.35,19.5,522.0,61.83,47.93
2016,5,15,16,30,775.0,85.0,4.3,19.0,472.0,61.0,47.48
2016,5,15,16,45,741.0,82.0,4.25,18.5,419.5,60.37,47.21
2016,5,15,17,0,707.0,79.0,4.2,18.0,367.0,54.33,42.18
2016,5,15,17,15,666.0,74.0,4.0,17.0,315.0,52.29,40.67
2016,5,15,17,30,625.0,69.0,3.8,16.0,263.0,50.15,39.01
2016,5,15,17,45,557.5,63.0,3.65,15.5,212.5,47.02,36.25
2016,5,15,18,0,490.0,57.0,3.5,15.0,162.0,43.84,33.3
2016,5,15,18,15,398.0,47.0,3.2,14.5,117.5,37.0,26.9
2016,5,15,18,30,306.0,37.0,2.9,14.0,73.0,29.92,19.95
2016,5,15,18,45,170.5,23.0,2.65,13.5,41.5,18.05,5.68
2016,5,15,19,0,35.0,9.0,2.4,13.0,10.0,8.19,0.0
2016,5,15,19,15,17.5,4.5,2.4,13.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,91.5,16.0,1.7,12.0,24.0,90.57,0.0
2016,5,16,5,30,183.0,32.0,1.8,12.0,48.0,188.83,142.38
2016,5,16,5,45,276.5,45.0,1.95,12.5,88.0,271.8,222.9
2016,5,16,6,0,370.0,58.0,2.1,13.0,128.0,363.26,302.61
2016,5,16,6,15,438.5,68.0,2.05,13.5,175.5,444.48,370.58
2016,5,16,6,30,507.0,78.0,2.0,14.0,223.0,526.36,435.79
2016,5,16,6,45,554.5,85.5,2.0,14.5,273.0,591.53,484.8
2016,5,16,7,0,602.0,93.0,2.0,15.0,323.0,658.02,532.85
2016,5,16,7,15,637.5,99.0,2.05,15.5,374.0,713.02,570.96
2016,5,16,7,30,673.0,105.0,2.1,16.0,425.0,767.79,607.86
2016,5,16,7,45,702.5,108.5,2.15,17.0,475.0,813.25,635.98
2016,5,16,8,0,732.0,112.0,2.2,18.0,525.0,857.48,662.6
2016,5,16,8,15,752.0,116.0,2.25,18.5,572.0,886.16,679.22
2016,5,16,8,30,772.0,120.0,2.3,19.0,619.0,918.38,698.25
2016,5,16,8,45,791.0,121.5,2.4,19.5,663.0,944.26,713.27
2016,5,16,9,0,810.0,123.0,2.5,20.0,707.0,967.44,726.5
2016,5,16,9,15,822.0,125.0,2.55,20.5,745.5,981.34,733.08
2016,5,16,9,30,834.0,127.0,2.6,21.0,784.0,992.14,737.78
2016,5,16,9,45,854.5,122.5,2.65,21.5,820.0,990.35,734.31
2016,5,16,10,0,875.0,118.0,2.7,22.0,856.0,996.54,736.36
2016,5,16,10,15,881.5,119.5,2.75,22.5,882.5,991.96,731.38
2016,5,16,10,30,888.0,121.0,2.8,23.0,909.0,984.08,724.47
2016,5,16,10,45,892.5,121.5,2.9,23.5,929.0,970.05,714.09
2016,5,16,11,0,897.0,122.0,3.0,24.0,949.0,952.87,701.75
2016,5,16,11,15,900.0,123.0,3.05,24.0,961.5,931.73,687.82
2016,5,16,11,30,903.0,124.0,3.1,24.0,974.0,907.64,671.98
2016,5,16,11,45,904.5,123.5,3.2,24.5,979.5,878.14,651.52
2016,5,16,12,0,906.0,123.0,3.3,25.0,985.0,846.11,629.33
2016,5,16,12,15,906.0,123.0,3.4,25.0,982.5,810.99,606.13
2016,5,16,12,30,906.0,123.0,3.5,25.0,980.0,773.73,581.25
2016,5,16,12,45,906.5,121.5,3.6,25.0,970.5,733.61,552.74
2016,5,16,13,0,907.0,120.0,3.7,25.0,961.0,691.64,521.79
2016,5,16,13,15,903.5,119.0,3.75,25.0,944.0,645.94,487.19
2016,5,16,13,30,900.0,118.0,3.8,25.0,927.0,599.02,450.82
2016,5,16,13,45,898.5,114.5,3.85,25.0,903.5,550.17,412.06
2016,5,16,14,0,897.0,111.0,3.9,25.0,880.0,500.3,371.41
2016,5,16,14,15,890.0,109.5,3.9,24.5,849.0,448.86,329.05
2016,5,16,14,30,883.0,108.0,3.9,24.0,818.0,397.28,285.42
2016,5,16,14,45,872.5,106.5,3.95,24.0,780.5,344.71,239.8
2016,5,16,15,0,862.0,105.0,4.0,24.0,743.0,292.78,194.56
2016,5,16,15,15,849.0,102.5,3.95,23.5,701.0,240.49,150.43
2016,5,16,15,30,836.0,100.0,3.9,23.0,659.0,180.49,103.05
2016,5,16,15,45,815.0,99.0,3.9,23.0,612.0,130.99,70.14
2016,5,16,16,0,794.0,98.0,3.9,23.0,565.0,84.12,50.4
2016,5,16,16,15,771.5,94.5,3.8,22.5,515.5,65.77,50.67
2016,5,16,16,30,749.0,91.0,3.7,22.0,466.0,65.12,50.41
2016,5,16,16,45,715.0,87.5,3.65,21.5,414.5,58.32,44.85
2016,5,16,17,0,681.0,84.0,3.6,21.0,363.0,57.65,44.51
2016,5,16,17,15,639.5,78.0,3.45,20.0,311.5,55.02,42.54
2016,5,16,17,30,598.0,72.0,3.3,19.0,260.0,52.26,40.36
2016,5,16,17,45,537.0,65.0,3.2,18.5,210.5,48.46,37.07
2016,5,16,18,0,476.0,58.0,3.1,18.0,161.0,44.54,33.5
2016,5,16,18,15,386.0,48.0,2.9,17.0,117.0,37.75,27.29
2016,5,16,18,30,296.0,38.0,2.7,16.0,73.0,30.71,20.51
2016,5,16,18,45,166.0,24.0,2.5,15.5,42.0,18.82,6.73
2016,5,16,19,0,36.0,10.0,2.3,15.0,11.0,9.1,0.0
2016,5,16,19,15,18.0,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,125.0,15.0,1.2,12.0,26.5,108.09,0.0
2016,5,17,5,30,250.0,30.0,1.4,13.0,53.0,228.87,174.06
2016,5,17,5,45,356.0,40.5,1.65,14.0,96.0,321.63,262.11
2016,5,17,6,0,462.0,51.0,1.9,15.0,139.0,423.51,348.81
2016,5,17,6,15,529.0,58.5,1.95,15.5,188.5,500.44,411.86
2016,5,17,6,30,596.0,66.0,2.0,16.0,238.0,581.13,474.4
2016,5,17,6,45,647.5,71.0,2.1,17.0,291.0,649.02,523.76
2016,5,17,7,0,699.0,76.0,2.2,18.0,344.0,718.45,572.18
2016,5,17,7,15,731.5,80.5,2.35,18.5,397.0,767.01,605.18
2016,5,17,7,30,764.0,85.0,2.5,19.0,450.0,819.98,640.63
2016,5,17,7,45,792.0,87.5,2.7,20.0,502.0,865.28,668.99
2016,5,17,8,0,820.0,90.0,2.9,21.0,554.0,909.02,695.74
2016,5,17,8,15,838.0,93.0,2.95,21.5,602.5,941.89,714.82
2016,5,17,8,30,856.0,96.0,3.0,22.0,651.0,962.15,725.27
2016,5,17,8,45,871.0,98.0,3.1,23.0,696.0,985.66,736.99
2016,5,17,9,0,886.0,100.0,3.2,24.0,741.0,1006.3,746.7
2016,5,17,9,15,896.5,102.0,3.25,24.5,780.5,1019.4,752.52
2016,5,17,9,30,907.0,104.0,3.3,25.0,820.0,1029.26,756.37
2016,5,17,9,45,914.5,106.0,3.35,25.5,853.5,1032.79,756.23
2016,5,17,10,0,922.0,108.0,3.4,26.0,887.0,1032.91,754.06
2016,5,17,10,15,927.5,109.5,3.35,26.0,913.5,1027.1,748.91
2016,5,17,10,30,933.0,111.0,3.3,26.0,940.0,1017.87,741.74
2016,5,17,10,45,936.0,112.0,3.25,26.5,960.0,1002.39,729.22
2016,5,17,11,0,939.0,113.0,3.2,27.0,980.0,983.65,714.8
2016,5,17,11,15,941.5,113.5,3.15,27.0,992.0,960.82,699.27
2016,5,17,11,30,944.0,114.0,3.1,27.0,1004.0,934.97,681.85
2016,5,17,11,45,944.0,114.5,3.05,27.5,1008.5,904.12,659.89
2016,5,17,12,0,944.0,115.0,3.0,28.0,1013.0,870.68,636.31
2016,5,17,12,15,943.0,115.0,2.95,28.0,1010.0,833.63,611.59
2016,5,17,12,30,942.0,115.0,2.9,28.0,1007.0,794.42,585.33
2016,5,17,12,45,941.5,113.0,2.85,28.5,996.5,751.91,554.59
2016,5,17,13,0,941.0,111.0,2.8,29.0,986.0,707.57,521.29
2016,5,17,13,15,937.0,110.5,2.75,29.0,967.5,660.62,486.52
2016,5,17,13,30,933.0,110.0,2.7,29.0,949.0,612.42,450.03
2016,5,17,13,45,926.5,109.0,2.7,29.0,923.5,561.51,410.82
2016,5,17,14,0,920.0,108.0,2.7,29.0,898.0,509.97,370.05
2016,5,17,14,15,912.5,106.5,2.7,29.0,866.0,457.24,327.28
2016,5,17,14,30,905.0,105.0,2.7,29.0,834.0,404.41,283.36
2016,5,17,14,45,894.0,103.5,2.7,29.0,796.0,350.62,238.01
2016,5,17,15,0,883.0,102.0,2.7,29.0,758.0,297.5,192.97
2016,5,17,15,15,870.0,99.5,2.7,28.5,715.0,244.17,149.07
2016,5,17,15,30,857.0,97.0,2.7,28.0,672.0,192.12,108.82
2016,5,17,15,45,841.5,94.0,2.7,28.0,625.0,131.55,67.69
2016,5,17,16,0,826.0,91.0,2.7,28.0,578.0,82.09,46.19
2016,5,17,16,15,804.0,87.5,2.65,27.5,528.0,61.05,45.65
2016,5,17,16,30,782.0,84.0,2.6,27.0,478.0,60.17,45.19
2016,5,17,16,45,753.0,80.0,2.55,26.5,426.0,58.78,44.28
2016,5,17,17,0,724.0,76.0,2.5,26.0,374.0,57.31,43.28
2016,5,17,17,15,684.5,71.0,2.35,25.0,321.5,50.03,37.38
2016,5,17,17,30,645.0,66.0,2.2,24.0,269.0,47.78,35.67
2016,5,17,17,45,584.5,59.5,2.1,23.0,218.5,44.15,32.65
2016,5,17,18,0,524.0,53.0,2.0,22.0,168.0,40.4,29.38
2016,5,17,18,15,437.0,44.0,1.85,21.0,123.0,34.29,23.88
2016,5,17,18,30,350.0,35.0,1.7,20.0,78.0,27.98,17.91
2016,5,17,18,45,212.5,22.5,1.6,19.0,45.0,18.11,6.64
2016,5,17,19,0,75.0,10.0,1.5,18.0,12.0,9.1,0.0
2016,5,17,19,15,37.5,5.0,1.4,17.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,107.0,16.5,1.95,13.5,26.5,101.24,0.0
2016,5,18,5,30,214.0,33.0,2.2,14.0,53.0,208.98,159.65
2016,5,18,5,45,315.0,44.5,2.45,14.5,94.5,296.22,242.25
2016,5,18,6,0,416.0,56.0,2.7,15.0,136.0,397.41,329.37
2016,5,18,6,15,482.5,65.0,2.6,15.5,184.5,474.4,393.46
2016,5,18,6,30,549.0,74.0,2.5,16.0,233.0,555.1,456.54
2016,5,18,6,45,598.0,80.0,2.45,17.0,284.0,620.92,504.45
2016,5,18,7,0,647.0,86.0,2.4,18.0,335.0,688.1,551.16
2016,5,18,7,15,680.5,91.0,2.3,19.0,386.5,741.31,585.31
2016,5,18,7,30,714.0,96.0,2.2,20.0,438.0,794.13,617.83
2016,5,18,7,45,740.0,100.0,2.1,21.0,488.5,832.77,639.2
2016,5,18,8,0,766.0,104.0,2.0,22.0,539.0,875.45,662.67
2016,5,18,8,15,785.0,107.5,1.95,22.5,586.0,908.93,681.0
2016,5,18,8,30,804.0,111.0,1.9,23.0,633.0,940.09,697.54
2016,5,18,8,45,819.0,113.5,1.9,24.0,677.0,963.55,708.04
2016,5,18,9,0,834.0,116.0,1.9,25.0,721.0,984.19,716.7
2016,5,18,9,15,845.0,118.5,1.95,25.5,759.0,986.97,715.94
2016,5,18,9,30,856.0,121.0,2.0,26.0,797.0,997.55,720.51
2016,5,18,9,45,868.5,120.5,2.1,26.5,831.0,1003.24,722.56
2016,5,18,10,0,881.0,120.0,2.2,27.0,865.0,1005.72,722.72
2016,5,18,10,15,886.5,121.0,2.3,27.5,891.0,999.6,717.53
2016,5,18,10,30,892.0,122.0,2.4,28.0,917.0,990.22,710.45
2016,5,18,10,45,894.5,124.0,2.5,28.5,936.0,975.74,700.21
2016,5,18,11,0,897.0,126.0,2.6,29.0,955.0,958.12,688.05
2016,5,18,11,15,899.0,127.0,2.65,29.0,967.0,936.06,674.02
2016,5,18,11,30,901.0,128.0,2.7,29.0,979.0,911.12,658.16
2016,5,18,11,45,899.0,130.0,2.8,29.5,982.5,880.95,637.92
2016,5,18,12,0,897.0,132.0,2.9,30.0,986.0,848.4,616.07
2016,5,18,12,15,896.0,131.5,2.95,30.0,983.0,812.33,592.69
2016,5,18,12,30,895.0,131.0,3.0,30.0,980.0,774.27,567.79
2016,5,18,12,45,892.5,131.0,3.05,30.0,969.5,733.73,539.48
2016,5,18,13,0,890.0,131.0,3.1,30.0,959.0,691.6,509.18
2016,5,18,13,15,886.0,130.0,3.15,29.5,941.5,646.34,476.91
2016,5,18,13,30,882.0,129.0,3.2,29.0,924.0,599.95,442.84
2016,5,18,13,45,880.0,125.5,3.25,29.0,900.5,551.75,405.55
2016,5,18,14,0,878.0,122.0,3.3,29.0,877.0,502.61,366.49
2016,5,18,14,15,870.5,120.5,3.3,29.0,846.0,451.92,325.13
2016,5,18,14,30,863.0,119.0,3.3,29.0,815.0,401.17,282.74
2016,5,18,14,45,856.0,115.0,3.35,29.0,779.0,348.93,238.57
2016,5,18,15,0,849.0,111.0,3.4,29.0,743.0,297.01,194.37
2016,5,18,15,15,836.0,109.0,3.4,28.5,701.0,237.43,145.68
2016,5,18,15,30,823.0,107.0,3.4,28.0,659.0,187.05,106.44
2016,5,18,15,45,802.5,105.0,3.4,27.5,612.5,137.61,73.71
2016,5,18,16,0,782.0,103.0,3.4,27.0,566.0,90.75,53.07
2016,5,18,16,15,759.0,99.5,3.3,26.0,517.0,69.06,52.66
2016,5,18,16,30,736.0,96.0,3.2,25.0,468.0,68.57,52.67
2016,5,18,16,45,704.5,91.5,3.1,24.0,416.5,60.83,46.49
2016,5,18,17,0,673.0,87.0,3.0,23.0,365.0,59.58,45.78
2016,5,18,17,15,632.0,81.0,2.9,22.0,314.0,57.05,43.92
2016,5,18,17,30,591.0,75.0,2.8,21.0,263.0,54.39,41.87
2016,5,18,17,45,541.0,66.0,2.75,20.0,214.5,49.1,37.4
2016,5,18,18,0,491.0,57.0,2.7,19.0,166.0,43.54,32.51
2016,5,18,18,15,404.5,47.5,2.65,18.0,121.5,37.15,26.7
2016,5,18,18,30,318.0,38.0,2.6,17.0,77.0,30.54,20.39
2016,5,18,18,45,193.0,24.5,2.6,16.5,45.0,19.21,7.97
2016,5,18,19,0,68.0,11.0,2.6,16.0,13.0,10.01,0.0
2016,5,18,19,15,34.0,5.5,2.65,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,96.0,18.5,4.25,11.0,28.0,99.27,0.0
2016,5,19,5,30,192.0,37.0,4.4,11.0,56.0,202.1,157.4
2016,5,19,5,45,292.0,50.0,4.55,11.5,98.0,289.68,240.89
2016,5,19,6,0,392.0,63.0,4.7,12.0,140.0,386.37,326.36
2016,5,19,6,15,459.5,72.5,4.75,12.0,188.0,466.14,395.68
2016,5,19,6,30,527.0,82.0,4.8,12.0,236.0,547.74,463.77
2016,5,19,6,45,422.5,110.0,4.9,12.5,249.0,508.99,430.21
2016,5,19,7,0,318.0,138.0,5.0,13.0,262.0,448.92,378.37
2016,5,19,7,15,489.5,118.5,4.85,13.5,339.5,599.34,500.22
2016,5,19,7,30,661.0,99.0,4.7,14.0,417.0,750.45,613.69
2016,5,19,7,45,475.0,167.0,4.55,14.5,408.0,665.24,542.88
2016,5,19,8,0,289.0,235.0,4.4,15.0,399.0,557.66,452.15
2016,5,19,8,15,291.5,257.0,4.35,15.5,435.0,586.72,472.25
2016,5,19,8,30,294.0,279.0,4.3,16.0,471.0,614.27,490.27
2016,5,19,8,45,568.5,200.0,4.3,16.5,602.0,820.56,647.96
2016,5,19,9,0,843.0,121.0,4.3,17.0,733.0,999.44,771.17
2016,5,19,9,15,856.5,123.5,4.3,17.0,773.5,1015.58,779.33
2016,5,19,9,30,870.0,126.0,4.3,17.0,814.0,1017.42,779.0
2016,5,19,9,45,874.5,131.5,4.3,17.5,848.0,1021.35,778.91
2016,5,19,10,0,879.0,137.0,4.3,18.0,882.0,1021.86,776.6
2016,5,19,10,15,886.5,138.5,4.25,18.0,910.0,1017.88,772.57
2016,5,19,10,30,894.0,140.0,4.2,18.0,938.0,1010.57,766.45
2016,5,19,10,45,904.5,138.5,4.2,18.5,960.5,999.87,757.04
2016,5,19,11,0,915.0,137.0,4.2,19.0,983.0,985.84,745.54
2016,5,19,11,15,917.0,137.5,4.2,19.0,995.5,962.67,729.34
2016,5,19,11,30,919.0,138.0,4.2,19.0,1008.0,936.59,711.25
2016,5,19,11,45,919.0,139.0,4.25,19.5,1012.5,906.49,689.33
2016,5,19,12,0,919.0,140.0,4.3,20.0,1017.0,873.89,665.7
2016,5,19,12,15,918.0,140.0,4.3,20.0,1014.0,837.35,640.33
2016,5,19,12,30,917.0,140.0,4.3,20.0,1011.0,798.77,613.39
2016,5,19,12,45,922.5,134.5,4.35,20.0,1002.5,758.4,583.68
2016,5,19,13,0,928.0,129.0,4.4,20.0,994.0,715.87,551.63
2016,5,19,13,15,745.0,230.0,4.45,19.5,916.0,640.54,493.37
2016,5,19,13,30,562.0,331.0,4.5,19.0,838.0,578.99,445.13
2016,5,19,13,45,634.0,280.5,4.55,19.0,838.0,540.95,415.46
2016,5,19,14,0,706.0,230.0,4.6,19.0,838.0,499.0,381.12
2016,5,19,14,15,687.5,227.5,4.7,19.0,802.0,448.89,339.58
2016,5,19,14,30,669.0,225.0,4.8,19.0,766.0,400.33,298.5
2016,5,19,14,45,582.0,243.5,4.9,19.0,698.5,348.17,255.91
2016,5,19,15,0,495.0,262.0,5.0,19.0,631.0,305.1,221.45
2016,5,19,15,15,439.0,266.0,4.9,18.5,579.5,265.33,190.25
2016,5,19,15,30,383.0,270.0,4.8,18.0,528.0,241.02,173.18
2016,5,19,15,45,590.0,190.5,4.75,17.5,556.0,172.65,113.12
2016,5,19,16,0,797.0,111.0,4.7,17.0,584.0,98.76,60.71
2016,5,19,16,15,766.0,99.0,4.7,16.0,521.5,68.68,54.55
2016,5,19,16,30,735.0,87.0,4.7,15.0,459.0,61.78,48.92
2016,5,19,16,45,618.0,102.5,4.75,14.5,392.5,67.76,54.47
2016,5,19,17,0,501.0,118.0,4.8,14.0,326.0,81.39,66.82
2016,5,19,17,15,444.5,114.5,4.7,13.5,280.5,80.42,66.26
2016,5,19,17,30,388.0,111.0,4.6,13.0,235.0,79.45,65.63
2016,5,19,17,45,337.0,96.5,4.6,13.0,190.5,70.42,57.54
2016,5,19,18,0,286.0,82.0,4.6,13.0,146.0,60.99,48.89
2016,5,19,18,15,223.5,65.0,4.55,12.5,107.0,50.7,39.33
2016,5,19,18,30,161.0,48.0,4.5,12.0,68.0,37.93,27.3
2016,5,19,18,45,80.5,30.0,4.45,12.0,40.0,24.11,12.22
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,10.91,0.0
2016,5,19,19,15,0.0,6.0,4.45,11.5,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,15,87.0,19.5,4.2,10.0,28.0,96.45,7.24
2016,5,20,5,30,174.0,39.0,4.3,10.0,56.0,194.0,152.19
2016,5,20,5,45,287.0,51.0,4.4,10.5,99.0,287.84,240.34
2016,5,20,6,0,400.0,63.0,4.5,11.0,142.0,392.08,332.28
2016,5,20,6,15,469.0,72.5,4.5,11.5,191.0,473.56,402.17
2016,5,20,6,30,538.0,82.0,4.5,12.0,240.0,556.69,470.16
2016,5,20,6,45,428.0,110.5,4.5,12.5,251.5,514.28,433.54
2016,5,20,7,0,318.0,139.0,4.5,13.0,263.0,450.27,378.48
2016,5,20,7,15,516.5,121.5,4.5,13.0,356.0,627.14,521.96
2016,5,20,7,30,715.0,104.0,4.5,13.0,449.0,806.08,656.97
2016,5,20,7,45,547.0,160.0,4.5,13.5,440.5,723.83,590.33
2016,5,20,8,0,379.0,216.0,4.5,14.0,432.0,619.94,504.64
2016,5,20,8,15,285.5,256.0,4.5,14.0,426.5,579.75,469.61
2016,5,20,8,30,192.0,296.0,4.5,14.0,421.0,515.62,415.93
2016,5,20,8,45,256.5,306.0,4.5,14.5,485.5,606.48,485.39
2016,5,20,9,0,321.0,316.0,4.5,15.0,550.0,678.61,538.68
2016,5,20,9,15,341.5,329.5,4.55,15.0,590.0,709.92,560.9
2016,5,20,9,30,362.0,343.0,4.6,15.0,630.0,739.64,582.03
2016,5,20,9,45,632.0,231.5,4.7,15.5,757.5,905.37,708.27
2016,5,20,10,0,902.0,120.0,4.8,16.0,885.0,1027.57,791.87
2016,5,20,10,15,908.0,121.5,4.8,16.0,912.0,1022.28,786.3
2016,5,20,10,30,914.0,123.0,4.8,16.0,939.0,1013.63,779.47
2016,5,20,10,45,755.5,224.5,4.85,16.0,909.0,961.72,742.91
2016,5,20,11,0,597.0,326.0,4.9,16.0,879.0,888.95,687.54
2016,5,20,11,15,546.5,357.5,4.9,16.0,869.0,850.98,658.59
2016,5,20,11,30,496.0,389.0,4.9,16.0,859.0,812.07,628.69
2016,5,20,11,45,465.5,396.0,4.95,16.5,839.0,768.36,595.18
2016,5,20,12,0,435.0,403.0,5.0,17.0,819.0,724.85,561.67
2016,5,20,12,15,491.0,386.0,4.95,16.5,854.0,728.93,566.28
2016,5,20,12,30,547.0,369.0,4.9,16.0,889.0,728.32,566.92
2016,5,20,12,45,560.0,351.5,4.9,16.0,879.5,692.48,540.04
2016,5,20,13,0,573.0,334.0,4.9,16.0,870.0,655.15,511.74
2016,5,20,13,15,496.0,355.5,4.9,16.0,812.5,591.98,462.41
2016,5,20,13,30,419.0,377.0,4.9,16.0,755.0,534.36,417.06
2016,5,20,13,45,441.5,357.0,4.9,16.0,746.0,503.41,392.26
2016,5,20,14,0,464.0,337.0,4.9,16.0,737.0,470.42,365.06
2016,5,20,14,15,403.5,348.0,4.9,16.0,687.0,423.29,326.9
2016,5,20,14,30,343.0,359.0,4.9,16.0,637.0,389.72,299.51
2016,5,20,14,45,207.0,346.5,4.9,16.0,512.5,325.7,251.04
2016,5,20,15,0,71.0,334.0,4.9,16.0,388.0,276.6,216.02
2016,5,20,15,15,81.5,318.5,4.85,15.5,377.0,259.67,202.65
2016,5,20,15,30,92.0,303.0,4.8,15.0,366.0,241.69,188.48
2016,5,20,15,45,176.5,278.5,4.75,15.0,388.0,213.31,163.25
2016,5,20,16,0,261.0,254.0,4.7,15.0,410.0,176.02,134.95
2016,5,20,16,15,141.0,219.5,4.6,14.5,303.0,155.96,130.5
2016,5,20,16,30,21.0,185.0,4.5,14.0,196.0,151.17,127.05
2016,5,20,16,45,118.0,175.5,4.4,14.0,226.0,129.13,108.32
2016,5,20,17,0,215.0,166.0,4.3,14.0,256.0,117.08,98.14
2016,5,20,17,15,193.0,147.5,4.15,13.5,220.5,110.88,93.13
2016,5,20,17,30,171.0,129.0,4.0,13.0,185.0,98.05,82.1
2016,5,20,17,45,316.5,97.5,3.85,12.5,177.5,70.98,58.14
2016,5,20,18,0,462.0,66.0,3.7,12.0,170.0,50.97,40.16
2016,5,20,18,15,372.0,55.5,3.45,11.5,125.5,42.35,32.13
2016,5,20,18,30,282.0,45.0,3.2,11.0,81.0,34.82,24.79
2016,5,20,18,45,141.0,30.0,3.0,11.0,48.0,23.44,12.21
2016,5,20,19,0,0.0,15.0,2.8,11.0,15.0,13.64,0.0
2016,5,20,19,15,0.0,7.5,2.8,11.0,7.5,6.82,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,10.5,1.65,11.0,10.5,9.23,0.0
2016,5,21,5,30,0.0,21.0,1.8,11.0,21.0,18.49,9.31
2016,5,21,5,45,0.0,37.0,2.0,11.5,37.0,33.14,22.44
2016,5,21,6,0,0.0,53.0,2.2,12.0,53.0,49.25,36.6
2016,5,21,6,15,0.0,71.5,2.25,12.0,71.5,67.92,52.89
2016,5,21,6,30,0.0,90.0,2.3,12.0,90.0,86.17,68.61
2016,5,21,6,45,0.5,108.5,2.4,12.5,109.0,104.53,84.03
2016,5,21,7,0,1.0,127.0,2.5,13.0,128.0,122.7,98.98
2016,5,21,7,15,45.0,164.0,2.55,13.0,186.5,214.39,176.66
2016,5,21,7,30,89.0,201.0,2.6,13.0,245.0,296.72,244.46
2016,5,21,7,45,69.5,216.5,2.7,13.5,253.0,294.15,240.13
2016,5,21,8,0,50.0,232.0,2.8,14.0,261.0,290.61,235.33
2016,5,21,8,15,68.5,260.5,2.85,14.0,303.5,338.37,273.17
2016,5,21,8,30,87.0,289.0,2.9,14.0,346.0,385.92,310.07
2016,5,21,8,45,132.0,315.0,3.0,14.5,408.0,474.87,378.46
2016,5,21,9,0,177.0,341.0,3.1,15.0,470.0,545.0,430.87
2016,5,21,9,15,144.5,358.5,3.15,15.0,467.5,527.19,415.02
2016,5,21,9,30,112.0,376.0,3.2,15.0,465.0,508.37,398.95
2016,5,21,9,45,76.0,366.5,3.25,15.0,428.0,439.52,345.35
2016,5,21,10,0,40.0,357.0,3.3,15.0,391.0,389.23,305.45
2016,5,21,10,15,47.5,378.5,3.3,15.0,420.5,414.37,324.6
2016,5,21,10,30,55.0,400.0,3.3,15.0,450.0,438.57,342.62
2016,5,21,10,45,35.0,343.5,3.3,15.0,375.5,358.76,280.91
2016,5,21,11,0,15.0,287.0,3.3,15.0,301.0,273.63,214.46
2016,5,21,11,15,160.0,370.5,3.25,15.0,522.0,498.46,391.12
2016,5,21,11,30,305.0,454.0,3.2,15.0,743.0,699.71,539.75
2016,5,21,11,45,176.5,439.5,3.2,15.0,607.5,555.2,429.94
2016,5,21,12,0,48.0,425.0,3.2,15.0,472.0,421.33,327.02
2016,5,21,12,15,57.5,435.5,3.2,15.0,491.0,431.38,335.29
2016,5,21,12,30,67.0,446.0,3.2,15.0,510.0,440.13,341.94
2016,5,21,12,45,88.5,454.0,3.2,15.0,537.5,453.8,352.52
2016,5,21,13,0,110.0,462.0,3.2,15.0,565.0,465.1,361.14
2016,5,21,13,15,72.5,418.0,3.2,15.0,485.5,396.84,309.04
2016,5,21,13,30,35.0,374.0,3.2,15.0,406.0,333.19,260.24
2016,5,21,13,45,37.0,367.5,3.2,15.0,400.5,323.5,253.05
2016,5,21,14,0,39.0,361.0,3.2,15.0,395.0,313.64,245.52
2016,5,21,14,15,22.0,274.0,3.15,14.5,293.5,235.62,185.14
2016,5,21,14,30,5.0,187.0,3.1,14.0,192.0,164.03,128.89
2016,5,21,14,45,179.0,253.0,3.1,14.0,387.5,243.36,188.19
2016,5,21,15,0,353.0,319.0,3.1,14.0,583.0,318.17,239.92
2016,5,21,15,15,195.0,295.0,3.05,14.0,439.5,257.6,196.5
2016,5,21,15,30,37.0,271.0,3.0,14.0,296.0,213.97,168.65
2016,5,21,15,45,155.5,261.5,2.95,14.0,356.0,201.98,154.97
2016,5,21,16,0,274.0,252.0,2.9,14.0,416.0,176.16,134.64
2016,5,21,16,15,370.0,208.5,2.85,14.0,409.5,140.99,117.59
2016,5,21,16,30,466.0,165.0,2.8,14.0,403.0,107.44,88.98
2016,5,21,16,45,483.5,142.0,2.75,14.0,366.0,95.08,78.52
2016,5,21,17,0,501.0,119.0,2.7,14.0,329.0,81.92,67.21
2016,5,21,17,15,525.0,102.0,2.55,13.5,296.0,72.37,59.09
2016,5,21,17,30,549.0,85.0,2.4,13.0,263.0,61.83,49.92
2016,5,21,17,45,502.0,75.0,2.3,13.0,215.5,56.05,44.74
2016,5,21,18,0,455.0,65.0,2.2,13.0,168.0,49.95,39.12
2016,5,21,18,15,372.5,54.0,1.95,12.5,124.5,42.51,32.19
2016,5,21,18,30,290.0,43.0,1.7,12.0,81.0,33.25,23.39
2016,5,21,18,45,176.5,28.5,1.45,11.5,48.5,22.27,11.65
2016,5,21,19,0,63.0,14.0,1.2,11.0,16.0,12.73,0.0
2016,5,21,19,15,31.5,7.0,1.15,10.5,8.0,6.37,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,5,15,105.5,19.0,1.35,10.5,29.5,106.89,26.15
2016,5,22,5,30,211.0,38.0,1.6,11.0,59.0,214.66,169.01
2016,5,22,5,45,309.0,50.5,1.85,11.5,101.5,301.52,249.3
2016,5,22,6,0,407.0,63.0,2.1,12.0,144.0,397.14,332.1
2016,5,22,6,15,203.5,80.0,2.1,12.5,120.5,264.92,222.77
2016,5,22,6,30,0.0,97.0,2.1,13.0,97.0,94.44,75.08
2016,5,22,6,45,4.5,115.5,2.1,13.5,117.5,115.89,93.41
2016,5,22,7,0,9.0,134.0,2.1,14.0,138.0,137.43,111.18
2016,5,22,7,15,33.0,164.5,2.05,14.0,180.0,204.32,166.97
2016,5,22,7,30,57.0,195.0,2.0,14.0,222.0,259.93,212.2
2016,5,22,7,45,138.0,221.0,1.95,14.5,297.5,380.83,309.4
2016,5,22,8,0,219.0,247.0,1.9,15.0,373.0,487.3,391.29
2016,5,22,8,15,239.0,267.0,1.9,15.5,415.0,547.98,434.26
2016,5,22,8,30,259.0,287.0,1.9,16.0,457.0,589.46,462.68
2016,5,22,8,45,137.5,268.0,1.95,16.5,359.0,426.2,336.08
2016,5,22,9,0,16.0,249.0,2.0,17.0,261.0,248.63,194.77
2016,5,22,9,15,36.5,299.0,2.05,17.0,328.0,335.47,262.93
2016,5,22,9,30,57.0,349.0,2.1,17.0,395.0,406.32,316.42
2016,5,22,9,45,35.5,308.0,2.15,17.5,337.5,337.4,262.31
2016,5,22,10,0,14.0,267.0,2.2,18.0,280.0,258.87,200.85
2016,5,22,10,15,219.5,317.0,2.25,18.0,514.0,548.52,425.53
2016,5,22,10,30,425.0,367.0,2.3,18.0,748.0,801.14,606.26
2016,5,22,10,45,241.5,395.0,2.4,18.5,613.0,629.29,478.02
2016,5,22,11,0,58.0,423.0,2.5,19.0,478.0,453.06,344.99
2016,5,22,11,15,60.0,427.0,2.6,19.0,484.0,452.63,345.57
2016,5,22,11,30,62.0,431.0,2.7,19.0,490.0,451.76,344.96
2016,5,22,11,45,255.5,416.0,2.85,19.0,660.5,605.65,462.61
2016,5,22,12,0,449.0,401.0,3.0,19.0,831.0,735.44,558.02
2016,5,22,12,15,671.5,269.0,3.1,19.0,910.0,768.17,585.62
2016,5,22,12,30,894.0,137.0,3.2,19.0,989.0,782.27,599.56
2016,5,22,12,45,889.0,138.5,3.3,19.0,977.5,741.36,569.55
2016,5,22,13,0,884.0,140.0,3.4,19.0,966.0,699.04,537.92
2016,5,22,13,15,879.5,139.0,3.5,18.5,948.5,653.87,504.42
2016,5,22,13,30,875.0,138.0,3.6,18.0,931.0,607.65,469.06
2016,5,22,13,45,866.0,138.5,3.7,18.0,905.5,559.31,430.14
2016,5,22,14,0,857.0,139.0,3.8,18.0,880.0,510.66,389.9
2016,5,22,14,15,849.0,137.0,3.85,17.5,849.0,455.92,344.6
2016,5,22,14,30,841.0,135.0,3.9,17.0,818.0,404.9,300.85
2016,5,22,14,45,627.0,217.0,3.95,17.0,713.5,345.75,254.41
2016,5,22,15,0,413.0,299.0,4.0,17.0,609.0,312.19,230.97
2016,5,22,15,15,370.5,292.5,3.95,16.5,559.0,281.08,206.54
2016,5,22,15,30,328.0,286.0,3.9,16.0,509.0,245.45,179.95
2016,5,22,15,45,280.0,273.0,3.9,16.0,454.0,209.92,155.31
2016,5,22,16,0,232.0,260.0,3.9,16.0,399.0,190.94,146.45
2016,5,22,16,15,230.0,236.5,3.8,15.5,364.5,166.33,138.66
2016,5,22,16,30,228.0,213.0,3.7,15.0,330.0,152.63,127.66
2016,5,22,16,45,443.0,147.5,3.6,14.5,344.5,98.28,81.14
2016,5,22,17,0,658.0,82.0,3.5,14.0,359.0,55.53,43.89
2016,5,22,17,15,614.0,82.5,3.35,13.5,314.0,57.69,46.05
2016,5,22,17,30,570.0,83.0,3.2,13.0,269.0,60.22,48.5
2016,5,22,17,45,518.0,74.0,3.1,13.0,220.5,55.18,43.97
2016,5,22,18,0,466.0,65.0,3.0,13.0,172.0,49.88,39.06
2016,5,22,18,15,384.5,54.0,2.65,12.5,127.5,42.44,32.13
2016,5,22,18,30,303.0,43.0,2.3,12.0,83.0,33.25,23.42
2016,5,22,18,45,151.5,30.5,2.0,11.5,50.5,23.79,13.11
2016,5,22,19,0,0.0,18.0,1.7,11.0,18.0,16.37,0.0
2016,5,22,19,15,0.0,9.0,1.6,10.5,9.0,8.19,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,2.0,2.15,11.0,2.0,1.75,0.0
2016,5,23,5,30,0.0,4.0,2.3,11.0,4.0,3.5,0.0
2016,5,23,5,45,0.0,6.5,2.5,11.5,6.5,5.7,0.0
2016,5,23,6,0,0.0,9.0,2.7,12.0,9.0,7.9,1.15
2016,5,23,6,15,0.0,12.5,2.75,12.5,12.5,10.98,3.85
2016,5,23,6,30,0.0,16.0,2.8,13.0,16.0,14.07,6.52
2016,5,23,6,45,0.0,19.5,2.85,13.5,19.5,17.16,9.16
2016,5,23,7,0,0.0,23.0,2.9,14.0,23.0,20.25,11.76
2016,5,23,7,15,14.0,102.0,2.9,14.0,109.0,105.06,84.26
2016,5,23,7,30,28.0,181.0,2.9,14.0,195.0,215.98,176.14
2016,5,23,7,45,102.0,216.5,2.9,14.5,274.0,324.14,264.91
2016,5,23,8,0,176.0,252.0,2.9,15.0,353.0,452.53,365.91
2016,5,23,8,15,204.0,272.5,2.9,15.5,399.0,501.97,402.07
2016,5,23,8,30,232.0,293.0,2.9,16.0,445.0,551.22,437.72
2016,5,23,8,45,139.0,299.0,2.95,16.5,392.0,463.21,366.31
2016,5,23,9,0,46.0,305.0,3.0,17.0,339.0,355.22,279.36
2016,5,23,9,15,199.0,325.5,3.0,17.0,483.0,545.01,428.19
