Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,30,352.0,346.0,3.0,17.0,627.0,733.32,567.13
2016,5,23,9,45,376.0,351.0,3.05,17.5,662.0,755.63,580.32
2016,5,23,10,0,400.0,356.0,3.1,18.0,697.0,789.95,602.77
2016,5,23,10,15,621.5,252.5,3.15,18.0,801.0,895.56,682.19
2016,5,23,10,30,843.0,149.0,3.2,18.0,905.0,983.47,742.02
2016,5,23,10,45,847.5,150.0,3.25,18.0,924.0,959.26,724.52
2016,5,23,11,0,852.0,151.0,3.3,18.0,943.0,943.12,713.55
2016,5,23,11,15,855.0,152.0,3.3,18.0,955.0,922.67,699.28
2016,5,23,11,30,858.0,153.0,3.3,18.0,967.0,899.44,683.18
2016,5,23,11,45,863.5,150.0,3.35,18.0,973.0,872.26,664.69
2016,5,23,12,0,869.0,147.0,3.4,18.0,979.0,842.57,644.41
2016,5,23,12,15,868.0,147.0,3.45,18.0,976.5,807.89,620.54
2016,5,23,12,30,867.0,147.0,3.5,18.0,974.0,771.32,595.13
2016,5,23,12,45,837.0,165.5,3.55,18.0,956.5,730.86,564.38
2016,5,23,13,0,807.0,184.0,3.6,18.0,939.0,686.68,530.56
2016,5,23,13,15,802.5,182.5,3.55,17.5,922.0,642.72,497.43
2016,5,23,13,30,798.0,181.0,3.5,17.0,905.0,597.97,462.83
2016,5,23,13,45,650.5,254.5,3.5,17.0,834.5,533.39,411.18
2016,5,23,14,0,503.0,328.0,3.5,17.0,764.0,484.45,371.71
2016,5,23,14,15,635.5,249.5,3.45,17.0,780.0,448.25,340.77
2016,5,23,14,30,768.0,171.0,3.4,17.0,796.0,406.92,303.17
2016,5,23,14,45,761.0,165.0,3.35,17.0,760.5,357.2,259.62
2016,5,23,15,0,754.0,159.0,3.3,17.0,725.0,301.14,210.89
2016,5,23,15,15,738.5,155.0,3.2,17.0,684.0,251.7,168.15
2016,5,23,15,30,723.0,151.0,3.1,17.0,643.0,204.06,128.98
2016,5,23,15,45,708.5,144.5,3.05,17.0,598.5,156.75,94.58
2016,5,23,16,0,694.0,138.0,3.0,17.0,554.0,111.46,70.07
2016,5,23,16,15,669.0,132.5,2.95,16.5,506.0,82.66,66.49
2016,5,23,16,30,644.0,127.0,2.9,16.0,458.0,81.98,66.29
2016,5,23,16,45,620.5,118.0,2.9,16.0,409.5,78.59,63.56
2016,5,23,17,0,597.0,109.0,2.9,16.0,361.0,74.87,60.52
2016,5,23,17,15,554.5,101.0,2.8,15.5,311.0,71.51,57.86
2016,5,23,17,30,512.0,93.0,2.7,15.0,261.0,67.94,54.92
2016,5,23,17,45,464.5,82.0,2.6,15.0,214.0,60.23,48.08
2016,5,23,18,0,417.0,71.0,2.5,15.0,167.0,53.08,41.58
2016,5,23,18,15,337.0,59.0,2.35,14.5,124.0,44.77,33.94
2016,5,23,18,30,257.0,47.0,2.2,14.0,81.0,36.21,25.82
2016,5,23,18,45,159.5,31.0,2.1,13.5,49.0,24.17,13.53
2016,5,23,19,0,62.0,15.0,2.0,13.0,17.0,12.4,0.0
2016,5,23,19,15,31.0,7.5,2.0,12.5,8.5,6.82,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.0,2.35,11.5,10.0,8.78,0.0
2016,5,24,5,30,0.0,20.0,2.5,12.0,20.0,17.6,8.68
2016,5,24,5,45,0.0,33.5,2.7,12.5,33.5,29.54,19.35
2016,5,24,6,0,0.0,47.0,2.9,13.0,47.0,41.88,30.19
2016,5,24,6,15,0.0,62.5,2.9,13.0,62.5,57.09,43.46
2016,5,24,6,30,0.0,78.0,2.9,13.0,78.0,72.08,56.36
2016,5,24,6,45,0.0,94.5,2.95,13.5,94.5,88.0,69.72
2016,5,24,7,0,0.0,111.0,3.0,14.0,111.0,103.77,82.7
2016,5,24,7,15,1.0,131.5,3.0,14.0,132.0,124.62,99.93
2016,5,24,7,30,2.0,152.0,3.0,14.0,153.0,145.36,116.83
2016,5,24,7,45,3.0,163.0,3.05,14.5,165.0,155.87,124.89
2016,5,24,8,0,4.0,174.0,3.1,15.0,177.0,166.52,132.98
2016,5,24,8,15,82.0,236.5,3.1,15.5,291.0,322.93,260.87
2016,5,24,8,30,160.0,299.0,3.1,16.0,405.0,487.62,388.6
2016,5,24,8,45,156.5,321.0,3.15,16.5,430.0,506.0,399.68
2016,5,24,9,0,153.0,343.0,3.2,17.0,455.0,523.28,410.59
2016,5,24,9,15,184.0,361.0,3.2,17.0,503.0,569.53,444.84
2016,5,24,9,30,215.0,379.0,3.2,17.0,551.0,614.8,477.74
2016,5,24,9,45,302.5,370.5,3.25,17.5,622.5,703.37,542.46
2016,5,24,10,0,390.0,362.0,3.3,18.0,694.0,772.75,591.93
2016,5,24,10,15,626.0,253.0,3.35,18.0,805.5,900.83,687.28
2016,5,24,10,30,862.0,144.0,3.4,18.0,917.0,986.41,745.43
2016,5,24,10,45,868.0,145.0,3.45,18.0,937.5,974.53,736.29
2016,5,24,11,0,874.0,146.0,3.5,18.0,958.0,959.51,725.96
2016,5,24,11,15,877.0,146.5,3.5,18.0,970.5,938.24,711.12
2016,5,24,11,30,880.0,147.0,3.5,18.0,983.0,914.15,694.43
2016,5,24,11,45,882.5,146.0,3.55,18.5,988.5,885.65,673.74
2016,5,24,12,0,885.0,145.0,3.6,19.0,994.0,854.69,651.38
2016,5,24,12,15,885.0,145.0,3.6,18.5,992.0,820.32,628.75
2016,5,24,12,30,885.0,145.0,3.6,18.0,990.0,783.94,604.51
2016,5,24,12,45,879.0,147.0,3.65,18.0,979.0,743.05,574.21
2016,5,24,13,0,873.0,149.0,3.7,18.0,968.0,700.86,542.22
2016,5,24,13,15,869.0,148.0,3.7,18.0,950.5,656.48,507.82
2016,5,24,13,30,865.0,147.0,3.7,18.0,933.0,611.04,471.82
2016,5,24,13,45,859.5,145.5,3.7,18.0,908.5,563.52,433.37
2016,5,24,14,0,854.0,144.0,3.7,18.0,884.0,512.11,391.06
2016,5,24,14,15,845.5,141.5,3.7,18.0,853.0,460.57,347.56
2016,5,24,14,30,837.0,139.0,3.7,18.0,822.0,409.23,303.2
2016,5,24,14,45,830.5,134.0,3.7,18.0,786.0,357.04,257.35
2016,5,24,15,0,824.0,129.0,3.7,18.0,750.0,305.26,211.46
2016,5,24,15,15,810.0,126.0,3.65,17.5,708.0,253.98,167.12
2016,5,24,15,30,796.0,123.0,3.6,17.0,666.0,204.26,126.11
2016,5,24,15,45,783.0,117.5,3.6,17.0,621.0,154.54,89.63
2016,5,24,16,0,770.0,112.0,3.6,17.0,576.0,106.63,63.62
2016,5,24,16,15,747.0,108.0,3.55,16.5,527.0,74.56,59.49
2016,5,24,16,30,724.0,104.0,3.5,16.0,478.0,66.66,52.95
2016,5,24,16,45,699.0,97.5,3.45,16.0,427.5,64.41,51.17
2016,5,24,17,0,674.0,91.0,3.4,16.0,377.0,61.93,49.17
2016,5,24,17,15,633.5,85.0,3.3,15.5,326.0,59.52,47.29
2016,5,24,17,30,593.0,79.0,3.2,15.0,275.0,56.97,45.22
2016,5,24,17,45,540.0,71.0,3.15,14.5,226.0,52.6,41.42
2016,5,24,18,0,487.0,63.0,3.1,14.0,177.0,48.03,37.28
2016,5,24,18,15,405.0,53.5,2.95,13.5,132.5,41.84,31.51
2016,5,24,18,30,323.0,44.0,2.8,13.0,88.0,35.43,25.3
2016,5,24,18,45,161.5,32.0,2.65,13.0,54.0,24.94,14.4
2016,5,24,19,0,0.0,20.0,2.5,13.0,20.0,17.02,0.0
2016,5,24,19,15,0.0,10.0,2.45,12.5,10.0,9.1,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,6.0,2.25,11.0,6.0,5.26,0.0
2016,5,25,5,30,0.0,12.0,2.4,11.0,12.0,10.54,2.99
2016,5,25,5,45,0.0,20.5,2.55,11.5,20.5,18.03,9.69
2016,5,25,6,0,0.0,29.0,2.7,12.0,29.0,25.53,16.33
2016,5,25,6,15,0.0,38.5,2.7,12.0,38.5,33.93,23.72
2016,5,25,6,30,0.0,48.0,2.7,12.0,48.0,42.35,31.04
2016,5,25,6,45,0.0,57.5,2.7,12.5,57.5,50.78,38.19
2016,5,25,7,0,0.0,67.0,2.7,13.0,67.0,59.22,45.22
2016,5,25,7,15,0.0,81.0,2.7,13.5,81.0,71.75,55.6
2016,5,25,7,30,0.0,95.0,2.7,14.0,95.0,84.96,66.4
2016,5,25,7,45,0.0,107.0,2.75,14.5,107.0,96.2,75.41
2016,5,25,8,0,0.0,119.0,2.8,15.0,119.0,107.41,84.28
2016,5,25,8,15,0.0,136.5,2.9,15.5,136.5,123.94,97.42
2016,5,25,8,30,0.0,154.0,3.0,16.0,154.0,140.42,110.36
2016,5,25,8,45,13.5,216.0,3.1,16.5,226.0,214.28,169.81
2016,5,25,9,0,27.0,278.0,3.2,17.0,298.0,306.26,241.75
2016,5,25,9,15,56.0,323.0,3.25,17.0,367.0,381.08,299.78
2016,5,25,9,30,85.0,368.0,3.3,17.0,436.0,454.97,355.93
2016,5,25,9,45,172.5,386.5,3.35,17.5,531.5,574.11,445.83
2016,5,25,10,0,260.0,405.0,3.4,18.0,627.0,689.34,529.55
2016,5,25,10,15,572.5,265.5,3.45,17.5,773.5,860.99,660.86
2016,5,25,10,30,885.0,126.0,3.5,17.0,920.0,991.47,752.74
2016,5,25,10,45,888.5,127.5,3.55,17.0,939.5,977.74,741.91
2016,5,25,11,0,892.0,129.0,3.6,17.0,959.0,960.9,730.29
2016,5,25,11,15,894.5,129.5,3.6,17.0,971.5,939.18,715.06
2016,5,25,11,30,897.0,130.0,3.6,17.0,984.0,914.6,697.95
2016,5,25,11,45,900.5,128.5,3.6,17.0,989.5,886.4,678.35
2016,5,25,12,0,904.0,127.0,3.6,17.0,995.0,855.63,656.95
2016,5,25,12,15,903.5,127.0,3.6,17.0,992.5,820.6,632.49
2016,5,25,12,30,903.0,127.0,3.6,17.0,990.0,783.52,606.47
2016,5,25,12,45,893.0,131.5,3.65,17.0,978.0,741.51,575.74
2016,5,25,13,0,883.0,136.0,3.7,17.0,966.0,698.37,542.84
2016,5,25,13,15,879.5,135.0,3.75,17.0,948.5,654.1,508.5
2016,5,25,13,30,876.0,134.0,3.8,17.0,931.0,608.67,472.43
2016,5,25,13,45,875.0,129.5,3.85,17.5,907.5,560.93,432.9
2016,5,25,14,0,874.0,125.0,3.9,18.0,884.0,512.19,391.66
2016,5,25,14,15,866.5,123.0,3.95,18.0,853.5,461.7,348.8
2016,5,25,14,30,859.0,121.0,4.0,18.0,823.0,411.16,304.85
2016,5,25,14,45,854.0,116.5,4.05,18.0,787.5,359.77,259.38
2016,5,25,15,0,849.0,112.0,4.1,18.0,752.0,308.49,213.58
2016,5,25,15,15,836.5,109.5,4.1,17.5,710.5,257.3,169.0
2016,5,25,15,30,824.0,107.0,4.1,17.0,669.0,198.6,120.47
2016,5,25,15,45,810.5,102.5,4.1,17.0,624.0,148.18,83.15
2016,5,25,16,0,797.0,98.0,4.1,17.0,579.0,99.58,56.44
2016,5,25,16,15,543.5,152.0,4.05,16.5,468.0,94.76,76.96
2016,5,25,16,30,290.0,206.0,4.0,16.0,357.0,139.85,116.31
2016,5,25,16,45,496.5,144.0,3.95,16.0,369.5,96.15,78.81
2016,5,25,17,0,703.0,82.0,3.9,16.0,382.0,55.65,43.62
2016,5,25,17,15,665.0,77.0,3.8,15.5,331.0,53.7,42.14
2016,5,25,17,30,627.0,72.0,3.7,15.0,280.0,51.65,40.49
2016,5,25,17,45,569.0,66.0,3.6,14.5,230.5,48.61,37.87
2016,5,25,18,0,511.0,60.0,3.5,14.0,181.0,45.5,35.03
2016,5,25,18,15,429.5,51.5,3.35,13.5,136.0,40.06,29.95
2016,5,25,18,30,348.0,43.0,3.2,13.0,91.0,34.47,24.49
2016,5,25,18,45,213.0,30.5,3.05,13.0,56.0,23.81,13.68
2016,5,25,19,0,78.0,18.0,2.9,13.0,21.0,14.76,0.0
2016,5,25,19,15,39.0,9.0,2.9,12.5,10.5,8.19,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,96.0,20.0,2.75,12.0,30.5,104.68,45.44
2016,5,26,5,30,192.0,40.0,2.8,12.0,61.0,205.24,163.17
2016,5,26,5,45,285.5,53.0,2.9,12.5,102.5,289.42,239.93
2016,5,26,6,0,379.0,66.0,3.0,13.0,144.0,381.79,320.01
2016,5,26,6,15,443.0,76.0,3.0,13.5,191.5,454.97,381.63
2016,5,26,6,30,507.0,86.0,3.0,14.0,239.0,538.4,448.52
2016,5,26,6,45,555.5,92.5,3.0,14.5,289.0,603.55,497.85
2016,5,26,7,0,604.0,99.0,3.0,15.0,339.0,669.94,546.33
2016,5,26,7,15,638.5,105.0,2.95,15.5,389.5,724.25,583.87
2016,5,26,7,30,673.0,111.0,2.9,16.0,440.0,778.27,620.07
2016,5,26,7,45,701.5,114.5,2.9,16.5,489.5,822.93,648.83
2016,5,26,8,0,730.0,118.0,2.9,17.0,539.0,866.32,676.12
2016,5,26,8,15,750.0,122.0,2.85,17.5,586.0,900.52,696.12
2016,5,26,8,30,770.0,126.0,2.8,18.0,633.0,926.9,710.46
2016,5,26,8,45,786.5,128.5,2.8,18.5,676.0,951.57,723.97
2016,5,26,9,0,803.0,131.0,2.8,19.0,719.0,973.54,735.58
2016,5,26,9,15,815.0,133.5,2.75,19.0,757.5,988.11,743.19
2016,5,26,9,30,827.0,136.0,2.7,19.0,796.0,999.62,748.89
2016,5,26,9,45,828.0,143.0,2.7,19.5,827.0,1001.87,747.6
2016,5,26,10,0,829.0,150.0,2.7,20.0,858.0,1000.8,744.35
2016,5,26,10,15,836.5,151.5,2.7,20.5,884.5,997.07,739.53
2016,5,26,10,30,844.0,153.0,2.7,21.0,911.0,990.1,732.75
2016,5,26,10,45,848.5,154.5,2.7,21.5,930.5,977.02,722.12
2016,5,26,11,0,853.0,156.0,2.7,22.0,950.0,960.82,709.62
2016,5,26,11,15,856.5,156.5,2.7,22.0,963.0,929.92,688.86
2016,5,26,11,30,860.0,157.0,2.7,22.0,976.0,906.69,673.34
2016,5,26,11,45,861.5,157.0,2.75,22.5,981.0,878.69,653.65
2016,5,26,12,0,863.0,157.0,2.8,23.0,986.0,848.33,632.39
2016,5,26,12,15,863.0,157.0,2.85,23.0,984.0,814.61,610.0
2016,5,26,12,30,863.0,157.0,2.9,23.0,982.0,778.97,585.93
2016,5,26,12,45,872.0,148.5,2.95,23.0,975.5,741.21,558.99
2016,5,26,13,0,881.0,140.0,3.0,23.0,969.0,701.19,529.79
2016,5,26,13,15,877.5,139.0,3.05,23.0,952.0,657.01,496.7
2016,5,26,13,30,874.0,138.0,3.1,23.0,935.0,611.68,461.92
2016,5,26,13,45,870.5,136.0,3.15,23.5,911.5,564.63,424.11
2016,5,26,14,0,867.0,134.0,3.2,24.0,888.0,516.77,384.8
2016,5,26,14,15,859.5,132.0,3.25,23.5,857.5,466.59,344.2
2016,5,26,14,30,852.0,130.0,3.3,23.0,827.0,416.36,302.36
2016,5,26,14,45,841.0,128.0,3.4,23.0,790.5,358.71,253.58
2016,5,26,15,0,830.0,126.0,3.5,23.0,754.0,307.54,209.22
2016,5,26,15,15,817.0,123.5,3.5,22.5,712.5,256.59,165.87
2016,5,26,15,30,804.0,121.0,3.5,22.0,671.0,207.07,125.55
2016,5,26,15,45,785.5,118.0,3.55,22.0,625.0,158.23,90.24
2016,5,26,16,0,767.0,115.0,3.6,22.0,579.0,111.76,65.19
2016,5,26,16,15,745.0,110.5,3.55,21.0,530.5,68.47,53.2
2016,5,26,16,30,723.0,106.0,3.5,20.0,482.0,67.81,53.07
2016,5,26,16,45,692.0,101.5,3.5,19.5,431.0,66.96,52.64
2016,5,26,17,0,661.0,97.0,3.5,19.0,380.0,66.03,52.11
2016,5,26,17,15,621.0,91.0,3.4,18.0,329.5,63.81,50.55
2016,5,26,17,30,581.0,85.0,3.3,17.0,279.0,61.47,48.8
2016,5,26,17,45,520.0,77.5,3.25,16.5,229.0,57.68,45.55
2016,5,26,18,0,459.0,70.0,3.2,16.0,179.0,53.75,42.03
2016,5,26,18,15,377.0,59.0,3.05,15.0,134.5,44.79,33.94
2016,5,26,18,30,295.0,48.0,2.9,14.0,90.0,36.97,26.59
2016,5,26,18,45,178.5,33.0,2.75,13.5,55.5,25.7,15.35
2016,5,26,19,0,62.0,18.0,2.6,13.0,21.0,14.76,0.0
2016,5,26,19,15,31.0,9.0,2.6,12.5,10.5,8.19,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,96.5,20.5,2.2,11.5,31.5,106.23,49.57
2016,5,27,5,30,193.0,41.0,2.2,12.0,63.0,207.28,164.94
2016,5,27,5,45,290.0,54.0,2.25,12.5,105.0,293.84,243.14
2016,5,27,6,0,387.0,67.0,2.3,13.0,147.0,388.88,324.81
2016,5,27,6,15,451.5,77.0,2.25,13.5,195.0,462.76,386.23
2016,5,27,6,30,516.0,87.0,2.2,14.0,243.0,546.73,452.47
2016,5,27,6,45,570.0,92.5,2.15,14.5,294.5,615.59,503.57
2016,5,27,7,0,624.0,98.0,2.1,15.0,346.0,685.92,553.69
2016,5,27,7,15,657.5,103.5,2.0,15.5,397.0,739.31,589.07
2016,5,27,7,30,691.0,109.0,1.9,16.0,448.0,792.29,622.95
2016,5,27,7,45,720.5,112.5,1.8,17.0,498.5,838.3,649.53
2016,5,27,8,0,750.0,116.0,1.7,18.0,549.0,883.04,674.29
2016,5,27,8,15,769.5,119.5,1.6,18.5,596.0,910.85,688.1
2016,5,27,8,30,789.0,123.0,1.5,19.0,643.0,942.38,704.2
2016,5,27,8,45,806.0,125.0,1.4,19.5,686.5,967.2,715.47
2016,5,27,9,0,823.0,127.0,1.3,20.0,730.0,989.28,724.78
2016,5,27,9,15,834.0,129.0,1.25,20.5,768.0,1002.41,729.12
2016,5,27,9,30,845.0,131.0,1.2,21.0,806.0,1012.45,731.65
2016,5,27,9,45,858.0,130.5,1.2,22.0,840.0,1007.36,724.32
2016,5,27,10,0,871.0,130.0,1.2,23.0,874.0,1010.55,722.54
2016,5,27,10,15,877.0,131.0,1.2,23.5,900.0,1005.13,716.81
2016,5,27,10,30,883.0,132.0,1.2,24.0,926.0,996.49,709.35
2016,5,27,10,45,889.0,132.0,1.3,25.0,946.0,983.68,699.77
2016,5,27,11,0,895.0,132.0,1.4,26.0,966.0,967.72,688.27
2016,5,27,11,15,897.5,132.5,1.55,26.5,978.5,945.95,675.15
2016,5,27,11,30,900.0,133.0,1.7,27.0,991.0,921.32,660.06
2016,5,27,11,45,902.5,132.0,1.85,27.5,996.0,892.66,642.17
2016,5,27,12,0,905.0,131.0,2.0,28.0,1001.0,861.49,622.42
2016,5,27,12,15,904.5,131.0,2.15,28.0,998.5,826.45,601.06
2016,5,27,12,30,904.0,131.0,2.3,28.0,996.0,789.37,577.98
2016,5,27,12,45,901.0,131.0,2.45,28.5,985.5,748.65,549.92
2016,5,27,13,0,898.0,131.0,2.6,29.0,975.0,706.38,519.41
2016,5,27,13,15,894.0,130.0,2.7,29.0,957.5,661.31,486.96
2016,5,27,13,30,890.0,129.0,2.8,29.0,940.0,615.11,452.77
2016,5,27,13,45,882.5,128.5,2.95,29.0,915.0,566.48,415.96
2016,5,27,14,0,875.0,128.0,3.1,29.0,890.0,517.38,377.65
2016,5,27,14,15,867.0,126.5,3.15,28.5,859.0,467.07,337.79
2016,5,27,14,30,859.0,125.0,3.2,28.0,828.0,416.74,296.71
2016,5,27,14,45,847.5,123.5,3.3,28.0,791.0,365.46,253.55
2016,5,27,15,0,836.0,122.0,3.4,28.0,754.0,307.62,205.11
2016,5,27,15,15,823.0,119.0,3.4,27.5,713.0,256.05,162.08
2016,5,27,15,30,810.0,116.0,3.4,27.0,672.0,205.89,121.92
2016,5,27,15,45,792.0,113.0,3.45,26.5,626.0,156.81,87.03
2016,5,27,16,0,774.0,110.0,3.5,26.0,580.0,110.03,61.94
2016,5,27,16,15,752.5,106.5,3.45,25.5,531.5,73.24,56.2
2016,5,27,16,30,731.0,103.0,3.4,25.0,483.0,65.79,50.26
2016,5,27,16,45,700.5,98.5,3.35,24.5,432.5,64.85,49.75
2016,5,27,17,0,670.0,94.0,3.3,24.0,382.0,63.81,49.14
2016,5,27,17,15,631.5,88.0,3.15,23.0,331.5,61.5,47.52
2016,5,27,17,30,593.0,82.0,3.0,22.0,281.0,59.06,45.71
2016,5,27,17,45,537.5,74.5,2.85,21.5,232.0,55.18,42.45
2016,5,27,18,0,482.0,67.0,2.7,21.0,183.0,51.14,38.91
2016,5,27,18,15,403.0,56.5,2.35,20.0,138.0,44.19,32.73
2016,5,27,18,30,324.0,46.0,2.0,19.0,93.0,35.47,24.77
2016,5,27,18,45,211.5,32.0,1.7,18.0,58.0,24.94,14.56
2016,5,27,19,0,99.0,18.0,1.4,17.0,23.0,14.15,0.0
2016,5,27,19,15,49.5,9.0,1.3,16.5,11.5,8.19,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,124.0,18.5,0.8,14.5,32.5,118.25,58.18
2016,5,28,5,30,248.0,37.0,0.9,15.0,65.0,234.64,184.64
2016,5,28,5,45,339.0,48.5,1.05,16.0,107.0,317.94,258.06
2016,5,28,6,0,430.0,60.0,1.2,17.0,149.0,414.01,337.51
2016,5,28,6,15,491.5,68.5,1.3,17.5,197.0,487.51,396.76
2016,5,28,6,30,553.0,77.0,1.4,18.0,245.0,564.23,455.09
2016,5,28,6,45,598.0,83.5,1.55,18.5,295.5,627.69,501.51
2016,5,28,7,0,643.0,90.0,1.7,19.0,346.0,692.25,547.23
2016,5,28,7,15,675.5,95.0,1.75,19.5,397.0,744.56,581.99
2016,5,28,7,30,708.0,100.0,1.8,20.0,448.0,796.45,615.57
2016,5,28,7,45,733.5,104.5,1.85,20.5,498.0,840.39,642.84
2016,5,28,8,0,759.0,109.0,1.9,21.0,548.0,877.69,665.14
2016,5,28,8,15,778.0,112.5,1.9,22.0,595.0,911.16,682.74
2016,5,28,8,30,797.0,116.0,1.9,23.0,642.0,942.35,698.53
2016,5,28,8,45,811.5,119.0,1.9,24.0,685.5,965.97,709.14
2016,5,28,9,0,826.0,122.0,1.9,25.0,729.0,986.81,717.92
2016,5,28,9,15,704.0,190.5,1.9,25.5,726.5,947.51,689.52
2016,5,28,9,30,582.0,259.0,1.9,26.0,724.0,887.99,647.08
2016,5,28,9,45,623.5,253.0,1.95,26.5,770.0,921.16,668.07
2016,5,28,10,0,665.0,247.0,2.0,27.0,816.0,947.01,683.32
2016,5,28,10,15,772.0,191.0,2.0,27.5,871.0,974.63,698.66
2016,5,28,10,30,879.0,135.0,2.0,28.0,926.0,996.06,709.75
2016,5,28,10,45,882.5,137.0,2.05,28.5,945.5,982.84,699.72
2016,5,28,11,0,886.0,139.0,2.1,29.0,965.0,966.5,688.19
2016,5,28,11,15,889.0,139.5,2.1,29.0,978.0,945.28,674.5
2016,5,28,11,30,892.0,140.0,2.1,29.0,991.0,921.22,659.08
2016,5,28,11,45,892.0,141.0,2.15,29.5,996.0,892.31,639.76
2016,5,28,12,0,892.0,142.0,2.2,30.0,1001.0,861.0,618.89
2016,5,28,12,15,891.5,142.0,2.25,30.0,998.5,826.26,596.93
2016,5,28,12,30,891.0,142.0,2.3,30.0,996.0,789.54,573.48
2016,5,28,12,45,878.5,149.0,2.4,30.0,983.5,748.04,545.44
2016,5,28,13,0,866.0,156.0,2.5,30.0,971.0,705.56,515.69
2016,5,28,13,15,861.5,155.0,2.55,30.0,953.5,661.34,483.91
2016,5,28,13,30,857.0,154.0,2.6,30.0,936.0,615.57,450.21
2016,5,28,13,45,849.5,153.0,2.7,30.0,911.0,566.73,413.6
2016,5,28,14,0,842.0,152.0,2.8,30.0,886.0,517.59,375.67
2016,5,28,14,15,833.5,150.0,2.85,29.5,855.5,467.15,336.28
2016,5,28,14,30,825.0,148.0,2.9,29.0,825.0,416.91,295.85
2016,5,28,14,45,813.0,146.0,3.0,29.0,788.0,365.95,253.51
2016,5,28,15,0,801.0,144.0,3.1,29.0,751.0,315.95,211.48
2016,5,28,15,15,722.5,161.5,3.15,28.5,686.0,259.67,167.88
2016,5,28,15,30,644.0,179.0,3.2,28.0,621.0,217.91,137.45
2016,5,28,15,45,611.5,173.5,3.25,27.5,570.5,173.55,106.61
2016,5,28,16,0,579.0,168.0,3.3,27.0,520.0,133.14,84.52
2016,5,28,16,15,652.5,130.5,3.3,26.5,496.0,80.51,61.99
2016,5,28,16,30,726.0,93.0,3.3,26.0,472.0,65.38,49.69
2016,5,28,16,45,697.5,87.5,3.3,25.5,421.5,57.23,43.09
2016,5,28,17,0,669.0,82.0,3.3,25.0,371.0,55.17,41.59
2016,5,28,17,15,593.0,89.5,3.05,24.0,321.5,62.28,47.99
2016,5,28,17,30,517.0,97.0,2.8,23.0,272.0,70.65,55.47
2016,5,28,17,45,480.5,85.0,2.6,22.0,226.5,62.24,48.45
2016,5,28,18,0,444.0,73.0,2.4,21.0,181.0,54.46,41.79
2016,5,28,18,15,365.0,61.5,2.1,20.0,136.5,46.57,34.79
2016,5,28,18,30,286.0,50.0,1.8,19.0,92.0,38.43,27.33
2016,5,28,18,45,184.0,34.5,1.55,18.0,57.5,26.84,16.23
2016,5,28,19,0,82.0,19.0,1.3,17.0,23.0,15.58,0.0
2016,5,28,19,15,41.0,9.5,1.3,16.5,11.5,8.64,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,12.5,4.0,2.1,11.5,4.5,0.0,0.0
2016,5,29,5,0,25.0,8.0,2.2,12.0,9.0,20.58,0.0
2016,5,29,5,15,137.5,23.0,2.25,12.5,38.0,135.31,70.84
2016,5,29,5,30,250.0,38.0,2.3,13.0,67.0,237.42,189.58
2016,5,29,5,45,342.5,49.5,2.4,13.5,109.5,321.76,265.84
2016,5,29,6,0,435.0,61.0,2.5,14.0,152.0,418.76,348.58
2016,5,29,6,15,497.5,69.5,2.45,14.5,200.5,493.27,410.0
2016,5,29,6,30,560.0,78.0,2.4,15.0,249.0,571.05,470.25
2016,5,29,6,45,606.0,84.0,2.35,16.0,300.0,634.98,516.24
2016,5,29,7,0,652.0,90.0,2.3,17.0,351.0,700.03,561.0
2016,5,29,7,15,684.5,95.0,2.25,17.5,402.0,752.61,595.91
2016,5,29,7,30,717.0,100.0,2.2,18.0,453.0,804.75,629.43
2016,5,29,7,45,742.0,104.0,2.15,18.5,503.0,847.8,655.59
2016,5,29,8,0,767.0,108.0,2.1,19.0,553.0,884.3,676.66
2016,5,29,8,15,786.0,111.5,2.1,19.5,600.0,917.92,695.91
2016,5,29,8,30,805.0,115.0,2.1,20.0,647.0,949.24,713.38
2016,5,29,8,45,819.5,118.0,2.1,21.0,690.5,972.98,724.26
2016,5,29,9,0,834.0,121.0,2.1,22.0,734.0,993.91,733.27
2016,5,29,9,15,845.0,123.5,2.15,22.5,772.5,1007.78,739.7
2016,5,29,9,30,856.0,126.0,2.2,23.0,811.0,1007.35,737.05
2016,5,29,9,45,866.0,127.0,2.3,23.5,844.0,1012.4,738.79
2016,5,29,10,0,876.0,128.0,2.4,24.0,877.0,1014.25,738.5
2016,5,29,10,15,882.0,129.5,2.45,24.0,903.5,1009.41,734.94
2016,5,29,10,30,888.0,131.0,2.5,24.0,930.0,1001.31,729.47
2016,5,29,10,45,891.5,132.5,2.65,24.5,949.5,987.6,720.02
2016,5,29,11,0,895.0,134.0,2.8,25.0,969.0,970.76,708.57
2016,5,29,11,15,897.5,134.5,2.85,25.0,981.5,949.04,694.5
2016,5,29,11,30,900.0,135.0,2.9,25.0,994.0,924.47,678.59
2016,5,29,11,45,899.0,136.5,2.95,25.5,998.5,895.07,658.16
2016,5,29,12,0,898.0,138.0,3.0,26.0,1003.0,863.29,636.16
2016,5,29,12,15,897.5,138.5,3.0,26.0,1001.0,828.89,613.27
2016,5,29,12,30,897.0,139.0,3.0,26.0,999.0,792.46,588.91
2016,5,29,12,45,885.0,145.5,3.05,26.5,986.5,750.79,558.59
2016,5,29,13,0,873.0,152.0,3.1,27.0,974.0,708.12,526.58
2016,5,29,13,15,869.5,151.0,3.15,27.0,957.0,664.31,494.34
2016,5,29,13,30,866.0,150.0,3.2,27.0,940.0,619.38,460.48
2016,5,29,13,45,860.0,148.5,3.25,27.0,916.0,571.8,423.81
2016,5,29,14,0,854.0,147.0,3.3,27.0,892.0,520.63,383.58
2016,5,29,14,15,846.5,145.0,3.3,26.5,862.0,470.1,343.31
2016,5,29,14,30,839.0,143.0,3.3,26.0,832.0,419.65,301.92
2016,5,29,14,45,830.0,140.0,3.3,26.0,796.0,368.24,258.36
2016,5,29,15,0,821.0,137.0,3.3,26.0,760.0,317.48,214.87
2016,5,29,15,15,807.5,133.5,3.25,25.5,718.5,266.2,171.88
2016,5,29,15,30,794.0,130.0,3.2,25.0,677.0,216.42,131.72
2016,5,29,15,45,779.5,125.5,3.15,25.0,632.0,167.48,96.02
2016,5,29,16,0,765.0,121.0,3.1,25.0,587.0,120.49,69.58
2016,5,29,16,15,742.0,116.5,3.05,24.5,538.0,72.05,55.4
2016,5,29,16,30,719.0,112.0,3.0,24.0,489.0,71.55,55.33
2016,5,29,16,45,692.0,106.0,2.95,23.5,439.0,69.85,54.2
2016,5,29,17,0,665.0,100.0,2.9,23.0,389.0,67.98,52.9
2016,5,29,17,15,625.0,93.5,2.75,22.0,337.5,65.46,51.12
2016,5,29,17,30,585.0,87.0,2.6,21.0,286.0,62.8,49.13
2016,5,29,17,45,531.5,78.5,2.5,20.5,236.5,58.26,45.31
2016,5,29,18,0,478.0,70.0,2.4,20.0,187.0,53.5,41.15
2016,5,29,18,15,397.0,59.5,2.25,19.0,141.5,46.65,35.03
2016,5,29,18,30,316.0,49.0,2.1,18.0,96.0,37.7,26.86
2016,5,29,18,45,204.0,34.5,2.0,17.0,60.5,26.85,16.43
2016,5,29,19,0,92.0,20.0,1.9,16.0,25.0,15.71,0.0
2016,5,29,19,15,46.0,10.0,2.0,15.5,12.5,9.1,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,17.5,4.5,1.4,10.5,5.0,0.0,0.0
2016,5,30,5,0,35.0,9.0,1.5,11.0,10.0,26.82,0.0
2016,5,30,5,15,159.5,23.0,1.65,11.5,40.0,148.28,81.23
2016,5,30,5,30,284.0,37.0,1.8,12.0,70.0,258.71,207.45
2016,5,30,5,45,377.0,47.5,1.95,13.0,113.5,345.81,285.41
2016,5,30,6,0,470.0,58.0,2.1,14.0,157.0,440.26,365.21
2016,5,30,6,15,531.5,65.5,2.05,14.5,206.0,513.95,424.9
2016,5,30,6,30,593.0,73.0,2.0,15.0,255.0,590.82,483.61
2016,5,30,6,45,637.0,78.5,2.0,16.0,306.0,653.43,528.11
2016,5,30,7,0,681.0,84.0,2.0,17.0,357.0,717.05,571.43
2016,5,30,7,15,712.5,89.0,2.0,17.5,408.5,769.57,606.12
2016,5,30,7,30,744.0,94.0,2.0,18.0,460.0,816.53,635.92
2016,5,30,7,45,768.0,97.5,2.0,19.0,510.5,859.05,660.64
2016,5,30,8,0,792.0,101.0,2.0,20.0,561.0,899.9,683.6
2016,5,30,8,15,810.5,104.5,2.0,20.5,608.5,933.49,702.49
2016,5,30,8,30,829.0,108.0,2.0,21.0,656.0,964.72,719.62
2016,5,30,8,45,842.5,110.5,2.05,22.0,699.5,987.2,730.05
2016,5,30,9,0,856.0,113.0,2.1,23.0,743.0,996.0,731.62
2016,5,30,9,15,866.5,115.5,2.1,23.5,781.5,1009.61,737.39
2016,5,30,9,30,877.0,118.0,2.1,24.0,820.0,1020.11,741.17
2016,5,30,9,45,883.5,120.5,2.15,25.0,852.5,1023.37,739.63
2016,5,30,10,0,890.0,123.0,2.2,26.0,885.0,1023.36,736.2
2016,5,30,10,15,896.0,124.5,2.25,26.0,911.5,1018.52,732.76
2016,5,30,10,30,902.0,126.0,2.3,26.0,938.0,1010.4,727.4
2016,5,30,10,45,906.0,126.5,2.35,26.5,957.5,996.11,716.82
2016,5,30,11,0,910.0,127.0,2.4,27.0,977.0,978.68,704.39
2016,5,30,11,15,912.5,128.0,2.4,27.5,989.5,957.28,689.04
2016,5,30,11,30,915.0,129.0,2.4,28.0,1002.0,932.96,671.94
2016,5,30,11,45,915.0,129.5,2.45,28.5,1006.5,903.28,651.9
2016,5,30,12,0,915.0,130.0,2.5,29.0,1011.0,871.15,630.26
2016,5,30,12,15,914.5,130.0,2.5,29.0,1008.5,835.94,607.42
2016,5,30,12,30,914.0,130.0,2.5,29.0,1006.0,798.68,583.09
2016,5,30,12,45,908.0,131.5,2.55,29.5,995.0,756.83,553.85
2016,5,30,13,0,902.0,133.0,2.6,30.0,984.0,713.62,522.28
2016,5,30,13,15,898.5,132.0,2.65,30.0,966.5,668.83,490.04
2016,5,30,13,30,895.0,131.0,2.7,30.0,949.0,622.85,456.1
2016,5,30,13,45,890.0,129.0,2.8,30.5,925.0,574.31,418.71
2016,5,30,14,0,885.0,127.0,2.9,31.0,901.0,525.07,379.85
2016,5,30,14,15,877.5,125.5,2.95,30.5,870.5,474.62,340.4
2016,5,30,14,30,870.0,124.0,3.0,30.0,840.0,424.09,299.66
2016,5,30,14,45,862.0,121.0,3.1,30.0,803.5,372.44,256.61
2016,5,30,15,0,854.0,118.0,3.2,30.0,767.0,321.17,213.32
2016,5,30,15,15,841.0,115.5,3.25,29.5,725.5,261.71,164.68
2016,5,30,15,30,828.0,113.0,3.3,29.0,684.0,211.06,124.19
2016,5,30,15,45,813.5,109.0,3.4,28.5,638.5,160.74,87.95
2016,5,30,16,0,799.0,105.0,3.5,28.0,593.0,112.35,60.85
2016,5,30,16,15,777.5,101.5,3.45,27.5,544.0,69.65,52.72
2016,5,30,16,30,756.0,98.0,3.4,27.0,495.0,69.2,52.67
2016,5,30,16,45,730.5,92.5,3.4,26.5,444.5,60.75,45.86
2016,5,30,17,0,705.0,87.0,3.4,26.0,394.0,58.83,44.5
2016,5,30,17,15,667.5,82.0,3.15,25.0,343.0,57.02,43.29
2016,5,30,17,30,630.0,77.0,2.9,24.0,292.0,55.13,41.94
2016,5,30,17,45,579.0,70.0,2.7,23.0,242.0,51.47,39.0
2016,5,30,18,0,528.0,63.0,2.5,22.0,192.0,47.66,35.77
2016,5,30,18,15,450.0,54.0,2.2,21.0,146.5,41.87,30.63
2016,5,30,18,30,372.0,45.0,1.9,20.0,101.0,35.88,25.1
2016,5,30,18,45,255.0,32.5,1.6,19.0,64.5,26.31,15.94
2016,5,30,19,0,138.0,20.0,1.3,18.0,28.0,15.74,0.0
2016,5,30,19,15,69.0,10.0,1.3,17.5,14.0,9.1,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,19.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,5,31,5,0,39.0,10.0,1.6,12.0,11.0,29.87,0.0
2016,5,31,5,15,165.5,23.5,1.7,12.5,41.0,152.93,86.02
2016,5,31,5,30,292.0,37.0,1.8,13.0,71.0,263.75,210.98
2016,5,31,5,45,384.5,47.0,1.95,14.0,114.5,350.3,288.1
2016,5,31,6,0,477.0,57.0,2.1,15.0,158.0,444.09,367.01
2016,5,31,6,15,538.5,64.5,2.0,15.5,207.0,517.97,426.28
2016,5,31,6,30,600.0,72.0,1.9,16.0,256.0,595.07,484.52
2016,5,31,6,45,643.5,77.0,1.85,17.0,307.0,656.83,527.71
2016,5,31,7,0,687.0,82.0,1.8,18.0,358.0,719.56,569.6
2016,5,31,7,15,718.0,86.5,1.75,19.0,409.5,771.15,601.68
2016,5,31,7,30,749.0,91.0,1.7,20.0,461.0,817.55,628.96
2016,5,31,7,45,772.5,95.0,1.7,21.0,511.0,860.31,653.39
2016,5,31,8,0,796.0,99.0,1.7,22.0,561.0,901.4,676.04
2016,5,31,8,15,814.0,102.0,1.7,22.5,608.0,934.0,693.9
2016,5,31,8,30,832.0,105.0,1.7,23.0,655.0,964.23,710.05
2016,5,31,8,45,845.0,107.5,1.75,24.0,698.5,986.3,720.07
2016,5,31,9,0,858.0,110.0,1.8,25.0,742.0,994.83,721.49
2016,5,31,9,15,869.0,112.0,1.85,25.5,780.5,1008.49,727.82
2016,5,31,9,30,880.0,114.0,1.9,26.0,819.0,1019.06,732.22
2016,5,31,9,45,891.0,114.0,1.95,27.0,853.0,1024.27,731.94
2016,5,31,10,0,902.0,114.0,2.0,28.0,887.0,1026.25,729.79
2016,5,31,10,15,908.0,115.5,2.1,28.5,913.5,1021.53,725.66
2016,5,31,10,30,914.0,117.0,2.2,29.0,940.0,1013.5,719.6
2016,5,31,10,45,917.5,118.0,2.3,29.5,960.0,999.27,709.74
2016,5,31,11,0,921.0,119.0,2.4,30.0,980.0,981.86,697.98
2016,5,31,11,15,923.5,120.0,2.4,30.0,993.0,960.45,684.17
2016,5,31,11,30,926.0,121.0,2.4,30.0,1006.0,936.07,668.54
2016,5,31,11,45,927.0,121.0,2.45,30.5,1011.0,906.71,648.86
2016,5,31,12,0,928.0,121.0,2.5,31.0,1016.0,874.81,627.55
2016,5,31,12,15,928.0,121.0,2.5,31.5,1014.0,839.77,603.8
2016,5,31,12,30,928.0,121.0,2.5,32.0,1012.0,802.59,578.63
2016,5,31,12,45,928.5,119.0,2.5,32.5,1003.0,762.15,550.81
2016,5,31,13,0,929.0,117.0,2.5,33.0,994.0,719.85,520.08
2016,5,31,13,15,926.0,116.0,2.55,33.0,977.0,674.45,487.86
2016,5,31,13,30,923.0,115.0,2.6,33.0,960.0,627.75,453.87
2016,5,31,13,45,918.5,114.0,2.7,33.0,936.5,579.12,417.72
2016,5,31,14,0,914.0,113.0,2.8,33.0,913.0,529.7,379.84
2016,5,31,14,15,907.5,111.5,2.8,33.0,882.5,478.42,339.27
2016,5,31,14,30,901.0,110.0,2.8,33.0,852.0,426.92,297.49
2016,5,31,14,45,892.0,108.5,2.85,33.0,815.5,374.59,254.31
2016,5,31,15,0,883.0,107.0,2.9,33.0,779.0,322.7,210.95
2016,5,31,15,15,871.5,104.5,2.9,32.5,738.0,270.19,167.83
2016,5,31,15,30,860.0,102.0,2.9,32.0,697.0,218.77,127.11
2016,5,31,15,45,844.5,99.5,2.95,31.5,651.0,158.97,84.04
2016,5,31,16,0,829.0,97.0,3.0,31.0,605.0,109.99,56.84
2016,5,31,16,15,809.5,94.0,2.9,30.0,556.0,64.63,48.0
2016,5,31,16,30,790.0,91.0,2.8,29.0,507.0,64.32,48.15
2016,5,31,16,45,763.0,87.0,2.75,28.5,456.0,63.13,47.44
2016,5,31,17,0,736.0,83.0,2.7,28.0,405.0,61.86,46.65
2016,5,31,17,15,700.0,78.0,2.45,27.0,353.0,54.26,40.57
2016,5,31,17,30,664.0,73.0,2.2,26.0,301.0,52.2,39.09
2016,5,31,17,45,612.5,67.0,1.95,25.0,250.5,49.19,36.71
2016,5,31,18,0,561.0,61.0,1.7,24.0,200.0,46.06,34.1
2016,5,31,18,15,483.0,52.5,1.5,22.5,153.0,40.61,29.37
2016,5,31,18,30,405.0,44.0,1.3,21.0,106.0,34.98,24.26
2016,5,31,18,45,284.0,32.5,1.15,20.0,68.0,26.28,15.94
2016,5,31,19,0,163.0,21.0,1.0,19.0,30.0,16.55,0.05
2016,5,31,19,15,81.5,10.5,1.05,18.5,15.0,9.55,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,22.5,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,45.0,10.0,2.8,13.0,11.0,33.07,0.0
2016,6,1,5,15,178.5,24.0,2.9,13.5,42.5,161.6,93.12
2016,6,1,5,30,312.0,38.0,3.0,14.0,74.0,277.2,222.01
2016,6,1,5,45,404.0,48.0,3.2,14.5,118.5,364.45,300.71
2016,6,1,6,0,496.0,58.0,3.4,15.0,163.0,458.77,381.45
2016,6,1,6,15,558.0,65.0,3.4,15.5,213.0,533.23,442.25
2016,6,1,6,30,620.0,72.0,3.4,16.0,263.0,610.82,502.39
2016,6,1,6,45,664.5,77.5,3.4,17.0,315.5,674.77,548.51
2016,6,1,7,0,709.0,83.0,3.4,18.0,368.0,739.71,593.43
2016,6,1,7,15,740.0,87.5,3.35,18.5,420.5,786.85,624.55
2016,6,1,7,30,771.0,92.0,3.3,19.0,473.0,838.84,658.32
2016,6,1,7,45,795.0,95.5,3.3,20.0,524.0,881.99,683.88
2016,6,1,8,0,819.0,99.0,3.3,21.0,575.0,923.43,707.65
2016,6,1,8,15,836.5,102.0,3.25,21.5,623.0,955.95,725.84
2016,6,1,8,30,854.0,105.0,3.2,22.0,671.0,986.03,742.17
2016,6,1,8,45,868.0,107.5,3.2,23.0,715.0,998.7,745.65
2016,6,1,9,0,882.0,110.0,3.2,24.0,759.0,1019.07,754.43
2016,6,1,9,15,892.0,112.0,3.2,24.5,798.5,1031.84,759.6
2016,6,1,9,30,902.0,114.0,3.2,25.0,838.0,1041.44,762.86
2016,6,1,9,45,912.5,114.5,3.2,25.5,872.0,1046.66,763.4
2016,6,1,10,0,923.0,115.0,3.2,26.0,906.0,1048.55,761.96
2016,6,1,10,15,929.0,116.0,3.2,26.5,933.0,1043.12,755.98
2016,6,1,10,30,935.0,117.0,3.2,27.0,960.0,1034.33,748.06
2016,6,1,10,45,937.0,119.0,3.25,27.5,979.5,1019.35,736.73
2016,6,1,11,0,939.0,121.0,3.3,28.0,999.0,1001.13,723.49
2016,6,1,11,15,941.5,121.5,3.35,28.0,1012.0,978.83,709.11
2016,6,1,11,30,944.0,122.0,3.4,28.0,1025.0,953.54,692.83
2016,6,1,11,45,943.0,123.5,3.5,28.5,1029.5,923.3,672.24
2016,6,1,12,0,942.0,125.0,3.6,29.0,1034.0,890.54,649.97
2016,6,1,12,15,941.5,125.0,3.65,29.0,1031.5,854.59,626.49
2016,6,1,12,30,941.0,125.0,3.7,29.0,1029.0,816.52,601.43
2016,6,1,12,45,925.5,133.5,3.75,29.0,1015.0,772.68,571.47
2016,6,1,13,0,910.0,142.0,3.8,29.0,1001.0,727.93,539.07
2016,6,1,13,15,906.0,141.0,3.8,29.0,983.5,682.47,505.54
2016,6,1,13,30,902.0,140.0,3.8,29.0,966.0,635.86,470.4
2016,6,1,13,45,893.5,140.5,3.8,29.0,941.0,586.99,432.75
2016,6,1,14,0,885.0,141.0,3.8,29.0,916.0,537.69,393.83
2016,6,1,14,15,877.5,139.0,3.75,28.5,885.0,486.82,353.4
2016,6,1,14,30,870.0,137.0,3.7,28.0,854.0,430.64,308.01
2016,6,1,14,45,741.0,181.5,3.7,28.0,773.5,367.79,258.7
2016,6,1,15,0,612.0,226.0,3.7,28.0,693.0,322.36,223.64
2016,6,1,15,15,599.0,219.5,3.65,27.5,656.0,279.07,188.38
2016,6,1,15,30,586.0,213.0,3.6,27.0,619.0,238.7,156.51
2016,6,1,15,45,685.0,167.0,3.55,27.0,610.5,181.92,109.85
2016,6,1,16,0,784.0,121.0,3.5,27.0,602.0,125.87,71.17
2016,6,1,16,15,516.5,169.5,3.35,26.5,476.0,106.95,83.92
2016,6,1,16,30,249.0,218.0,3.2,26.0,350.0,146.19,116.86
2016,6,1,16,45,467.5,159.5,3.1,25.5,376.0,105.49,83.57
2016,6,1,17,0,686.0,101.0,3.0,25.0,402.0,68.6,52.94
2016,6,1,17,15,646.5,95.0,2.8,24.0,350.0,66.49,51.55
2016,6,1,17,30,607.0,89.0,2.6,23.0,298.0,64.24,49.96
2016,6,1,17,45,556.0,80.5,2.45,22.0,248.0,59.76,46.33
2016,6,1,18,0,505.0,72.0,2.3,21.0,198.0,55.05,42.34
2016,6,1,18,15,424.5,61.5,2.05,19.5,151.0,48.23,36.38
2016,6,1,18,30,344.0,51.0,1.8,18.0,104.0,39.23,28.26
2016,6,1,18,45,231.5,37.0,1.6,17.0,67.0,28.79,18.33
2016,6,1,19,0,119.0,23.0,1.4,16.0,30.0,18.08,1.79
2016,6,1,19,15,59.5,11.5,1.4,15.5,15.0,10.46,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,26.5,5.5,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,53.0,11.0,1.6,11.0,12.0,38.25,0.0
2016,6,2,5,15,189.0,24.5,1.75,11.5,44.0,168.82,100.07
2016,6,2,5,30,325.0,38.0,1.9,12.0,76.0,285.35,229.61
2016,6,2,5,45,420.0,47.5,2.1,13.0,121.0,374.59,309.23
