Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,0,515.0,57.0,2.3,14.0,166.0,471.07,390.55
2016,6,2,6,15,576.0,64.0,2.2,14.5,216.5,545.44,449.91
2016,6,2,6,30,637.0,71.0,2.1,15.0,267.0,622.89,508.36
2016,6,2,6,45,680.5,76.0,2.05,16.0,320.0,685.92,552.37
2016,6,2,7,0,724.0,81.0,2.0,17.0,373.0,749.85,594.99
2016,6,2,7,15,754.5,85.5,1.95,18.0,425.5,797.28,623.96
2016,6,2,7,30,785.0,90.0,1.9,19.0,478.0,849.19,655.06
2016,6,2,7,45,808.0,93.5,1.9,20.0,529.5,891.73,679.13
2016,6,2,8,0,831.0,97.0,1.9,21.0,581.0,932.5,701.43
2016,6,2,8,15,848.5,100.0,1.85,21.5,629.0,965.26,718.7
2016,6,2,8,30,866.0,103.0,1.8,22.0,677.0,995.54,734.12
2016,6,2,8,45,878.5,105.5,1.8,23.0,721.0,1006.99,736.48
2016,6,2,9,0,891.0,108.0,1.8,24.0,765.0,1026.01,743.94
2016,6,2,9,15,901.0,110.0,1.8,24.5,804.0,1038.89,748.88
2016,6,2,9,30,911.0,112.0,1.8,25.0,843.0,1048.57,751.96
2016,6,2,9,45,912.5,117.0,1.8,26.0,874.5,1049.65,748.33
2016,6,2,10,0,914.0,122.0,1.8,27.0,906.0,1047.28,742.82
2016,6,2,10,15,919.5,123.5,1.85,27.5,932.5,1041.86,737.78
2016,6,2,10,30,925.0,125.0,1.9,28.0,959.0,1033.09,730.82
2016,6,2,10,45,928.0,126.5,1.95,28.5,978.5,1018.6,720.44
2016,6,2,11,0,931.0,128.0,2.0,29.0,998.0,1000.89,708.21
2016,6,2,11,15,933.0,128.5,2.0,29.5,1010.5,978.21,692.39
2016,6,2,11,30,935.0,129.0,2.0,30.0,1023.0,952.59,674.87
2016,6,2,11,45,934.5,130.0,2.05,30.5,1027.5,922.49,655.1
2016,6,2,12,0,934.0,131.0,2.1,31.0,1032.0,889.89,633.73
2016,6,2,12,15,933.0,130.5,2.15,31.0,1029.0,853.35,610.99
2016,6,2,12,30,932.0,130.0,2.2,31.0,1026.0,814.77,586.72
2016,6,2,12,45,936.0,125.5,2.3,31.5,1017.5,774.62,559.89
2016,6,2,13,0,940.0,121.0,2.4,32.0,1009.0,732.39,529.95
2016,6,2,13,15,936.0,120.0,2.4,32.0,991.5,685.93,496.83
2016,6,2,13,30,932.0,119.0,2.4,32.0,974.0,638.26,462.05
2016,6,2,13,45,925.5,118.5,2.45,32.0,949.0,588.58,425.12
2016,6,2,14,0,919.0,118.0,2.5,32.0,924.0,538.27,386.62
2016,6,2,14,15,911.5,116.5,2.5,32.0,892.5,486.35,345.71
2016,6,2,14,30,904.0,115.0,2.5,32.0,861.0,434.31,303.63
2016,6,2,14,45,894.0,113.0,2.55,32.0,824.0,381.16,259.95
2016,6,2,15,0,884.0,111.0,2.6,32.0,787.0,328.55,216.1
2016,6,2,15,15,871.5,108.5,2.6,31.5,744.5,275.78,172.74
2016,6,2,15,30,859.0,106.0,2.6,31.0,702.0,224.2,131.74
2016,6,2,15,45,843.0,103.5,2.65,31.0,655.5,164.53,88.19
2016,6,2,16,0,827.0,101.0,2.7,31.0,609.0,115.6,60.23
2016,6,2,16,15,806.0,97.5,2.7,30.0,559.5,68.13,50.87
2016,6,2,16,30,785.0,94.0,2.7,29.0,510.0,66.32,49.8
2016,6,2,16,45,757.5,90.0,2.7,28.5,458.5,65.22,49.17
2016,6,2,17,0,730.0,86.0,2.7,28.0,407.0,58.12,43.49
2016,6,2,17,15,693.5,81.0,2.55,27.0,355.0,56.27,42.26
2016,6,2,17,30,657.0,76.0,2.4,26.0,303.0,54.31,40.88
2016,6,2,17,45,605.0,69.5,2.3,25.0,252.5,50.99,38.25
2016,6,2,18,0,553.0,63.0,2.2,24.0,202.0,47.54,35.37
2016,6,2,18,15,476.0,54.5,1.9,22.5,155.0,42.16,30.72
2016,6,2,18,30,399.0,46.0,1.6,21.0,108.0,36.6,25.68
2016,6,2,18,45,283.0,34.0,1.35,20.0,70.0,27.51,17.1
2016,6,2,19,0,167.0,22.0,1.1,19.0,32.0,17.32,2.28
2016,6,2,19,15,83.5,11.0,1.05,18.5,16.0,10.01,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,32.5,5.5,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,65.0,11.0,0.8,15.0,12.0,44.64,0.0
2016,6,3,5,15,198.5,23.5,0.9,15.5,43.5,175.38,103.85
2016,6,3,5,30,332.0,36.0,1.0,16.0,75.0,287.73,227.08
2016,6,3,5,45,421.5,45.5,1.1,17.0,119.5,373.24,301.36
2016,6,3,6,0,511.0,55.0,1.2,18.0,164.0,465.74,376.9
2016,6,3,6,15,569.5,61.5,1.15,18.5,213.0,537.29,431.96
2016,6,3,6,30,628.0,68.0,1.1,19.0,262.0,611.8,486.13
2016,6,3,6,45,667.5,74.0,1.1,19.5,313.5,672.52,528.05
2016,6,3,7,0,707.0,80.0,1.1,20.0,365.0,733.97,568.78
2016,6,3,7,15,736.5,84.0,1.05,20.5,416.5,779.56,596.37
2016,6,3,7,30,766.0,88.0,1.0,21.0,468.0,829.46,626.02
2016,6,3,7,45,787.5,92.0,0.95,22.0,517.5,870.79,647.69
2016,6,3,8,0,809.0,96.0,0.9,23.0,567.0,910.35,667.54
2016,6,3,8,15,826.0,99.0,0.85,24.0,614.0,942.28,681.91
2016,6,3,8,30,843.0,102.0,0.8,25.0,661.0,971.79,694.47
2016,6,3,8,45,855.5,104.5,0.8,26.5,704.0,983.09,695.21
2016,6,3,9,0,868.0,107.0,0.8,28.0,747.0,1002.01,700.88
2016,6,3,9,15,878.0,108.5,0.85,29.0,784.5,1014.31,704.83
2016,6,3,9,30,888.0,110.0,0.9,30.0,822.0,1023.51,707.08
2016,6,3,9,45,741.0,197.0,0.95,31.5,808.0,982.38,677.94
2016,6,3,10,0,594.0,284.0,1.0,33.0,794.0,911.76,629.58
2016,6,3,10,15,760.5,195.5,0.95,33.5,869.0,977.87,669.41
2016,6,3,10,30,927.0,107.0,0.9,34.0,944.0,1017.33,688.81
2016,6,3,10,45,929.0,109.0,0.9,34.5,963.0,1002.83,677.75
2016,6,3,11,0,931.0,111.0,0.9,35.0,982.0,985.13,665.66
2016,6,3,11,15,933.0,111.5,1.0,35.0,994.0,962.9,654.14
2016,6,3,11,30,935.0,112.0,1.1,35.0,1006.0,937.73,640.74
2016,6,3,11,45,692.0,259.5,1.2,35.5,924.0,845.32,583.22
2016,6,3,12,0,449.0,407.0,1.3,36.0,842.0,746.22,515.63
2016,6,3,12,15,690.5,260.5,1.4,36.0,926.5,783.94,546.56
2016,6,3,12,30,932.0,114.0,1.5,36.0,1011.0,802.35,561.62
2016,6,3,12,45,914.5,124.0,1.6,36.0,996.5,759.04,534.52
2016,6,3,13,0,897.0,134.0,1.7,36.0,982.0,714.91,505.22
2016,6,3,13,15,893.0,133.0,1.8,36.0,964.5,670.23,474.95
2016,6,3,13,30,889.0,132.0,1.9,36.0,947.0,624.42,442.92
2016,6,3,13,45,882.0,131.0,2.0,36.0,922.5,576.04,408.09
2016,6,3,14,0,875.0,130.0,2.1,36.0,898.0,527.14,371.77
2016,6,3,14,15,867.5,128.5,2.15,36.0,867.5,477.34,333.5
2016,6,3,14,30,860.0,127.0,2.2,36.0,837.0,427.45,294.1
2016,6,3,14,45,849.5,124.5,2.3,36.0,800.5,375.98,252.79
2016,6,3,15,0,839.0,122.0,2.4,36.0,764.0,317.93,206.19
2016,6,3,15,15,826.0,119.5,2.4,35.5,723.0,266.73,164.93
2016,6,3,15,30,813.0,117.0,2.4,35.0,682.0,216.93,125.97
2016,6,3,15,45,756.0,123.5,2.4,34.5,621.5,170.04,94.33
2016,6,3,16,0,699.0,130.0,2.4,34.0,561.0,121.27,67.13
2016,6,3,16,15,717.0,116.5,2.35,33.5,527.5,73.85,54.7
2016,6,3,16,30,735.0,103.0,2.3,33.0,494.0,65.28,48.06
2016,6,3,16,45,706.0,98.5,2.3,32.5,443.5,64.34,47.58
2016,6,3,17,0,677.0,94.0,2.3,32.0,393.0,63.29,46.99
2016,6,3,17,15,639.5,88.0,2.05,31.0,342.5,60.98,45.43
2016,6,3,17,30,602.0,82.0,1.8,30.0,292.0,58.52,43.67
2016,6,3,17,45,549.5,75.0,1.6,29.0,242.5,55.03,40.97
2016,6,3,18,0,497.0,68.0,1.4,28.0,193.0,51.4,38.01
2016,6,3,18,15,422.0,58.5,1.3,26.5,148.0,45.37,32.89
2016,6,3,18,30,347.0,49.0,1.2,25.0,103.0,39.1,27.33
2016,6,3,18,45,241.0,35.5,1.1,24.0,67.0,27.59,16.89
2016,6,3,19,0,135.0,22.0,1.0,23.0,31.0,17.27,2.87
2016,6,3,19,15,67.5,11.0,0.95,22.5,15.5,10.01,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.9,18.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.9,19.0,7.0,6.37,0.0
2016,6,4,5,15,33.5,24.0,0.85,19.5,27.5,55.24,28.99
2016,6,4,5,30,67.0,41.0,0.8,20.0,48.0,101.19,76.39
2016,6,4,5,45,95.0,60.5,0.75,20.5,77.0,146.14,115.44
2016,6,4,6,0,123.0,80.0,0.7,21.0,106.0,191.88,153.99
2016,6,4,6,15,142.5,101.0,0.95,21.5,139.0,234.81,189.43
2016,6,4,6,30,162.0,122.0,1.2,22.0,172.0,278.23,224.34
2016,6,4,6,45,181.5,141.0,1.45,23.0,206.5,319.41,256.12
2016,6,4,7,0,201.0,160.0,1.7,24.0,241.0,361.21,287.47
2016,6,4,7,15,126.0,178.5,1.7,24.0,231.5,319.34,252.08
2016,6,4,7,30,51.0,197.0,1.7,24.0,222.0,255.76,199.9
2016,6,4,7,45,39.5,208.0,1.7,24.5,229.0,254.63,197.77
2016,6,4,8,0,28.0,219.0,1.7,25.0,236.0,253.2,195.16
2016,6,4,8,15,87.0,261.0,1.7,25.0,318.0,356.02,274.36
2016,6,4,8,30,146.0,303.0,1.7,25.0,400.0,478.25,364.27
2016,6,4,8,45,232.5,312.0,1.7,25.5,478.0,571.05,430.6
2016,6,4,9,0,319.0,321.0,1.7,26.0,556.0,683.23,507.7
2016,6,4,9,15,248.5,353.0,1.75,26.0,542.0,643.88,476.65
2016,6,4,9,30,178.0,385.0,1.8,26.0,528.0,584.73,433.19
2016,6,4,9,45,214.0,397.5,1.9,26.5,576.5,628.07,463.4
2016,6,4,10,0,250.0,410.0,2.0,27.0,625.0,685.83,501.96
2016,6,4,10,15,145.5,396.5,2.05,27.0,522.5,544.77,401.56
2016,6,4,10,30,41.0,383.0,2.1,27.0,420.0,408.28,302.12
2016,6,4,10,45,29.0,344.5,2.15,27.0,371.5,354.44,263.43
2016,6,4,11,0,17.0,306.0,2.2,27.0,323.0,293.31,218.44
2016,6,4,11,15,190.0,368.5,2.25,27.5,551.0,526.0,390.75
2016,6,4,11,30,363.0,431.0,2.3,28.0,779.0,733.88,533.83
2016,6,4,11,45,440.5,410.5,2.4,28.5,835.0,766.48,554.73
2016,6,4,12,0,518.0,390.0,2.5,29.0,891.0,788.94,569.94
2016,6,4,12,15,490.0,397.5,2.5,29.5,870.5,745.85,538.9
2016,6,4,12,30,462.0,405.0,2.5,30.0,850.0,703.38,508.6
2016,6,4,12,45,304.5,440.0,2.5,30.5,732.5,594.54,430.8
2016,6,4,13,0,147.0,475.0,2.5,31.0,615.0,499.9,362.14
2016,6,4,13,15,114.0,456.0,2.45,31.5,563.0,450.72,326.9
2016,6,4,13,30,81.0,437.0,2.4,32.0,511.0,410.85,297.9
2016,6,4,13,45,157.0,431.5,2.4,32.5,571.0,431.1,312.04
2016,6,4,14,0,233.0,426.0,2.4,33.0,631.0,449.71,323.77
2016,6,4,14,15,532.0,280.5,2.35,33.0,727.0,440.9,314.98
2016,6,4,14,30,831.0,135.0,2.3,33.0,823.0,417.94,291.96
2016,6,4,14,45,825.5,130.5,2.3,33.0,788.5,367.26,250.41
2016,6,4,15,0,820.0,126.0,2.3,33.0,754.0,316.84,208.6
2016,6,4,15,15,807.5,123.0,2.3,32.5,713.5,266.39,167.46
2016,6,4,15,30,795.0,120.0,2.3,32.0,673.0,217.29,128.57
2016,6,4,15,45,780.5,116.0,2.3,32.0,629.0,168.75,93.25
2016,6,4,16,0,766.0,112.0,2.3,32.0,585.0,122.12,65.96
2016,6,4,16,15,745.0,108.0,2.3,31.5,537.5,77.46,58.12
2016,6,4,16,30,724.0,104.0,2.3,31.0,490.0,65.75,48.88
2016,6,4,16,45,697.5,99.0,2.3,30.5,440.5,64.53,48.16
2016,6,4,17,0,671.0,94.0,2.3,30.0,391.0,63.17,47.3
2016,6,4,17,15,634.0,88.0,2.25,29.0,341.0,60.86,45.73
2016,6,4,17,30,597.0,82.0,2.2,28.0,291.0,58.41,43.97
2016,6,4,17,45,547.5,74.5,2.15,27.0,242.0,54.54,40.92
2016,6,4,18,0,498.0,67.0,2.1,26.0,193.0,50.48,37.57
2016,6,4,18,15,425.5,57.5,2.0,24.5,148.5,44.42,32.39
2016,6,4,18,30,353.0,48.0,1.9,23.0,104.0,38.11,26.76
2016,6,4,18,45,250.5,35.0,1.85,21.5,67.5,27.19,16.82
2016,6,4,19,0,148.0,22.0,1.8,20.0,31.0,17.27,3.62
2016,6,4,19,15,74.0,11.0,1.95,19.5,15.5,10.01,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.5,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,5,5,0,65.0,10.0,1.6,13.0,12.0,43.73,0.0
2016,6,5,5,15,185.5,23.5,1.7,13.5,43.0,165.19,101.09
2016,6,5,5,30,306.0,37.0,1.8,14.0,74.0,272.48,218.01
2016,6,5,5,45,393.5,47.0,1.95,14.5,117.0,356.22,292.67
2016,6,5,6,0,481.0,57.0,2.1,15.0,160.0,446.81,369.36
2016,6,5,6,15,540.0,64.5,2.1,15.5,209.0,518.95,427.47
2016,6,5,6,30,599.0,72.0,2.1,16.0,258.0,594.15,484.79
2016,6,5,6,45,336.5,116.0,2.1,17.0,224.0,446.61,365.57
2016,6,5,7,0,74.0,160.0,2.1,18.0,190.0,237.11,191.84
2016,6,5,7,15,158.0,181.0,2.05,18.5,256.0,350.8,284.31
2016,6,5,7,30,242.0,202.0,2.0,19.0,322.0,470.57,376.38
2016,6,5,7,45,516.0,151.5,2.0,20.0,441.5,685.87,538.8
2016,6,5,8,0,790.0,101.0,2.0,21.0,561.0,898.39,681.7
2016,6,5,8,15,807.5,104.0,2.0,21.5,608.0,930.51,697.72
2016,6,5,8,30,825.0,107.0,2.0,22.0,655.0,960.29,713.87
2016,6,5,8,45,838.5,110.0,2.05,23.0,698.5,983.51,724.78
2016,6,5,9,0,852.0,113.0,2.1,24.0,742.0,993.07,726.84
2016,6,5,9,15,862.5,115.0,2.2,24.5,780.0,1006.33,733.52
2016,6,5,9,30,873.0,117.0,2.3,25.0,818.0,1016.53,738.25
2016,6,5,9,45,887.5,114.5,2.45,26.0,852.5,1022.76,739.64
2016,6,5,10,0,902.0,112.0,2.6,27.0,887.0,1025.84,739.08
2016,6,5,10,15,907.5,113.5,2.7,27.0,913.5,1020.91,735.94
2016,6,5,10,30,913.0,115.0,2.8,27.0,940.0,1012.69,730.84
2016,6,5,10,45,916.0,116.5,2.9,27.5,959.0,998.79,720.76
2016,6,5,11,0,919.0,118.0,3.0,28.0,978.0,981.72,708.74
2016,6,5,11,15,921.5,118.5,3.05,28.0,991.0,960.16,694.89
2016,6,5,11,30,924.0,119.0,3.1,28.0,1004.0,935.68,679.18
2016,6,5,11,45,924.0,119.5,3.15,28.5,1009.0,906.26,658.9
2016,6,5,12,0,924.0,120.0,3.2,29.0,1014.0,874.37,637.01
2016,6,5,12,15,924.0,120.0,3.25,29.0,1012.0,839.75,614.51
2016,6,5,12,30,924.0,120.0,3.3,29.0,1010.0,803.02,590.43
2016,6,5,12,45,915.5,124.5,3.35,29.0,998.5,761.91,562.79
2016,6,5,13,0,907.0,129.0,3.4,29.0,987.0,719.5,532.27
2016,6,5,13,15,904.0,128.0,3.4,29.0,971.0,675.18,499.68
2016,6,5,13,30,901.0,127.0,3.4,29.0,955.0,629.6,465.42
2016,6,5,13,45,897.0,125.5,3.4,29.0,931.5,582.02,428.87
2016,6,5,14,0,893.0,124.0,3.4,29.0,908.0,533.63,390.74
2016,6,5,14,15,886.0,122.0,3.4,28.5,878.0,482.92,350.63
2016,6,5,14,30,879.0,120.0,3.4,28.0,848.0,432.06,309.21
2016,6,5,14,45,871.0,118.0,3.4,28.0,812.5,380.92,266.02
2016,6,5,15,0,863.0,116.0,3.4,28.0,777.0,330.11,222.57
2016,6,5,15,15,851.0,113.5,3.35,27.5,736.0,278.58,179.25
2016,6,5,15,30,839.0,111.0,3.3,27.0,695.0,219.69,131.64
2016,6,5,15,45,824.5,107.5,3.3,27.0,650.0,169.23,93.85
2016,6,5,16,0,810.0,104.0,3.3,27.0,605.0,120.68,64.53
2016,6,5,16,15,789.5,100.5,3.25,26.5,556.5,74.08,56.59
2016,6,5,16,30,769.0,97.0,3.2,26.0,508.0,68.16,51.98
2016,6,5,16,45,743.5,92.5,3.15,25.5,457.5,66.8,51.13
2016,6,5,17,0,718.0,88.0,3.1,25.0,407.0,59.23,45.0
2016,6,5,17,15,682.5,82.5,2.95,24.0,355.5,57.09,43.51
2016,6,5,17,30,647.0,77.0,2.8,23.0,304.0,54.81,41.84
2016,6,5,17,45,598.0,70.5,2.7,22.0,254.0,51.54,39.23
2016,6,5,18,0,549.0,64.0,2.6,21.0,204.0,48.14,36.37
2016,6,5,18,15,476.0,55.0,2.5,20.0,157.5,42.37,31.28
2016,6,5,18,30,403.0,46.0,2.4,19.0,111.0,36.38,25.78
2016,6,5,18,45,293.5,34.5,2.3,18.0,73.0,27.77,17.65
2016,6,5,19,0,184.0,23.0,2.2,17.0,35.0,18.09,4.76
2016,6,5,19,15,92.0,11.5,2.3,16.5,17.5,10.46,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,34.5,5.5,2.7,12.5,6.0,0.0,0.0
2016,6,6,5,0,69.0,11.0,2.9,13.0,12.0,46.76,0.0
2016,6,6,5,15,190.0,23.5,2.95,13.5,42.5,171.11,105.93
2016,6,6,5,30,311.0,36.0,3.0,14.0,73.0,274.49,220.63
2016,6,6,5,45,395.0,45.5,3.05,15.0,115.5,355.37,293.02
2016,6,6,6,0,479.0,55.0,3.1,16.0,158.0,442.84,367.02
2016,6,6,6,15,535.5,62.0,3.05,16.5,205.5,512.26,423.43
2016,6,6,6,30,592.0,69.0,3.0,17.0,253.0,584.61,479.15
2016,6,6,6,45,296.0,99.0,3.0,17.5,191.5,391.06,322.91
2016,6,6,7,0,0.0,129.0,3.0,18.0,130.0,123.14,96.98
2016,6,6,7,15,24.0,162.5,2.95,18.5,175.0,178.81,143.34
2016,6,6,7,30,48.0,196.0,2.9,19.0,220.0,251.71,201.85
2016,6,6,7,45,207.0,210.0,2.9,19.5,329.0,430.71,345.89
2016,6,6,8,0,366.0,224.0,2.9,20.0,438.0,617.68,487.55
2016,6,6,8,15,581.5,164.5,2.95,20.5,536.5,788.33,612.04
2016,6,6,8,30,797.0,105.0,3.0,21.0,635.0,930.36,707.06
2016,6,6,8,45,811.5,107.0,3.05,22.0,677.0,953.14,717.14
2016,6,6,9,0,826.0,109.0,3.1,23.0,719.0,962.61,719.28
2016,6,6,9,15,836.0,111.5,3.1,23.5,756.0,975.95,725.21
2016,6,6,9,30,846.0,114.0,3.1,24.0,793.0,986.3,729.2
2016,6,6,9,45,854.0,115.5,3.15,24.5,825.0,990.49,729.64
2016,6,6,10,0,862.0,117.0,3.2,25.0,857.0,991.55,728.2
2016,6,6,10,15,868.0,118.5,3.25,25.0,883.0,987.45,724.95
2016,6,6,10,30,874.0,120.0,3.3,25.0,909.0,980.19,719.79
2016,6,6,10,45,878.0,120.5,3.35,25.5,928.5,966.85,709.35
2016,6,6,11,0,882.0,121.0,3.4,26.0,948.0,950.47,697.07
2016,6,6,11,15,884.5,122.0,3.4,26.0,960.5,930.22,683.37
2016,6,6,11,30,887.0,123.0,3.4,26.0,973.0,907.14,667.85
2016,6,6,11,45,888.5,123.0,3.45,26.5,978.0,879.6,648.41
2016,6,6,12,0,890.0,123.0,3.5,27.0,983.0,849.63,627.36
2016,6,6,12,15,889.5,123.0,3.5,27.0,981.5,815.79,604.64
2016,6,6,12,30,889.0,123.0,3.5,27.0,980.0,779.96,580.47
2016,6,6,12,45,880.5,127.0,3.55,27.0,968.5,739.81,552.84
2016,6,6,13,0,872.0,131.0,3.6,27.0,957.0,698.47,522.62
2016,6,6,13,15,868.5,130.5,3.6,27.0,941.0,655.78,490.75
2016,6,6,13,30,865.0,130.0,3.6,27.0,925.0,611.93,457.31
2016,6,6,13,45,859.5,129.0,3.65,27.0,902.0,565.64,421.4
2016,6,6,14,0,854.0,128.0,3.7,27.0,879.0,518.72,384.07
2016,6,6,14,15,847.0,126.5,3.7,26.5,850.0,470.32,345.27
2016,6,6,14,30,840.0,125.0,3.7,26.0,821.0,421.8,305.27
2016,6,6,14,45,830.0,123.0,3.75,26.0,786.0,371.99,262.91
2016,6,6,15,0,820.0,121.0,3.8,26.0,751.0,315.54,215.09
2016,6,6,15,15,808.5,118.5,3.8,25.5,711.5,265.75,172.8
2016,6,6,15,30,797.0,116.0,3.8,25.0,672.0,217.18,132.71
2016,6,6,15,45,781.0,113.0,3.8,24.5,628.0,169.1,96.49
2016,6,6,16,0,765.0,110.0,3.8,24.0,584.0,123.07,68.37
2016,6,6,16,15,745.0,106.0,3.75,23.5,537.0,78.45,60.99
2016,6,6,16,30,725.0,102.0,3.7,23.0,490.0,64.32,49.37
2016,6,6,16,45,698.5,97.5,3.65,22.5,441.5,63.38,48.86
2016,6,6,17,0,672.0,93.0,3.6,22.0,393.0,62.33,48.23
2016,6,6,17,15,636.0,87.5,3.55,21.0,343.0,60.37,46.9
2016,6,6,17,30,600.0,82.0,3.5,20.0,293.0,58.28,45.4
2016,6,6,17,45,553.0,74.5,3.45,19.0,245.0,54.42,42.25
2016,6,6,18,0,506.0,67.0,3.4,18.0,197.0,50.37,38.79
2016,6,6,18,15,434.0,58.0,3.3,17.5,152.0,44.73,33.69
2016,6,6,18,30,362.0,49.0,3.2,17.0,107.0,38.89,28.19
2016,6,6,18,45,261.0,36.0,3.1,16.5,70.5,27.96,17.98
2016,6,6,19,0,160.0,23.0,3.0,16.0,34.0,18.05,5.28
2016,6,6,19,15,80.0,11.5,3.0,15.5,17.0,10.46,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,26.5,5.5,2.15,13.0,6.0,0.0,0.0
2016,6,7,5,0,53.0,11.0,2.3,13.0,12.0,38.23,0.0
2016,6,7,5,15,165.5,24.5,2.35,13.5,42.0,155.64,96.53
2016,6,7,5,30,278.0,38.0,2.4,14.0,72.0,253.54,203.45
2016,6,7,5,45,369.0,48.0,2.45,14.5,114.5,340.85,281.0
2016,6,7,6,0,460.0,58.0,2.5,15.0,157.0,432.94,359.17
2016,6,7,6,15,230.0,69.5,2.45,15.5,119.0,285.69,238.31
2016,6,7,6,30,0.0,81.0,2.4,16.0,81.0,74.89,57.82
2016,6,7,6,45,0.0,97.5,2.4,16.5,97.5,90.8,71.2
2016,6,7,7,0,0.0,114.0,2.4,17.0,114.0,106.56,83.98
2016,6,7,7,15,6.0,141.5,2.4,17.5,145.0,139.43,110.86
2016,6,7,7,30,12.0,169.0,2.4,18.0,176.0,172.43,137.29
2016,6,7,7,45,26.5,200.0,2.4,19.0,215.5,217.2,172.67
2016,6,7,8,0,41.0,231.0,2.4,20.0,255.0,279.75,220.98
2016,6,7,8,15,58.0,260.5,2.4,20.5,297.5,327.23,256.92
2016,6,7,8,30,75.0,290.0,2.4,21.0,340.0,374.5,292.0
2016,6,7,8,45,203.5,303.5,2.4,22.0,451.0,532.44,411.26
2016,6,7,9,0,332.0,317.0,2.4,23.0,562.0,691.89,524.52
2016,6,7,9,15,592.5,217.5,2.45,23.5,682.5,866.1,648.54
2016,6,7,9,30,853.0,118.0,2.5,24.0,803.0,997.89,732.57
2016,6,7,9,45,867.5,116.0,2.6,24.5,837.0,1004.8,734.09
2016,6,7,10,0,882.0,114.0,2.7,25.0,871.0,1008.6,734.93
2016,6,7,10,15,888.0,115.5,2.8,25.0,897.5,1004.42,732.17
2016,6,7,10,30,894.0,117.0,2.9,25.0,924.0,997.01,727.47
2016,6,7,10,45,895.0,120.0,3.0,25.5,943.0,983.04,717.18
2016,6,7,11,0,896.0,123.0,3.1,26.0,962.0,965.97,704.99
2016,6,7,11,15,898.5,123.5,3.2,26.0,975.0,944.93,691.62
2016,6,7,11,30,901.0,124.0,3.3,26.0,988.0,921.03,676.35
2016,6,7,11,45,903.0,124.0,3.4,26.5,993.5,893.55,657.34
2016,6,7,12,0,905.0,124.0,3.5,27.0,999.0,863.55,636.63
2016,6,7,12,15,905.0,124.0,3.55,26.5,997.5,829.61,615.38
2016,6,7,12,30,905.0,124.0,3.6,26.0,996.0,793.61,592.51
2016,6,7,12,45,906.5,121.5,3.65,26.0,988.0,754.73,565.98
2016,6,7,13,0,908.0,119.0,3.7,26.0,980.0,713.99,536.26
2016,6,7,13,15,905.0,118.5,3.75,26.0,964.0,670.24,503.65
2016,6,7,13,30,902.0,118.0,3.8,26.0,948.0,625.22,469.32
2016,6,7,13,45,896.0,118.0,3.85,26.0,925.0,577.85,432.39
2016,6,7,14,0,890.0,118.0,3.9,26.0,902.0,529.82,393.97
2016,6,7,14,15,883.5,116.5,3.9,25.5,872.5,479.98,353.82
2016,6,7,14,30,877.0,115.0,3.9,25.0,843.0,429.94,312.33
2016,6,7,14,45,865.0,115.0,3.95,24.5,806.5,379.11,269.36
2016,6,7,15,0,853.0,115.0,4.0,24.0,770.0,328.99,226.28
2016,6,7,15,15,841.0,112.5,3.95,23.5,729.5,278.03,182.6
2016,6,7,15,30,829.0,110.0,3.9,23.0,689.0,219.69,134.45
2016,6,7,15,45,811.0,108.0,3.9,22.5,643.5,170.42,96.97
2016,6,7,16,0,793.0,106.0,3.9,22.0,598.0,123.38,67.9
2016,6,7,16,15,772.5,102.5,3.8,21.5,550.5,77.65,51.8
2016,6,7,16,30,752.0,99.0,3.7,21.0,503.0,69.33,54.07
2016,6,7,16,45,721.5,96.0,3.65,20.5,452.0,62.5,48.51
2016,6,7,17,0,691.0,93.0,3.6,20.0,401.0,62.42,48.71
2016,6,7,17,15,654.5,87.5,3.5,19.0,351.0,60.44,47.34
2016,6,7,17,30,618.0,82.0,3.4,18.0,301.0,58.33,45.81
2016,6,7,17,45,560.5,76.0,3.3,17.5,250.5,55.6,43.56
2016,6,7,18,0,503.0,70.0,3.2,17.0,200.0,52.81,41.11
2016,6,7,18,15,429.0,60.5,3.05,16.5,155.0,46.83,35.69
2016,6,7,18,30,355.0,51.0,2.9,16.0,110.0,39.1,28.52
2016,6,7,18,45,245.0,38.5,2.75,15.5,72.5,29.85,19.73
2016,6,7,19,0,135.0,26.0,2.6,15.0,35.0,20.39,7.23
2016,6,7,19,15,67.5,13.0,2.55,14.5,17.5,11.82,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,4,45,43.5,6.0,2.5,12.5,7.0,0.0,0.0
2016,6,8,5,0,87.0,12.0,2.6,13.0,14.0,57.23,0.0
2016,6,8,5,15,215.5,24.5,2.65,13.0,46.0,187.11,117.82
2016,6,8,5,30,344.0,37.0,2.7,13.0,78.0,295.97,238.69
2016,6,8,5,45,433.0,45.0,2.75,13.5,122.0,379.92,314.35
2016,6,8,6,0,522.0,53.0,2.8,14.0,166.0,470.55,391.67
2016,6,8,6,15,261.0,61.0,2.8,14.5,117.5,296.39,249.06
2016,6,8,6,30,0.0,69.0,2.8,15.0,69.0,61.91,47.1
2016,6,8,6,45,0.0,82.5,2.85,15.5,82.5,74.72,57.96
2016,6,8,7,0,0.0,96.0,2.9,16.0,96.0,87.46,68.38
2016,6,8,7,15,0.0,122.5,2.95,16.0,122.5,113.7,90.01
2016,6,8,7,30,0.0,149.0,3.0,16.0,149.0,139.89,111.3
2016,6,8,7,45,75.0,203.0,3.05,16.5,246.5,281.65,228.42
2016,6,8,8,0,150.0,257.0,3.1,17.0,344.0,433.18,347.66
2016,6,8,8,15,168.5,279.0,3.15,17.5,385.0,474.92,377.71
2016,6,8,8,30,187.0,301.0,3.2,18.0,426.0,516.26,407.43
2016,6,8,8,45,196.0,322.0,3.3,18.5,460.5,546.35,428.14
2016,6,8,9,0,205.0,343.0,3.4,19.0,495.0,575.48,447.97
2016,6,8,9,15,179.5,364.0,3.45,19.0,502.0,568.78,440.97
2016,6,8,9,30,154.0,385.0,3.5,19.0,509.0,560.8,433.31
2016,6,8,9,45,154.5,402.5,3.55,19.5,531.0,574.07,441.43
2016,6,8,10,0,155.0,420.0,3.6,20.0,553.0,586.28,448.65
2016,6,8,10,15,313.0,389.0,3.65,20.0,668.5,717.47,547.29
2016,6,8,10,30,471.0,358.0,3.7,20.0,784.0,841.68,637.18
2016,6,8,10,45,683.5,244.0,3.8,20.5,877.0,921.02,696.01
2016,6,8,11,0,896.0,130.0,3.9,21.0,970.0,973.09,729.61
2016,6,8,11,15,899.0,130.5,3.95,21.0,982.5,952.39,715.04
2016,6,8,11,30,902.0,131.0,4.0,21.0,995.0,928.82,699.09
2016,6,8,11,45,728.5,251.0,4.1,21.5,951.5,871.81,658.08
2016,6,8,12,0,555.0,371.0,4.2,22.0,908.0,805.1,605.61
2016,6,8,12,15,726.0,253.0,4.25,22.0,954.0,808.79,612.86
2016,6,8,12,30,897.0,135.0,4.3,22.0,1000.0,797.37,607.47
2016,6,8,12,45,690.5,262.0,4.35,22.0,924.5,721.58,549.08
2016,6,8,13,0,484.0,389.0,4.4,22.0,849.0,652.26,494.63
2016,6,8,13,15,655.0,279.5,4.4,21.5,890.5,641.43,489.9
2016,6,8,13,30,826.0,170.0,4.4,21.0,932.0,621.42,476.53
2016,6,8,13,45,700.5,238.5,4.4,21.0,872.5,562.08,429.12
2016,6,8,14,0,575.0,307.0,4.4,21.0,813.0,516.42,392.14
2016,6,8,14,15,620.0,270.0,4.35,20.5,799.5,471.9,356.68
2016,6,8,14,30,665.0,233.0,4.3,20.0,786.0,425.79,318.43
2016,6,8,14,45,614.5,240.5,4.25,20.0,734.0,376.03,277.18
2016,6,8,15,0,564.0,248.0,4.2,20.0,682.0,333.02,241.39
2016,6,8,15,15,494.5,257.5,4.1,19.5,623.0,289.27,206.92
2016,6,8,15,30,425.0,267.0,4.0,19.0,564.0,252.63,179.54
2016,6,8,15,45,498.5,221.0,3.95,18.5,547.5,204.98,139.4
2016,6,8,16,0,572.0,175.0,3.9,18.0,531.0,148.82,96.85
2016,6,8,16,15,545.5,167.0,3.85,17.5,485.0,112.28,82.34
2016,6,8,16,30,519.0,159.0,3.8,17.0,439.0,102.51,83.61
2016,6,8,16,45,548.0,134.5,3.75,17.0,403.5,88.32,71.63
2016,6,8,17,0,577.0,110.0,3.7,17.0,368.0,73.77,59.22
2016,6,8,17,15,517.5,111.0,3.6,16.5,321.5,77.28,62.6
2016,6,8,17,30,458.0,112.0,3.5,16.0,275.0,79.27,64.63
2016,6,8,17,45,427.0,97.5,3.45,15.5,230.5,70.43,57.03
2016,6,8,18,0,396.0,83.0,3.4,15.0,186.0,61.16,48.85
2016,6,8,18,15,336.5,69.5,3.3,14.5,144.0,52.09,40.65
2016,6,8,18,30,277.0,56.0,3.2,14.0,102.0,42.67,31.92
2016,6,8,18,45,196.5,41.0,3.1,14.0,68.0,31.68,21.47
2016,6,8,19,0,116.0,26.0,3.0,14.0,34.0,20.34,7.68
2016,6,8,19,15,58.0,13.0,2.95,14.0,17.0,11.82,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,22.0,6.0,2.95,13.0,6.5,0.0,0.0
2016,6,9,5,0,44.0,12.0,3.1,13.0,13.0,34.33,0.0
2016,6,9,5,15,152.5,27.0,3.2,13.0,43.0,152.82,95.67
2016,6,9,5,30,261.0,42.0,3.3,13.0,73.0,249.33,201.08
2016,6,9,5,45,354.5,52.0,3.45,13.5,116.0,332.5,276.13
2016,6,9,6,0,448.0,62.0,3.6,14.0,159.0,428.78,358.78
2016,6,9,6,15,224.0,69.5,3.6,14.0,118.0,281.05,236.67
2016,6,9,6,30,0.0,77.0,3.6,14.0,77.0,70.48,54.61
2016,6,9,6,45,0.0,91.5,3.6,14.5,91.5,84.27,66.28
2016,6,9,7,0,0.0,106.0,3.6,15.0,106.0,97.96,77.49
2016,6,9,7,15,0.0,128.5,3.55,15.5,128.5,120.07,95.51
2016,6,9,7,30,0.0,151.0,3.5,16.0,151.0,142.02,113.09
2016,6,9,7,45,5.0,171.5,3.5,16.5,174.5,166.34,132.57
2016,6,9,8,0,10.0,192.0,3.5,17.0,198.0,190.72,151.79
2016,6,9,8,15,12.5,209.0,3.45,17.5,217.5,209.03,165.76
2016,6,9,8,30,15.0,226.0,3.4,18.0,237.0,227.29,179.53
2016,6,9,8,45,19.5,250.5,3.4,18.5,265.0,255.15,200.78
2016,6,9,9,0,24.0,275.0,3.4,19.0,293.0,282.81,221.56
2016,6,9,9,15,23.5,286.0,3.4,19.5,304.5,291.53,227.28
2016,6,9,9,30,23.0,297.0,3.4,20.0,316.0,300.17,232.97
2016,6,9,9,45,40.5,340.0,3.4,20.5,375.0,376.05,290.31
2016,6,9,10,0,58.0,383.0,3.4,21.0,434.0,434.51,333.17
2016,6,9,10,15,59.5,394.0,3.4,21.0,447.0,442.57,338.44
2016,6,9,10,30,61.0,405.0,3.4,21.0,460.0,450.17,343.6
2016,6,9,10,45,307.5,370.5,3.45,21.5,657.5,671.24,510.57
2016,6,9,11,0,554.0,336.0,3.5,22.0,855.0,866.8,649.58
2016,6,9,11,15,532.0,362.0,3.5,22.0,866.0,850.65,635.48
2016,6,9,11,30,510.0,388.0,3.5,22.0,877.0,832.43,621.59
2016,6,9,11,45,531.0,370.5,3.55,22.5,882.5,811.11,606.3
2016,6,9,12,0,552.0,353.0,3.6,23.0,888.0,787.44,589.29
2016,6,9,12,15,740.0,234.0,3.65,23.0,949.5,804.08,605.45
2016,6,9,12,30,928.0,115.0,3.7,23.0,1011.0,805.0,608.01
2016,6,9,12,45,928.0,113.5,3.8,23.0,1001.5,765.18,580.76
2016,6,9,13,0,928.0,112.0,3.9,23.0,992.0,723.54,550.28
2016,6,9,13,15,924.5,111.0,3.95,22.5,975.5,678.38,517.24
2016,6,9,13,30,921.0,110.0,4.0,22.0,959.0,631.97,482.33
2016,6,9,13,45,917.0,108.5,4.1,22.0,935.5,583.8,444.29
2016,6,9,14,0,913.0,107.0,4.2,22.0,912.0,534.78,404.52
2016,6,9,14,15,906.0,105.5,4.2,21.5,882.0,483.76,362.7
2016,6,9,14,30,899.0,104.0,4.2,21.0,852.0,432.56,319.52
2016,6,9,14,45,889.5,103.0,4.25,21.0,816.0,380.89,274.46
2016,6,9,15,0,880.0,102.0,4.3,21.0,780.0,329.68,229.21
2016,6,9,15,15,868.5,100.0,4.3,20.5,739.5,277.95,184.1
2016,6,9,15,30,857.0,98.0,4.3,20.0,699.0,227.28,141.12
2016,6,9,15,45,839.5,96.5,4.3,20.0,653.0,177.43,102.25
2016,6,9,16,0,822.0,95.0,4.3,20.0,607.0,120.11,64.15
2016,6,9,16,15,802.5,92.0,4.2,19.5,559.0,73.24,46.75
2016,6,9,16,30,783.0,89.0,4.1,19.0,511.0,62.29,48.44
2016,6,9,16,45,756.5,85.5,4.1,18.5,461.0,61.42,47.97
2016,6,9,17,0,730.0,82.0,4.1,18.0,411.0,60.49,47.43
2016,6,9,17,15,696.0,77.5,4.0,17.0,360.0,53.36,41.52
2016,6,9,17,30,662.0,73.0,3.9,16.0,309.0,51.67,40.3
2016,6,9,17,45,610.5,68.0,3.85,15.5,259.0,49.41,38.43
2016,6,9,18,0,559.0,63.0,3.8,15.0,209.0,47.11,36.41
2016,6,9,18,15,489.0,55.0,3.65,14.5,163.0,42.17,31.88
2016,6,9,18,30,419.0,47.0,3.5,14.0,117.0,37.05,27.01
2016,6,9,18,45,309.0,36.0,3.4,13.5,78.5,28.92,19.19
2016,6,9,19,0,199.0,25.0,3.3,13.0,40.0,19.65,7.62
2016,6,9,19,15,99.5,12.5,3.25,13.0,20.0,11.37,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,4,45,55.0,6.0,2.6,11.5,7.5,0.0,0.0
2016,6,10,5,0,110.0,12.0,2.8,12.0,15.0,69.42,0.0
2016,6,10,5,15,240.0,23.0,3.05,12.5,47.0,199.61,127.01
2016,6,10,5,30,370.0,34.0,3.3,13.0,79.0,308.55,249.41
2016,6,10,5,45,453.5,42.0,3.55,14.0,122.5,389.46,322.63
2016,6,10,6,0,537.0,50.0,3.8,15.0,166.0,476.86,397.12
2016,6,10,6,15,591.0,56.0,3.85,15.5,214.0,545.11,452.62
2016,6,10,6,30,645.0,62.0,3.9,16.0,262.0,616.12,507.83
2016,6,10,6,45,682.0,67.0,4.0,16.5,312.5,669.71,547.59
2016,6,10,7,0,719.0,72.0,4.1,17.0,363.0,728.55,589.99
2016,6,10,7,15,746.0,75.5,4.1,17.5,413.0,776.71,622.75
2016,6,10,7,30,773.0,79.0,4.1,18.0,463.0,824.02,654.05
2016,6,10,7,45,791.0,83.0,4.15,18.5,511.0,862.42,678.44
2016,6,10,8,0,809.0,87.0,4.2,19.0,559.0,898.95,701.14
2016,6,10,8,15,824.5,90.0,4.2,19.0,605.0,919.75,713.55
2016,6,10,8,30,840.0,93.0,4.2,19.0,651.0,948.0,731.29
2016,6,10,8,45,850.0,96.0,4.2,19.5,693.0,968.23,741.92
2016,6,10,9,0,860.0,99.0,4.2,20.0,735.0,985.61,750.64
2016,6,10,9,15,870.0,101.0,4.2,20.5,772.5,998.89,756.61
2016,6,10,9,30,880.0,103.0,4.2,21.0,810.0,1009.11,760.6
2016,6,10,9,45,889.0,103.5,4.2,21.5,843.0,1013.52,760.78
2016,6,10,10,0,898.0,104.0,4.2,22.0,876.0,1014.74,758.99
2016,6,10,10,15,903.5,105.5,4.2,22.0,902.5,1010.28,755.01
2016,6,10,10,30,909.0,107.0,4.2,22.0,929.0,1002.55,749.02
2016,6,10,10,45,913.0,108.0,4.25,22.5,949.0,989.62,738.53
2016,6,10,11,0,917.0,109.0,4.3,23.0,969.0,973.53,726.07
2016,6,10,11,15,920.5,109.5,4.3,23.0,982.5,953.4,712.14
2016,6,10,11,30,924.0,110.0,4.3,23.0,996.0,930.3,696.27
2016,6,10,11,45,925.5,110.0,4.35,23.0,1002.0,902.17,677.24
2016,6,10,12,0,927.0,110.0,4.4,23.0,1008.0,871.48,656.43
2016,6,10,12,15,928.0,110.0,4.4,23.0,1007.5,837.99,633.41
2016,6,10,12,30,929.0,110.0,4.4,23.0,1007.0,802.3,608.76
2016,6,10,12,45,912.0,120.5,4.45,23.0,994.0,760.23,579.6
2016,6,10,13,0,895.0,131.0,4.5,23.0,981.0,717.27,547.41
2016,6,10,13,15,892.5,130.5,4.5,23.0,965.5,674.37,514.68
2016,6,10,13,30,890.0,130.0,4.5,23.0,950.0,630.18,480.25
2016,6,10,13,45,887.5,127.5,4.55,23.0,928.5,583.35,443.22
2016,6,10,14,0,885.0,125.0,4.6,23.0,907.0,535.59,404.47
2016,6,10,14,15,878.5,123.5,4.6,22.5,877.5,486.02,363.93
2016,6,10,14,30,872.0,122.0,4.6,22.0,848.0,436.24,322.07
2016,6,10,14,45,863.5,120.0,4.6,22.0,813.0,385.41,277.86
2016,6,10,15,0,855.0,118.0,4.6,22.0,778.0,334.95,233.43
2016,6,10,15,15,843.0,115.5,4.55,21.5,737.5,276.02,183.04
2016,6,10,15,30,831.0,113.0,4.5,21.0,697.0,225.6,140.43
2016,6,10,15,45,815.0,110.5,4.45,21.0,652.0,176.1,101.76
2016,6,10,16,0,799.0,108.0,4.4,21.0,607.0,128.63,71.27
2016,6,10,16,15,778.5,104.5,4.3,20.5,558.5,82.54,53.64
2016,6,10,16,30,758.0,101.0,4.2,20.0,510.0,70.68,55.44
2016,6,10,16,45,728.5,97.5,4.15,19.5,459.5,63.4,49.48
2016,6,10,17,0,699.0,94.0,4.1,19.0,409.0,63.01,49.41
2016,6,10,17,15,663.0,88.5,3.95,18.5,358.0,61.05,47.97
2016,6,10,17,30,627.0,83.0,3.8,18.0,307.0,58.97,46.37
2016,6,10,17,45,574.0,76.5,3.65,17.5,257.0,55.88,43.8
2016,6,10,18,0,521.0,70.0,3.5,17.0,207.0,52.68,41.01
2016,6,10,18,15,449.0,61.0,3.3,16.0,161.0,47.13,36.05
2016,6,10,18,30,377.0,52.0,3.1,15.0,115.0,41.37,30.68
2016,6,10,18,45,268.0,39.5,2.9,14.5,77.0,30.63,20.6
2016,6,10,19,0,159.0,27.0,2.7,14.0,39.0,21.17,8.93
2016,6,10,19,15,79.5,13.5,2.7,13.5,19.5,12.28,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,20.5,6.0,0.75,10.5,6.5,0.0,0.0
2016,6,11,5,0,41.0,12.0,0.7,11.0,13.0,32.71,0.0
2016,6,11,5,15,154.0,27.0,0.75,11.5,43.5,153.58,96.65
2016,6,11,5,30,267.0,42.0,0.8,12.0,74.0,252.84,202.68
2016,6,11,5,45,362.5,52.0,0.9,13.0,117.5,340.29,278.95
2016,6,11,6,0,458.0,62.0,1.0,14.0,161.0,435.57,357.77
2016,6,11,6,15,518.5,70.0,1.05,14.5,209.5,508.85,416.33
2016,6,11,6,30,579.0,78.0,1.1,15.0,258.0,585.21,473.83
2016,6,11,6,45,627.5,83.0,1.15,16.0,310.0,650.59,519.73
2016,6,11,7,0,676.0,88.0,1.2,17.0,362.0,717.25,564.64
2016,6,11,7,15,707.0,92.5,1.35,18.0,413.0,768.7,598.19
2016,6,11,7,30,738.0,97.0,1.5,19.0,464.0,819.61,630.59
2016,6,11,7,45,763.0,100.5,1.65,20.5,514.0,857.85,652.29
2016,6,11,8,0,788.0,104.0,1.8,22.0,564.0,899.83,676.09
2016,6,11,8,15,805.5,107.5,1.8,22.5,611.0,932.69,694.19
2016,6,11,8,30,823.0,111.0,1.8,23.0,658.0,963.21,710.61
2016,6,11,8,45,836.5,114.0,1.85,24.0,701.0,986.6,721.5
2016,6,11,9,0,850.0,117.0,1.9,25.0,744.0,1007.16,730.59
2016,6,11,9,15,860.0,119.0,1.85,25.5,782.0,1009.03,727.95
2016,6,11,9,30,870.0,121.0,1.8,26.0,820.0,1018.9,730.72
2016,6,11,9,45,874.5,125.0,1.8,26.5,852.0,1022.22,730.04
2016,6,11,10,0,879.0,129.0,1.8,27.0,884.0,1022.27,727.53
2016,6,11,10,15,884.5,130.5,1.75,27.5,910.5,1017.48,721.51
2016,6,11,10,30,890.0,132.0,1.7,28.0,937.0,1009.48,713.69
2016,6,11,10,45,892.0,134.0,1.65,28.5,956.0,995.38,702.28
2016,6,11,11,0,894.0,136.0,1.6,29.0,975.0,978.2,689.18
2016,6,11,11,15,896.0,137.0,1.65,29.0,987.5,957.11,676.48
2016,6,11,11,30,898.0,138.0,1.7,29.0,1000.0,933.16,662.01
2016,6,11,11,45,898.0,139.0,1.8,29.5,1004.5,904.8,643.96
2016,6,11,12,0,898.0,140.0,1.9,30.0,1009.0,874.02,624.27
2016,6,11,12,15,897.0,139.5,2.05,30.0,1007.0,838.98,603.31
2016,6,11,12,30,896.0,139.0,2.2,30.0,1005.0,802.03,580.71
2016,6,11,12,45,901.5,133.5,2.35,30.5,997.5,763.96,555.41
2016,6,11,13,0,907.0,128.0,2.5,31.0,990.0,723.8,527.04
2016,6,11,13,15,903.0,127.5,2.55,30.5,973.0,679.51,496.51
2016,6,11,13,30,899.0,127.0,2.6,30.0,956.0,634.04,464.21
2016,6,11,13,45,889.0,128.5,2.7,30.0,931.5,585.81,428.19
2016,6,11,14,0,879.0,130.0,2.8,30.0,907.0,537.27,390.87
2016,6,11,14,15,644.0,234.5,2.8,29.5,793.5,458.17,332.26
2016,6,11,14,30,409.0,339.0,2.8,29.0,680.0,407.04,295.2
2016,6,11,14,45,555.5,264.0,2.85,29.0,705.5,377.61,268.83
2016,6,11,15,0,702.0,189.0,2.9,29.0,731.0,330.23,226.56
2016,6,11,15,15,713.5,169.5,2.95,28.5,695.5,278.89,184.01
2016,6,11,15,30,725.0,150.0,3.0,28.0,660.0,226.81,141.37
2016,6,11,15,45,705.0,148.0,3.15,27.5,617.0,181.93,107.93
2016,6,11,16,0,685.0,146.0,3.3,27.0,574.0,139.54,81.62
2016,6,11,16,15,687.5,126.5,3.35,26.5,527.5,88.55,57.4
2016,6,11,16,30,690.0,107.0,3.4,26.0,481.0,66.94,50.91
2016,6,11,16,45,701.0,91.5,3.5,25.5,439.5,59.08,44.59
2016,6,11,17,0,712.0,76.0,3.6,25.0,398.0,55.67,41.96
2016,6,11,17,15,659.5,81.5,3.6,24.0,351.5,55.87,42.44
2016,6,11,17,30,607.0,87.0,3.6,23.0,305.0,61.88,47.91
2016,6,11,17,45,559.0,79.0,3.6,22.5,256.0,57.76,44.51
2016,6,11,18,0,511.0,71.0,3.6,22.0,207.0,53.41,40.79
2016,6,11,18,15,442.0,61.5,3.5,21.0,161.0,47.48,35.6
2016,6,11,18,30,373.0,52.0,3.4,20.0,115.0,41.29,29.97
2016,6,11,18,45,274.5,39.5,3.3,19.0,77.5,30.63,20.19
2016,6,11,19,0,176.0,27.0,3.2,18.0,40.0,21.18,9.0
2016,6,11,19,15,88.0,13.5,3.1,17.5,20.0,12.28,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
