Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,45,18.0,6.0,3.35,12.5,6.5,0.0,0.0
2016,6,12,5,0,36.0,12.0,3.5,13.0,13.0,30.04,0.0
2016,6,12,5,15,142.5,27.0,3.65,13.5,42.5,146.84,91.71
2016,6,12,5,30,249.0,42.0,3.8,14.0,72.0,241.53,194.14
2016,6,12,5,45,350.0,52.0,3.95,14.5,115.5,329.11,272.67
2016,6,12,6,0,451.0,62.0,4.1,15.0,159.0,430.43,359.4
2016,6,12,6,15,511.0,70.0,4.05,15.5,207.5,503.05,419.74
2016,6,12,6,30,571.0,78.0,4.0,16.0,256.0,578.73,479.07
2016,6,12,6,45,623.5,82.0,4.0,16.5,308.0,645.85,529.46
2016,6,12,7,0,676.0,86.0,4.0,17.0,360.0,714.47,579.17
2016,6,12,7,15,706.5,90.5,3.9,17.5,410.5,765.47,613.72
2016,6,12,7,30,737.0,95.0,3.8,18.0,461.0,810.86,643.19
2016,6,12,7,45,764.5,97.5,3.7,19.0,511.5,855.52,670.09
2016,6,12,8,0,792.0,100.0,3.6,20.0,562.0,898.73,695.15
2016,6,12,8,15,809.5,103.0,3.5,20.5,608.5,931.1,713.37
2016,6,12,8,30,827.0,106.0,3.4,21.0,655.0,961.14,729.76
2016,6,12,8,45,841.5,108.0,3.3,21.5,698.5,984.45,741.35
2016,6,12,9,0,856.0,110.0,3.2,22.0,742.0,994.29,743.85
2016,6,12,9,15,866.5,112.0,3.2,22.5,780.0,1007.91,749.86
2016,6,12,9,30,877.0,114.0,3.2,23.0,818.0,1018.48,753.88
2016,6,12,9,45,891.0,112.0,3.2,23.5,852.5,1025.11,755.43
2016,6,12,10,0,905.0,110.0,3.2,24.0,887.0,1028.57,755.07
2016,6,12,10,15,910.5,111.0,3.25,24.5,913.5,1023.49,749.69
2016,6,12,10,30,916.0,112.0,3.3,25.0,940.0,1015.13,742.39
2016,6,12,10,45,921.0,112.0,3.35,25.5,960.0,1002.04,732.15
2016,6,12,11,0,926.0,112.0,3.4,26.0,980.0,985.76,719.98
2016,6,12,11,15,928.0,112.5,3.5,26.0,993.0,964.07,706.11
2016,6,12,11,30,930.0,113.0,3.6,26.0,1006.0,939.47,690.32
2016,6,12,11,45,930.5,113.5,3.7,26.5,1011.0,910.79,670.43
2016,6,12,12,0,931.0,114.0,3.8,27.0,1016.0,879.56,648.82
2016,6,12,12,15,930.5,114.0,3.85,27.0,1014.0,844.76,625.75
2016,6,12,12,30,930.0,114.0,3.9,27.0,1012.0,807.85,601.1
2016,6,12,12,45,919.5,119.0,4.0,27.0,1000.0,765.89,572.97
2016,6,12,13,0,909.0,124.0,4.1,27.0,988.0,722.75,541.62
2016,6,12,13,15,905.5,123.0,4.1,27.0,971.5,678.39,508.54
2016,6,12,13,30,902.0,122.0,4.1,27.0,955.0,632.8,473.82
2016,6,12,13,45,897.0,120.5,4.15,27.0,931.5,584.97,436.73
2016,6,12,14,0,892.0,119.0,4.2,27.0,908.0,536.39,398.11
2016,6,12,14,15,885.0,117.5,4.2,26.5,878.0,486.37,358.02
2016,6,12,14,30,878.0,116.0,4.2,26.0,848.0,436.18,316.64
2016,6,12,14,45,869.0,114.0,4.2,26.0,812.5,384.97,272.96
2016,6,12,15,0,860.0,112.0,4.2,26.0,777.0,334.19,229.04
2016,6,12,15,15,848.0,109.5,4.15,25.5,736.5,282.96,185.34
2016,6,12,15,30,836.0,107.0,4.1,25.0,696.0,224.27,136.99
2016,6,12,15,45,820.5,104.5,4.05,25.0,651.0,174.6,98.56
2016,6,12,16,0,805.0,102.0,4.0,25.0,606.0,126.88,67.95
2016,6,12,16,15,785.5,98.5,3.95,24.5,558.0,80.48,49.64
2016,6,12,16,30,766.0,95.0,3.9,24.0,510.0,66.28,50.8
2016,6,12,16,45,739.5,91.0,3.85,23.5,460.0,65.23,50.2
2016,6,12,17,0,713.0,87.0,3.8,23.0,410.0,58.12,44.4
2016,6,12,17,15,678.5,82.0,3.65,22.0,359.5,56.32,43.19
2016,6,12,17,30,644.0,77.0,3.5,21.0,309.0,54.41,41.83
2016,6,12,17,45,593.0,71.5,3.4,20.5,259.0,51.91,39.8
2016,6,12,18,0,542.0,66.0,3.3,20.0,209.0,49.34,37.59
2016,6,12,18,15,473.0,57.5,3.1,19.0,163.5,44.08,32.96
2016,6,12,18,30,404.0,49.0,2.9,18.0,118.0,38.62,27.94
2016,6,12,18,45,299.0,37.5,2.7,17.5,79.5,30.11,19.94
2016,6,12,19,0,194.0,26.0,2.5,17.0,41.0,20.4,8.76
2016,6,12,19,15,97.0,13.0,2.55,16.5,20.5,11.82,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,5.5,2.85,12.0,6.5,0.0,0.0
2016,6,13,5,0,62.0,11.0,3.0,12.0,13.0,42.92,0.0
2016,6,13,5,15,174.0,25.0,3.0,12.5,43.0,161.17,101.39
2016,6,13,5,30,286.0,39.0,3.0,13.0,73.0,259.52,209.36
2016,6,13,5,45,376.5,48.5,3.05,13.5,116.0,345.62,286.56
2016,6,13,6,0,467.0,58.0,3.1,14.0,159.0,436.98,364.85
2016,6,13,6,15,524.5,65.5,3.05,14.5,206.5,507.45,422.8
2016,6,13,6,30,582.0,73.0,3.0,15.0,254.0,580.88,479.87
2016,6,13,6,45,365.5,118.0,3.0,15.5,238.5,472.22,390.62
2016,6,13,7,0,149.0,163.0,3.0,16.0,223.0,320.47,263.58
2016,6,13,7,15,174.0,184.5,3.0,16.5,264.0,369.21,302.39
2016,6,13,7,30,199.0,206.0,3.0,17.0,305.0,418.5,339.97
2016,6,13,7,45,497.0,149.5,3.05,17.5,430.5,665.22,534.01
2016,6,13,8,0,795.0,93.0,3.1,18.0,556.0,892.87,694.8
2016,6,13,8,15,812.5,96.0,3.2,18.5,603.0,925.35,712.86
2016,6,13,8,30,830.0,99.0,3.3,19.0,650.0,955.53,730.84
2016,6,13,8,45,846.5,100.0,3.4,19.5,693.5,969.45,737.62
2016,6,13,9,0,863.0,101.0,3.5,20.0,737.0,991.07,749.83
2016,6,13,9,15,873.5,102.5,3.6,20.5,776.0,1004.38,756.38
2016,6,13,9,30,884.0,104.0,3.7,21.0,815.0,1014.65,761.03
2016,6,13,9,45,897.5,102.5,3.8,21.5,849.5,1021.51,763.51
2016,6,13,10,0,911.0,101.0,3.9,22.0,884.0,1025.18,764.0
2016,6,13,10,15,917.5,102.5,4.0,22.0,911.5,1021.8,761.41
2016,6,13,10,30,924.0,104.0,4.1,22.0,939.0,1015.09,756.74
2016,6,13,10,45,929.0,104.5,4.25,22.0,960.0,1002.59,748.61
2016,6,13,11,0,934.0,105.0,4.4,22.0,981.0,986.87,738.38
2016,6,13,11,15,937.5,106.0,4.55,21.5,995.0,967.07,727.15
2016,6,13,11,30,941.0,107.0,4.7,21.0,1009.0,944.22,713.92
2016,6,13,11,45,941.5,108.0,4.85,21.0,1015.5,915.85,695.34
2016,6,13,12,0,942.0,109.0,5.0,21.0,1022.0,884.89,674.78
2016,6,13,12,15,942.0,109.0,5.05,20.5,1020.5,850.25,652.13
2016,6,13,12,30,942.0,109.0,5.1,20.0,1019.0,813.43,627.7
2016,6,13,12,45,933.5,113.5,5.15,20.0,1008.0,772.17,598.61
2016,6,13,13,0,925.0,118.0,5.2,20.0,997.0,729.55,566.35
2016,6,13,13,15,921.5,117.5,5.15,20.0,980.5,685.0,531.49
2016,6,13,13,30,918.0,117.0,5.1,20.0,964.0,639.18,494.97
2016,6,13,13,45,914.0,115.0,5.05,20.0,941.0,590.83,455.76
2016,6,13,14,0,910.0,113.0,5.0,20.0,918.0,541.64,414.98
2016,6,13,14,15,903.0,112.0,4.95,19.5,888.0,491.18,372.96
2016,6,13,14,30,896.0,111.0,4.9,19.0,858.0,440.53,329.63
2016,6,13,14,45,884.5,110.5,4.9,19.0,821.5,388.69,283.96
2016,6,13,15,0,873.0,110.0,4.9,19.0,785.0,337.49,238.27
2016,6,13,15,15,861.0,107.5,4.85,18.5,744.0,285.61,192.58
2016,6,13,15,30,849.0,105.0,4.8,18.0,703.0,234.84,148.97
2016,6,13,15,45,828.5,104.5,4.8,18.0,657.0,176.62,102.69
2016,6,13,16,0,808.0,104.0,4.8,18.0,611.0,129.49,71.74
2016,6,13,16,15,788.0,100.5,4.7,17.5,562.5,82.91,52.43
2016,6,13,16,30,768.0,97.0,4.6,17.0,514.0,67.69,53.52
2016,6,13,16,45,748.0,91.0,4.6,16.5,465.0,65.26,51.7
2016,6,13,17,0,728.0,85.0,4.6,16.0,416.0,62.61,49.66
2016,6,13,17,15,694.0,80.5,4.55,15.5,365.0,55.31,43.48
2016,6,13,17,30,660.0,76.0,4.5,15.0,314.0,53.71,42.27
2016,6,13,17,45,615.5,69.5,4.45,15.0,264.5,50.42,39.4
2016,6,13,18,0,571.0,63.0,4.4,15.0,215.0,46.97,36.29
2016,6,13,18,15,502.5,55.5,4.25,14.5,168.5,42.44,32.15
2016,6,13,18,30,434.0,48.0,4.1,14.0,122.0,37.77,27.69
2016,6,13,18,45,319.5,37.5,3.95,13.5,82.5,30.1,20.33
2016,6,13,19,0,205.0,27.0,3.8,13.0,43.0,21.19,9.76
2016,6,13,19,15,102.5,13.5,3.8,13.0,21.5,12.28,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,23.5,6.0,3.4,11.5,6.5,0.0,0.0
2016,6,14,5,0,47.0,12.0,3.5,12.0,13.0,35.84,0.0
2016,6,14,5,15,161.0,26.0,3.55,12.0,43.5,155.42,97.41
2016,6,14,5,30,275.0,40.0,3.6,12.0,74.0,254.24,205.97
2016,6,14,5,45,377.5,48.5,3.65,12.5,117.5,346.1,288.55
2016,6,14,6,0,480.0,57.0,3.7,13.0,161.0,444.77,373.53
2016,6,14,6,15,538.0,64.0,3.7,13.5,208.5,515.42,432.09
2016,6,14,6,30,596.0,71.0,3.7,14.0,256.0,589.06,490.01
2016,6,14,6,45,648.0,74.0,3.75,14.5,308.0,654.99,539.72
2016,6,14,7,0,700.0,77.0,3.8,15.0,360.0,722.47,588.85
2016,6,14,7,15,536.0,127.5,3.85,15.5,361.5,652.11,532.24
2016,6,14,7,30,372.0,178.0,3.9,16.0,363.0,558.06,455.0
2016,6,14,7,45,461.5,171.5,3.95,16.5,425.0,658.77,531.91
2016,6,14,8,0,551.0,165.0,4.0,17.0,487.0,743.03,593.26
2016,6,14,8,15,695.0,130.0,4.0,17.5,569.5,857.86,673.55
2016,6,14,8,30,839.0,95.0,4.0,18.0,652.0,949.26,734.35
2016,6,14,8,45,851.5,97.5,4.05,18.5,694.5,971.48,746.17
2016,6,14,9,0,864.0,100.0,4.1,19.0,737.0,990.94,756.6
2016,6,14,9,15,873.5,102.0,4.1,19.0,775.0,1003.88,763.76
2016,6,14,9,30,883.0,104.0,4.1,19.0,813.0,1013.76,768.98
2016,6,14,9,45,891.5,105.0,4.15,19.5,846.0,1018.36,769.61
2016,6,14,10,0,900.0,106.0,4.2,20.0,879.0,1019.76,768.23
2016,6,14,10,15,905.5,107.0,4.25,20.0,905.5,1014.91,764.26
2016,6,14,10,30,911.0,108.0,4.3,20.0,932.0,1006.81,758.26
2016,6,14,10,45,915.0,109.0,4.35,20.5,952.0,994.02,747.78
2016,6,14,11,0,919.0,110.0,4.4,21.0,972.0,978.06,735.3
2016,6,14,11,15,921.5,110.5,4.45,21.0,985.0,957.14,721.03
2016,6,14,11,30,924.0,111.0,4.5,21.0,998.0,933.29,704.91
2016,6,14,11,45,924.5,111.5,4.6,21.5,1003.5,904.91,684.68
2016,6,14,12,0,925.0,112.0,4.7,22.0,1009.0,874.01,662.67
2016,6,14,12,15,924.5,112.0,4.75,21.5,1007.5,839.53,640.32
2016,6,14,12,30,924.0,112.0,4.8,21.0,1006.0,802.96,616.24
2016,6,14,12,45,921.5,112.5,4.85,21.0,996.5,763.41,588.59
2016,6,14,13,0,919.0,113.0,4.9,21.0,987.0,722.18,557.73
2016,6,14,13,15,915.5,112.5,4.95,21.0,971.0,678.0,523.75
2016,6,14,13,30,912.0,112.0,5.0,21.0,955.0,632.54,488.03
2016,6,14,13,45,906.5,111.5,5.05,21.0,931.5,584.9,449.78
2016,6,14,14,0,901.0,111.0,5.1,21.0,908.0,536.53,409.97
2016,6,14,14,15,894.0,109.5,5.05,20.5,878.5,486.2,368.19
2016,6,14,14,30,887.0,108.0,5.0,20.0,849.0,435.68,325.12
2016,6,14,14,45,792.0,149.5,5.0,19.5,790.0,380.28,279.02
2016,6,14,15,0,697.0,191.0,5.0,19.0,731.0,332.67,239.6
2016,6,14,15,15,616.5,207.5,4.9,18.5,666.5,285.58,201.38
2016,6,14,15,30,536.0,224.0,4.8,18.0,602.0,248.24,172.67
2016,6,14,15,45,683.0,157.0,4.75,18.0,607.0,187.78,117.88
2016,6,14,16,0,830.0,90.0,4.7,18.0,612.0,131.99,72.76
2016,6,14,16,15,812.0,87.0,4.65,17.5,564.0,75.13,45.06
2016,6,14,16,30,794.0,84.0,4.6,17.0,516.0,58.67,45.68
2016,6,14,16,45,771.0,80.5,4.6,16.5,466.5,57.68,45.08
2016,6,14,17,0,748.0,77.0,4.6,16.0,417.0,56.61,44.39
2016,6,14,17,15,581.0,94.0,4.55,15.5,339.0,64.31,51.43
2016,6,14,17,30,414.0,111.0,4.5,15.0,261.0,78.02,63.79
2016,6,14,17,45,376.5,99.0,4.5,15.0,219.5,70.99,57.64
2016,6,14,18,0,339.0,87.0,4.5,15.0,178.0,63.62,51.05
2016,6,14,18,15,300.0,72.0,4.35,14.5,140.0,53.65,42.07
2016,6,14,18,30,261.0,57.0,4.2,14.0,102.0,43.24,32.5
2016,6,14,18,45,186.5,42.0,4.05,13.5,69.0,32.32,22.26
2016,6,14,19,0,112.0,27.0,3.9,13.0,36.0,21.92,10.48
2016,6,14,19,15,56.0,13.5,3.85,12.5,18.0,12.28,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,4.5,3.2,10.5,4.5,0.0,0.0
2016,6,15,5,0,0.0,9.0,3.4,11.0,9.0,8.19,0.0
2016,6,15,5,15,39.5,25.5,3.55,11.5,30.0,61.48,35.04
2016,6,15,5,30,79.0,42.0,3.7,12.0,51.0,109.93,86.43
2016,6,15,5,45,114.0,60.5,3.9,12.5,81.0,158.16,130.15
2016,6,15,6,0,149.0,79.0,4.1,13.0,111.0,221.27,185.28
2016,6,15,6,15,167.0,99.5,4.15,13.5,144.0,264.29,222.27
2016,6,15,6,30,185.0,120.0,4.2,14.0,177.0,307.7,258.52
2016,6,15,6,45,204.0,138.5,4.3,14.5,212.0,349.58,292.58
2016,6,15,7,0,223.0,157.0,4.4,15.0,247.0,391.95,326.15
2016,6,15,7,15,262.5,174.5,4.45,15.5,294.0,451.38,373.0
2016,6,15,7,30,302.0,192.0,4.5,16.0,341.0,512.05,419.6
2016,6,15,7,45,555.5,140.5,4.6,16.5,450.5,717.79,580.74
2016,6,15,8,0,809.0,89.0,4.7,17.0,560.0,900.93,712.4
2016,6,15,8,15,596.0,175.0,4.75,17.0,537.5,813.68,645.92
2016,6,15,8,30,383.0,261.0,4.8,17.0,515.0,681.31,541.8
2016,6,15,8,45,627.0,179.0,4.9,17.5,627.0,859.17,676.6
2016,6,15,9,0,871.0,97.0,5.0,18.0,739.0,994.51,769.78
2016,6,15,9,15,880.5,98.5,5.0,18.0,777.0,1007.02,776.02
2016,6,15,9,30,890.0,100.0,5.0,18.0,815.0,1016.46,781.07
2016,6,15,9,45,897.0,101.5,5.05,18.5,847.5,1020.22,781.2
2016,6,15,10,0,904.0,103.0,5.1,19.0,880.0,1020.74,779.27
2016,6,15,10,15,910.0,104.0,5.1,19.0,906.5,1016.46,775.31
2016,6,15,10,30,916.0,105.0,5.1,19.0,933.0,1008.91,769.26
2016,6,15,10,45,919.0,106.5,5.2,19.0,953.0,995.7,760.21
2016,6,15,11,0,922.0,108.0,5.3,19.0,973.0,979.32,749.04
2016,6,15,11,15,925.0,108.5,5.3,19.0,986.5,958.88,734.39
2016,6,15,11,30,928.0,109.0,5.3,19.0,1000.0,935.48,717.76
2016,6,15,11,45,928.0,110.5,5.3,19.0,1006.0,907.55,697.97
2016,6,15,12,0,928.0,112.0,5.3,19.0,1012.0,877.07,676.38
2016,6,15,12,15,928.5,112.0,5.3,19.0,1010.5,843.32,652.43
2016,6,15,12,30,929.0,112.0,5.3,19.0,1009.0,807.4,626.84
2016,6,15,12,45,918.0,118.0,5.3,19.5,998.0,766.08,596.05
2016,6,15,13,0,907.0,124.0,5.3,20.0,987.0,723.57,562.28
2016,6,15,13,15,904.5,123.0,5.25,19.5,971.0,680.04,529.18
2016,6,15,13,30,902.0,122.0,5.2,19.0,955.0,635.18,494.26
2016,6,15,13,45,900.5,119.0,5.2,19.0,933.5,588.19,456.07
2016,6,15,14,0,899.0,116.0,5.2,19.0,912.0,540.14,416.1
2016,6,15,14,15,892.5,114.5,5.15,19.0,882.5,490.09,373.5
2016,6,15,14,30,886.0,113.0,5.1,19.0,853.0,439.81,329.74
2016,6,15,14,45,881.0,109.0,5.05,19.0,818.5,388.19,284.08
2016,6,15,15,0,876.0,105.0,5.0,19.0,784.0,336.6,237.85
2016,6,15,15,15,865.0,102.5,4.9,18.5,743.5,284.87,192.11
2016,6,15,15,30,854.0,100.0,4.8,18.0,703.0,234.14,148.32
2016,6,15,15,45,843.0,96.0,4.75,18.0,659.0,183.56,107.59
2016,6,15,16,0,832.0,92.0,4.7,18.0,615.0,134.37,74.41
2016,6,15,16,15,813.5,89.0,4.6,17.5,567.0,77.41,46.39
2016,6,15,16,30,795.0,86.0,4.5,17.0,519.0,60.04,46.86
2016,6,15,16,45,775.0,81.0,4.4,17.0,470.0,58.05,45.3
2016,6,15,17,0,755.0,76.0,4.3,17.0,421.0,55.88,43.57
2016,6,15,17,15,723.0,72.0,4.1,16.5,370.0,54.24,42.36
2016,6,15,17,30,691.0,68.0,3.9,16.0,319.0,52.53,41.06
2016,6,15,17,45,650.5,62.0,3.75,15.5,269.5,44.8,34.33
2016,6,15,18,0,610.0,56.0,3.6,15.0,220.0,41.5,31.43
2016,6,15,18,15,544.5,49.5,3.2,14.5,173.0,37.54,27.82
2016,6,15,18,30,479.0,43.0,2.8,14.0,126.0,33.47,23.94
2016,6,15,18,45,382.0,33.5,2.4,13.5,86.5,26.57,17.34
2016,6,15,19,0,285.0,24.0,2.0,13.0,47.0,19.41,8.8
2016,6,15,19,15,142.5,12.0,1.8,12.5,23.5,10.91,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,34.0,6.0,0.65,11.5,7.0,0.0,0.0
2016,6,16,5,0,68.0,12.0,0.6,12.0,14.0,46.91,0.0
2016,6,16,5,15,188.0,24.5,0.6,12.5,44.0,167.77,103.53
2016,6,16,5,30,308.0,37.0,0.6,13.0,74.0,272.4,216.88
2016,6,16,5,45,398.0,45.5,0.6,13.5,116.5,355.86,289.72
2016,6,16,6,0,488.0,54.0,0.6,14.0,159.0,446.24,364.03
2016,6,16,6,15,544.5,61.0,0.55,14.5,206.5,515.9,417.75
2016,6,16,6,30,601.0,68.0,0.5,15.0,254.0,588.53,470.46
2016,6,16,6,45,642.5,72.5,0.45,16.0,303.5,647.97,509.88
2016,6,16,7,0,684.0,77.0,0.4,17.0,353.0,708.38,548.0
2016,6,16,7,15,713.0,81.5,0.4,17.5,403.0,754.04,576.05
2016,6,16,7,30,742.0,86.0,0.4,18.0,453.0,803.7,606.09
2016,6,16,7,45,764.0,89.5,0.4,18.5,501.5,844.6,629.4
2016,6,16,8,0,786.0,93.0,0.4,19.0,550.0,883.89,651.25
2016,6,16,8,15,803.5,95.5,0.5,19.5,596.5,915.69,669.99
2016,6,16,8,30,821.0,98.0,0.6,20.0,643.0,945.24,687.32
2016,6,16,8,45,834.5,100.5,0.75,20.5,685.5,958.01,695.06
2016,6,16,9,0,848.0,103.0,0.9,21.0,728.0,978.36,707.82
2016,6,16,9,15,858.0,105.0,1.05,21.5,765.5,991.76,716.03
2016,6,16,9,30,868.0,107.0,1.2,22.0,803.0,1002.15,722.41
2016,6,16,9,45,884.5,103.0,1.35,22.5,838.0,1009.43,726.83
2016,6,16,10,0,901.0,99.0,1.5,23.0,873.0,1013.63,729.32
2016,6,16,10,15,906.5,100.0,1.65,23.0,899.0,1009.02,727.67
2016,6,16,10,30,912.0,101.0,1.8,23.0,925.0,1001.17,724.01
2016,6,16,10,45,916.5,101.5,1.95,23.5,945.0,988.61,715.92
2016,6,16,11,0,921.0,102.0,2.1,24.0,965.0,972.87,705.77
2016,6,16,11,15,923.0,102.5,2.25,24.0,978.0,951.73,693.42
2016,6,16,11,30,925.0,103.0,2.4,24.0,991.0,927.67,679.04
2016,6,16,11,45,926.5,102.5,2.55,24.5,996.5,899.49,660.47
2016,6,16,12,0,928.0,102.0,2.7,25.0,1002.0,868.75,640.05
2016,6,16,12,15,927.5,102.0,2.85,25.0,1000.5,834.45,618.27
2016,6,16,12,30,927.0,102.0,3.0,25.0,999.0,798.02,594.76
2016,6,16,12,45,926.0,101.5,3.15,25.0,990.0,758.84,569.01
2016,6,16,13,0,925.0,101.0,3.3,25.0,981.0,717.86,540.31
2016,6,16,13,15,922.0,100.0,3.35,25.0,965.0,673.55,507.45
2016,6,16,13,30,919.0,99.0,3.4,25.0,949.0,627.92,472.82
2016,6,16,13,45,915.5,97.5,3.5,25.0,926.5,580.46,436.07
2016,6,16,14,0,912.0,96.0,3.6,25.0,904.0,532.08,397.54
2016,6,16,14,15,906.0,94.5,3.65,24.5,875.0,481.84,357.13
2016,6,16,14,30,900.0,93.0,3.7,24.0,846.0,431.29,315.23
2016,6,16,14,45,893.5,91.0,3.8,24.0,811.5,380.1,271.2
2016,6,16,15,0,887.0,89.0,3.9,24.0,777.0,329.06,226.58
2016,6,16,15,15,877.0,87.0,3.9,23.5,737.5,277.52,181.96
2016,6,16,15,30,867.0,85.0,3.9,23.0,698.0,226.88,139.05
2016,6,16,15,45,855.5,82.0,3.95,23.0,654.0,176.41,99.15
2016,6,16,16,0,844.0,79.0,4.0,23.0,610.0,127.38,66.65
2016,6,16,16,15,827.0,76.5,4.0,22.5,563.0,80.09,46.95
2016,6,16,16,30,810.0,74.0,4.0,22.0,516.0,61.36,47.02
2016,6,16,16,45,789.0,70.5,4.0,22.0,467.0,50.67,38.04
2016,6,16,17,0,768.0,67.0,4.0,22.0,418.0,49.31,37.01
2016,6,16,17,15,738.0,63.5,3.85,21.0,368.0,47.79,35.98
2016,6,16,17,30,708.0,60.0,3.7,20.0,318.0,46.2,34.85
2016,6,16,17,45,667.5,55.5,3.6,19.5,269.0,43.68,32.78
2016,6,16,18,0,627.0,51.0,3.5,19.0,220.0,41.09,30.54
2016,6,16,18,15,565.0,45.0,3.15,18.5,173.5,37.03,26.89
2016,6,16,18,30,503.0,39.0,2.8,18.0,127.0,30.14,20.62
2016,6,16,18,45,405.0,31.0,2.45,17.5,87.5,24.41,15.18
2016,6,16,19,0,307.0,23.0,2.1,17.0,48.0,18.51,8.05
2016,6,16,19,15,153.5,11.5,1.9,16.5,24.0,10.46,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,61.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,123.0,11.0,0.9,14.0,14.0,75.05,0.0
2016,6,17,5,15,249.5,21.0,1.1,14.5,45.0,200.97,122.9
2016,6,17,5,30,376.0,31.0,1.3,15.0,76.0,307.17,243.95
2016,6,17,5,45,456.0,38.5,1.5,16.0,118.5,384.87,313.06
2016,6,17,6,0,536.0,46.0,1.7,17.0,161.0,468.97,382.97
2016,6,17,6,15,588.0,51.5,1.7,17.5,208.0,534.82,434.67
2016,6,17,6,30,640.0,57.0,1.7,18.0,255.0,599.42,482.95
2016,6,17,6,45,376.0,109.5,1.75,18.5,231.5,469.39,380.78
2016,6,17,7,0,112.0,162.0,1.8,19.0,208.0,287.63,232.0
2016,6,17,7,15,133.0,185.0,1.85,19.5,246.0,333.73,268.49
2016,6,17,7,30,154.0,208.0,1.9,20.0,284.0,380.18,303.42
2016,6,17,7,45,480.5,142.5,1.95,20.5,415.5,640.78,505.5
2016,6,17,8,0,807.0,77.0,2.0,21.0,547.0,873.86,665.55
2016,6,17,8,15,822.5,79.5,2.05,21.5,592.0,904.22,680.95
2016,6,17,8,30,838.0,82.0,2.1,22.0,637.0,932.32,696.78
2016,6,17,8,45,851.0,83.5,2.2,22.5,679.5,954.23,708.96
2016,6,17,9,0,864.0,85.0,2.3,23.0,722.0,973.45,719.42
2016,6,17,9,15,873.5,86.5,2.4,23.0,759.0,986.27,727.16
2016,6,17,9,30,883.0,88.0,2.5,23.0,796.0,996.06,733.09
2016,6,17,9,45,583.0,244.0,2.65,23.5,719.5,875.33,650.48
2016,6,17,10,0,283.0,400.0,2.8,24.0,643.0,709.88,527.99
2016,6,17,10,15,204.5,421.5,2.9,24.5,600.5,630.24,470.14
2016,6,17,10,30,126.0,443.0,3.0,25.0,558.0,566.89,422.17
2016,6,17,10,45,76.0,400.5,3.15,25.5,470.5,455.41,340.77
2016,6,17,11,0,26.0,358.0,3.3,26.0,383.0,361.6,270.59
2016,6,17,11,15,24.0,353.5,3.4,26.0,377.0,351.57,263.37
2016,6,17,11,30,22.0,349.0,3.5,26.0,371.0,334.14,250.43
2016,6,17,11,45,38.0,394.5,3.65,26.5,432.0,393.35,293.81
2016,6,17,12,0,54.0,440.0,3.8,27.0,493.0,442.34,328.87
2016,6,17,12,15,39.0,401.0,3.9,26.5,439.5,389.16,290.44
2016,6,17,12,30,24.0,362.0,4.0,26.0,386.0,338.26,253.47
2016,6,17,12,45,145.5,412.5,4.1,26.0,552.0,463.82,348.35
2016,6,17,13,0,267.0,463.0,4.2,26.0,718.0,571.3,426.66
2016,6,17,13,15,207.5,461.5,4.25,26.0,657.5,517.38,386.28
2016,6,17,13,30,148.0,460.0,4.3,26.0,597.0,464.61,347.3
2016,6,17,13,45,330.5,397.0,4.35,26.0,693.0,496.08,371.45
2016,6,17,14,0,513.0,334.0,4.4,26.0,789.0,511.33,381.42
2016,6,17,14,15,543.0,296.0,4.4,25.5,763.5,465.64,346.24
2016,6,17,14,30,573.0,258.0,4.4,25.0,738.0,414.62,306.03
2016,6,17,14,45,704.5,183.5,4.4,25.0,748.0,371.74,268.03
2016,6,17,15,0,836.0,109.0,4.4,25.0,758.0,329.36,227.73
2016,6,17,15,15,824.0,106.5,4.35,24.5,718.5,279.44,184.83
2016,6,17,15,30,812.0,104.0,4.3,24.0,679.0,222.01,137.09
2016,6,17,15,45,497.5,192.5,4.3,23.5,538.0,192.05,126.43
2016,6,17,16,0,183.0,281.0,4.3,23.0,397.0,212.51,157.78
2016,6,17,16,15,259.5,246.0,4.2,22.5,396.0,168.5,126.25
2016,6,17,16,30,336.0,211.0,4.1,22.0,395.0,142.39,115.42
2016,6,17,16,45,172.0,181.5,4.05,21.5,275.5,133.65,108.7
2016,6,17,17,0,8.0,152.0,4.0,21.0,156.0,126.21,102.97
2016,6,17,17,15,4.0,127.5,3.9,20.5,129.5,107.18,87.23
2016,6,17,17,30,0.0,103.0,3.8,20.0,103.0,87.82,70.95
2016,6,17,17,45,0.0,87.0,3.7,19.5,87.0,74.66,59.78
2016,6,17,18,0,0.0,71.0,3.6,19.0,71.0,61.4,48.3
2016,6,17,18,15,0.0,55.5,3.4,18.0,55.5,48.42,36.92
2016,6,17,18,30,0.0,40.0,3.2,17.0,40.0,35.3,25.22
2016,6,17,18,45,0.0,27.5,3.05,16.5,27.5,24.24,15.12
2016,6,17,19,0,0.0,15.0,2.9,16.0,15.0,13.19,4.23
2016,6,17,19,15,0.0,7.5,2.75,15.5,7.5,6.82,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,53.5,5.5,1.15,12.5,7.0,0.0,0.0
2016,6,18,5,0,107.0,11.0,1.3,13.0,14.0,66.53,0.0
2016,6,18,5,15,236.5,21.5,1.45,13.5,45.0,193.83,117.78
2016,6,18,5,30,366.0,32.0,1.6,14.0,76.0,302.14,241.17
2016,6,18,5,45,450.0,39.5,1.75,14.5,118.5,382.09,313.1
2016,6,18,6,0,534.0,47.0,1.9,15.0,161.0,468.73,386.32
2016,6,18,6,15,589.0,53.0,1.95,15.5,209.5,537.48,441.08
2016,6,18,6,30,644.0,59.0,2.0,16.0,258.0,604.81,492.29
2016,6,18,6,45,682.5,63.5,2.1,17.0,308.0,663.74,534.29
2016,6,18,7,0,721.0,68.0,2.2,18.0,358.0,723.27,575.07
2016,6,18,7,15,750.0,71.5,2.2,18.5,409.0,773.36,608.02
2016,6,18,7,30,779.0,75.0,2.2,19.0,460.0,822.76,639.56
2016,6,18,7,45,800.5,78.0,2.25,19.5,509.5,863.5,664.71
2016,6,18,8,0,822.0,81.0,2.3,20.0,559.0,893.02,681.77
2016,6,18,8,15,839.0,83.5,2.3,20.5,606.0,925.05,699.98
2016,6,18,8,30,856.0,86.0,2.3,21.0,653.0,954.8,716.38
2016,6,18,8,45,869.0,88.5,2.3,21.5,697.0,978.06,728.34
2016,6,18,9,0,882.0,91.0,2.3,22.0,741.0,998.52,738.47
2016,6,18,9,15,893.0,93.0,2.25,22.5,780.0,1013.42,744.44
2016,6,18,9,30,904.0,95.0,2.2,23.0,819.0,1025.2,748.47
2016,6,18,9,45,906.5,99.5,2.2,23.5,851.5,1027.94,747.4
2016,6,18,10,0,909.0,104.0,2.2,24.0,884.0,1027.31,744.42
2016,6,18,10,15,915.5,105.0,2.15,24.5,911.5,1023.6,739.06
2016,6,18,10,30,922.0,106.0,2.1,25.0,939.0,1016.59,731.79
2016,6,18,10,45,928.5,106.0,2.1,25.5,960.5,1005.26,722.56
2016,6,18,11,0,935.0,106.0,2.1,26.0,982.0,990.67,711.45
2016,6,18,11,15,938.0,106.5,2.1,26.0,996.0,970.12,698.07
2016,6,18,11,30,941.0,107.0,2.1,26.0,1010.0,946.56,682.87
2016,6,18,11,45,943.5,106.5,2.15,26.5,1016.5,918.78,664.16
2016,6,18,12,0,946.0,106.0,2.2,27.0,1023.0,888.32,643.73
2016,6,18,12,15,946.0,106.0,2.25,27.0,1022.0,853.8,621.82
2016,6,18,12,30,946.0,106.0,2.3,27.0,1021.0,817.07,598.27
2016,6,18,12,45,948.0,103.5,2.4,27.5,1013.5,777.64,571.9
2016,6,18,13,0,950.0,101.0,2.5,28.0,1006.0,736.19,542.71
2016,6,18,13,15,947.5,100.5,2.55,28.0,990.0,691.57,510.63
2016,6,18,13,30,945.0,100.0,2.6,28.0,974.0,645.52,476.69
2016,6,18,13,45,939.5,100.0,2.65,28.0,951.0,596.96,440.0
2016,6,18,14,0,934.0,100.0,2.7,28.0,928.0,547.59,401.64
2016,6,18,14,15,928.5,98.5,2.7,28.0,899.0,496.47,360.77
2016,6,18,14,30,923.0,97.0,2.7,28.0,870.0,444.97,318.49
2016,6,18,14,45,914.5,96.0,2.7,28.0,835.0,392.62,274.61
2016,6,18,15,0,906.0,95.0,2.7,28.0,800.0,340.58,230.25
2016,6,18,15,15,896.0,93.0,2.7,27.5,759.5,287.97,185.82
2016,6,18,15,30,886.0,91.0,2.7,27.0,719.0,236.26,142.95
2016,6,18,15,45,870.5,89.5,2.7,27.0,673.5,185.2,103.45
2016,6,18,16,0,855.0,88.0,2.7,27.0,628.0,135.94,71.43
2016,6,18,16,15,837.0,85.5,2.7,26.5,579.5,87.88,51.31
2016,6,18,16,30,819.0,83.0,2.7,26.0,531.0,58.1,43.47
2016,6,18,16,45,793.5,80.0,2.7,26.0,480.5,57.41,43.06
2016,6,18,17,0,768.0,77.0,2.7,26.0,430.0,56.65,42.58
2016,6,18,17,15,736.0,73.0,2.55,25.0,378.5,55.03,41.53
2016,6,18,17,30,704.0,69.0,2.4,24.0,327.0,53.34,40.38
2016,6,18,17,45,659.5,63.5,2.3,23.5,276.0,45.9,34.12
2016,6,18,18,0,615.0,58.0,2.2,23.0,225.0,43.01,31.68
2016,6,18,18,15,549.0,51.5,1.95,22.0,177.5,39.11,28.29
2016,6,18,18,30,483.0,45.0,1.7,21.0,130.0,35.11,24.63
2016,6,18,18,45,384.5,35.5,1.5,20.0,89.5,28.26,18.29
2016,6,18,19,0,286.0,26.0,1.3,19.0,49.0,21.16,10.14
2016,6,18,19,15,143.0,13.0,1.25,18.5,24.5,11.82,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,59.5,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,119.0,11.0,0.8,15.0,14.0,72.79,0.0
2016,6,19,5,15,254.0,22.0,0.9,15.5,46.5,204.09,121.32
2016,6,19,5,30,389.0,33.0,1.0,16.0,79.0,317.45,249.97
2016,6,19,5,45,472.5,40.5,1.1,17.0,123.0,398.14,320.73
2016,6,19,6,0,556.0,48.0,1.2,18.0,167.0,485.37,391.85
2016,6,19,6,15,610.0,54.0,1.3,18.5,216.0,554.26,445.45
2016,6,19,6,30,664.0,60.0,1.4,19.0,265.0,621.39,495.36
2016,6,19,6,45,701.0,64.5,1.5,20.0,315.5,679.84,535.83
2016,6,19,7,0,738.0,69.0,1.6,21.0,366.0,738.73,574.99
2016,6,19,7,15,765.0,72.5,1.7,21.5,416.5,787.59,606.89
2016,6,19,7,30,792.0,76.0,1.8,22.0,467.0,835.6,637.48
2016,6,19,7,45,811.5,79.5,1.9,23.0,516.0,875.47,660.62
2016,6,19,8,0,831.0,83.0,2.0,24.0,565.0,903.91,675.71
2016,6,19,8,15,770.0,112.0,1.95,24.5,587.5,902.75,670.82
2016,6,19,8,30,709.0,141.0,1.9,25.0,610.0,891.81,659.92
2016,6,19,8,45,796.5,117.5,1.9,25.5,677.0,950.66,695.61
2016,6,19,9,0,884.0,94.0,1.9,26.0,744.0,1003.99,726.23
2016,6,19,9,15,893.5,95.5,1.8,26.5,782.5,1016.79,729.48
2016,6,19,9,30,903.0,97.0,1.7,27.0,821.0,1026.49,731.2
2016,6,19,9,45,918.0,94.0,1.6,27.5,856.0,1033.54,731.33
2016,6,19,10,0,933.0,91.0,1.5,28.0,891.0,1037.4,729.55
2016,6,19,10,15,822.5,165.0,1.4,28.5,886.5,1004.95,705.65
2016,6,19,10,30,712.0,239.0,1.3,29.0,882.0,964.42,677.38
2016,6,19,10,45,829.5,168.0,1.25,29.5,933.5,982.33,686.1
2016,6,19,11,0,947.0,97.0,1.2,30.0,985.0,993.43,689.9
2016,6,19,11,15,949.5,97.5,1.2,30.0,998.5,972.41,676.55
2016,6,19,11,30,952.0,98.0,1.2,30.0,1012.0,948.37,661.79
2016,6,19,11,45,950.0,100.5,1.3,30.5,1017.0,919.37,644.16
2016,6,19,12,0,948.0,103.0,1.4,31.0,1022.0,887.81,624.77
2016,6,19,12,15,947.5,103.0,1.55,31.0,1020.5,852.91,604.83
2016,6,19,12,30,947.0,103.0,1.7,31.0,1019.0,815.83,583.03
2016,6,19,12,45,931.5,112.0,1.9,31.5,1006.5,773.36,556.47
2016,6,19,13,0,916.0,121.0,2.1,32.0,994.0,729.86,526.97
2016,6,19,13,15,913.0,120.0,2.2,32.0,978.0,685.75,496.39
2016,6,19,13,30,910.0,119.0,2.3,32.0,962.0,640.35,463.99
2016,6,19,13,45,910.5,114.5,2.45,32.0,940.5,593.04,429.48
2016,6,19,14,0,911.0,110.0,2.6,32.0,919.0,544.49,392.86
2016,6,19,14,15,905.0,109.0,2.7,31.5,889.5,494.56,354.59
2016,6,19,14,30,899.0,108.0,2.8,31.0,860.0,444.32,314.74
2016,6,19,14,45,791.5,153.0,2.9,31.0,795.0,386.35,269.33
2016,6,19,15,0,684.0,198.0,3.0,31.0,730.0,337.23,231.09
2016,6,19,15,15,775.5,147.5,3.05,30.5,720.5,291.06,190.18
2016,6,19,15,30,867.0,97.0,3.1,30.0,711.0,237.57,143.16
2016,6,19,15,45,698.5,144.5,3.2,30.0,619.5,184.61,108.88
2016,6,19,16,0,530.0,192.0,3.3,30.0,528.0,165.78,105.04
2016,6,19,16,15,667.5,138.5,3.3,29.5,527.5,101.77,63.91
2016,6,19,16,30,805.0,85.0,3.3,29.0,527.0,59.33,43.91
2016,6,19,16,45,779.0,82.5,3.3,28.5,476.5,59.06,43.97
2016,6,19,17,0,753.0,80.0,3.3,28.0,426.0,58.77,43.98
2016,6,19,17,15,721.0,75.5,3.15,27.0,375.0,56.86,42.71
2016,6,19,17,30,689.0,71.0,3.0,26.0,324.0,50.01,37.18
2016,6,19,17,45,643.0,66.0,2.95,25.5,273.5,47.68,35.34
2016,6,19,18,0,597.0,61.0,2.9,25.0,223.0,45.28,33.33
2016,6,19,18,15,531.5,54.0,2.6,23.5,176.0,41.09,29.79
2016,6,19,18,30,466.0,47.0,2.3,22.0,129.0,36.77,25.93
2016,6,19,18,45,368.5,37.0,2.0,21.0,89.0,29.54,19.28
2016,6,19,19,0,271.0,27.0,1.7,20.0,49.0,22.05,10.82
2016,6,19,19,15,135.5,13.5,1.6,19.5,24.5,12.28,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,67.5,6.0,1.4,12.5,7.5,0.0,0.0
2016,6,20,5,0,135.0,12.0,1.5,13.0,15.0,82.06,0.0
2016,6,20,5,15,277.5,22.5,1.65,13.5,48.5,217.7,129.06
2016,6,20,5,30,420.0,33.0,1.8,14.0,82.0,336.38,267.9
2016,6,20,5,45,507.0,40.0,2.0,15.0,127.5,420.03,342.9
2016,6,20,6,0,594.0,47.0,2.2,16.0,173.0,504.75,413.62
2016,6,20,6,15,648.0,52.0,2.2,16.5,223.0,574.69,468.8
2016,6,20,6,30,702.0,57.0,2.2,17.0,273.0,646.96,523.0
2016,6,20,6,45,740.0,61.0,2.2,18.0,325.0,706.82,564.44
2016,6,20,7,0,778.0,65.0,2.2,19.0,377.0,767.14,604.35
2016,6,20,7,15,804.5,68.0,2.25,19.5,429.0,816.09,636.17
2016,6,20,7,30,831.0,71.0,2.3,20.0,481.0,855.06,660.24
2016,6,20,7,45,852.0,73.5,2.4,21.0,531.5,895.81,684.23
2016,6,20,8,0,873.0,76.0,2.5,22.0,582.0,934.83,706.51
2016,6,20,8,15,887.5,78.0,2.5,22.5,629.5,964.9,722.87
2016,6,20,8,30,902.0,80.0,2.5,23.0,677.0,992.48,737.48
2016,6,20,8,45,914.0,81.5,2.55,24.0,720.5,1014.26,747.25
2016,6,20,9,0,926.0,83.0,2.6,25.0,764.0,1033.13,755.13
2016,6,20,9,15,934.0,84.5,2.6,25.5,802.5,1044.88,759.44
2016,6,20,9,30,942.0,86.0,2.6,26.0,841.0,1053.39,761.84
2016,6,20,9,45,934.0,95.5,2.65,26.5,870.5,1051.37,758.21
2016,6,20,10,0,926.0,105.0,2.7,27.0,900.0,1045.65,752.49
2016,6,20,10,15,931.0,106.5,2.7,27.5,926.5,1040.89,747.05
2016,6,20,10,30,936.0,108.0,2.7,28.0,953.0,1032.78,739.64
2016,6,20,10,45,938.5,109.0,2.75,28.5,972.5,1018.42,728.92
2016,6,20,11,0,941.0,110.0,2.8,29.0,992.0,1000.87,716.33
2016,6,20,11,15,943.0,110.5,2.8,29.5,1005.0,979.26,700.83
2016,6,20,11,30,945.0,111.0,2.8,30.0,1018.0,954.67,683.56
2016,6,20,11,45,946.5,110.5,2.85,30.5,1024.0,925.89,664.08
2016,6,20,12,0,948.0,110.0,2.9,31.0,1030.0,894.5,642.91
2016,6,20,12,15,947.5,110.0,2.95,31.0,1028.5,859.49,620.61
2016,6,20,12,30,947.0,110.0,3.0,31.0,1027.0,822.31,596.73
2016,6,20,12,45,951.0,106.0,3.15,31.0,1019.5,783.05,571.75
2016,6,20,13,0,955.0,102.0,3.3,31.0,1012.0,741.63,543.81
2016,6,20,13,15,952.5,101.5,3.4,31.0,996.5,696.82,511.72
2016,6,20,13,30,950.0,101.0,3.5,31.0,981.0,650.58,477.75
2016,6,20,13,45,946.0,100.0,3.6,31.0,958.0,601.84,441.05
2016,6,20,14,0,942.0,99.0,3.7,31.0,935.0,552.16,402.58
2016,6,20,14,15,936.5,98.0,3.75,30.5,906.5,501.06,362.59
2016,6,20,14,30,931.0,97.0,3.8,30.0,878.0,449.55,321.0
2016,6,20,14,45,922.5,96.5,3.85,30.0,842.5,397.16,277.07
2016,6,20,15,0,914.0,96.0,3.9,30.0,807.0,345.06,232.67
2016,6,20,15,15,904.0,94.0,3.9,29.5,766.5,292.02,187.91
2016,6,20,15,30,894.0,92.0,3.9,29.0,726.0,239.85,144.72
2016,6,20,15,45,881.0,90.0,3.9,28.5,681.5,188.34,104.98
2016,6,20,16,0,868.0,88.0,3.9,28.0,637.0,138.36,72.37
2016,6,20,16,15,525.5,162.0,3.8,27.0,486.5,116.2,78.18
2016,6,20,16,30,183.0,236.0,3.7,26.0,336.0,165.47,132.59
2016,6,20,16,45,214.5,209.0,3.6,25.5,315.5,150.1,120.51
2016,6,20,17,0,246.0,182.0,3.5,25.0,295.0,126.46,101.47
2016,6,20,17,15,124.5,151.5,3.35,24.0,209.0,113.79,91.55
2016,6,20,17,30,3.0,121.0,3.2,23.0,123.0,101.13,81.41
2016,6,20,17,45,1.5,103.0,3.05,22.0,104.0,86.62,69.43
2016,6,20,18,0,0.0,85.0,2.9,21.0,85.0,72.01,57.07
2016,6,20,18,15,0.0,67.0,2.6,20.0,67.0,57.29,44.31
2016,6,20,18,30,0.0,49.0,2.3,19.0,49.0,42.45,31.2
2016,6,20,18,45,0.0,34.0,2.0,18.0,34.0,29.79,19.78
2016,6,20,19,0,0.0,19.0,1.7,17.0,19.0,16.73,7.06
2016,6,20,19,15,0.0,9.5,1.7,16.5,9.5,8.64,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,56.5,5.5,1.45,13.5,7.0,0.0,0.0
2016,6,21,5,0,113.0,11.0,1.6,14.0,14.0,69.48,0.0
2016,6,21,5,15,249.0,22.0,1.75,14.5,46.0,200.27,115.92
2016,6,21,5,30,385.0,33.0,1.9,15.0,78.0,314.5,249.68
2016,6,21,5,45,477.0,40.0,2.05,15.5,122.5,399.89,326.39
2016,6,21,6,0,569.0,47.0,2.2,16.0,167.0,492.49,404.14
2016,6,21,6,15,623.5,52.5,2.2,17.0,216.5,556.72,454.2
2016,6,21,6,30,678.0,58.0,2.2,18.0,266.0,629.12,507.78
2016,6,21,6,45,720.5,61.0,2.2,19.0,318.0,690.54,550.5
2016,6,21,7,0,763.0,64.0,2.2,20.0,370.0,752.72,591.86
2016,6,21,7,15,790.0,67.5,2.2,20.5,421.5,802.35,623.82
2016,6,21,7,30,817.0,71.0,2.2,21.0,473.0,851.1,654.28
2016,6,21,7,45,838.0,73.0,2.25,22.0,523.0,881.88,670.81
2016,6,21,8,0,859.0,75.0,2.3,23.0,573.0,920.01,692.13
2016,6,21,8,15,874.0,77.5,2.3,23.5,620.0,951.0,709.06
2016,6,21,8,30,889.0,80.0,2.3,24.0,667.0,979.54,724.25
2016,6,21,8,45,900.0,81.5,2.35,25.0,710.0,1000.23,733.3
2016,6,21,9,0,911.0,83.0,2.4,26.0,753.0,1018.03,740.53
2016,6,21,9,15,919.5,84.5,2.4,26.5,791.0,1030.26,745.17
2016,6,21,9,30,928.0,86.0,2.4,27.0,829.0,1039.31,747.93
2016,6,21,9,45,929.5,90.5,2.45,28.0,860.5,1041.38,745.47
2016,6,21,10,0,931.0,95.0,2.5,29.0,892.0,1040.0,741.04
2016,6,21,10,15,936.0,96.0,2.5,29.5,919.0,1034.94,735.44
2016,6,21,10,30,941.0,97.0,2.5,30.0,946.0,1026.55,727.93
2016,6,21,10,45,942.5,98.5,2.5,30.5,965.5,1011.96,716.72
2016,6,21,11,0,944.0,100.0,2.5,31.0,985.0,994.19,703.71
2016,6,21,11,15,946.5,100.5,2.5,31.5,998.0,973.25,688.84
2016,6,21,11,30,949.0,101.0,2.5,32.0,1011.0,949.29,672.2
2016,6,21,11,45,948.5,102.0,2.55,32.5,1017.0,920.3,652.87
2016,6,21,12,0,948.0,103.0,2.6,33.0,1023.0,888.73,631.91
2016,6,21,12,15,947.5,103.0,2.65,33.0,1021.5,853.89,610.05
2016,6,21,12,30,947.0,103.0,2.7,33.0,1020.0,816.87,586.61
2016,6,21,12,45,941.0,106.0,2.8,33.5,1009.5,776.34,559.76
2016,6,21,13,0,935.0,109.0,2.9,34.0,999.0,734.25,530.36
2016,6,21,13,15,931.5,108.5,2.95,34.0,983.0,689.6,498.8
2016,6,21,13,30,928.0,108.0,3.0,34.0,967.0,643.63,465.53
2016,6,21,13,45,923.5,106.5,3.15,34.0,944.0,595.2,429.94
2016,6,21,14,0,919.0,105.0,3.3,34.0,921.0,545.91,392.61
2016,6,21,14,15,912.5,104.0,3.4,33.5,892.0,495.44,353.88
2016,6,21,14,30,906.0,103.0,3.5,33.0,863.0,444.68,313.65
2016,6,21,14,45,898.0,101.0,3.6,33.0,827.5,392.58,270.73
2016,6,21,15,0,890.0,99.0,3.7,33.0,792.0,340.76,227.3
2016,6,21,15,15,879.5,97.0,3.75,32.5,752.0,288.81,184.09
2016,6,21,15,30,869.0,95.0,3.8,32.0,712.0,237.79,142.4
2016,6,21,15,45,856.5,92.0,3.9,31.5,667.5,186.92,103.6
2016,6,21,16,0,844.0,89.0,4.0,31.0,623.0,137.55,71.58
2016,6,21,16,15,826.5,86.5,3.95,30.0,575.5,80.21,43.7
2016,6,21,16,30,809.0,84.0,3.9,29.0,528.0,58.63,43.35
2016,6,21,16,45,787.5,80.0,3.9,28.0,478.5,57.28,42.58
2016,6,21,17,0,766.0,76.0,3.9,27.0,429.0,55.82,41.69
2016,6,21,17,15,735.5,72.0,3.8,25.5,378.5,54.18,40.71
2016,6,21,17,30,705.0,68.0,3.7,24.0,328.0,52.47,39.62
2016,6,21,17,45,663.5,63.0,3.6,23.0,278.0,49.79,37.54
2016,6,21,18,0,622.0,58.0,3.5,22.0,228.0,42.98,31.78
2016,6,21,18,15,559.0,51.5,3.35,21.0,180.5,39.09,28.39
2016,6,21,18,30,496.0,45.0,3.2,20.0,133.0,35.08,24.72
2016,6,21,18,45,396.0,36.0,3.05,19.0,92.5,28.66,18.73
2016,6,21,19,0,296.0,27.0,2.9,18.0,52.0,22.04,11.08
2016,6,21,19,15,148.0,13.5,2.9,17.5,26.0,12.28,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
