Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,66.5,5.5,3.35,12.5,7.5,0.0,0.0
2016,6,22,5,0,133.0,11.0,3.5,13.0,15.0,79.91,0.0
2016,6,22,5,15,276.5,21.5,3.6,13.0,48.0,214.86,123.2
2016,6,22,5,30,420.0,32.0,3.7,13.0,81.0,334.6,268.91
2016,6,22,5,45,501.5,39.5,3.85,13.5,125.5,415.11,343.69
2016,6,22,6,0,583.0,47.0,4.0,14.0,170.0,502.01,418.58
2016,6,22,6,15,637.0,52.5,4.0,14.5,220.0,566.37,471.18
2016,6,22,6,30,691.0,58.0,4.0,15.0,270.0,638.89,527.63
2016,6,22,6,45,727.5,62.5,4.0,15.5,321.5,697.86,571.23
2016,6,22,7,0,764.0,67.0,4.0,16.0,373.0,757.21,613.47
2016,6,22,7,15,791.0,70.5,4.0,16.5,424.5,806.9,647.14
2016,6,22,7,30,818.0,74.0,4.0,17.0,476.0,855.69,679.25
2016,6,22,7,45,840.0,76.0,4.0,18.0,526.5,887.35,696.97
2016,6,22,8,0,862.0,78.0,4.0,19.0,577.0,926.44,719.65
2016,6,22,8,15,877.0,80.5,4.0,19.5,624.5,957.45,737.57
2016,6,22,8,30,892.0,83.0,4.0,20.0,672.0,986.01,753.64
2016,6,22,8,45,905.0,84.0,4.05,20.5,716.0,1008.1,765.51
2016,6,22,9,0,918.0,85.0,4.1,21.0,760.0,1027.34,775.48
2016,6,22,9,15,927.0,86.5,4.1,21.0,798.5,1040.11,782.32
2016,6,22,9,30,936.0,88.0,4.1,21.0,837.0,1049.67,787.17
2016,6,22,9,45,944.0,89.0,4.1,21.5,871.0,1054.34,787.39
2016,6,22,10,0,952.0,90.0,4.1,22.0,905.0,1055.65,785.53
2016,6,22,10,15,956.5,90.5,4.05,22.5,932.0,1049.53,778.58
2016,6,22,10,30,961.0,91.0,4.0,23.0,959.0,1040.04,769.62
2016,6,22,10,45,965.0,91.5,4.0,23.5,979.5,1026.71,758.65
2016,6,22,11,0,969.0,92.0,4.0,24.0,1000.0,1010.07,745.66
2016,6,22,11,15,971.5,92.5,4.0,24.0,1013.5,988.81,731.18
2016,6,22,11,30,974.0,93.0,4.0,24.0,1027.0,964.45,714.71
2016,6,22,11,45,974.5,93.0,4.0,24.0,1033.0,934.91,694.81
2016,6,22,12,0,975.0,93.0,4.0,24.0,1039.0,902.7,673.1
2016,6,22,12,15,975.0,93.0,4.0,24.0,1038.0,867.58,649.34
2016,6,22,12,30,975.0,93.0,4.0,24.0,1037.0,830.15,623.9
2016,6,22,12,45,965.5,98.5,4.0,24.0,1026.0,788.31,595.25
2016,6,22,13,0,956.0,104.0,4.0,24.0,1015.0,745.04,564.22
2016,6,22,13,15,953.5,103.0,4.0,24.0,999.5,699.8,530.27
2016,6,22,13,30,951.0,102.0,4.0,24.0,984.0,653.13,494.5
2016,6,22,13,45,946.0,102.0,4.0,24.0,960.5,604.59,456.45
2016,6,22,14,0,941.0,102.0,4.0,24.0,937.0,555.18,416.75
2016,6,22,14,15,935.0,100.5,4.0,23.5,907.5,503.5,375.05
2016,6,22,14,30,929.0,99.0,4.0,23.0,878.0,451.47,331.81
2016,6,22,14,45,919.5,98.5,4.0,22.5,842.5,398.81,286.98
2016,6,22,15,0,910.0,98.0,4.0,22.0,807.0,346.54,241.59
2016,6,22,15,15,899.5,96.0,4.0,21.5,766.0,293.55,195.46
2016,6,22,15,30,889.0,94.0,4.0,21.0,725.0,241.48,150.97
2016,6,22,15,45,875.5,91.5,4.0,20.5,680.0,189.75,109.74
2016,6,22,16,0,862.0,89.0,4.0,20.0,635.0,139.63,75.78
2016,6,22,16,15,844.0,86.5,4.0,19.5,586.5,91.11,54.07
2016,6,22,16,30,826.0,84.0,4.0,19.0,538.0,58.78,45.36
2016,6,22,16,45,803.5,80.5,4.0,18.5,487.5,57.77,44.76
2016,6,22,17,0,781.0,77.0,4.0,18.0,437.0,56.67,44.06
2016,6,22,17,15,749.5,73.0,3.95,17.5,385.0,55.05,42.88
2016,6,22,17,30,718.0,69.0,3.9,17.0,333.0,53.35,41.59
2016,6,22,17,45,672.5,64.0,3.85,16.5,282.0,50.66,39.37
2016,6,22,18,0,627.0,59.0,3.8,16.0,231.0,43.78,33.33
2016,6,22,18,15,562.0,52.5,3.7,15.5,183.0,39.91,29.81
2016,6,22,18,30,497.0,46.0,3.6,15.0,135.0,35.93,26.03
2016,6,22,18,45,389.0,37.0,3.5,14.5,93.5,29.52,19.88
2016,6,22,19,0,281.0,28.0,3.4,14.0,52.0,22.93,12.07
2016,6,22,19,15,140.5,14.0,3.35,13.5,26.0,12.73,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,62.5,5.5,2.9,11.5,7.0,0.0,0.0
2016,6,23,5,0,125.0,11.0,3.1,12.0,14.0,75.62,0.0
2016,6,23,5,15,268.5,21.5,3.2,12.5,46.5,209.71,117.35
2016,6,23,5,30,412.0,32.0,3.3,13.0,79.0,329.4,264.15
2016,6,23,5,45,501.5,38.5,3.45,13.5,124.5,413.39,341.75
2016,6,23,6,0,591.0,45.0,3.6,14.0,170.0,499.16,415.54
2016,6,23,6,15,645.5,50.5,3.65,14.5,219.5,569.8,473.06
2016,6,23,6,30,700.0,56.0,3.7,15.0,269.0,642.95,529.89
2016,6,23,6,45,739.5,59.5,3.75,16.0,321.5,703.31,573.45
2016,6,23,7,0,779.0,63.0,3.8,17.0,374.0,764.24,615.63
2016,6,23,7,15,806.0,66.0,3.75,17.5,426.0,813.72,648.58
2016,6,23,7,30,833.0,69.0,3.7,18.0,478.0,853.32,673.46
2016,6,23,7,45,854.0,71.0,3.7,18.5,528.5,893.6,698.54
2016,6,23,8,0,875.0,73.0,3.7,19.0,579.0,932.18,721.93
2016,6,23,8,15,890.0,75.5,3.65,19.5,627.0,963.58,739.63
2016,6,23,8,30,905.0,78.0,3.6,20.0,675.0,992.47,755.42
2016,6,23,8,45,917.5,79.5,3.6,21.0,719.0,1014.96,765.61
2016,6,23,9,0,930.0,81.0,3.6,22.0,763.0,1034.53,773.81
2016,6,23,9,15,938.5,82.5,3.6,22.5,802.0,1046.99,778.8
2016,6,23,9,30,947.0,84.0,3.6,23.0,841.0,1056.19,781.79
2016,6,23,9,45,950.0,87.5,3.6,23.5,874.0,1058.75,780.56
2016,6,23,10,0,953.0,91.0,3.6,24.0,907.0,1057.84,777.26
2016,6,23,10,15,957.0,92.0,3.6,24.5,933.5,1051.76,770.77
2016,6,23,10,30,961.0,93.0,3.6,25.0,960.0,1042.31,762.29
2016,6,23,10,45,962.5,94.5,3.65,25.5,979.5,1027.59,750.91
2016,6,23,11,0,964.0,96.0,3.7,26.0,999.0,1009.61,737.56
2016,6,23,11,15,964.5,96.5,3.75,26.0,1011.0,986.56,722.43
2016,6,23,11,30,965.0,97.0,3.8,26.0,1023.0,960.53,705.37
2016,6,23,11,45,964.0,97.5,3.9,26.5,1027.5,930.36,684.47
2016,6,23,12,0,963.0,98.0,4.0,27.0,1032.0,897.6,661.83
2016,6,23,12,15,961.5,98.0,4.05,27.0,1029.5,861.61,637.97
2016,6,23,12,30,960.0,98.0,4.1,27.0,1027.0,823.45,612.49
2016,6,23,12,45,957.0,97.5,4.2,27.5,1016.5,781.78,583.43
2016,6,23,13,0,954.0,97.0,4.3,28.0,1006.0,738.39,552.05
2016,6,23,13,15,950.5,96.5,4.35,27.5,989.5,693.11,519.59
2016,6,23,13,30,947.0,96.0,4.4,27.0,973.0,646.47,485.22
2016,6,23,13,45,942.0,95.0,4.45,27.0,950.0,597.42,447.15
2016,6,23,14,0,937.0,94.0,4.5,27.0,927.0,547.51,407.53
2016,6,23,14,15,931.5,93.0,4.5,26.5,898.0,496.73,366.76
2016,6,23,14,30,926.0,92.0,4.5,26.0,869.0,445.53,324.43
2016,6,23,14,45,921.0,89.5,4.55,26.0,834.5,393.18,279.58
2016,6,23,15,0,916.0,87.0,4.6,26.0,800.0,340.8,233.95
2016,6,23,15,15,906.5,85.0,4.6,25.5,760.0,287.85,188.26
2016,6,23,15,30,897.0,83.0,4.6,25.0,720.0,235.72,144.1
2016,6,23,15,45,888.0,79.5,4.65,24.5,676.5,183.62,102.79
2016,6,23,16,0,879.0,76.0,4.7,24.0,633.0,132.69,68.38
2016,6,23,16,15,862.0,73.5,4.65,23.5,585.0,83.5,46.51
2016,6,23,16,30,845.0,71.0,4.6,23.0,537.0,59.64,45.34
2016,6,23,16,45,824.5,68.0,4.55,22.5,486.5,57.79,44.04
2016,6,23,17,0,804.0,65.0,4.5,22.0,436.0,55.83,42.6
2016,6,23,17,15,774.0,61.5,4.35,21.0,384.5,46.44,34.79
2016,6,23,17,30,744.0,58.0,4.2,20.0,333.0,44.75,33.58
2016,6,23,17,45,700.0,54.5,4.1,19.5,282.0,42.93,32.11
2016,6,23,18,0,656.0,51.0,4.0,19.0,231.0,41.1,30.56
2016,6,23,18,15,594.5,45.5,3.8,18.0,183.0,37.45,27.34
2016,6,23,18,30,533.0,40.0,3.6,17.0,135.0,33.74,23.89
2016,6,23,18,45,426.5,32.5,3.45,16.5,93.5,25.63,16.37
2016,6,23,19,0,320.0,25.0,3.3,16.0,52.0,20.2,9.89
2016,6,23,19,15,160.0,12.5,3.25,15.5,26.0,11.37,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,59.0,5.0,2.5,12.5,6.5,0.0,0.0
2016,6,24,5,0,118.0,10.0,2.7,13.0,13.0,70.94,0.0
2016,6,24,5,15,263.5,20.5,2.8,13.5,45.5,204.99,110.75
2016,6,24,5,30,409.0,31.0,2.9,14.0,78.0,325.99,259.83
2016,6,24,5,45,494.0,38.5,3.05,14.5,122.5,408.13,335.57
2016,6,24,6,0,579.0,46.0,3.2,15.0,167.0,497.07,411.51
2016,6,24,6,15,635.0,51.5,3.15,15.5,217.0,562.85,464.55
2016,6,24,6,30,691.0,57.0,3.1,16.0,267.0,636.81,521.25
2016,6,24,6,45,727.5,62.0,3.1,16.5,319.0,696.44,564.68
2016,6,24,7,0,764.0,67.0,3.1,17.0,371.0,756.47,606.74
2016,6,24,7,15,792.5,70.5,3.05,17.5,423.5,807.52,640.49
2016,6,24,7,30,821.0,74.0,3.0,18.0,476.0,857.77,672.64
2016,6,24,7,45,840.5,77.0,2.95,18.5,526.5,888.53,690.18
2016,6,24,8,0,860.0,80.0,2.9,19.0,577.0,926.56,712.57
2016,6,24,8,15,876.0,82.5,2.85,19.5,625.0,958.54,730.3
2016,6,24,8,30,892.0,85.0,2.8,20.0,673.0,988.09,746.16
2016,6,24,8,45,903.0,88.0,2.8,21.0,717.0,1010.63,756.18
2016,6,24,9,0,914.0,91.0,2.8,22.0,761.0,1030.2,764.22
2016,6,24,9,15,923.5,92.5,2.8,22.5,800.5,1043.42,769.59
2016,6,24,9,30,933.0,94.0,2.8,23.0,840.0,1053.43,773.03
2016,6,24,9,45,940.5,95.0,2.85,23.5,873.5,1057.57,773.3
2016,6,24,10,0,948.0,96.0,2.9,24.0,907.0,1058.36,771.59
2016,6,24,10,15,953.0,97.0,2.9,24.5,934.5,1053.25,765.78
2016,6,24,10,30,958.0,98.0,2.9,25.0,962.0,1044.75,758.01
2016,6,24,10,45,961.0,99.0,2.95,25.5,982.0,1030.93,747.46
2016,6,24,11,0,964.0,100.0,3.0,26.0,1002.0,1013.83,734.94
2016,6,24,11,15,965.5,100.5,3.05,26.5,1015.5,991.63,719.25
2016,6,24,11,30,967.0,101.0,3.1,27.0,1029.0,966.41,701.7
2016,6,24,11,45,967.5,101.5,3.15,28.0,1034.5,937.42,680.38
2016,6,24,12,0,968.0,102.0,3.2,29.0,1040.0,905.74,657.4
2016,6,24,12,15,967.5,102.0,3.3,29.0,1038.5,870.33,634.84
2016,6,24,12,30,967.0,102.0,3.4,29.0,1037.0,832.66,610.58
2016,6,24,12,45,956.0,107.5,3.5,29.5,1025.5,789.88,581.43
2016,6,24,13,0,945.0,113.0,3.6,30.0,1014.0,745.81,549.85
2016,6,24,13,15,942.0,112.5,3.7,30.0,997.5,701.03,517.57
2016,6,24,13,30,939.0,112.0,3.8,30.0,981.0,654.87,483.46
2016,6,24,13,45,934.0,110.5,3.9,30.0,958.0,605.63,446.23
2016,6,24,14,0,929.0,109.0,4.0,30.0,935.0,555.56,407.33
2016,6,24,14,15,922.5,108.0,4.0,29.5,905.5,504.55,367.19
2016,6,24,14,30,916.0,107.0,4.0,29.0,876.0,453.24,325.6
2016,6,24,14,45,907.0,105.5,4.05,29.0,840.0,400.58,281.42
2016,6,24,15,0,898.0,104.0,4.1,29.0,804.0,348.28,236.82
2016,6,24,15,15,887.5,102.0,4.1,28.5,763.5,295.83,192.41
2016,6,24,15,30,877.0,100.0,4.1,28.0,723.0,244.28,149.55
2016,6,24,15,45,862.5,97.5,4.1,28.0,678.0,192.93,109.48
2016,6,24,16,0,848.0,95.0,4.1,28.0,633.0,133.84,69.12
2016,6,24,16,15,830.0,92.0,4.05,27.0,585.0,85.37,47.64
2016,6,24,16,30,812.0,89.0,4.0,26.0,537.0,62.09,46.82
2016,6,24,16,45,787.5,86.0,3.95,25.5,486.0,61.58,46.67
2016,6,24,17,0,763.0,83.0,3.9,25.0,435.0,61.03,46.47
2016,6,24,17,15,731.0,78.5,3.75,24.0,383.5,59.21,45.27
2016,6,24,17,30,699.0,74.0,3.6,23.0,332.0,52.18,39.54
2016,6,24,17,45,653.5,68.5,3.45,22.0,281.0,49.56,37.51
2016,6,24,18,0,608.0,63.0,3.3,21.0,230.0,46.84,35.28
2016,6,24,18,15,541.5,56.0,3.0,20.0,182.0,42.7,31.67
2016,6,24,18,30,475.0,49.0,2.7,19.0,134.0,38.44,27.76
2016,6,24,18,45,372.5,39.0,2.45,18.0,93.0,31.26,21.06
2016,6,24,19,0,270.0,29.0,2.2,17.0,52.0,23.83,12.66
2016,6,24,19,15,135.0,14.5,2.1,16.5,26.0,11.73,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,44.5,5.0,1.25,12.5,6.0,0.0,0.0
2016,6,25,5,0,89.0,10.0,1.3,13.0,12.0,55.67,0.0
2016,6,25,5,15,231.5,21.5,1.5,13.5,44.0,187.35,97.07
2016,6,25,5,30,374.0,33.0,1.7,14.0,76.0,306.68,242.91
2016,6,25,5,45,465.5,41.0,1.9,15.0,120.5,392.45,320.18
2016,6,25,6,0,557.0,49.0,2.1,16.0,165.0,485.47,398.11
2016,6,25,6,15,614.0,55.0,2.05,16.5,215.0,556.59,454.27
2016,6,25,6,30,671.0,61.0,2.0,17.0,265.0,625.81,506.15
2016,6,25,6,45,712.0,65.0,2.0,18.0,317.0,687.27,549.02
2016,6,25,7,0,753.0,69.0,2.0,19.0,369.0,749.36,590.38
2016,6,25,7,15,782.0,73.0,2.05,20.0,421.0,801.22,623.17
2016,6,25,7,30,811.0,77.0,2.1,21.0,473.0,852.31,654.41
2016,6,25,7,45,833.0,79.5,2.15,22.5,524.0,893.85,676.9
2016,6,25,8,0,855.0,82.0,2.2,24.0,575.0,924.07,691.23
2016,6,25,8,15,871.0,84.5,2.3,24.5,623.0,955.94,709.69
2016,6,25,8,30,887.0,87.0,2.4,25.0,671.0,985.42,726.39
2016,6,25,8,45,900.5,89.0,2.5,26.0,715.5,1009.19,737.86
2016,6,25,9,0,914.0,91.0,2.6,27.0,760.0,1030.09,747.45
2016,6,25,9,15,923.5,93.0,2.65,27.5,799.5,1043.93,753.53
2016,6,25,9,30,933.0,95.0,2.7,28.0,839.0,1054.54,757.72
2016,6,25,9,45,936.5,98.5,2.75,29.0,872.0,1057.44,755.64
2016,6,25,10,0,940.0,102.0,2.8,30.0,905.0,1056.9,751.62
2016,6,25,10,15,945.5,103.0,2.85,30.5,933.0,1052.27,746.7
2016,6,25,10,30,951.0,104.0,2.9,31.0,961.0,1044.25,739.83
2016,6,25,10,45,954.5,105.0,2.95,32.0,982.0,1030.93,728.3
2016,6,25,11,0,958.0,106.0,3.0,33.0,1003.0,1014.31,714.91
2016,6,25,11,15,960.5,106.5,3.05,33.0,1017.0,993.07,701.64
2016,6,25,11,30,963.0,107.0,3.1,33.0,1031.0,968.75,686.47
2016,6,25,11,45,963.5,107.5,3.15,33.5,1037.0,939.77,666.94
2016,6,25,12,0,964.0,108.0,3.2,34.0,1043.0,908.11,645.74
2016,6,25,12,15,964.0,108.0,3.25,34.0,1042.0,873.13,623.65
2016,6,25,12,30,964.0,108.0,3.3,34.0,1041.0,835.88,599.94
2016,6,25,12,45,963.5,107.0,3.4,34.0,1032.5,795.33,574.08
2016,6,25,13,0,963.0,106.0,3.5,34.0,1024.0,752.86,545.56
2016,6,25,13,15,960.0,105.5,3.55,34.0,1007.5,707.41,513.24
2016,6,25,13,30,957.0,105.0,3.6,34.0,991.0,660.54,479.13
2016,6,25,13,45,952.5,104.0,3.7,34.0,968.0,611.19,442.51
2016,6,25,14,0,948.0,103.0,3.8,34.0,945.0,560.94,404.16
2016,6,25,14,15,941.5,101.5,3.85,33.5,915.5,508.67,363.92
2016,6,25,14,30,935.0,100.0,3.9,33.0,886.0,456.09,322.15
2016,6,25,14,45,927.0,98.5,3.95,32.5,850.0,402.87,278.74
2016,6,25,15,0,919.0,97.0,4.0,32.0,814.0,349.9,234.6
2016,6,25,15,15,908.5,95.0,3.95,31.5,773.0,296.4,189.8
2016,6,25,15,30,898.0,93.0,3.9,31.0,732.0,243.82,146.54
2016,6,25,15,45,885.0,91.0,3.9,30.5,687.0,191.99,106.67
2016,6,25,16,0,872.0,89.0,3.9,30.0,642.0,141.69,73.71
2016,6,25,16,15,854.5,86.0,3.85,29.5,593.5,92.26,51.97
2016,6,25,16,30,837.0,83.0,3.8,29.0,545.0,58.15,42.94
2016,6,25,16,45,814.5,79.5,3.75,28.5,494.0,57.11,42.34
2016,6,25,17,0,792.0,76.0,3.7,28.0,443.0,55.98,41.63
2016,6,25,17,15,761.0,72.0,3.5,27.0,390.5,54.32,40.55
2016,6,25,17,30,730.0,68.0,3.3,26.0,338.0,52.57,39.37
2016,6,25,17,45,687.5,63.0,3.15,25.0,287.0,49.87,37.29
2016,6,25,18,0,645.0,58.0,3.0,24.0,236.0,43.04,31.56
2016,6,25,18,15,580.5,51.5,2.7,22.5,187.0,39.13,28.24
2016,6,25,18,30,516.0,45.0,2.4,21.0,138.0,35.09,24.64
2016,6,25,18,45,415.5,36.0,2.15,20.0,96.0,28.66,18.67
2016,6,25,19,0,315.0,27.0,1.9,19.0,54.0,22.02,11.17
2016,6,25,19,15,157.5,13.5,1.95,18.5,27.0,10.84,0.0
2016,6,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,46.0,5.0,1.8,12.5,6.0,0.0,0.0
2016,6,26,5,0,92.0,10.0,2.0,13.0,12.0,57.17,0.0
2016,6,26,5,15,230.5,21.5,2.1,13.5,43.0,186.11,92.5
2016,6,26,5,30,369.0,33.0,2.2,14.0,74.0,303.33,240.42
2016,6,26,5,45,458.5,40.5,2.3,15.0,118.0,386.87,316.37
2016,6,26,6,0,548.0,48.0,2.4,16.0,162.0,477.44,392.62
2016,6,26,6,15,604.0,54.0,2.3,16.5,211.0,547.41,448.18
2016,6,26,6,30,660.0,60.0,2.2,17.0,260.0,615.6,499.53
2016,6,26,6,45,700.5,64.0,2.15,18.0,311.5,676.23,541.88
2016,6,26,7,0,741.0,68.0,2.1,19.0,363.0,737.51,582.67
2016,6,26,7,15,769.0,72.0,2.1,20.0,414.0,788.15,614.47
2016,6,26,7,30,797.0,76.0,2.1,21.0,465.0,838.01,644.65
2016,6,26,7,45,819.0,78.5,2.1,22.0,515.0,879.24,667.95
2016,6,26,8,0,841.0,81.0,2.1,23.0,565.0,909.23,683.15
2016,6,26,8,15,856.5,83.5,2.1,23.5,612.0,940.43,700.29
2016,6,26,8,30,872.0,86.0,2.1,24.0,659.0,969.27,715.64
2016,6,26,8,45,884.5,88.0,2.15,25.0,702.5,991.93,726.01
2016,6,26,9,0,897.0,90.0,2.2,26.0,746.0,1011.77,734.55
2016,6,26,9,15,906.0,91.5,2.2,26.5,784.5,1024.51,739.47
2016,6,26,9,30,915.0,93.0,2.2,27.0,823.0,1034.11,742.55
2016,6,26,9,45,923.5,93.5,2.25,28.0,857.0,1038.85,741.82
2016,6,26,10,0,932.0,94.0,2.3,29.0,891.0,1040.31,739.19
2016,6,26,10,15,937.0,95.0,2.35,29.5,918.0,1035.48,734.26
2016,6,26,10,30,942.0,96.0,2.4,30.0,945.0,1027.31,727.44
2016,6,26,10,45,945.0,97.5,2.45,30.5,965.0,1014.38,717.8
2016,6,26,11,0,948.0,99.0,2.5,31.0,985.0,998.19,706.26
2016,6,26,11,15,949.5,99.5,2.55,31.5,998.0,976.45,691.33
2016,6,26,11,30,951.0,100.0,2.6,32.0,1011.0,951.72,674.62
2016,6,26,11,45,950.5,100.5,2.65,32.5,1016.5,922.4,655.02
2016,6,26,12,0,950.0,101.0,2.7,33.0,1022.0,890.49,633.79
2016,6,26,12,15,949.0,101.0,2.75,33.0,1020.0,855.35,611.67
2016,6,26,12,30,948.0,101.0,2.8,33.0,1018.0,818.03,587.98
2016,6,26,12,45,932.5,109.5,2.9,33.5,1005.0,775.27,559.58
2016,6,26,13,0,917.0,118.0,3.0,34.0,992.0,731.47,528.82
2016,6,26,13,15,913.0,117.5,3.1,34.0,976.0,687.21,497.71
2016,6,26,13,30,909.0,117.0,3.2,34.0,960.0,641.71,464.89
2016,6,26,13,45,903.5,116.0,3.3,34.5,936.5,593.92,428.68
2016,6,26,14,0,898.0,115.0,3.4,35.0,913.0,545.39,391.05
2016,6,26,14,15,891.0,113.5,3.5,34.5,883.5,495.24,352.81
2016,6,26,14,30,884.0,112.0,3.6,34.0,854.0,444.87,313.15
2016,6,26,14,45,874.5,110.5,3.7,34.0,819.0,393.61,271.18
2016,6,26,15,0,865.0,109.0,3.8,34.0,784.0,342.77,228.82
2016,6,26,15,15,853.5,106.5,3.85,33.5,744.0,291.36,186.35
2016,6,26,15,30,842.0,104.0,3.9,33.0,704.0,240.98,145.42
2016,6,26,15,45,826.5,102.0,3.95,32.5,659.5,182.58,101.03
2016,6,26,16,0,811.0,100.0,4.0,32.0,615.0,134.66,69.81
2016,6,26,16,15,792.5,96.5,3.95,31.0,567.5,87.67,49.01
2016,6,26,16,30,774.0,93.0,3.9,30.0,520.0,64.51,48.01
2016,6,26,16,45,749.0,89.5,3.9,29.5,470.5,63.78,47.69
2016,6,26,17,0,724.0,86.0,3.9,29.0,421.0,62.99,47.31
2016,6,26,17,15,691.5,81.0,3.75,27.5,370.5,55.32,41.31
2016,6,26,17,30,659.0,76.0,3.6,26.0,320.0,53.37,40.04
2016,6,26,17,45,614.0,70.5,3.45,25.0,271.0,50.85,38.13
2016,6,26,18,0,569.0,65.0,3.3,24.0,222.0,48.24,36.03
2016,6,26,18,15,504.5,57.0,3.1,23.0,175.5,43.37,31.83
2016,6,26,18,30,440.0,49.0,2.9,22.0,129.0,38.31,27.27
2016,6,26,18,45,345.0,38.5,2.7,21.0,89.5,30.73,20.32
2016,6,26,19,0,250.0,28.0,2.5,20.0,50.0,22.84,11.74
2016,6,26,19,15,125.0,14.0,2.5,19.5,25.0,11.26,0.0
2016,6,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,4.5,1.5,13.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,9.0,1.7,14.0,11.0,58.27,0.0
2016,6,27,5,15,232.5,20.5,1.7,14.5,42.0,185.39,87.06
2016,6,27,5,30,369.0,32.0,1.7,15.0,73.0,301.88,237.4
2016,6,27,5,45,455.0,40.0,1.75,15.5,116.0,383.58,311.94
2016,6,27,6,0,541.0,48.0,1.8,16.0,159.0,472.18,386.65
2016,6,27,6,15,596.5,54.0,1.75,17.0,207.5,541.48,440.53
2016,6,27,6,30,652.0,60.0,1.7,18.0,256.0,613.74,493.61
2016,6,27,6,45,690.5,64.5,1.7,19.0,306.5,668.32,531.16
2016,6,27,7,0,729.0,69.0,1.7,20.0,357.0,728.25,570.89
2016,6,27,7,15,757.0,72.5,1.7,21.0,408.0,777.91,601.65
2016,6,27,7,30,785.0,76.0,1.7,22.0,459.0,826.82,630.84
2016,6,27,7,45,805.5,79.5,1.7,23.0,508.5,867.69,653.64
2016,6,27,8,0,826.0,83.0,1.7,24.0,558.0,906.85,674.74
2016,6,27,8,15,842.5,85.5,1.8,25.0,605.0,929.12,685.5
2016,6,27,8,30,859.0,88.0,1.9,26.0,652.0,958.72,701.1
2016,6,27,8,45,870.5,90.5,2.05,27.5,695.0,980.84,710.8
2016,6,27,9,0,882.0,93.0,2.2,29.0,738.0,1000.13,718.63
2016,6,27,9,15,891.5,95.0,2.3,29.5,777.0,1013.86,725.25
2016,6,27,9,30,901.0,97.0,2.4,30.0,816.0,1024.47,730.03
2016,6,27,9,45,896.5,105.5,2.5,31.0,846.0,1024.91,727.06
2016,6,27,10,0,892.0,114.0,2.6,32.0,876.0,1021.83,722.09
2016,6,27,10,15,898.0,115.0,2.65,32.5,903.0,1017.94,717.75
2016,6,27,10,30,904.0,116.0,2.7,33.0,930.0,1010.81,711.52
2016,6,27,10,45,907.5,117.5,2.8,34.0,950.5,998.52,701.2
2016,6,27,11,0,911.0,119.0,2.9,35.0,971.0,983.05,689.05
2016,6,27,11,15,914.0,119.5,2.9,35.5,985.0,963.07,674.82
2016,6,27,11,30,917.0,120.0,2.9,36.0,999.0,940.14,658.87
2016,6,27,11,45,918.0,120.5,2.95,36.5,1005.5,912.64,640.48
2016,6,27,12,0,919.0,121.0,3.0,37.0,1012.0,882.58,620.51
2016,6,27,12,15,919.0,121.0,3.05,37.0,1011.0,848.9,599.46
2016,6,27,12,30,919.0,121.0,3.1,37.0,1010.0,813.08,576.9
2016,6,27,12,45,920.0,119.0,3.2,37.0,1002.5,774.36,552.49
2016,6,27,13,0,921.0,117.0,3.3,37.0,995.0,733.75,525.17
2016,6,27,13,15,918.5,116.5,3.4,36.5,980.0,690.3,495.83
2016,6,27,13,30,916.0,116.0,3.5,36.0,965.0,645.46,464.6
2016,6,27,13,45,912.5,114.5,3.6,36.0,943.0,598.07,429.68
2016,6,27,14,0,909.0,113.0,3.7,36.0,921.0,549.74,393.08
2016,6,27,14,15,903.0,111.5,3.75,35.5,892.0,499.51,354.72
2016,6,27,14,30,897.0,110.0,3.8,35.0,863.0,448.95,314.89
2016,6,27,14,45,890.5,107.5,3.85,35.0,829.0,397.36,272.63
2016,6,27,15,0,884.0,105.0,3.9,35.0,795.0,345.89,229.75
2016,6,27,15,15,873.0,103.0,3.9,34.5,755.0,293.97,186.91
2016,6,27,15,30,862.0,101.0,3.9,34.0,715.0,243.03,145.58
2016,6,27,15,45,850.0,97.5,3.95,34.0,671.0,192.05,106.6
2016,6,27,16,0,838.0,94.0,4.0,34.0,627.0,133.07,66.98
2016,6,27,16,15,820.0,91.0,3.95,33.0,579.0,85.04,45.96
2016,6,27,16,30,802.0,88.0,3.9,32.0,531.0,61.26,44.92
2016,6,27,16,45,780.5,84.0,3.85,31.5,481.0,60.03,44.19
2016,6,27,17,0,759.0,80.0,3.8,31.0,431.0,58.69,43.33
2016,6,27,17,15,727.0,75.5,3.65,29.5,380.0,56.78,42.17
2016,6,27,17,30,695.0,71.0,3.5,28.0,329.0,54.77,40.87
2016,6,27,17,45,654.0,65.5,3.35,27.0,279.0,47.25,34.73
2016,6,27,18,0,613.0,60.0,3.2,26.0,229.0,44.45,32.48
2016,6,27,18,15,549.0,53.0,2.9,25.0,181.5,40.22,28.85
2016,6,27,18,30,485.0,46.0,2.6,24.0,134.0,35.84,24.93
2016,6,27,18,45,389.0,36.5,2.3,23.0,93.0,29.03,18.71
2016,6,27,19,0,293.0,27.0,2.0,22.0,52.0,21.98,10.97
2016,6,27,19,15,146.5,13.5,2.0,21.0,26.0,10.83,0.0
2016,6,27,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,28.0,4.5,1.95,14.5,5.0,0.0,0.0
2016,6,28,5,0,56.0,9.0,2.2,15.0,10.0,37.35,0.0
2016,6,28,5,15,177.0,22.0,2.2,15.0,38.5,152.8,66.46
2016,6,28,5,30,298.0,35.0,2.2,15.0,67.0,261.33,205.5
2016,6,28,5,45,387.5,44.5,2.25,15.5,109.0,344.54,281.34
2016,6,28,6,0,477.0,54.0,2.3,16.0,151.0,434.88,358.17
2016,6,28,6,15,535.5,61.0,2.25,16.5,198.5,505.49,415.63
2016,6,28,6,30,594.0,68.0,2.2,17.0,246.0,579.25,472.12
2016,6,28,6,45,638.5,73.0,2.15,18.0,296.5,641.64,516.43
2016,6,28,7,0,683.0,78.0,2.1,19.0,347.0,705.24,559.56
2016,6,28,7,15,713.0,82.5,2.05,20.0,397.5,751.63,588.43
2016,6,28,7,30,743.0,87.0,2.0,21.0,448.0,802.49,619.44
2016,6,28,7,45,767.5,90.0,2.0,22.0,497.5,845.47,644.33
2016,6,28,8,0,792.0,93.0,2.0,23.0,547.0,886.97,667.59
2016,6,28,8,15,809.5,96.0,2.0,23.5,594.0,919.93,685.92
2016,6,28,8,30,827.0,99.0,2.0,24.0,641.0,950.62,702.59
2016,6,28,8,45,841.0,101.5,2.05,25.0,684.5,964.35,707.25
2016,6,28,9,0,855.0,104.0,2.1,26.0,728.0,985.71,717.03
2016,6,28,9,15,865.0,106.0,2.1,26.5,766.5,999.61,722.78
2016,6,28,9,30,875.0,108.0,2.1,27.0,805.0,1010.5,726.74
2016,6,28,9,45,886.5,107.5,2.15,28.0,839.5,1017.03,727.22
2016,6,28,10,0,898.0,107.0,2.2,29.0,874.0,1020.41,725.86
2016,6,28,10,15,904.0,108.5,2.3,29.5,901.0,1017.18,722.5
2016,6,28,10,30,910.0,110.0,2.4,30.0,928.0,1010.67,717.24
2016,6,28,10,45,914.5,110.5,2.5,30.5,949.0,998.42,708.47
2016,6,28,11,0,919.0,111.0,2.6,31.0,970.0,983.0,697.8
2016,6,28,11,15,921.5,112.0,2.7,31.0,983.5,963.07,685.73
2016,6,28,11,30,924.0,113.0,2.8,31.0,997.0,940.17,671.75
2016,6,28,11,45,925.0,113.5,2.9,31.5,1003.5,912.66,653.42
2016,6,28,12,0,926.0,114.0,3.0,32.0,1010.0,882.56,633.38
2016,6,28,12,15,926.0,114.0,3.1,32.0,1009.5,848.8,612.13
2016,6,28,12,30,926.0,114.0,3.2,32.0,1009.0,812.87,589.25
2016,6,28,12,45,914.5,120.0,3.3,32.0,998.0,771.49,562.49
2016,6,28,13,0,903.0,126.0,3.4,32.0,987.0,728.94,532.96
2016,6,28,13,15,900.0,125.5,3.45,32.0,971.5,685.82,501.97
2016,6,28,13,30,897.0,125.0,3.5,32.0,956.0,641.4,469.31
2016,6,28,13,45,892.5,123.5,3.55,32.0,934.0,594.24,433.89
2016,6,28,14,0,888.0,122.0,3.6,32.0,912.0,546.27,396.92
2016,6,28,14,15,881.5,120.5,3.55,31.5,883.0,496.75,358.37
2016,6,28,14,30,875.0,119.0,3.5,31.0,854.0,446.96,318.49
2016,6,28,14,45,867.5,116.5,3.5,30.5,820.0,396.04,276.8
2016,6,28,15,0,860.0,114.0,3.5,30.0,786.0,345.36,234.44
2016,6,28,15,15,848.5,112.0,3.45,29.5,746.0,294.46,191.73
2016,6,28,15,30,837.0,110.0,3.4,29.0,706.0,236.18,144.22
2016,6,28,15,45,824.5,106.0,3.35,28.5,662.0,185.53,104.97
2016,6,28,16,0,812.0,102.0,3.3,28.0,618.0,136.5,72.28
2016,6,28,16,15,793.5,99.0,3.25,27.5,570.5,89.74,51.22
2016,6,28,16,30,775.0,96.0,3.2,27.0,523.0,66.64,50.41
2016,6,28,16,45,753.5,91.0,3.15,26.5,474.0,64.92,49.26
2016,6,28,17,0,732.0,86.0,3.1,26.0,425.0,63.04,47.96
2016,6,28,17,15,699.5,81.0,3.0,24.5,374.5,55.36,41.89
2016,6,28,17,30,667.0,76.0,2.9,23.0,324.0,53.41,40.6
2016,6,28,17,45,626.0,69.5,2.85,22.0,274.5,50.14,38.02
2016,6,28,18,0,585.0,63.0,2.8,21.0,225.0,46.7,35.16
2016,6,28,18,15,520.5,56.0,2.75,20.0,178.0,42.59,31.58
2016,6,28,18,30,456.0,49.0,2.7,19.0,131.0,38.35,27.69
2016,6,28,18,45,361.0,38.5,2.65,18.5,91.0,30.76,20.59
2016,6,28,19,0,266.0,28.0,2.6,18.0,51.0,22.87,11.89
2016,6,28,19,15,133.0,14.0,2.6,17.5,25.5,11.27,0.0
2016,6,28,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,190.5,15.5,3.35,13.5,36.5,152.83,62.08
2016,6,29,5,30,381.0,31.0,3.4,14.0,73.0,307.46,243.21
2016,6,29,5,45,470.5,39.0,3.45,14.5,117.0,391.75,322.01
2016,6,29,6,0,560.0,47.0,3.5,15.0,161.0,483.31,400.79
2016,6,29,6,15,616.5,52.5,3.5,15.5,210.5,553.34,457.86
2016,6,29,6,30,673.0,58.0,3.5,16.0,260.0,621.89,511.1
2016,6,29,6,45,443.0,105.5,3.55,16.5,248.5,516.7,426.85
2016,6,29,7,0,213.0,153.0,3.6,17.0,237.0,377.94,310.91
2016,6,29,7,15,512.0,113.5,3.6,17.5,352.0,619.21,504.8
2016,6,29,7,30,811.0,74.0,3.6,18.0,467.0,846.95,670.1
2016,6,29,7,45,833.0,76.5,3.6,18.5,517.5,879.31,688.13
2016,6,29,8,0,855.0,79.0,3.6,19.0,568.0,919.1,712.53
2016,6,29,8,15,871.0,81.0,3.6,19.5,616.0,950.57,730.66
2016,6,29,8,30,887.0,83.0,3.6,20.0,664.0,979.66,747.01
2016,6,29,8,45,900.0,85.0,3.65,20.5,708.5,1003.18,759.8
2016,6,29,9,0,913.0,87.0,3.7,21.0,753.0,1023.83,770.67
2016,6,29,9,15,922.5,88.5,3.7,21.5,792.5,1037.34,776.43
2016,6,29,9,30,932.0,90.0,3.7,22.0,832.0,1047.65,780.2
2016,6,29,9,45,934.5,94.5,3.75,22.5,865.0,1050.96,779.83
2016,6,29,10,0,937.0,99.0,3.8,23.0,898.0,1050.79,777.37
2016,6,29,10,15,943.0,100.0,3.8,23.5,926.0,1046.91,772.28
2016,6,29,10,30,949.0,101.0,3.8,24.0,954.0,1039.63,765.14
2016,6,29,10,45,953.0,101.5,3.85,24.5,975.5,1026.53,754.69
2016,6,29,11,0,957.0,102.0,3.9,25.0,997.0,1010.14,742.26
2016,6,29,11,15,960.0,103.0,3.9,25.0,1011.0,990.09,728.64
2016,6,29,11,30,963.0,104.0,3.9,25.0,1025.0,966.91,713.04
2016,6,29,11,45,964.0,104.5,3.95,25.0,1032.0,938.53,694.3
2016,6,29,12,0,965.0,105.0,4.0,25.0,1039.0,907.43,673.7
2016,6,29,12,15,965.0,105.0,4.05,24.5,1038.5,872.55,651.72
2016,6,29,12,30,965.0,105.0,4.1,24.0,1038.0,835.38,627.95
2016,6,29,12,45,958.5,108.5,4.15,24.0,1028.0,794.26,599.98
2016,6,29,13,0,952.0,112.0,4.2,24.0,1018.0,751.56,569.42
2016,6,29,13,15,949.0,111.0,4.2,23.5,1002.5,706.12,536.37
2016,6,29,13,30,946.0,110.0,4.2,23.0,987.0,659.28,501.39
2016,6,29,13,45,942.0,109.5,4.25,23.0,964.5,611.05,463.56
2016,6,29,14,0,938.0,109.0,4.3,23.0,942.0,561.84,423.97
2016,6,29,14,15,932.0,107.5,4.25,22.5,913.0,510.2,382.08
2016,6,29,14,30,926.0,106.0,4.2,22.0,884.0,458.19,338.66
2016,6,29,14,45,917.5,104.5,4.2,21.5,848.5,405.13,293.39
2016,6,29,15,0,909.0,103.0,4.2,21.0,813.0,352.37,247.46
2016,6,29,15,15,898.5,101.0,4.15,20.5,772.5,299.25,201.01
2016,6,29,15,30,888.0,99.0,4.1,20.0,732.0,247.03,156.15
2016,6,29,15,45,874.5,96.5,4.05,20.0,686.5,195.13,114.23
2016,6,29,16,0,861.0,94.0,4.0,20.0,641.0,144.81,79.58
2016,6,29,16,15,843.0,91.0,3.95,19.5,592.5,86.06,48.99
2016,6,29,16,30,825.0,88.0,3.9,19.0,544.0,61.48,47.69
2016,6,29,16,45,801.5,84.5,3.85,18.5,493.0,60.58,47.19
2016,6,29,17,0,778.0,81.0,3.8,18.0,442.0,59.6,46.6
2016,6,29,17,15,746.0,77.0,3.75,17.0,390.0,58.09,45.64
2016,6,29,17,30,714.0,73.0,3.7,16.0,338.0,56.53,44.57
2016,6,29,17,45,669.0,67.5,3.65,15.5,286.0,48.86,37.93
2016,6,29,18,0,624.0,62.0,3.6,15.0,234.0,46.09,35.53
2016,6,29,18,15,557.5,55.0,3.5,14.5,185.5,41.91,31.72
2016,6,29,18,30,491.0,48.0,3.4,14.0,137.0,37.6,27.63
2016,6,29,18,45,388.5,38.5,3.35,13.5,95.0,30.83,21.13
2016,6,29,19,0,286.0,29.0,3.3,13.0,53.0,23.84,12.96
2016,6,29,19,15,143.0,14.5,3.25,12.5,26.5,11.74,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,162.5,17.0,2.9,12.5,34.5,138.99,50.82
2016,6,30,5,30,325.0,34.0,2.9,13.0,69.0,276.26,218.36
2016,6,30,5,45,420.5,43.0,2.95,14.0,112.5,363.74,299.04
2016,6,30,6,0,516.0,52.0,3.0,15.0,156.0,458.85,380.01
2016,6,30,6,15,576.0,58.5,2.9,15.5,205.5,531.34,439.13
2016,6,30,6,30,636.0,65.0,2.8,16.0,255.0,607.04,497.45
2016,6,30,6,45,678.5,70.0,2.75,16.5,306.5,669.25,542.95
2016,6,30,7,0,721.0,75.0,2.7,17.0,358.0,727.8,583.85
2016,6,30,7,15,751.0,79.0,2.6,17.5,409.5,779.78,618.11
2016,6,30,7,30,781.0,83.0,2.5,18.0,461.0,831.09,650.67
2016,6,30,7,45,802.5,87.0,2.45,19.0,511.5,873.51,675.07
2016,6,30,8,0,824.0,91.0,2.4,20.0,562.0,914.23,697.62
2016,6,30,8,15,841.5,94.0,2.3,20.5,610.0,947.85,715.64
2016,6,30,8,30,859.0,97.0,2.2,21.0,658.0,968.88,724.93
2016,6,30,8,45,868.5,101.5,2.1,22.0,701.5,991.28,733.69
2016,6,30,9,0,878.0,106.0,2.0,23.0,745.0,1010.73,740.3
2016,6,30,9,15,888.5,108.0,1.95,23.5,784.5,1025.29,745.76
2016,6,30,9,30,899.0,110.0,1.9,24.0,824.0,1036.74,749.33
2016,6,30,9,45,908.0,111.0,1.9,25.0,858.5,1042.37,748.55
2016,6,30,10,0,917.0,112.0,1.9,26.0,893.0,1044.73,745.9
2016,6,30,10,15,923.0,113.0,1.95,26.5,921.0,1040.77,741.62
2016,6,30,10,30,929.0,114.0,2.0,27.0,949.0,1033.48,735.44
2016,6,30,10,45,932.0,115.5,2.1,27.5,970.0,1020.46,726.44
2016,6,30,11,0,935.0,117.0,2.2,28.0,991.0,1004.2,715.49
2016,6,30,11,15,938.0,118.0,2.3,28.5,1005.0,984.29,702.27
2016,6,30,11,30,941.0,119.0,2.4,29.0,1019.0,961.33,687.13
2016,6,30,11,45,941.5,119.5,2.5,29.5,1025.5,932.81,668.42
2016,6,30,12,0,942.0,120.0,2.6,30.0,1032.0,901.67,647.97
2016,6,30,12,15,941.5,120.0,2.65,30.0,1031.0,866.88,625.94
2016,6,30,12,30,941.0,120.0,2.7,30.0,1030.0,829.9,602.32
2016,6,30,12,45,932.0,124.5,2.8,30.5,1019.0,788.41,574.61
2016,6,30,13,0,923.0,129.0,2.9,31.0,1008.0,745.56,544.08
2016,6,30,13,15,919.5,128.5,2.95,31.0,992.0,701.21,512.51
2016,6,30,13,30,916.0,128.0,3.0,31.0,976.0,655.56,479.23
2016,6,30,13,45,911.0,126.5,3.15,31.0,953.0,607.19,443.46
2016,6,30,14,0,906.0,125.0,3.3,31.0,930.0,558.02,405.99
2016,6,30,14,15,899.0,123.5,3.35,30.5,900.5,507.32,366.79
2016,6,30,14,30,892.0,122.0,3.4,30.0,871.0,456.39,326.16
2016,6,30,14,45,882.0,120.5,3.45,30.0,835.5,404.35,283.05
2016,6,30,15,0,872.0,119.0,3.5,30.0,800.0,352.78,239.58
2016,6,30,15,15,860.0,116.5,3.45,29.5,759.0,300.68,195.99
2016,6,30,15,30,848.0,114.0,3.4,29.0,718.0,241.4,147.75
2016,6,30,15,45,832.0,111.5,3.4,28.5,672.5,190.66,108.61
2016,6,30,16,0,816.0,109.0,3.4,28.0,627.0,141.91,76.34
2016,6,30,16,15,796.0,105.5,3.35,27.5,578.5,94.46,54.89
2016,6,30,16,30,776.0,102.0,3.3,27.0,530.0,70.98,54.03
2016,6,30,16,45,750.0,97.5,3.3,26.5,479.5,69.76,53.33
2016,6,30,17,0,724.0,93.0,3.3,26.0,429.0,61.94,47.03
2016,6,30,17,15,689.0,88.0,3.2,25.0,377.0,60.31,46.01
2016,6,30,17,30,654.0,83.0,3.1,24.0,325.0,58.58,44.85
2016,6,30,17,45,607.0,76.0,3.05,23.0,274.5,55.1,42.12
2016,6,30,18,0,560.0,69.0,3.0,22.0,224.0,51.45,39.12
2016,6,30,18,15,492.0,61.0,2.95,21.0,176.5,46.71,35.0
2016,6,30,18,30,424.0,53.0,2.9,20.0,129.0,41.81,30.54
2016,6,30,18,45,321.0,41.5,2.85,19.0,89.0,33.43,22.8
2016,6,30,19,0,218.0,30.0,2.8,18.0,49.0,23.51,12.35
2016,6,30,19,15,109.0,15.0,2.85,17.0,24.5,11.84,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,141.0,17.5,3.35,13.5,32.5,122.47,38.49
2016,7,1,5,30,282.0,35.0,3.4,14.0,65.0,250.61,196.81
2016,7,1,5,45,377.0,45.0,3.5,14.5,107.5,337.21,277.2
2016,7,1,6,0,472.0,55.0,3.6,15.0,150.0,431.46,358.63
2016,7,1,6,15,534.0,62.5,3.6,15.5,198.5,505.16,420.11
2016,7,1,6,30,596.0,70.0,3.6,16.0,247.0,582.24,480.8
2016,7,1,6,45,641.5,75.0,3.65,16.5,298.0,645.59,528.47
2016,7,1,7,0,687.0,80.0,3.7,17.0,349.0,710.18,575.34
2016,7,1,7,15,718.5,84.5,3.65,17.5,400.5,762.69,611.24
2016,7,1,7,30,750.0,89.0,3.6,18.0,452.0,810.18,642.42
2016,7,1,7,45,775.0,92.5,3.55,19.0,502.0,854.53,669.25
2016,7,1,8,0,800.0,96.0,3.5,20.0,552.0,897.37,694.27
2016,7,1,8,15,818.0,99.0,3.5,20.5,600.0,931.05,713.99
2016,7,1,8,30,836.0,102.0,3.5,21.0,648.0,962.45,731.95
2016,7,1,8,45,850.5,104.0,3.5,22.0,692.0,976.13,736.3
2016,7,1,9,0,865.0,106.0,3.5,23.0,736.0,997.56,746.02
2016,7,1,9,15,876.0,108.5,3.45,23.5,775.5,1013.15,752.82
2016,7,1,9,30,887.0,111.0,3.4,24.0,815.0,1025.67,757.66
2016,7,1,9,45,895.5,112.5,3.4,24.5,849.5,1031.38,758.53
2016,7,1,10,0,904.0,114.0,3.4,25.0,884.0,1033.84,757.45
2016,7,1,10,15,910.0,115.5,3.4,25.5,912.0,1030.51,752.76
2016,7,1,10,30,916.0,117.0,3.4,26.0,940.0,1023.86,746.13
2016,7,1,10,45,920.5,118.0,3.45,26.5,961.0,1011.95,736.62
2016,7,1,11,0,925.0,119.0,3.5,27.0,982.0,996.81,725.17
2016,7,1,11,15,927.5,119.5,3.55,27.0,996.0,976.17,711.66
2016,7,1,11,30,930.0,120.0,3.6,27.0,1010.0,952.55,696.26
2016,7,1,11,45,931.5,120.5,3.7,27.5,1017.0,925.2,677.35
2016,7,1,12,0,933.0,121.0,3.8,28.0,1024.0,895.21,656.68
2016,7,1,12,15,933.0,121.0,3.85,28.0,1023.0,861.1,634.23
2016,7,1,12,30,933.0,121.0,3.9,28.0,1022.0,824.81,610.19
2016,7,1,12,45,927.5,123.0,4.0,28.0,1012.5,784.11,583.15
2016,7,1,13,0,922.0,125.0,4.1,28.0,1003.0,741.89,553.17
2016,7,1,13,15,918.5,124.5,4.1,27.5,987.5,697.63,521.51
2016,7,1,13,30,915.0,124.0,4.1,27.0,972.0,652.07,488.04
2016,7,1,13,45,910.5,122.5,4.15,27.0,949.0,604.05,451.06
2016,7,1,14,0,906.0,121.0,4.2,27.0,926.0,555.18,412.47
2016,7,1,14,15,899.0,119.5,4.2,26.5,897.0,504.51,372.17
2016,7,1,14,30,892.0,118.0,4.2,26.0,868.0,453.6,330.49
2016,7,1,14,45,883.0,116.5,4.25,26.0,832.5,401.94,286.65
2016,7,1,15,0,874.0,115.0,4.3,26.0,797.0,350.64,242.39
2016,7,1,15,15,862.5,112.5,4.25,25.5,756.5,298.57,197.89
2016,7,1,15,30,851.0,110.0,4.2,25.0,716.0,239.12,148.52
2016,7,1,15,45,835.5,107.5,4.2,24.5,671.0,188.29,108.52
2016,7,1,16,0,820.0,105.0,4.2,24.0,626.0,139.37,75.52
2016,7,1,16,15,800.5,101.5,4.15,23.0,577.5,91.71,53.7
2016,7,1,16,30,781.0,98.0,4.1,22.0,529.0,68.14,52.77
2016,7,1,16,45,754.5,94.0,4.05,21.5,478.5,67.17,52.25
2016,7,1,17,0,728.0,90.0,4.0,21.0,428.0,59.9,46.28
2016,7,1,17,15,694.0,85.0,3.9,20.0,376.5,58.19,45.15
2016,7,1,17,30,660.0,80.0,3.8,19.0,325.0,56.36,43.87
