Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,45,612.5,74.0,3.7,18.5,274.5,53.57,41.59
2016,7,1,18,0,565.0,68.0,3.6,18.0,224.0,50.66,39.1
2016,7,1,18,15,497.0,60.0,3.5,17.5,176.5,45.88,34.81
2016,7,1,18,30,429.0,52.0,3.4,17.0,129.0,40.94,30.18
2016,7,1,18,45,326.5,40.5,3.3,16.5,89.0,32.53,22.28
2016,7,1,19,0,224.0,29.0,3.2,16.0,49.0,22.73,11.84
2016,7,1,19,15,112.0,14.5,3.1,15.5,24.5,13.19,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,131.5,17.0,3.15,13.5,31.0,115.74,30.07
2016,7,2,5,30,263.0,34.0,3.3,14.0,62.0,237.85,186.02
2016,7,2,5,45,349.5,45.5,3.45,14.5,103.0,319.44,262.42
2016,7,2,6,0,436.0,57.0,3.6,15.0,144.0,408.32,339.58
2016,7,2,6,15,497.5,65.0,3.6,15.5,191.0,480.98,400.78
2016,7,2,6,30,559.0,73.0,3.6,16.0,238.0,557.0,461.12
2016,7,2,6,45,599.5,80.5,3.65,17.0,288.0,618.32,506.65
2016,7,2,7,0,640.0,88.0,3.7,18.0,338.0,680.63,551.09
2016,7,2,7,15,672.5,93.0,3.7,18.5,388.0,733.34,587.62
2016,7,2,7,30,705.0,98.0,3.7,19.0,438.0,785.76,622.91
2016,7,2,7,45,727.5,103.5,3.7,20.0,487.0,828.93,649.39
2016,7,2,8,0,750.0,109.0,3.7,21.0,536.0,865.28,670.4
2016,7,2,8,15,769.0,113.0,3.65,21.5,583.0,900.24,691.08
2016,7,2,8,30,788.0,117.0,3.6,22.0,630.0,933.03,709.92
2016,7,2,8,45,801.0,120.5,3.55,22.5,673.0,956.89,722.44
2016,7,2,9,0,814.0,124.0,3.5,23.0,716.0,978.03,733.1
2016,7,2,9,15,825.5,127.0,3.5,23.5,755.0,994.23,740.77
2016,7,2,9,30,837.0,130.0,3.5,24.0,794.0,1007.4,746.53
2016,7,2,9,45,847.5,131.0,3.55,24.5,828.0,1002.83,741.02
2016,7,2,10,0,858.0,132.0,3.6,25.0,862.0,1006.69,741.37
2016,7,2,10,15,864.5,134.0,3.6,25.5,889.5,1004.4,737.39
2016,7,2,10,30,871.0,136.0,3.6,26.0,917.0,998.9,731.51
2016,7,2,10,45,875.5,137.5,3.65,26.5,938.0,987.78,722.43
2016,7,2,11,0,880.0,139.0,3.7,27.0,959.0,973.53,711.47
2016,7,2,11,15,883.0,139.5,3.75,27.0,973.0,953.92,698.48
2016,7,2,11,30,886.0,140.0,3.8,27.0,987.0,931.42,683.65
2016,7,2,11,45,887.5,140.5,3.9,27.5,994.0,904.88,665.08
2016,7,2,12,0,889.0,141.0,4.0,28.0,1001.0,875.82,644.84
2016,7,2,12,15,889.0,141.0,4.05,28.0,1000.5,842.81,622.93
2016,7,2,12,30,889.0,141.0,4.1,28.0,1000.0,807.75,599.51
2016,7,2,12,45,891.5,138.0,4.2,28.0,993.0,770.21,574.25
2016,7,2,13,0,894.0,135.0,4.3,28.0,986.0,730.75,545.84
2016,7,2,13,15,890.5,134.0,4.35,28.0,970.5,687.17,513.66
2016,7,2,13,30,887.0,133.0,4.4,28.0,955.0,642.35,479.87
2016,7,2,13,45,882.0,132.0,4.45,28.0,933.0,595.63,443.86
2016,7,2,14,0,877.0,131.0,4.5,28.0,911.0,548.14,406.37
2016,7,2,14,15,870.0,129.5,4.5,27.5,882.0,498.77,367.19
2016,7,2,14,30,863.0,128.0,4.5,27.0,853.0,449.2,326.7
2016,7,2,14,45,854.5,126.0,4.55,26.5,818.5,398.72,284.56
2016,7,2,15,0,846.0,124.0,4.6,26.0,784.0,341.7,236.69
2016,7,2,15,15,834.0,121.5,4.55,25.5,744.0,290.21,192.68
2016,7,2,15,30,822.0,119.0,4.5,25.0,704.0,239.94,150.42
2016,7,2,15,45,807.5,115.5,4.5,24.5,660.0,189.98,111.09
2016,7,2,16,0,793.0,112.0,4.5,24.0,616.0,141.86,78.56
2016,7,2,16,15,773.5,108.5,4.4,23.5,568.5,95.56,57.28
2016,7,2,16,30,754.0,105.0,4.3,23.0,521.0,72.97,56.64
2016,7,2,16,45,728.5,100.0,4.25,22.5,471.0,64.52,49.77
2016,7,2,17,0,703.0,95.0,4.2,22.0,421.0,63.18,48.9
2016,7,2,17,15,669.0,89.5,4.1,21.0,370.5,61.27,47.62
2016,7,2,17,30,635.0,84.0,4.0,20.0,320.0,59.22,46.18
2016,7,2,17,45,589.5,77.0,3.9,19.0,270.0,55.81,43.46
2016,7,2,18,0,544.0,70.0,3.8,18.0,220.0,52.22,40.46
2016,7,2,18,15,478.0,61.5,3.65,17.5,173.5,47.1,35.87
2016,7,2,18,30,412.0,53.0,3.5,17.0,127.0,41.8,30.92
2016,7,2,18,45,317.0,41.0,3.4,16.5,87.5,32.98,22.66
2016,7,2,19,0,222.0,29.0,3.3,16.0,48.0,22.73,11.79
2016,7,2,19,15,111.0,14.5,3.15,15.5,24.0,13.19,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,136.0,16.5,2.65,13.5,31.0,116.89,23.39
2016,7,3,5,30,272.0,33.0,2.8,14.0,62.0,242.1,188.52
2016,7,3,5,45,363.5,44.0,2.95,14.5,103.5,326.62,267.73
2016,7,3,6,0,455.0,55.0,3.1,15.0,145.0,418.86,347.44
2016,7,3,6,15,516.0,62.5,3.1,15.5,192.5,491.13,407.9
2016,7,3,6,30,577.0,70.0,3.1,16.0,240.0,566.73,467.39
2016,7,3,6,45,621.0,76.5,3.1,17.0,290.5,630.18,513.98
2016,7,3,7,0,665.0,83.0,3.1,18.0,341.0,694.84,559.47
2016,7,3,7,15,696.5,87.5,3.1,18.5,392.0,746.74,594.86
2016,7,3,7,30,728.0,92.0,3.1,19.0,443.0,798.27,629.0
2016,7,3,7,45,751.5,96.5,3.15,20.0,492.5,836.95,652.13
2016,7,3,8,0,775.0,101.0,3.2,21.0,542.0,879.15,677.26
2016,7,3,8,15,793.5,104.5,3.2,21.5,589.0,913.52,697.43
2016,7,3,8,30,812.0,108.0,3.2,22.0,636.0,945.68,715.85
2016,7,3,8,45,825.0,111.0,3.2,23.0,679.5,969.33,726.94
2016,7,3,9,0,838.0,114.0,3.2,24.0,723.0,990.23,736.14
2016,7,3,9,15,849.0,116.5,3.2,24.5,762.0,994.67,735.89
2016,7,3,9,30,860.0,119.0,3.2,25.0,801.0,1007.04,741.13
2016,7,3,9,45,886.5,110.5,3.25,25.5,839.5,1020.02,747.18
2016,7,3,10,0,913.0,102.0,3.3,26.0,878.0,1029.91,751.29
2016,7,3,10,15,918.5,103.5,3.3,26.5,906.0,1026.34,746.41
2016,7,3,10,30,924.0,105.0,3.3,27.0,934.0,1019.44,739.64
2016,7,3,10,45,928.0,106.0,3.35,27.5,955.0,1007.26,730.0
2016,7,3,11,0,932.0,107.0,3.4,28.0,976.0,991.84,718.44
2016,7,3,11,15,934.5,107.5,3.45,28.0,990.0,971.37,705.12
2016,7,3,11,30,937.0,108.0,3.5,28.0,1004.0,947.9,689.89
2016,7,3,11,45,938.0,108.5,3.55,28.5,1010.5,920.23,670.57
2016,7,3,12,0,939.0,109.0,3.6,29.0,1017.0,889.9,649.53
2016,7,3,12,15,938.5,109.0,3.65,29.0,1016.0,855.45,627.0
2016,7,3,12,30,938.0,109.0,3.7,29.0,1015.0,818.8,602.86
2016,7,3,12,45,921.0,119.0,3.75,29.5,1002.0,776.38,573.45
2016,7,3,13,0,904.0,129.0,3.8,30.0,989.0,732.98,541.53
2016,7,3,13,15,900.5,128.0,3.85,30.0,973.5,689.03,509.58
2016,7,3,13,30,897.0,127.0,3.9,30.0,958.0,643.83,475.96
2016,7,3,13,45,892.0,126.0,3.95,30.0,935.5,596.69,440.12
2016,7,3,14,0,887.0,125.0,4.0,30.0,913.0,548.76,402.73
2016,7,3,14,15,880.5,123.5,4.0,29.5,884.0,499.17,363.79
2016,7,3,14,30,874.0,122.0,4.0,29.0,855.0,449.31,323.47
2016,7,3,14,45,865.0,119.5,4.0,29.0,820.5,397.77,280.33
2016,7,3,15,0,856.0,117.0,4.0,29.0,786.0,346.61,236.82
2016,7,3,15,15,844.5,114.5,3.95,28.5,746.0,295.41,193.63
2016,7,3,15,30,833.0,112.0,3.9,28.0,706.0,236.9,145.68
2016,7,3,15,45,819.0,109.0,3.9,28.0,661.5,186.79,106.49
2016,7,3,16,0,805.0,106.0,3.9,28.0,617.0,138.46,74.16
2016,7,3,16,15,785.5,102.5,3.85,27.0,569.5,91.5,53.1
2016,7,3,16,30,766.0,99.0,3.8,26.0,522.0,68.73,52.38
2016,7,3,16,45,742.5,94.0,3.75,25.5,472.0,67.07,51.3
2016,7,3,17,0,719.0,89.0,3.7,25.0,422.0,59.15,44.87
2016,7,3,17,15,685.0,84.0,3.6,24.0,371.5,57.42,43.74
2016,7,3,17,30,651.0,79.0,3.5,23.0,321.0,55.57,42.46
2016,7,3,17,45,607.0,72.5,3.4,22.5,271.0,52.38,39.87
2016,7,3,18,0,563.0,66.0,3.3,22.0,221.0,49.05,37.04
2016,7,3,18,15,497.5,58.0,3.15,21.0,174.5,44.22,32.84
2016,7,3,18,30,432.0,50.0,3.0,20.0,128.0,39.21,28.28
2016,7,3,18,45,336.0,39.0,2.9,19.0,88.0,31.21,20.9
2016,7,3,19,0,240.0,28.0,2.8,18.0,48.0,22.89,11.73
2016,7,3,19,15,120.0,14.0,2.8,17.0,24.0,12.73,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,146.5,15.5,2.8,13.5,30.5,125.2,16.63
2016,7,4,5,30,293.0,31.0,2.9,14.0,61.0,252.55,196.02
2016,7,4,5,45,388.0,40.5,3.05,14.5,103.0,338.18,277.14
2016,7,4,6,0,483.0,50.0,3.2,15.0,145.0,431.82,358.18
2016,7,4,6,15,543.0,57.0,3.2,15.5,193.0,503.48,417.79
2016,7,4,6,30,603.0,64.0,3.2,16.0,241.0,578.5,476.77
2016,7,4,6,45,649.5,68.5,3.2,17.0,291.5,642.07,523.38
2016,7,4,7,0,696.0,73.0,3.2,18.0,342.0,702.5,565.59
2016,7,4,7,15,726.5,77.0,3.15,18.5,393.0,754.23,600.61
2016,7,4,7,30,757.0,81.0,3.1,19.0,444.0,805.39,634.14
2016,7,4,7,45,782.5,83.5,3.1,19.5,494.5,849.14,661.74
2016,7,4,8,0,808.0,86.0,3.1,20.0,545.0,891.45,687.79
2016,7,4,8,15,826.0,89.0,3.1,20.5,592.5,925.44,707.6
2016,7,4,8,30,844.0,92.0,3.1,21.0,640.0,947.14,718.83
2016,7,4,8,45,859.5,93.5,3.15,22.0,684.5,972.03,731.24
2016,7,4,9,0,875.0,95.0,3.2,23.0,729.0,994.26,741.73
2016,7,4,9,15,885.5,97.0,3.25,23.5,768.5,1009.18,748.79
2016,7,4,9,30,896.0,99.0,3.3,24.0,808.0,1021.0,753.95
2016,7,4,9,45,895.5,105.5,3.35,25.0,840.0,1023.51,751.64
2016,7,4,10,0,895.0,112.0,3.4,26.0,872.0,1022.57,747.3
2016,7,4,10,15,901.5,113.0,3.5,26.0,900.0,1019.42,745.0
2016,7,4,10,30,908.0,114.0,3.6,26.0,928.0,1013.0,740.69
2016,7,4,10,45,912.0,115.5,3.7,26.5,949.0,1001.38,731.63
2016,7,4,11,0,916.0,117.0,3.8,27.0,970.0,986.55,720.6
2016,7,4,11,15,918.5,118.0,3.9,27.0,984.5,966.69,707.77
2016,7,4,11,30,921.0,119.0,4.0,27.0,999.0,943.85,692.98
2016,7,4,11,45,921.0,120.0,4.1,27.5,1005.5,915.97,673.48
2016,7,4,12,0,921.0,121.0,4.2,28.0,1012.0,885.52,652.27
2016,7,4,12,15,921.0,121.0,4.25,27.5,1011.5,851.84,631.13
2016,7,4,12,30,921.0,121.0,4.3,27.0,1011.0,815.98,608.31
2016,7,4,12,45,924.5,117.5,4.35,27.0,1004.0,777.77,582.44
2016,7,4,13,0,928.0,114.0,4.4,27.0,997.0,737.47,553.62
2016,7,4,13,15,925.0,113.5,4.4,27.0,982.0,693.39,520.74
2016,7,4,13,30,922.0,113.0,4.4,27.0,967.0,647.94,486.15
2016,7,4,13,45,918.0,111.5,4.45,27.0,944.5,599.95,448.98
2016,7,4,14,0,914.0,110.0,4.5,27.0,922.0,551.03,410.22
2016,7,4,14,15,908.0,109.0,4.45,26.5,893.0,500.85,369.97
2016,7,4,14,30,902.0,108.0,4.4,26.0,864.0,450.29,328.26
2016,7,4,14,45,893.5,106.0,4.4,26.0,829.5,397.96,283.69
2016,7,4,15,0,885.0,104.0,4.4,26.0,795.0,345.94,238.68
2016,7,4,15,15,874.0,102.0,4.35,25.5,754.5,293.8,193.92
2016,7,4,15,30,863.0,100.0,4.3,25.0,714.0,242.61,150.76
2016,7,4,15,45,849.0,97.5,4.25,25.0,669.5,191.78,110.5
2016,7,4,16,0,835.0,95.0,4.2,25.0,625.0,133.14,69.83
2016,7,4,16,15,816.5,92.0,4.15,24.5,577.0,85.01,48.04
2016,7,4,16,30,798.0,89.0,4.1,24.0,529.0,61.93,47.09
2016,7,4,16,45,773.5,85.0,4.05,23.5,478.5,60.71,46.33
2016,7,4,17,0,749.0,81.0,4.0,23.0,428.0,59.38,45.46
2016,7,4,17,15,716.5,77.0,3.85,22.0,377.0,57.91,44.53
2016,7,4,17,30,684.0,73.0,3.7,21.0,326.0,51.35,39.16
2016,7,4,17,45,637.0,67.5,3.6,20.0,275.0,48.71,37.09
2016,7,4,18,0,590.0,62.0,3.5,19.0,224.0,45.97,34.82
2016,7,4,18,15,524.5,54.5,3.4,18.0,177.0,41.41,30.81
2016,7,4,18,30,459.0,47.0,3.3,17.0,130.0,36.68,26.46
2016,7,4,18,45,355.0,37.0,3.2,16.5,89.5,29.47,19.64
2016,7,4,19,0,251.0,27.0,3.1,16.0,49.0,21.99,11.1
2016,7,4,19,15,125.5,13.5,3.0,15.5,24.5,12.28,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,149.0,15.5,2.95,13.5,30.5,125.97,6.43
2016,7,5,5,30,298.0,31.0,3.0,14.0,61.0,255.31,197.28
2016,7,5,5,45,395.0,40.0,3.1,14.5,103.0,341.79,279.88
2016,7,5,6,0,492.0,49.0,3.2,15.0,145.0,436.39,361.76
2016,7,5,6,15,552.0,55.5,3.2,15.5,193.0,507.66,421.01
2016,7,5,6,30,612.0,62.0,3.2,16.0,241.0,582.3,479.69
2016,7,5,6,45,306.0,89.5,3.2,16.5,179.0,383.44,318.82
2016,7,5,7,0,0.0,117.0,3.2,17.0,117.0,110.99,87.46
2016,7,5,7,15,47.5,157.5,3.15,17.5,180.0,208.66,169.45
2016,7,5,7,30,95.0,198.0,3.1,18.0,243.0,298.59,242.15
2016,7,5,7,45,253.5,200.5,3.1,18.5,339.5,480.09,387.04
2016,7,5,8,0,412.0,203.0,3.1,19.0,436.0,653.62,518.12
2016,7,5,8,15,630.5,146.0,3.1,19.5,537.5,811.29,632.1
2016,7,5,8,30,849.0,89.0,3.1,20.0,639.0,948.12,723.33
2016,7,5,8,45,864.5,90.0,3.1,21.0,683.5,972.57,734.08
2016,7,5,9,0,880.0,91.0,3.1,22.0,728.0,994.35,743.91
2016,7,5,9,15,890.0,93.0,3.15,22.0,767.5,1008.91,752.22
2016,7,5,9,30,900.0,95.0,3.2,22.0,807.0,1020.36,758.64
2016,7,5,9,45,911.0,94.5,3.3,22.5,841.5,1026.82,760.84
2016,7,5,10,0,922.0,94.0,3.4,23.0,876.0,1030.04,761.06
2016,7,5,10,15,928.5,95.0,3.5,23.5,904.5,1027.09,757.36
2016,7,5,10,30,935.0,96.0,3.6,24.0,933.0,1020.78,751.62
2016,7,5,10,45,939.0,97.0,3.7,24.5,954.5,1008.69,742.2
2016,7,5,11,0,943.0,98.0,3.8,25.0,976.0,993.33,730.76
2016,7,5,11,15,946.0,99.0,3.9,25.0,990.5,973.82,718.08
2016,7,5,11,30,949.0,100.0,4.0,25.0,1005.0,951.2,703.36
2016,7,5,11,45,949.0,101.0,4.15,25.0,1012.0,923.0,685.12
2016,7,5,12,0,949.0,102.0,4.3,25.0,1019.0,892.13,664.97
2016,7,5,12,15,949.0,102.0,4.35,24.5,1018.5,857.89,643.19
2016,7,5,12,30,949.0,102.0,4.4,24.0,1018.0,821.37,619.62
2016,7,5,12,45,941.0,106.5,4.5,24.0,1008.0,780.68,591.99
2016,7,5,13,0,933.0,111.0,4.6,24.0,998.0,738.49,561.89
2016,7,5,13,15,930.0,110.0,4.6,23.5,983.0,693.82,529.17
2016,7,5,13,30,927.0,109.0,4.6,23.0,968.0,647.77,494.55
2016,7,5,13,45,923.0,108.0,4.65,23.0,945.5,599.96,456.87
2016,7,5,14,0,919.0,107.0,4.7,23.0,923.0,551.2,417.45
2016,7,5,14,15,912.5,106.0,4.7,22.5,894.0,500.54,376.17
2016,7,5,14,30,906.0,105.0,4.7,22.0,865.0,449.57,333.41
2016,7,5,14,45,897.5,103.5,4.7,22.0,830.0,397.4,288.08
2016,7,5,15,0,889.0,102.0,4.7,22.0,795.0,345.52,242.31
2016,7,5,15,15,878.5,100.0,4.65,21.5,755.0,293.28,196.62
2016,7,5,15,30,868.0,98.0,4.6,21.0,715.0,241.94,152.54
2016,7,5,15,45,853.5,95.5,4.6,20.5,670.5,190.77,111.59
2016,7,5,16,0,839.0,93.0,4.6,20.0,626.0,141.27,77.82
2016,7,5,16,15,821.5,90.0,4.55,19.5,578.5,83.46,47.89
2016,7,5,16,30,804.0,87.0,4.5,19.0,531.0,60.61,46.94
2016,7,5,16,45,781.5,83.5,4.45,18.5,481.0,59.71,46.44
2016,7,5,17,0,759.0,80.0,4.4,18.0,431.0,58.72,45.85
2016,7,5,17,15,727.5,75.5,4.3,17.5,380.0,56.82,44.43
2016,7,5,17,30,696.0,71.0,4.2,17.0,329.0,54.82,42.89
2016,7,5,17,45,652.0,66.0,4.15,16.5,278.5,47.67,36.72
2016,7,5,18,0,608.0,61.0,4.1,16.0,228.0,45.28,34.66
2016,7,5,18,15,543.5,54.0,4.0,15.5,180.0,41.09,30.85
2016,7,5,18,30,479.0,47.0,3.9,15.0,132.0,36.77,26.76
2016,7,5,18,45,372.5,37.5,3.8,14.5,91.0,29.98,20.25
2016,7,5,19,0,266.0,28.0,3.7,14.0,50.0,22.98,11.88
2016,7,5,19,15,133.0,14.0,3.6,13.5,25.0,12.73,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,129.0,16.5,3.65,13.0,29.0,111.84,0.0
2016,7,6,5,30,258.0,33.0,3.7,13.0,58.0,232.67,179.44
2016,7,6,5,45,351.5,43.0,3.75,13.5,99.0,316.68,260.54
2016,7,6,6,0,445.0,53.0,3.8,14.0,140.0,408.42,340.8
2016,7,6,6,15,507.5,60.5,3.8,14.5,187.0,481.21,402.64
2016,7,6,6,30,570.0,68.0,3.8,15.0,234.0,557.53,463.66
2016,7,6,6,45,617.0,73.0,3.8,15.5,284.0,621.13,512.18
2016,7,6,7,0,664.0,78.0,3.8,16.0,334.0,686.15,559.93
2016,7,6,7,15,695.5,83.0,3.75,16.5,384.0,738.71,596.46
2016,7,6,7,30,727.0,88.0,3.7,17.0,434.0,786.32,628.25
2016,7,6,7,45,754.5,90.5,3.65,17.5,484.0,831.32,657.3
2016,7,6,8,0,782.0,93.0,3.6,18.0,534.0,874.99,684.72
2016,7,6,8,15,800.0,96.0,3.55,18.5,581.0,908.51,704.44
2016,7,6,8,30,818.0,99.0,3.5,19.0,628.0,939.82,722.37
2016,7,6,8,45,835.5,100.0,3.5,19.5,672.5,955.43,729.63
2016,7,6,9,0,853.0,101.0,3.5,20.0,717.0,978.81,742.36
2016,7,6,9,15,863.5,102.5,3.55,20.5,756.0,992.98,749.1
2016,7,6,9,30,874.0,104.0,3.6,21.0,795.0,1004.15,753.98
2016,7,6,9,45,882.0,106.0,3.65,21.5,828.5,1010.24,755.56
2016,7,6,10,0,890.0,108.0,3.7,22.0,862.0,1013.11,755.16
2016,7,6,10,15,896.5,109.5,3.75,22.0,890.0,1010.67,752.83
2016,7,6,10,30,903.0,111.0,3.8,22.0,918.0,1004.95,748.49
2016,7,6,10,45,910.5,110.0,3.85,22.5,940.5,994.38,739.62
2016,7,6,11,0,918.0,109.0,3.9,23.0,963.0,980.6,728.75
2016,7,6,11,15,921.0,109.5,3.95,23.0,977.5,960.9,715.45
2016,7,6,11,30,924.0,110.0,4.0,23.0,992.0,938.21,700.2
2016,7,6,11,45,928.0,109.0,4.05,23.5,999.5,912.12,681.34
2016,7,6,12,0,932.0,108.0,4.1,24.0,1007.0,883.29,660.67
2016,7,6,12,15,931.5,108.0,4.15,24.0,1006.5,849.09,637.58
2016,7,6,12,30,931.0,108.0,4.2,24.0,1006.0,812.71,612.87
2016,7,6,12,45,928.5,108.5,4.3,24.0,997.5,773.24,586.01
2016,7,6,13,0,926.0,109.0,4.4,24.0,989.0,732.02,556.46
2016,7,6,13,15,922.5,108.0,4.45,23.5,973.5,687.33,523.95
2016,7,6,13,30,919.0,107.0,4.5,23.0,958.0,641.33,489.59
2016,7,6,13,45,914.0,106.0,4.55,23.0,935.0,593.34,451.81
2016,7,6,14,0,909.0,105.0,4.6,23.0,912.0,544.51,412.37
2016,7,6,14,15,902.5,104.0,4.6,22.5,883.0,494.35,371.48
2016,7,6,14,30,896.0,103.0,4.6,22.0,854.0,443.87,329.13
2016,7,6,14,45,885.5,102.0,4.6,22.0,818.5,391.87,284.02
2016,7,6,15,0,875.0,101.0,4.6,22.0,783.0,340.37,238.65
2016,7,6,15,15,863.5,99.0,4.5,21.5,743.0,288.6,193.4
2016,7,6,15,30,852.0,97.0,4.4,21.0,703.0,237.83,149.88
2016,7,6,15,45,836.0,95.0,4.35,20.5,658.0,187.62,109.79
2016,7,6,16,0,820.0,93.0,4.3,20.0,613.0,129.74,69.25
2016,7,6,16,15,801.5,90.0,4.2,19.5,566.0,82.33,47.56
2016,7,6,16,30,783.0,87.0,4.1,19.0,519.0,60.41,46.78
2016,7,6,16,45,758.0,83.5,4.05,18.5,469.0,59.51,46.27
2016,7,6,17,0,733.0,80.0,4.0,18.0,419.0,58.52,45.68
2016,7,6,17,15,701.0,76.0,3.9,17.0,369.0,57.03,44.71
2016,7,6,17,30,669.0,72.0,3.8,16.0,319.0,50.55,39.29
2016,7,6,17,45,624.0,66.5,3.7,15.5,269.5,47.91,37.09
2016,7,6,18,0,579.0,61.0,3.6,15.0,220.0,45.16,34.7
2016,7,6,18,15,514.0,54.0,3.5,14.5,173.5,40.99,30.9
2016,7,6,18,30,449.0,47.0,3.4,14.0,127.0,36.7,26.81
2016,7,6,18,45,349.0,37.0,3.35,13.5,87.5,29.5,19.92
2016,7,6,19,0,249.0,27.0,3.3,13.0,48.0,22.04,11.13
2016,7,6,19,15,124.5,13.5,3.25,13.0,24.0,12.28,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.5,3.3,14.0,29.5,125.06,0.0
2016,7,7,5,30,305.0,29.0,3.3,14.0,59.0,256.85,196.39
2016,7,7,5,45,400.5,37.5,3.35,14.5,100.0,341.55,279.47
2016,7,7,6,0,496.0,46.0,3.4,15.0,141.0,434.41,360.29
2016,7,7,6,15,555.5,52.0,3.35,15.0,188.5,504.58,419.53
2016,7,7,6,30,615.0,58.0,3.3,15.0,236.0,578.17,478.51
2016,7,7,6,45,353.0,104.5,3.3,15.5,211.0,441.11,366.79
2016,7,7,7,0,91.0,151.0,3.3,16.0,186.0,241.73,198.76
2016,7,7,7,15,67.0,167.5,3.35,16.5,195.5,238.8,195.14
2016,7,7,7,30,43.0,184.0,3.4,17.0,205.0,234.35,189.63
2016,7,7,7,45,73.5,213.5,3.45,17.5,253.5,294.9,238.23
2016,7,7,8,0,104.0,243.0,3.5,18.0,302.0,356.06,286.02
2016,7,7,8,15,106.5,265.5,3.55,18.5,330.5,382.07,304.6
2016,7,7,8,30,109.0,288.0,3.6,19.0,359.0,407.51,322.61
2016,7,7,8,45,155.0,310.0,3.65,19.5,418.5,493.38,387.47
2016,7,7,9,0,201.0,332.0,3.7,20.0,478.0,560.71,436.88
2016,7,7,9,15,265.5,338.5,3.75,20.5,542.0,646.96,499.55
2016,7,7,9,30,330.0,345.0,3.8,21.0,606.0,713.95,547.06
2016,7,7,9,45,618.5,219.5,3.9,21.5,733.5,886.5,674.9
2016,7,7,10,0,907.0,94.0,4.0,22.0,861.0,1014.8,759.34
2016,7,7,10,15,912.5,95.0,4.05,22.0,889.0,1011.04,755.09
2016,7,7,10,30,918.0,96.0,4.1,22.0,917.0,1004.0,749.81
2016,7,7,10,45,922.0,97.0,4.2,22.0,938.0,992.21,741.78
2016,7,7,11,0,926.0,98.0,4.3,22.0,959.0,977.2,731.68
2016,7,7,11,15,929.0,98.5,4.3,22.0,973.0,957.6,718.01
2016,7,7,11,30,932.0,99.0,4.3,22.0,987.0,934.98,702.36
2016,7,7,11,45,932.0,100.0,4.35,22.0,993.5,907.29,683.54
2016,7,7,12,0,932.0,101.0,4.4,22.0,1000.0,876.97,662.89
2016,7,7,12,15,932.0,101.0,4.35,22.0,1000.0,843.32,639.44
2016,7,7,12,30,932.0,101.0,4.3,22.0,1000.0,807.43,614.37
2016,7,7,12,45,918.5,109.0,4.3,22.0,988.5,766.32,585.7
2016,7,7,13,0,905.0,117.0,4.3,22.0,977.0,724.04,554.53
2016,7,7,13,15,902.0,116.0,4.2,22.0,962.0,680.46,521.09
2016,7,7,13,30,899.0,115.0,4.1,22.0,947.0,635.55,485.99
2016,7,7,13,45,895.5,113.5,4.1,22.0,925.5,588.82,449.0
2016,7,7,14,0,892.0,112.0,4.1,22.0,904.0,541.14,410.35
2016,7,7,14,15,885.5,110.5,4.05,21.5,875.5,491.34,369.73
2016,7,7,14,30,879.0,109.0,4.0,21.0,847.0,441.25,327.71
2016,7,7,14,45,872.0,107.0,4.0,21.0,813.0,390.52,283.63
2016,7,7,15,0,865.0,105.0,4.0,21.0,779.0,339.96,238.99
2016,7,7,15,15,854.0,102.5,4.0,20.5,739.5,288.4,194.01
2016,7,7,15,30,843.0,100.0,4.0,20.0,700.0,237.81,150.65
2016,7,7,15,45,830.0,97.0,4.0,20.0,656.0,187.73,110.31
2016,7,7,16,0,817.0,94.0,4.0,20.0,612.0,129.71,69.42
2016,7,7,16,15,799.0,91.0,4.0,19.5,565.0,82.44,47.97
2016,7,7,16,30,781.0,88.0,4.0,19.0,518.0,61.11,47.38
2016,7,7,16,45,758.5,84.0,4.05,18.5,469.0,59.9,46.61
2016,7,7,17,0,736.0,80.0,4.1,18.0,420.0,58.57,45.72
2016,7,7,17,15,704.0,75.5,4.05,17.0,369.5,56.68,44.41
2016,7,7,17,30,672.0,71.0,4.0,16.0,319.0,49.86,38.68
2016,7,7,17,45,629.0,65.5,3.95,15.5,270.0,47.2,36.46
2016,7,7,18,0,586.0,60.0,3.9,15.0,221.0,44.42,34.04
2016,7,7,18,15,521.5,53.0,3.75,14.5,174.0,40.22,30.21
2016,7,7,18,30,457.0,46.0,3.6,14.0,127.0,35.89,26.08
2016,7,7,18,45,357.0,36.5,3.5,13.5,87.5,29.1,19.56
2016,7,7,19,0,257.0,27.0,3.4,13.0,48.0,22.08,11.05
2016,7,7,19,15,128.5,13.5,3.35,13.0,24.0,12.28,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,149.5,14.0,3.2,13.5,28.5,121.94,0.0
2016,7,8,5,30,299.0,28.0,3.3,14.0,57.0,251.85,191.22
2016,7,8,5,45,400.0,35.5,3.45,14.5,98.0,338.23,276.67
2016,7,8,6,0,501.0,43.0,3.6,15.0,139.0,433.3,359.68
2016,7,8,6,15,250.5,53.5,3.55,15.0,101.5,274.79,230.72
2016,7,8,6,30,0.0,64.0,3.5,15.0,64.0,57.4,43.3
2016,7,8,6,45,0.0,77.0,3.5,15.5,77.0,69.7,53.77
2016,7,8,7,0,0.0,90.0,3.5,16.0,90.0,81.94,63.86
2016,7,8,7,15,8.0,128.0,3.45,16.5,131.5,127.69,102.0
2016,7,8,7,30,16.0,166.0,3.4,17.0,173.0,174.23,139.95
2016,7,8,7,45,26.0,191.5,3.35,17.5,205.0,208.85,167.57
2016,7,8,8,0,36.0,217.0,3.3,18.0,237.0,260.35,208.11
2016,7,8,8,15,423.0,154.5,3.25,18.5,426.0,610.96,489.76
2016,7,8,8,30,810.0,92.0,3.2,19.0,615.0,912.7,704.17
2016,7,8,8,45,831.0,90.5,3.2,19.5,659.0,939.17,716.68
2016,7,8,9,0,852.0,89.0,3.2,20.0,703.0,963.29,729.84
2016,7,8,9,15,862.0,90.5,3.2,20.5,741.0,977.26,736.11
2016,7,8,9,30,872.0,92.0,3.2,21.0,779.0,988.24,740.51
2016,7,8,9,45,883.0,91.5,3.25,22.0,813.0,994.88,741.1
2016,7,8,10,0,894.0,91.0,3.3,23.0,847.0,998.38,739.74
2016,7,8,10,15,900.0,92.0,3.35,23.5,874.5,995.32,735.62
2016,7,8,10,30,906.0,93.0,3.4,24.0,902.0,989.0,729.54
2016,7,8,10,45,911.5,92.5,3.45,24.5,923.0,977.4,720.12
2016,7,8,11,0,917.0,92.0,3.5,25.0,944.0,962.61,708.77
2016,7,8,11,15,919.5,92.5,3.55,25.0,958.0,942.91,695.63
2016,7,8,11,30,922.0,93.0,3.6,25.0,972.0,920.23,680.58
2016,7,8,11,45,923.5,93.5,3.65,25.5,979.0,893.8,661.72
2016,7,8,12,0,925.0,94.0,3.7,26.0,986.0,864.7,641.1
2016,7,8,12,15,925.5,94.0,3.75,26.0,986.0,831.83,619.15
2016,7,8,12,30,926.0,94.0,3.8,26.0,986.0,796.67,595.52
2016,7,8,12,45,919.0,97.5,3.9,26.0,976.5,756.9,568.72
2016,7,8,13,0,912.0,101.0,4.0,26.0,967.0,715.61,539.57
2016,7,8,13,15,909.0,100.5,4.05,26.0,952.5,672.33,507.27
2016,7,8,13,30,906.0,100.0,4.1,26.0,938.0,627.68,473.22
2016,7,8,13,45,902.5,98.5,4.15,26.0,916.5,580.76,436.67
2016,7,8,14,0,899.0,97.0,4.2,26.0,895.0,532.88,398.41
2016,7,8,14,15,893.0,96.0,4.2,25.5,867.0,483.47,358.6
2016,7,8,14,30,887.0,95.0,4.2,25.0,839.0,433.71,317.33
2016,7,8,14,45,879.5,93.5,4.25,25.0,805.0,382.88,273.68
2016,7,8,15,0,872.0,92.0,4.3,25.0,771.0,332.25,229.5
2016,7,8,15,15,861.5,90.0,4.3,24.5,732.0,280.91,185.14
2016,7,8,15,30,851.0,88.0,4.3,24.0,693.0,230.48,142.37
2016,7,8,15,45,838.0,86.0,4.3,24.0,650.0,180.78,102.84
2016,7,8,16,0,825.0,84.0,4.3,24.0,607.0,132.6,70.47
2016,7,8,16,15,808.0,81.0,4.2,23.5,560.0,85.27,49.64
2016,7,8,16,30,791.0,78.0,4.1,23.0,513.0,54.33,40.83
2016,7,8,16,45,769.0,74.5,4.1,23.0,464.5,53.2,40.03
2016,7,8,17,0,747.0,71.0,4.1,23.0,416.0,51.97,39.12
2016,7,8,17,15,717.0,67.5,3.9,22.0,366.5,50.59,38.24
2016,7,8,17,30,687.0,64.0,3.7,21.0,317.0,49.16,37.27
2016,7,8,17,45,646.0,59.0,3.55,20.5,268.0,46.38,34.98
2016,7,8,18,0,605.0,54.0,3.4,20.0,219.0,39.82,29.3
2016,7,8,18,15,542.5,47.5,3.2,19.0,172.5,35.83,25.79
2016,7,8,18,30,480.0,41.0,3.0,18.0,126.0,31.71,22.0
2016,7,8,18,45,383.5,32.5,2.9,17.5,87.0,25.65,16.24
2016,7,8,19,0,287.0,24.0,2.8,17.0,48.0,19.39,8.67
2016,7,8,19,15,143.5,12.0,2.75,16.5,24.0,10.91,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,177.0,12.0,1.9,14.5,29.0,133.11,0.0
2016,7,9,5,30,354.0,24.0,2.0,15.0,58.0,279.28,209.08
2016,7,9,5,45,443.0,31.5,2.15,16.0,98.5,359.81,290.73
2016,7,9,6,0,532.0,39.0,2.3,17.0,139.0,443.52,362.81
2016,7,9,6,15,588.0,44.0,2.4,17.5,185.5,511.75,418.66
2016,7,9,6,30,644.0,49.0,2.5,18.0,232.0,582.91,474.14
2016,7,9,6,45,342.0,95.5,2.6,19.0,195.0,420.03,344.16
2016,7,9,7,0,40.0,142.0,2.7,20.0,158.0,187.27,149.9
2016,7,9,7,15,34.5,158.5,2.8,20.5,173.5,199.26,159.19
2016,7,9,7,30,29.0,175.0,2.9,21.0,189.0,210.83,167.4
2016,7,9,7,45,119.0,207.5,3.0,21.5,273.0,346.88,276.59
2016,7,9,8,0,209.0,240.0,3.1,22.0,357.0,469.5,370.99
2016,7,9,8,15,259.5,254.0,3.2,22.5,412.5,552.51,431.69
2016,7,9,8,30,310.0,268.0,3.3,23.0,468.0,617.8,478.39
2016,7,9,8,45,591.0,172.5,3.4,23.5,586.5,813.87,622.88
2016,7,9,9,0,872.0,77.0,3.5,24.0,705.0,968.66,725.48
2016,7,9,9,15,882.0,78.5,3.6,24.5,743.5,983.03,731.51
2016,7,9,9,30,892.0,80.0,3.7,25.0,782.0,994.34,736.73
2016,7,9,9,45,894.0,85.0,3.8,25.5,814.5,998.41,737.27
2016,7,9,10,0,896.0,90.0,3.9,26.0,847.0,999.1,735.74
2016,7,9,10,15,902.5,91.0,4.0,26.0,874.5,996.56,733.68
2016,7,9,10,30,909.0,92.0,4.1,26.0,902.0,990.74,729.58
2016,7,9,10,45,913.0,93.0,4.2,26.0,923.5,979.22,721.81
2016,7,9,11,0,917.0,94.0,4.3,26.0,945.0,964.5,712.02
2016,7,9,11,15,920.0,94.5,4.35,26.0,959.5,945.22,698.98
2016,7,9,11,30,923.0,95.0,4.4,26.0,974.0,922.92,683.99
2016,7,9,11,45,925.5,94.5,4.5,26.0,981.5,896.36,666.36
2016,7,9,12,0,928.0,94.0,4.6,26.0,989.0,867.1,647.03
2016,7,9,12,15,928.0,94.0,4.7,26.0,988.5,833.72,624.83
2016,7,9,12,30,928.0,94.0,4.8,26.0,988.0,798.07,600.88
2016,7,9,12,45,926.0,95.0,4.9,26.0,980.5,759.72,574.8
2016,7,9,13,0,924.0,96.0,5.0,26.0,973.0,719.52,546.26
2016,7,9,13,15,921.0,95.5,5.05,25.5,958.0,675.77,514.26
2016,7,9,13,30,918.0,95.0,5.1,25.0,943.0,630.61,480.31
2016,7,9,13,45,916.0,92.5,5.15,25.0,922.0,583.19,442.83
2016,7,9,14,0,914.0,90.0,5.2,25.0,901.0,534.66,403.5
2016,7,9,14,15,908.0,89.0,5.2,24.5,872.5,484.55,362.54
2016,7,9,14,30,902.0,88.0,5.2,24.0,844.0,434.06,320.09
2016,7,9,14,45,896.5,85.0,5.2,24.0,810.0,382.07,274.85
2016,7,9,15,0,891.0,82.0,5.2,24.0,776.0,330.08,228.94
2016,7,9,15,15,881.0,80.5,5.15,23.5,737.0,278.31,183.61
2016,7,9,15,30,871.0,79.0,5.1,23.0,698.0,227.37,139.93
2016,7,9,15,45,859.5,76.5,5.1,23.0,654.5,176.54,99.15
2016,7,9,16,0,848.0,74.0,5.1,23.0,611.0,127.1,65.7
2016,7,9,16,15,832.5,72.0,5.0,22.0,565.0,79.41,45.16
2016,7,9,16,30,817.0,70.0,4.9,21.0,519.0,58.7,44.93
2016,7,9,16,45,795.5,67.0,4.85,20.5,470.0,56.85,43.6
2016,7,9,17,0,774.0,64.0,4.8,20.0,421.0,47.13,35.42
2016,7,9,17,15,747.5,61.0,4.7,19.5,372.0,45.92,34.58
2016,7,9,17,30,721.0,58.0,4.6,19.0,323.0,44.67,33.65
2016,7,9,17,45,680.5,54.0,4.5,18.5,273.5,42.49,31.86
2016,7,9,18,0,640.0,50.0,4.4,18.0,224.0,40.27,29.95
2016,7,9,18,15,583.0,44.5,4.2,17.0,178.0,36.64,26.72
2016,7,9,18,30,526.0,39.0,4.0,16.0,132.0,32.93,23.25
2016,7,9,18,45,424.0,31.5,3.8,15.5,91.0,24.9,15.74
2016,7,9,19,0,322.0,24.0,3.6,15.0,50.0,19.47,8.69
2016,7,9,19,15,161.0,12.0,3.5,14.5,25.0,10.91,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,173.5,13.0,3.05,13.5,29.0,132.33,0.0
2016,7,10,5,30,347.0,26.0,3.2,14.0,58.0,277.8,207.49
2016,7,10,5,45,443.0,34.0,3.4,14.5,100.5,363.28,296.19
2016,7,10,6,0,539.0,42.0,3.6,15.0,143.0,457.24,378.59
2016,7,10,6,15,599.0,48.0,3.55,15.5,191.5,524.41,434.51
2016,7,10,6,30,659.0,54.0,3.5,16.0,240.0,600.54,494.52
2016,7,10,6,45,697.5,58.5,3.5,16.5,291.0,660.13,539.19
2016,7,10,7,0,736.0,63.0,3.5,17.0,342.0,720.39,582.53
2016,7,10,7,15,765.0,66.5,3.5,17.5,393.5,771.36,617.41
2016,7,10,7,30,794.0,70.0,3.5,18.0,445.0,821.7,650.79
2016,7,10,7,45,816.0,73.0,3.5,19.0,495.0,854.75,669.62
2016,7,10,8,0,838.0,76.0,3.5,20.0,545.0,895.19,693.3
2016,7,10,8,15,854.5,78.5,3.5,20.5,593.0,927.85,712.34
2016,7,10,8,30,871.0,81.0,3.5,21.0,641.0,958.21,729.6
2016,7,10,8,45,885.5,82.5,3.55,21.5,686.0,982.83,743.15
2016,7,10,9,0,900.0,84.0,3.6,22.0,731.0,1004.68,754.83
2016,7,10,9,15,910.0,86.0,3.65,22.5,771.0,1019.65,761.93
2016,7,10,9,30,920.0,88.0,3.7,23.0,811.0,1031.43,767.03
2016,7,10,9,45,929.5,88.5,3.75,24.0,846.0,1037.73,767.13
2016,7,10,10,0,939.0,89.0,3.8,25.0,881.0,1040.69,765.19
2016,7,10,10,15,945.0,90.5,3.85,25.0,910.0,1037.86,762.61
2016,7,10,10,30,951.0,92.0,3.9,25.0,939.0,1031.59,757.96
2016,7,10,10,45,955.0,93.0,3.95,25.5,961.0,1019.43,748.1
2016,7,10,11,0,959.0,94.0,4.0,26.0,983.0,1003.93,736.21
2016,7,10,11,15,961.5,94.5,4.05,26.0,997.5,983.27,722.47
2016,7,10,11,30,964.0,95.0,4.1,26.0,1012.0,959.49,706.74
2016,7,10,11,45,965.5,95.5,4.2,26.5,1019.5,931.84,687.33
2016,7,10,12,0,967.0,96.0,4.3,27.0,1027.0,901.38,666.04
2016,7,10,12,15,967.0,96.0,4.35,27.0,1027.0,866.63,642.88
2016,7,10,12,30,967.0,96.0,4.4,27.0,1027.0,829.51,618.0
2016,7,10,12,45,958.5,101.0,4.5,27.5,1017.0,788.25,589.08
2016,7,10,13,0,950.0,106.0,4.6,28.0,1007.0,745.43,557.96
2016,7,10,13,15,947.5,105.5,4.6,28.0,992.0,700.7,524.68
2016,7,10,13,30,945.0,105.0,4.6,28.0,977.0,654.48,489.59
2016,7,10,13,45,942.5,103.0,4.6,28.0,955.5,605.77,451.84
2016,7,10,14,0,940.0,101.0,4.6,28.0,934.0,555.95,412.28
2016,7,10,14,15,934.0,99.5,4.55,27.5,905.0,503.99,370.73
2016,7,10,14,30,928.0,98.0,4.5,27.0,876.0,451.65,327.66
2016,7,10,14,45,922.0,96.0,4.5,27.0,841.5,398.74,282.52
2016,7,10,15,0,916.0,94.0,4.5,27.0,807.0,345.84,236.68
2016,7,10,15,15,906.0,92.0,4.4,26.5,766.5,292.19,190.62
2016,7,10,15,30,896.0,90.0,4.3,26.0,726.0,239.38,146.19
2016,7,10,15,45,883.5,87.5,4.25,26.0,681.5,186.91,104.89
2016,7,10,16,0,871.0,85.0,4.2,26.0,637.0,135.91,71.1
2016,7,10,16,15,854.0,82.5,4.1,25.5,588.5,86.41,50.13
2016,7,10,16,30,837.0,80.0,4.0,25.0,540.0,65.61,50.0
2016,7,10,16,45,815.0,76.5,3.95,25.0,489.0,55.08,41.28
2016,7,10,17,0,793.0,73.0,3.9,25.0,438.0,53.87,40.41
2016,7,10,17,15,762.0,69.0,3.75,24.0,386.0,52.13,39.23
2016,7,10,17,30,731.0,65.0,3.6,23.0,334.0,50.3,37.93
2016,7,10,17,45,687.5,60.5,3.5,22.5,282.5,47.93,36.02
2016,7,10,18,0,644.0,56.0,3.4,22.0,231.0,45.5,33.96
2016,7,10,18,15,579.0,49.5,3.05,21.0,182.0,37.66,27.13
2016,7,10,18,30,514.0,43.0,2.7,20.0,133.0,33.58,23.39
2016,7,10,18,45,408.5,34.0,2.35,19.0,91.0,27.1,17.31
2016,7,10,19,0,303.0,25.0,2.0,18.0,49.0,20.4,9.04
2016,7,10,19,15,151.5,12.5,2.0,17.5,24.5,11.37,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,164.0,13.0,1.2,13.5,28.0,126.41,0.0
2016,7,11,5,30,328.0,26.0,1.3,14.0,56.0,266.22,195.39
2016,7,11,5,45,424.0,34.5,1.45,15.0,98.0,351.44,283.03
2016,7,11,6,0,520.0,43.0,1.6,16.0,140.0,445.22,362.97
2016,7,11,6,15,581.0,49.0,1.55,16.5,188.0,517.22,421.06
2016,7,11,6,30,642.0,55.0,1.5,17.0,236.0,588.25,475.06
2016,7,11,6,45,683.5,60.0,1.5,18.0,287.0,650.33,518.96
2016,7,11,7,0,725.0,65.0,1.5,19.0,338.0,713.32,561.34
2016,7,11,7,15,754.5,68.5,1.6,20.0,389.0,764.43,594.38
2016,7,11,7,30,784.0,72.0,1.7,21.0,440.0,814.94,625.99
2016,7,11,7,45,806.0,75.0,1.8,22.0,490.0,856.95,650.89
2016,7,11,8,0,828.0,78.0,1.9,23.0,540.0,887.9,667.84
2016,7,11,8,15,844.5,80.5,1.95,24.0,587.5,920.36,685.08
2016,7,11,8,30,861.0,83.0,2.0,25.0,635.0,950.54,700.51
2016,7,11,8,45,874.5,85.0,2.15,26.0,679.0,974.64,712.92
2016,7,11,9,0,888.0,87.0,2.3,27.0,723.0,995.96,723.5
2016,7,11,9,15,898.0,88.5,2.35,27.5,762.5,1010.24,729.93
2016,7,11,9,30,908.0,90.0,2.4,28.0,802.0,1021.39,734.53
2016,7,11,9,45,907.5,96.0,2.5,28.5,834.5,1023.8,734.23
2016,7,11,10,0,907.0,102.0,2.6,29.0,867.0,1022.74,731.92
2016,7,11,10,15,913.0,103.0,2.65,29.5,895.0,1019.36,727.82
2016,7,11,10,30,919.0,104.0,2.7,30.0,923.0,1012.67,721.77
2016,7,11,10,45,922.5,105.5,2.75,30.5,944.0,1000.75,712.57
2016,7,11,11,0,926.0,107.0,2.8,31.0,965.0,985.59,701.47
2016,7,11,11,15,929.0,107.5,2.85,31.0,979.5,965.81,688.95
2016,7,11,11,30,932.0,108.0,2.9,31.0,994.0,942.98,674.54
2016,7,11,11,45,932.5,108.5,2.95,31.5,1000.5,915.05,655.51
2016,7,11,12,0,933.0,109.0,3.0,32.0,1007.0,884.48,634.81
2016,7,11,12,15,933.5,109.0,3.05,32.0,1007.0,850.99,613.44
2016,7,11,12,30,934.0,109.0,3.1,32.0,1007.0,815.2,590.42
2016,7,11,12,45,936.5,106.0,3.2,32.0,1000.5,776.21,565.32
2016,7,11,13,0,939.0,103.0,3.3,32.0,994.0,735.13,537.49
2016,7,11,13,15,936.5,102.5,3.4,31.5,979.0,690.88,506.91
2016,7,11,13,30,934.0,102.0,3.5,31.0,964.0,645.17,474.33
2016,7,11,13,45,930.5,101.0,3.6,31.0,942.5,597.21,438.17
2016,7,11,14,0,927.0,100.0,3.7,31.0,921.0,548.22,400.21
2016,7,11,14,15,922.0,98.5,3.75,30.5,893.0,497.34,360.39
2016,7,11,14,30,917.0,97.0,3.8,30.0,865.0,445.97,318.91
2016,7,11,14,45,910.5,95.5,3.85,30.0,830.5,393.8,275.11
2016,7,11,15,0,904.0,94.0,3.9,30.0,796.0,341.69,230.63
2016,7,11,15,15,894.5,92.0,3.9,29.5,757.0,288.75,185.87
2016,7,11,15,30,885.0,90.0,3.9,29.0,718.0,236.6,142.61
2016,7,11,15,45,874.0,87.5,3.95,28.5,674.5,184.87,102.64
2016,7,11,16,0,863.0,85.0,4.0,28.0,631.0,134.46,69.83
2016,7,11,16,15,847.0,82.5,3.95,27.5,583.5,85.37,49.45
2016,7,11,16,30,831.0,80.0,3.9,27.0,536.0,56.17,41.67
2016,7,11,16,45,811.5,76.0,3.85,26.5,486.0,54.72,40.71
2016,7,11,17,0,792.0,72.0,3.8,26.0,436.0,53.15,39.62
2016,7,11,17,15,762.5,68.0,3.65,25.0,384.5,51.39,38.43
