Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,30,733.0,64.0,3.5,24.0,333.0,49.54,37.12
2016,7,11,17,45,693.5,59.0,3.4,23.0,282.0,46.74,34.91
2016,7,11,18,0,654.0,54.0,3.3,22.0,231.0,43.84,32.52
2016,7,11,18,15,590.0,48.0,3.15,21.0,182.5,36.52,26.14
2016,7,11,18,30,526.0,42.0,3.0,20.0,134.0,32.8,22.71
2016,7,11,18,45,423.5,33.0,2.85,19.0,92.0,26.28,16.6
2016,7,11,19,0,321.0,24.0,2.7,18.0,50.0,19.55,8.22
2016,7,11,19,15,160.5,12.0,2.75,17.0,25.0,10.91,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,174.5,12.5,3.3,13.5,27.5,130.73,0.0
2016,7,12,5,30,349.0,25.0,3.4,14.0,55.0,277.31,202.51
2016,7,12,5,45,445.0,32.5,3.55,14.5,97.0,361.78,294.39
2016,7,12,6,0,541.0,40.0,3.7,15.0,139.0,449.41,372.2
2016,7,12,6,15,599.5,45.5,3.7,15.5,187.0,520.59,431.63
2016,7,12,6,30,658.0,51.0,3.7,16.0,235.0,594.81,490.56
2016,7,12,6,45,698.0,55.0,3.7,16.5,285.5,654.82,535.84
2016,7,12,7,0,738.0,59.0,3.7,17.0,336.0,715.65,579.87
2016,7,12,7,15,766.5,62.5,3.7,17.5,387.5,766.27,614.68
2016,7,12,7,30,795.0,66.0,3.7,18.0,439.0,816.25,647.99
2016,7,12,7,45,816.0,69.0,3.75,18.5,488.5,848.61,667.99
2016,7,12,8,0,837.0,72.0,3.8,19.0,538.0,888.25,692.94
2016,7,12,8,15,854.0,74.5,3.8,19.5,586.0,921.52,712.67
2016,7,12,8,30,871.0,77.0,3.8,20.0,634.0,952.5,730.58
2016,7,12,8,45,883.5,79.0,3.8,20.5,678.5,975.89,743.11
2016,7,12,9,0,896.0,81.0,3.8,21.0,723.0,996.45,753.72
2016,7,12,9,15,906.5,83.0,3.8,21.5,763.0,1012.01,760.97
2016,7,12,9,30,917.0,85.0,3.8,22.0,803.0,1024.4,766.19
2016,7,12,9,45,925.0,86.5,3.8,22.5,838.0,1030.43,767.27
2016,7,12,10,0,933.0,88.0,3.8,23.0,873.0,1033.1,766.31
2016,7,12,10,15,939.0,89.0,3.8,23.0,902.0,1029.84,763.07
2016,7,12,10,30,945.0,90.0,3.8,23.0,931.0,1023.17,757.77
2016,7,12,10,45,949.5,91.0,3.85,23.5,953.0,1011.65,748.28
2016,7,12,11,0,954.0,92.0,3.9,24.0,975.0,996.79,736.75
2016,7,12,11,15,957.5,92.5,3.9,24.0,990.5,977.21,723.32
2016,7,12,11,30,961.0,93.0,3.9,24.0,1006.0,954.47,707.87
2016,7,12,11,45,963.0,94.0,3.95,24.0,1014.0,927.84,690.14
2016,7,12,12,0,965.0,95.0,4.0,24.0,1022.0,898.35,670.46
2016,7,12,12,15,966.0,95.0,4.0,24.0,1023.0,864.45,647.47
2016,7,12,12,30,967.0,95.0,4.0,24.0,1024.0,828.12,622.73
2016,7,12,12,45,957.5,101.0,4.0,24.5,1014.5,786.95,593.34
2016,7,12,13,0,948.0,107.0,4.0,25.0,1005.0,744.27,561.64
2016,7,12,13,15,946.0,106.0,4.05,25.0,990.5,699.46,528.28
2016,7,12,13,30,944.0,105.0,4.1,25.0,976.0,653.13,493.02
2016,7,12,13,45,941.5,103.5,4.15,25.0,955.0,604.78,455.35
2016,7,12,14,0,939.0,102.0,4.2,25.0,934.0,555.31,415.79
2016,7,12,14,15,933.5,101.0,4.2,24.5,905.0,503.92,374.36
2016,7,12,14,30,928.0,100.0,4.2,24.0,876.0,452.07,331.3
2016,7,12,14,45,921.0,98.0,4.25,24.0,841.5,398.69,285.42
2016,7,12,15,0,914.0,96.0,4.3,24.0,807.0,345.44,238.9
2016,7,12,15,15,904.0,94.5,4.2,23.5,766.5,292.15,192.66
2016,7,12,15,30,894.0,93.0,4.1,23.0,726.0,239.67,148.09
2016,7,12,15,45,881.0,90.5,4.1,22.5,681.0,187.1,106.67
2016,7,12,16,0,868.0,88.0,4.1,22.0,636.0,136.06,72.88
2016,7,12,16,15,850.0,85.0,4.0,21.5,587.0,86.23,51.89
2016,7,12,16,30,832.0,82.0,3.9,21.0,538.0,57.58,43.98
2016,7,12,16,45,809.5,78.5,3.8,21.0,487.0,56.52,43.24
2016,7,12,17,0,787.0,75.0,3.7,21.0,436.0,55.37,42.4
2016,7,12,17,15,755.5,71.0,3.55,20.5,383.5,53.69,41.18
2016,7,12,17,30,724.0,67.0,3.4,20.0,331.0,51.94,39.85
2016,7,12,17,45,680.5,62.0,3.25,19.5,279.5,49.22,37.62
2016,7,12,18,0,637.0,57.0,3.1,19.0,228.0,42.45,31.73
2016,7,12,18,15,570.5,50.0,2.85,18.0,179.5,38.11,27.89
2016,7,12,18,30,504.0,43.0,2.6,17.0,131.0,33.63,23.74
2016,7,12,18,45,396.5,34.0,2.35,16.5,89.0,27.15,17.52
2016,7,12,19,0,289.0,25.0,2.1,16.0,47.0,20.48,8.74
2016,7,12,19,15,144.5,12.5,2.1,15.5,23.5,11.37,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,166.0,13.0,2.3,12.5,27.0,103.19,0.0
2016,7,13,5,30,332.0,26.0,2.4,13.0,54.0,268.18,193.27
2016,7,13,5,45,432.0,34.0,2.5,14.0,96.5,355.27,288.08
2016,7,13,6,0,532.0,42.0,2.6,15.0,139.0,451.22,371.33
2016,7,13,6,15,594.5,48.5,2.55,15.5,188.0,520.14,428.39
2016,7,13,6,30,657.0,55.0,2.5,16.0,237.0,598.65,489.65
2016,7,13,6,45,699.5,59.0,2.45,17.0,289.0,660.81,534.45
2016,7,13,7,0,742.0,63.0,2.4,18.0,341.0,723.86,577.67
2016,7,13,7,15,772.0,67.0,2.35,19.0,393.0,776.61,611.43
2016,7,13,7,30,802.0,71.0,2.3,20.0,445.0,828.76,643.42
2016,7,13,7,45,825.0,73.5,2.25,21.0,496.0,862.32,661.37
2016,7,13,8,0,848.0,76.0,2.2,22.0,547.0,903.3,683.96
2016,7,13,8,15,864.5,78.5,2.15,23.0,595.5,936.23,700.43
2016,7,13,8,30,881.0,81.0,2.1,24.0,644.0,966.81,715.02
2016,7,13,8,45,894.0,83.5,2.05,25.0,689.0,991.36,725.39
2016,7,13,9,0,907.0,86.0,2.0,26.0,734.0,1013.02,733.81
2016,7,13,9,15,917.0,87.5,2.0,26.5,774.5,1027.46,739.66
2016,7,13,9,30,927.0,89.0,2.0,27.0,815.0,1038.71,743.66
2016,7,13,9,45,923.0,97.5,2.0,28.0,846.5,1040.44,740.35
2016,7,13,10,0,919.0,106.0,2.0,29.0,878.0,1038.5,735.02
2016,7,13,10,15,925.0,107.0,1.95,30.0,907.0,1034.95,728.27
2016,7,13,10,30,931.0,108.0,1.9,31.0,936.0,1028.04,719.63
2016,7,13,10,45,935.5,109.0,1.85,32.0,957.5,1016.31,708.26
2016,7,13,11,0,940.0,110.0,1.8,33.0,979.0,1001.27,695.1
2016,7,13,11,15,943.0,110.5,1.85,33.5,994.0,981.11,681.66
2016,7,13,11,30,946.0,111.0,1.9,34.0,1009.0,957.85,666.41
2016,7,13,11,45,947.5,111.5,2.0,34.5,1016.5,930.31,649.07
2016,7,13,12,0,949.0,112.0,2.1,35.0,1024.0,900.02,629.94
2016,7,13,12,15,949.0,112.0,2.2,35.0,1023.5,865.49,609.26
2016,7,13,12,30,949.0,112.0,2.3,35.0,1023.0,828.65,586.87
2016,7,13,12,45,948.0,111.5,2.45,35.0,1015.5,788.52,562.36
2016,7,13,13,0,947.0,111.0,2.6,35.0,1008.0,746.48,534.93
2016,7,13,13,15,944.0,110.5,2.7,35.0,992.5,701.38,503.7
2016,7,13,13,30,941.0,110.0,2.8,35.0,977.0,654.85,470.59
2016,7,13,13,45,936.0,109.0,2.9,35.0,954.0,605.55,434.59
2016,7,13,14,0,931.0,108.0,3.0,35.0,931.0,555.37,396.83
2016,7,13,14,15,924.5,106.5,3.05,35.0,902.0,503.43,356.57
2016,7,13,14,30,918.0,105.0,3.1,35.0,873.0,451.16,314.92
2016,7,13,14,45,909.0,104.0,3.2,35.0,837.5,398.24,271.85
2016,7,13,15,0,900.0,103.0,3.3,35.0,802.0,345.64,228.25
2016,7,13,15,15,889.0,100.5,3.3,34.5,761.0,291.99,184.17
2016,7,13,15,30,878.0,98.0,3.3,34.0,720.0,239.3,141.69
2016,7,13,15,45,863.5,96.0,3.35,33.5,674.5,187.62,102.99
2016,7,13,16,0,849.0,94.0,3.4,33.0,629.0,137.59,71.61
2016,7,13,16,15,830.5,91.0,3.35,32.5,580.5,78.92,44.59
2016,7,13,16,30,812.0,88.0,3.3,32.0,532.0,61.6,45.23
2016,7,13,16,45,788.0,84.0,3.3,31.5,481.0,60.35,44.47
2016,7,13,17,0,764.0,80.0,3.3,31.0,430.0,58.99,43.6
2016,7,13,17,15,731.5,75.5,3.15,30.0,378.0,57.09,42.35
2016,7,13,17,30,699.0,71.0,3.0,29.0,326.0,55.09,40.97
2016,7,13,17,45,654.5,65.5,2.95,28.0,275.0,47.54,34.82
2016,7,13,18,0,610.0,60.0,2.9,27.0,224.0,44.75,32.57
2016,7,13,18,15,542.0,53.0,2.55,25.5,175.5,40.53,29.01
2016,7,13,18,30,474.0,46.0,2.2,24.0,127.0,36.2,25.14
2016,7,13,18,45,368.5,35.5,1.9,23.0,86.0,28.49,18.06
2016,7,13,19,0,263.0,25.0,1.6,22.0,45.0,20.49,8.14
2016,7,13,19,15,131.5,12.5,1.7,21.0,22.5,11.37,0.0
2016,7,13,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,152.0,13.0,1.95,14.5,26.0,95.31,0.0
2016,7,14,5,30,304.0,26.0,2.1,15.0,52.0,250.13,175.63
2016,7,14,5,45,410.0,35.0,2.3,16.0,94.0,342.18,274.86
2016,7,14,6,0,516.0,44.0,2.5,17.0,136.0,442.63,361.25
2016,7,14,6,15,579.5,50.0,2.45,18.0,185.0,516.26,421.03
2016,7,14,6,30,643.0,56.0,2.4,19.0,234.0,588.63,476.14
2016,7,14,6,45,688.5,60.5,2.35,20.0,286.0,653.4,522.51
2016,7,14,7,0,734.0,65.0,2.3,21.0,338.0,719.28,567.3
2016,7,14,7,15,764.5,68.5,2.3,22.0,390.0,771.59,600.66
2016,7,14,7,30,795.0,72.0,2.3,23.0,442.0,823.33,632.39
2016,7,14,7,45,818.5,75.0,2.35,24.0,493.0,867.06,657.97
2016,7,14,8,0,842.0,78.0,2.4,25.0,544.0,899.76,675.5
2016,7,14,8,15,859.0,80.5,2.35,26.0,593.0,933.03,692.22
2016,7,14,8,30,876.0,83.0,2.3,27.0,642.0,963.99,707.02
2016,7,14,8,45,890.0,85.0,2.3,28.0,687.0,988.83,718.09
2016,7,14,9,0,904.0,87.0,2.3,29.0,732.0,1010.85,727.29
2016,7,14,9,15,914.0,88.5,2.3,29.5,772.5,1025.27,733.12
2016,7,14,9,30,924.0,90.0,2.3,30.0,813.0,1036.5,737.09
2016,7,14,9,45,931.5,92.0,2.35,31.0,847.5,1042.5,736.99
2016,7,14,10,0,939.0,94.0,2.4,32.0,882.0,1045.08,734.94
2016,7,14,10,15,945.0,95.0,2.4,32.5,911.0,1041.64,730.28
2016,7,14,10,30,951.0,96.0,2.4,33.0,940.0,1034.78,723.72
2016,7,14,10,45,955.0,97.0,2.4,34.0,962.0,1022.55,712.58
2016,7,14,11,0,959.0,98.0,2.4,35.0,984.0,1006.96,699.6
2016,7,14,11,15,962.0,98.5,2.45,35.5,999.0,986.66,685.81
2016,7,14,11,30,965.0,99.0,2.5,36.0,1014.0,963.2,670.17
2016,7,14,11,45,966.5,99.5,2.6,36.5,1021.5,935.4,652.3
2016,7,14,12,0,968.0,100.0,2.7,37.0,1029.0,904.77,632.61
2016,7,14,12,15,968.0,100.0,2.8,37.0,1029.0,869.82,611.38
2016,7,14,12,30,968.0,100.0,2.9,37.0,1029.0,832.5,588.41
2016,7,14,12,45,959.0,105.0,3.0,37.0,1019.0,790.65,562.24
2016,7,14,13,0,950.0,110.0,3.1,37.0,1009.0,747.27,533.51
2016,7,14,13,15,947.0,109.0,3.2,36.5,993.5,701.62,502.88
2016,7,14,13,30,944.0,108.0,3.3,36.0,978.0,654.53,470.24
2016,7,14,13,45,939.0,107.5,3.4,36.0,955.0,605.46,434.2
2016,7,14,14,0,934.0,107.0,3.5,36.0,932.0,555.49,396.43
2016,7,14,14,15,927.5,105.5,3.55,35.5,902.5,503.37,356.68
2016,7,14,14,30,921.0,104.0,3.6,35.0,873.0,450.9,315.37
2016,7,14,14,45,912.0,102.5,3.65,35.0,837.5,397.43,271.63
2016,7,14,15,0,903.0,101.0,3.7,35.0,802.0,344.27,227.41
2016,7,14,15,15,892.0,99.0,3.7,34.0,761.0,290.81,183.7
2016,7,14,15,30,881.0,97.0,3.7,33.0,720.0,238.27,141.47
2016,7,14,15,45,866.5,94.5,3.7,32.5,674.5,186.05,102.22
2016,7,14,16,0,852.0,92.0,3.7,32.0,629.0,135.51,70.47
2016,7,14,16,15,833.5,89.5,3.65,31.0,580.5,76.95,43.92
2016,7,14,16,30,815.0,87.0,3.6,30.0,532.0,60.97,45.11
2016,7,14,16,45,791.5,83.0,3.6,29.5,481.0,59.69,44.32
2016,7,14,17,0,768.0,79.0,3.6,29.0,430.0,58.31,43.42
2016,7,14,17,15,735.0,74.5,3.5,27.5,377.5,56.36,42.21
2016,7,14,17,30,702.0,70.0,3.4,26.0,325.0,54.33,40.87
2016,7,14,17,45,656.0,64.5,3.35,25.0,274.0,46.82,34.68
2016,7,14,18,0,610.0,59.0,3.3,24.0,223.0,43.99,32.36
2016,7,14,18,15,541.0,52.0,3.2,22.5,174.5,39.74,28.71
2016,7,14,18,30,472.0,45.0,3.1,21.0,126.0,35.37,24.76
2016,7,14,18,45,363.5,35.0,3.05,20.0,85.0,28.08,17.94
2016,7,14,19,0,255.0,25.0,3.0,19.0,44.0,20.54,7.99
2016,7,14,19,15,127.5,12.5,3.0,18.5,22.0,11.37,0.0
2016,7,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,153.5,12.5,3.0,13.5,25.0,95.51,0.0
2016,7,15,5,30,307.0,25.0,3.1,14.0,50.0,249.46,172.78
2016,7,15,5,45,410.0,34.0,3.25,14.5,92.0,340.56,275.68
2016,7,15,6,0,513.0,43.0,3.4,15.0,134.0,438.81,362.3
2016,7,15,6,15,577.0,49.0,3.35,15.5,182.5,512.59,424.3
2016,7,15,6,30,641.0,55.0,3.3,16.0,231.0,585.33,482.02
2016,7,15,6,45,685.0,59.5,3.3,17.0,282.5,648.79,528.99
2016,7,15,7,0,729.0,64.0,3.3,18.0,334.0,713.28,574.5
2016,7,15,7,15,759.5,68.0,3.2,18.5,386.0,766.1,610.15
2016,7,15,7,30,790.0,72.0,3.1,19.0,438.0,818.37,644.13
2016,7,15,7,45,813.5,75.0,3.05,20.0,489.0,861.99,669.92
2016,7,15,8,0,837.0,78.0,3.0,21.0,540.0,894.6,687.31
2016,7,15,8,15,854.5,80.5,2.95,21.5,588.5,928.27,706.43
2016,7,15,8,30,872.0,83.0,2.9,22.0,637.0,959.67,723.67
2016,7,15,8,45,886.0,84.5,2.9,23.0,682.0,983.87,734.87
2016,7,15,9,0,900.0,86.0,2.9,24.0,727.0,1005.29,744.16
2016,7,15,9,15,910.5,88.0,2.9,24.5,767.5,1020.81,751.04
2016,7,15,9,30,921.0,90.0,2.9,25.0,808.0,1033.14,755.94
2016,7,15,9,45,927.0,92.5,2.95,26.0,842.5,1038.2,755.24
2016,7,15,10,0,933.0,95.0,3.0,27.0,877.0,1039.86,752.54
2016,7,15,10,15,939.0,96.5,3.05,27.5,906.0,1037.0,748.59
2016,7,15,10,30,945.0,98.0,3.1,28.0,935.0,1030.69,742.63
2016,7,15,10,45,950.0,98.5,3.2,28.5,957.5,1018.95,733.75
2016,7,15,11,0,955.0,99.0,3.3,29.0,980.0,1003.86,722.84
2016,7,15,11,15,958.0,99.5,3.4,29.0,995.0,983.62,710.13
2016,7,15,11,30,961.0,100.0,3.5,29.0,1010.0,960.23,695.39
2016,7,15,11,45,963.5,99.5,3.6,29.5,1018.0,932.43,676.38
2016,7,15,12,0,966.0,99.0,3.7,30.0,1026.0,901.8,655.5
2016,7,15,12,15,966.0,99.5,3.75,30.0,1026.0,867.37,633.08
2016,7,15,12,30,966.0,100.0,3.8,30.0,1026.0,830.53,608.93
2016,7,15,12,45,960.5,102.5,3.85,30.5,1017.5,789.16,580.36
2016,7,15,13,0,955.0,105.0,3.9,31.0,1009.0,746.07,549.35
2016,7,15,13,15,952.0,104.5,3.9,31.0,993.5,700.63,516.21
2016,7,15,13,30,949.0,104.0,3.9,31.0,978.0,653.73,481.25
2016,7,15,13,45,947.0,101.5,3.9,31.0,956.0,604.51,443.8
2016,7,15,14,0,945.0,99.0,3.9,31.0,934.0,554.12,404.48
2016,7,15,14,15,939.0,98.0,3.9,30.5,904.5,502.1,363.61
2016,7,15,14,30,933.0,97.0,3.9,30.0,875.0,449.66,321.15
2016,7,15,14,45,925.5,95.0,3.95,30.0,840.0,395.74,275.94
2016,7,15,15,0,918.0,93.0,4.0,30.0,805.0,341.99,230.13
2016,7,15,15,15,907.5,91.5,4.0,29.5,764.0,288.24,184.71
2016,7,15,15,30,897.0,90.0,4.0,29.0,723.0,235.38,141.0
2016,7,15,15,45,882.0,88.0,4.0,29.0,677.5,182.63,100.52
2016,7,15,16,0,867.0,86.0,4.0,29.0,632.0,131.61,68.09
2016,7,15,16,15,849.0,83.5,3.95,28.0,583.0,82.07,49.15
2016,7,15,16,30,831.0,81.0,3.9,27.0,534.0,56.99,42.38
2016,7,15,16,45,804.5,78.5,3.85,26.5,482.5,56.59,42.3
2016,7,15,17,0,778.0,76.0,3.8,26.0,431.0,56.16,42.18
2016,7,15,17,15,745.5,72.0,3.7,25.0,378.5,54.52,41.1
2016,7,15,17,30,713.0,68.0,3.6,24.0,326.0,52.8,39.93
2016,7,15,17,45,662.5,63.5,3.55,23.0,274.0,46.14,34.4
2016,7,15,18,0,612.0,59.0,3.5,22.0,222.0,44.05,32.69
2016,7,15,18,15,542.5,52.0,3.4,21.0,173.5,39.8,28.95
2016,7,15,18,30,473.0,45.0,3.3,20.0,125.0,35.43,24.91
2016,7,15,18,45,358.0,35.0,3.25,19.0,84.0,28.13,18.02
2016,7,15,19,0,243.0,25.0,3.2,18.0,43.0,20.59,7.66
2016,7,15,19,15,121.5,12.5,3.2,17.5,21.5,11.37,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,130.5,13.5,3.6,14.5,23.5,83.67,0.0
2016,7,16,5,30,261.0,27.0,3.7,15.0,47.0,222.74,149.8
2016,7,16,5,45,371.0,36.0,3.85,15.5,88.5,317.85,256.34
2016,7,16,6,0,481.0,45.0,4.0,16.0,130.0,419.24,345.66
2016,7,16,6,15,547.0,51.5,3.9,16.5,178.0,493.97,408.98
2016,7,16,6,30,613.0,58.0,3.8,17.0,226.0,572.66,471.69
2016,7,16,6,45,658.5,63.0,3.75,18.0,277.0,636.31,518.99
2016,7,16,7,0,704.0,68.0,3.7,19.0,328.0,697.08,561.87
2016,7,16,7,15,736.0,72.0,3.65,19.5,379.5,750.5,598.58
2016,7,16,7,30,768.0,76.0,3.6,20.0,431.0,803.47,633.75
2016,7,16,7,45,796.0,78.0,3.55,20.5,482.5,849.39,662.83
2016,7,16,8,0,824.0,80.0,3.5,21.0,534.0,893.97,690.29
2016,7,16,8,15,842.0,82.5,3.5,21.5,582.0,918.35,703.47
2016,7,16,8,30,860.0,85.0,3.5,22.0,630.0,950.01,721.67
2016,7,16,8,45,876.5,85.5,3.5,23.0,675.5,975.29,733.87
2016,7,16,9,0,893.0,86.0,3.5,24.0,721.0,997.91,744.18
2016,7,16,9,15,903.5,88.0,3.5,24.5,761.5,1013.41,751.19
2016,7,16,9,30,914.0,90.0,3.5,25.0,802.0,1025.74,756.21
2016,7,16,9,45,922.0,91.5,3.55,25.5,837.0,1031.71,757.56
2016,7,16,10,0,930.0,93.0,3.6,26.0,872.0,1034.32,756.9
2016,7,16,10,15,936.5,94.0,3.65,26.5,900.5,1031.49,752.85
2016,7,16,10,30,943.0,95.0,3.7,27.0,929.0,1025.23,746.76
2016,7,16,10,45,947.0,95.5,3.75,27.5,951.5,1012.64,736.71
2016,7,16,11,0,951.0,96.0,3.8,28.0,974.0,996.72,724.67
2016,7,16,11,15,954.5,97.0,3.85,28.0,989.0,977.58,712.07
2016,7,16,11,30,958.0,98.0,3.9,28.0,1004.0,955.25,697.44
2016,7,16,11,45,959.0,98.5,4.0,28.0,1011.5,927.2,679.31
2016,7,16,12,0,960.0,99.0,4.1,28.0,1019.0,896.37,659.27
2016,7,16,12,15,960.5,99.0,4.15,28.0,1019.5,862.06,636.55
2016,7,16,12,30,961.0,99.0,4.2,28.0,1020.0,825.35,612.08
2016,7,16,12,45,955.5,102.0,4.3,28.0,1011.5,784.59,584.83
2016,7,16,13,0,950.0,105.0,4.4,28.0,1003.0,742.09,554.91
2016,7,16,13,15,947.5,104.5,4.4,28.0,988.0,697.15,521.48
2016,7,16,13,30,945.0,104.0,4.4,28.0,973.0,650.7,486.2
2016,7,16,13,45,941.5,103.0,4.45,28.0,951.0,601.98,448.51
2016,7,16,14,0,938.0,102.0,4.5,28.0,929.0,552.2,409.04
2016,7,16,14,15,932.5,100.5,4.45,27.5,900.5,500.29,367.45
2016,7,16,14,30,927.0,99.0,4.4,27.0,872.0,447.92,324.29
2016,7,16,14,45,918.5,98.0,4.4,27.0,837.0,394.64,278.86
2016,7,16,15,0,910.0,97.0,4.4,27.0,802.0,341.6,232.96
2016,7,16,15,15,900.0,95.0,4.35,26.5,761.5,287.95,187.01
2016,7,16,15,30,890.0,93.0,4.3,26.0,721.0,235.13,142.82
2016,7,16,15,45,876.0,91.0,4.25,26.0,676.0,182.8,102.23
2016,7,16,16,0,862.0,89.0,4.2,26.0,631.0,132.09,69.8
2016,7,16,16,15,844.0,86.5,4.1,25.5,582.0,72.9,43.17
2016,7,16,16,30,826.0,84.0,4.0,25.0,533.0,59.07,44.51
2016,7,16,16,45,802.0,80.5,3.95,24.5,482.0,58.05,43.91
2016,7,16,17,0,778.0,77.0,3.9,24.0,431.0,56.96,43.23
2016,7,16,17,15,745.5,73.0,3.8,23.0,378.5,55.35,42.18
2016,7,16,17,30,713.0,69.0,3.7,22.0,326.0,53.67,41.03
2016,7,16,17,45,667.5,63.5,3.6,21.5,274.5,46.22,34.69
2016,7,16,18,0,622.0,58.0,3.5,21.0,223.0,43.35,32.22
2016,7,16,18,15,552.5,51.0,3.4,20.0,174.0,39.05,28.43
2016,7,16,18,30,483.0,44.0,3.3,19.0,125.0,34.64,24.33
2016,7,16,18,45,372.5,34.0,3.2,18.0,84.0,27.32,17.38
2016,7,16,19,0,262.0,24.0,3.1,17.0,43.0,19.73,6.7
2016,7,16,19,15,131.0,12.0,3.05,16.5,21.5,10.91,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,154.0,12.0,3.55,14.0,24.0,94.99,0.0
2016,7,17,5,30,308.0,24.0,3.6,14.0,48.0,246.22,161.88
2016,7,17,5,45,417.5,32.0,3.7,14.5,90.0,342.02,276.24
2016,7,17,6,0,527.0,40.0,3.8,15.0,132.0,443.32,366.12
2016,7,17,6,15,590.5,46.5,3.8,15.5,181.0,512.64,424.95
2016,7,17,6,30,654.0,53.0,3.8,16.0,230.0,591.62,488.15
2016,7,17,6,45,686.5,60.0,3.8,16.5,280.0,649.53,532.16
2016,7,17,7,0,719.0,67.0,3.8,17.0,330.0,707.75,574.52
2016,7,17,7,15,750.0,70.5,3.8,17.5,382.0,760.13,610.9
2016,7,17,7,30,781.0,74.0,3.8,18.0,434.0,811.95,645.73
2016,7,17,7,45,809.5,75.5,3.8,18.5,485.5,857.99,675.43
2016,7,17,8,0,838.0,77.0,3.8,19.0,537.0,893.3,696.85
2016,7,17,8,15,855.0,79.5,3.85,19.5,585.5,926.57,716.84
2016,7,17,8,30,872.0,82.0,3.9,20.0,634.0,957.54,735.01
2016,7,17,8,45,889.5,81.5,3.95,20.5,679.5,982.81,749.12
2016,7,17,9,0,907.0,81.0,4.0,21.0,725.0,1005.43,761.4
2016,7,17,9,15,917.0,83.0,4.0,21.5,765.0,1020.63,768.36
2016,7,17,9,30,927.0,85.0,4.0,22.0,805.0,1032.61,773.26
2016,7,17,9,45,927.0,90.5,4.05,22.5,838.0,1035.19,772.35
2016,7,17,10,0,927.0,96.0,4.1,23.0,871.0,1034.23,769.29
2016,7,17,10,15,933.0,97.0,4.1,23.0,899.5,1030.86,765.98
2016,7,17,10,30,939.0,98.0,4.1,23.0,928.0,1024.09,760.57
2016,7,17,10,45,941.5,100.0,4.2,23.5,949.5,1011.58,750.64
2016,7,17,11,0,944.0,102.0,4.3,24.0,971.0,995.74,738.64
2016,7,17,11,15,946.5,102.5,4.35,24.0,985.5,975.19,724.73
2016,7,17,11,30,949.0,103.0,4.4,24.0,1000.0,951.54,708.81
2016,7,17,11,45,948.5,104.5,4.5,24.0,1007.0,923.24,690.0
2016,7,17,12,0,948.0,106.0,4.6,24.0,1014.0,892.22,669.57
2016,7,17,12,15,948.0,106.0,4.6,23.5,1013.5,857.75,647.25
2016,7,17,12,30,948.0,106.0,4.6,23.0,1013.0,820.95,623.11
2016,7,17,12,45,940.5,109.5,4.7,23.0,1003.0,779.47,594.8
2016,7,17,13,0,933.0,113.0,4.8,23.0,993.0,736.46,563.55
2016,7,17,13,15,929.5,112.0,4.8,23.0,977.5,691.05,528.92
2016,7,17,13,30,926.0,111.0,4.8,23.0,962.0,644.28,492.52
2016,7,17,13,45,922.5,109.0,4.85,23.0,939.5,595.54,453.93
2016,7,17,14,0,919.0,107.0,4.9,23.0,917.0,545.79,413.54
2016,7,17,14,15,912.5,106.0,4.9,22.5,888.0,494.65,371.61
2016,7,17,14,30,906.0,105.0,4.9,22.0,859.0,443.17,328.17
2016,7,17,14,45,898.5,102.0,4.95,22.0,824.0,389.73,281.66
2016,7,17,15,0,891.0,99.0,5.0,22.0,789.0,336.5,234.63
2016,7,17,15,15,880.0,97.0,4.95,21.5,748.0,283.55,188.27
2016,7,17,15,30,869.0,95.0,4.9,21.0,707.0,231.54,143.87
2016,7,17,15,45,855.5,92.0,4.85,20.5,662.5,179.64,103.05
2016,7,17,16,0,842.0,89.0,4.8,20.0,618.0,129.33,70.38
2016,7,17,16,15,823.5,86.5,4.7,19.5,569.5,71.14,43.96
2016,7,17,16,30,805.0,84.0,4.6,19.0,521.0,58.91,45.52
2016,7,17,16,45,783.0,79.5,4.6,18.5,470.5,57.2,44.3
2016,7,17,17,0,761.0,75.0,4.6,18.0,420.0,55.36,42.95
2016,7,17,17,15,728.0,71.0,4.5,17.5,368.5,53.7,41.72
2016,7,17,17,30,695.0,67.0,4.4,17.0,317.0,51.97,40.4
2016,7,17,17,45,651.5,61.5,4.35,16.5,266.5,44.65,34.05
2016,7,17,18,0,608.0,56.0,4.3,16.0,216.0,41.74,31.49
2016,7,17,18,15,539.5,49.0,4.15,15.5,168.5,37.4,27.51
2016,7,17,18,30,471.0,42.0,4.0,15.0,121.0,32.92,23.24
2016,7,17,18,45,359.5,32.5,3.9,14.5,81.0,26.0,16.5
2016,7,17,19,0,248.0,23.0,3.8,14.0,41.0,18.84,5.75
2016,7,17,19,15,124.0,11.5,3.7,13.5,20.5,10.46,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.5,12.5,3.35,13.0,22.0,78.66,0.0
2016,7,18,5,30,247.0,25.0,3.4,13.0,44.0,209.82,133.13
2016,7,18,5,45,365.5,34.0,3.5,13.5,85.0,311.29,251.77
2016,7,18,6,0,484.0,43.0,3.6,14.0,126.0,417.86,346.25
2016,7,18,6,15,548.5,49.5,3.55,14.5,173.5,491.42,409.15
2016,7,18,6,30,613.0,56.0,3.5,15.0,221.0,568.92,471.47
2016,7,18,6,45,376.0,100.0,3.5,15.5,207.5,451.79,376.17
2016,7,18,7,0,139.0,144.0,3.5,16.0,194.0,289.4,239.31
2016,7,18,7,15,164.0,165.5,3.45,16.5,234.0,337.79,278.46
2016,7,18,7,30,189.0,187.0,3.4,17.0,274.0,386.82,316.5
2016,7,18,7,45,221.0,207.0,3.35,17.5,320.0,440.75,357.67
2016,7,18,8,0,253.0,227.0,3.3,18.0,366.0,513.59,411.92
2016,7,18,8,15,170.0,251.0,3.25,18.5,348.5,444.79,354.46
2016,7,18,8,30,87.0,275.0,3.2,19.0,331.0,372.01,294.19
2016,7,18,8,45,73.0,289.0,3.2,19.5,338.5,370.57,291.37
2016,7,18,9,0,59.0,303.0,3.2,20.0,346.0,368.62,287.96
2016,7,18,9,15,38.0,285.0,3.2,20.5,313.5,323.9,251.9
2016,7,18,9,30,17.0,267.0,3.2,21.0,281.0,265.49,205.41
2016,7,18,9,45,27.0,304.5,3.25,21.5,327.5,327.32,252.37
2016,7,18,10,0,37.0,342.0,3.3,22.0,374.0,373.18,286.09
2016,7,18,10,15,38.5,352.5,3.35,22.5,386.5,381.59,291.29
2016,7,18,10,30,40.0,363.0,3.4,23.0,399.0,389.63,296.36
2016,7,18,10,45,176.0,396.5,3.45,23.5,558.0,562.46,426.02
2016,7,18,11,0,312.0,430.0,3.5,24.0,717.0,725.55,542.09
2016,7,18,11,15,623.5,263.5,3.6,24.0,849.0,848.08,634.72
2016,7,18,11,30,935.0,97.0,3.7,24.0,981.0,932.85,693.34
2016,7,18,11,45,936.0,97.5,3.8,24.0,988.0,905.44,674.49
2016,7,18,12,0,937.0,98.0,3.9,24.0,995.0,875.29,654.55
2016,7,18,12,15,937.0,98.0,3.95,24.0,995.0,841.33,631.65
2016,7,18,12,30,937.0,98.0,4.0,24.0,995.0,805.05,607.02
2016,7,18,12,45,938.0,96.5,4.1,24.0,988.0,766.04,580.5
2016,7,18,13,0,939.0,95.0,4.2,24.0,981.0,724.97,551.21
2016,7,18,13,15,936.5,94.0,4.25,24.0,966.0,680.15,517.42
2016,7,18,13,30,934.0,93.0,4.3,24.0,951.0,633.84,481.74
2016,7,18,13,45,932.0,91.5,4.4,24.0,929.5,586.09,444.18
2016,7,18,14,0,930.0,90.0,4.5,24.0,908.0,537.16,404.74
2016,7,18,14,15,924.5,88.5,4.45,23.5,880.0,485.68,362.62
2016,7,18,14,30,919.0,87.0,4.4,23.0,852.0,433.75,318.92
2016,7,18,14,45,914.0,84.5,4.4,23.0,818.0,381.0,272.97
2016,7,18,15,0,909.0,82.0,4.4,23.0,784.0,328.17,226.27
2016,7,18,15,15,899.5,80.5,4.35,22.5,744.5,275.13,179.91
2016,7,18,15,30,890.0,79.0,4.3,22.0,705.0,222.86,135.39
2016,7,18,15,45,879.5,76.0,4.25,22.0,661.0,170.38,94.04
2016,7,18,16,0,869.0,73.0,4.2,22.0,617.0,119.2,61.04
2016,7,18,16,15,853.0,71.0,4.1,21.5,569.5,70.03,43.34
2016,7,18,16,30,837.0,69.0,4.0,21.0,522.0,58.31,44.63
2016,7,18,16,45,817.5,65.5,3.95,21.0,472.5,56.08,42.88
2016,7,18,17,0,798.0,62.0,3.9,21.0,423.0,53.71,40.99
2016,7,18,17,15,768.5,58.5,3.75,20.5,371.5,44.45,33.18
2016,7,18,17,30,739.0,55.0,3.6,20.0,320.0,42.71,31.82
2016,7,18,17,45,699.0,51.0,3.5,19.5,269.5,40.44,29.94
2016,7,18,18,0,659.0,47.0,3.4,19.0,219.0,38.12,27.92
2016,7,18,18,15,595.0,41.5,3.2,18.0,171.0,34.36,24.56
2016,7,18,18,30,531.0,36.0,3.0,17.0,123.0,30.55,20.96
2016,7,18,18,45,423.5,28.0,2.9,16.5,82.5,24.19,14.78
2016,7,18,19,0,316.0,20.0,2.8,16.0,42.0,16.22,3.55
2016,7,18,19,15,158.0,10.0,2.75,15.5,21.0,9.1,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,171.5,10.5,2.2,12.5,23.0,102.81,0.0
2016,7,19,5,30,343.0,21.0,2.4,13.0,46.0,253.73,154.78
2016,7,19,5,45,449.0,28.5,2.6,13.5,88.0,350.26,281.86
2016,7,19,6,0,555.0,36.0,2.8,14.0,130.0,450.41,371.26
2016,7,19,6,15,617.0,41.0,2.75,14.5,178.5,523.61,432.51
2016,7,19,6,30,679.0,46.0,2.7,15.0,227.0,600.21,493.14
2016,7,19,6,45,394.0,94.5,2.7,15.5,205.0,458.6,380.27
2016,7,19,7,0,109.0,143.0,2.7,16.0,183.0,263.33,216.58
2016,7,19,7,15,213.5,156.0,2.7,16.5,249.0,384.58,316.52
2016,7,19,7,30,318.0,169.0,2.7,17.0,315.0,495.68,403.84
2016,7,19,7,45,307.5,193.5,2.7,18.0,348.0,520.77,418.99
2016,7,19,8,0,297.0,218.0,2.7,19.0,381.0,543.7,432.58
2016,7,19,8,15,307.5,238.5,2.7,19.5,420.0,579.79,457.13
2016,7,19,8,30,318.0,259.0,2.7,20.0,459.0,614.71,480.29
2016,7,19,8,45,263.0,291.0,2.75,20.5,464.5,597.27,463.3
2016,7,19,9,0,208.0,323.0,2.8,21.0,470.0,558.05,431.14
2016,7,19,9,15,569.0,199.5,2.85,21.5,634.0,821.43,627.99
2016,7,19,9,30,930.0,76.0,2.9,22.0,798.0,1024.25,761.13
2016,7,19,9,45,931.0,81.5,2.95,22.5,831.0,1028.12,759.33
2016,7,19,10,0,932.0,87.0,3.0,23.0,864.0,1028.42,757.25
2016,7,19,10,15,937.0,88.0,3.05,23.5,892.0,1024.23,752.42
2016,7,19,10,30,942.0,89.0,3.1,24.0,920.0,1016.64,745.55
2016,7,19,10,45,944.0,91.0,3.15,24.5,941.0,1003.81,735.42
2016,7,19,11,0,946.0,93.0,3.2,25.0,962.0,987.67,723.29
2016,7,19,11,15,948.5,93.5,3.25,25.0,976.5,967.25,709.88
2016,7,19,11,30,951.0,94.0,3.3,25.0,991.0,943.73,694.46
2016,7,19,11,45,952.5,93.5,3.4,25.5,998.5,915.4,674.85
2016,7,19,12,0,954.0,93.0,3.5,26.0,1006.0,884.31,653.37
2016,7,19,12,15,954.0,93.0,3.55,26.0,1005.5,849.84,630.55
2016,7,19,12,30,954.0,93.0,3.6,26.0,1005.0,812.99,605.96
2016,7,19,12,45,944.0,99.0,3.7,26.0,995.0,771.83,578.43
2016,7,19,13,0,934.0,105.0,3.8,26.0,985.0,729.17,548.19
2016,7,19,13,15,931.5,104.0,3.85,26.0,970.0,684.38,514.92
2016,7,19,13,30,929.0,103.0,3.9,26.0,955.0,638.11,479.76
2016,7,19,13,45,926.5,101.0,3.95,26.0,933.5,589.75,442.16
2016,7,19,14,0,924.0,99.0,4.0,26.0,912.0,540.29,402.68
2016,7,19,14,15,918.0,98.0,4.0,26.0,883.0,489.11,360.73
2016,7,19,14,30,912.0,97.0,4.0,26.0,854.0,437.53,317.38
2016,7,19,14,45,906.0,94.0,4.05,26.0,819.5,384.26,271.85
2016,7,19,15,0,900.0,91.0,4.1,26.0,785.0,331.04,225.64
2016,7,19,15,15,889.5,89.0,4.1,25.5,744.5,277.72,179.86
2016,7,19,15,30,879.0,87.0,4.1,25.0,704.0,225.29,135.98
2016,7,19,15,45,868.5,83.5,4.1,24.5,660.5,172.9,95.59
2016,7,19,16,0,858.0,80.0,4.1,24.0,617.0,121.8,63.37
2016,7,19,16,15,841.0,77.5,4.05,23.5,569.0,72.7,46.22
2016,7,19,16,30,824.0,75.0,4.0,23.0,521.0,62.25,47.61
2016,7,19,16,45,806.0,70.5,4.0,22.5,471.0,51.06,38.32
2016,7,19,17,0,788.0,66.0,4.0,22.0,421.0,48.99,36.76
2016,7,19,17,15,757.5,62.5,3.9,21.0,369.5,47.43,35.7
2016,7,19,17,30,727.0,59.0,3.8,20.0,318.0,45.82,34.54
2016,7,19,17,45,687.5,54.0,3.7,19.5,268.0,42.88,32.07
2016,7,19,18,0,648.0,49.0,3.6,19.0,218.0,39.83,29.41
2016,7,19,18,15,583.0,43.0,3.35,18.0,170.0,35.7,25.72
2016,7,19,18,30,518.0,37.0,3.1,17.0,122.0,31.5,21.77
2016,7,19,18,45,412.5,28.5,2.9,16.5,81.5,22.68,13.45
2016,7,19,19,0,307.0,20.0,2.7,16.0,41.0,16.26,2.93
2016,7,19,19,15,153.5,10.0,2.6,15.5,20.5,9.1,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,173.0,10.0,2.1,12.5,22.5,102.98,0.0
2016,7,20,5,30,346.0,20.0,2.3,13.0,45.0,253.38,146.47
2016,7,20,5,45,448.5,27.5,2.55,14.0,86.5,348.36,279.06
2016,7,20,6,0,551.0,35.0,2.8,15.0,128.0,445.92,366.06
2016,7,20,6,15,613.0,40.0,2.8,15.5,176.0,518.83,427.17
2016,7,20,6,30,675.0,45.0,2.8,16.0,224.0,595.21,487.79
2016,7,20,6,45,716.5,49.0,2.8,16.5,275.5,656.88,534.18
2016,7,20,7,0,758.0,53.0,2.8,17.0,327.0,719.56,579.21
2016,7,20,7,15,787.0,56.0,2.75,17.5,378.5,762.14,607.4
2016,7,20,7,30,816.0,59.0,2.7,18.0,430.0,812.41,640.21
2016,7,20,7,45,837.5,61.0,2.65,19.0,480.5,853.58,664.21
2016,7,20,8,0,859.0,63.0,2.6,20.0,531.0,893.18,686.41
2016,7,20,8,15,875.0,65.5,2.55,20.5,579.5,926.27,704.91
2016,7,20,8,30,891.0,68.0,2.5,21.0,628.0,956.96,721.5
2016,7,20,8,45,903.5,69.5,2.5,22.0,672.5,980.33,732.07
2016,7,20,9,0,916.0,71.0,2.5,23.0,717.0,1000.8,740.69
2016,7,20,9,15,925.5,72.5,2.5,23.5,757.5,1015.23,746.8
2016,7,20,9,30,935.0,74.0,2.5,24.0,798.0,1026.41,750.94
2016,7,20,9,45,931.5,82.5,2.5,25.0,830.5,1029.27,748.38
2016,7,20,10,0,928.0,91.0,2.5,26.0,863.0,1028.39,743.66
2016,7,20,10,15,934.0,92.0,2.55,26.5,892.0,1025.11,739.58
2016,7,20,10,30,940.0,93.0,2.6,27.0,921.0,1018.43,733.49
2016,7,20,10,45,945.0,93.0,2.65,27.5,943.5,1006.33,724.1
2016,7,20,11,0,950.0,93.0,2.7,28.0,966.0,990.89,712.75
2016,7,20,11,15,953.0,93.5,2.75,28.0,981.0,970.83,699.94
2016,7,20,11,30,956.0,94.0,2.8,28.0,996.0,947.62,685.15
2016,7,20,11,45,959.0,93.5,2.85,28.5,1003.5,920.41,666.45
2016,7,20,12,0,962.0,93.0,2.9,29.0,1011.0,890.33,645.89
2016,7,20,12,15,962.0,93.0,2.95,29.0,1011.5,855.56,623.48
2016,7,20,12,30,962.0,93.0,3.0,29.0,1012.0,818.37,599.33
2016,7,20,12,45,961.5,92.5,3.15,29.5,1004.0,778.15,572.29
2016,7,20,13,0,961.0,92.0,3.3,30.0,996.0,735.89,542.58
2016,7,20,13,15,958.5,91.5,3.4,30.0,981.5,690.46,509.79
2016,7,20,13,30,956.0,91.0,3.5,30.0,967.0,643.48,475.0
2016,7,20,13,45,952.5,90.0,3.6,30.0,945.0,594.19,437.55
2016,7,20,14,0,949.0,89.0,3.7,30.0,923.0,543.81,398.18
2016,7,20,14,15,943.5,88.0,3.75,29.5,894.0,491.66,356.96
2016,7,20,14,30,938.0,87.0,3.8,29.0,865.0,439.03,314.04
2016,7,20,14,45,931.0,85.5,3.9,29.0,830.0,385.23,268.57
2016,7,20,15,0,924.0,84.0,4.0,29.0,795.0,331.53,222.45
2016,7,20,15,15,914.0,82.0,4.05,28.5,754.5,277.08,176.22
2016,7,20,15,30,904.0,80.0,4.1,28.0,714.0,223.46,131.87
2016,7,20,15,45,891.5,78.0,4.15,27.5,669.0,170.56,91.76
2016,7,20,16,0,879.0,76.0,4.2,27.0,624.0,119.14,60.21
2016,7,20,16,15,862.5,73.5,4.15,26.0,575.5,68.96,52.44
2016,7,20,16,30,846.0,71.0,4.1,25.0,527.0,59.78,45.13
2016,7,20,16,45,824.5,68.0,4.1,24.5,476.0,57.9,43.8
2016,7,20,17,0,803.0,65.0,4.1,24.0,425.0,48.42,35.96
2016,7,20,17,15,772.5,61.5,4.0,23.0,373.0,46.83,34.87
2016,7,20,17,30,742.0,58.0,3.9,22.0,321.0,45.17,33.67
2016,7,20,17,45,699.5,53.5,3.85,21.5,270.0,42.58,31.53
2016,7,20,18,0,657.0,49.0,3.8,21.0,219.0,39.92,29.22
2016,7,20,18,15,591.0,43.0,3.65,20.0,170.5,35.79,25.55
2016,7,20,18,30,525.0,37.0,3.5,19.0,122.0,31.59,21.62
2016,7,20,18,45,415.5,28.5,3.35,18.0,81.0,22.74,13.33
2016,7,20,19,0,306.0,20.0,3.2,17.0,40.0,16.32,2.14
2016,7,20,19,15,153.0,10.0,3.1,16.5,20.0,9.1,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,161.5,10.5,2.5,13.5,21.5,97.01,0.0
2016,7,21,5,30,323.0,21.0,2.7,14.0,43.0,246.14,132.31
2016,7,21,5,45,432.0,29.0,2.95,14.5,84.5,338.97,270.71
2016,7,21,6,0,541.0,37.0,3.2,15.0,126.0,440.99,362.56
2016,7,21,6,15,604.5,42.5,3.2,15.5,175.0,515.49,425.4
2016,7,21,6,30,668.0,48.0,3.2,16.0,224.0,593.45,487.69
2016,7,21,6,45,342.5,87.0,3.25,16.5,178.5,407.18,338.49
2016,7,21,7,0,17.0,126.0,3.3,17.0,133.0,137.76,110.42
2016,7,21,7,15,49.0,155.0,3.3,17.5,177.0,209.69,170.58
2016,7,21,7,30,81.0,184.0,3.3,18.0,221.0,270.88,220.08
2016,7,21,7,45,253.0,186.0,3.3,18.5,320.0,461.46,374.02
2016,7,21,8,0,425.0,188.0,3.3,19.0,419.0,645.87,514.63
2016,7,21,8,15,655.0,130.0,3.3,19.5,523.0,811.03,634.07
2016,7,21,8,30,885.0,72.0,3.3,20.0,627.0,955.66,731.07
2016,7,21,8,45,897.0,73.5,3.3,21.0,671.0,978.37,740.52
2016,7,21,9,0,909.0,75.0,3.3,22.0,715.0,998.21,749.0
2016,7,21,9,15,918.0,76.5,3.3,22.5,755.0,1012.0,754.9
2016,7,21,9,30,927.0,78.0,3.3,23.0,795.0,1022.57,758.79
2016,7,21,9,45,932.5,80.0,3.35,23.5,829.0,1026.9,759.1
2016,7,21,10,0,938.0,82.0,3.4,24.0,863.0,1027.8,757.35
2016,7,21,10,15,944.0,83.0,3.4,24.5,891.5,1024.65,752.73
2016,7,21,10,30,950.0,84.0,3.4,25.0,920.0,1018.05,746.04
2016,7,21,10,45,954.5,84.5,3.45,25.5,942.0,1006.03,736.37
2016,7,21,11,0,959.0,85.0,3.5,26.0,964.0,990.64,724.66
2016,7,21,11,15,961.5,85.5,3.6,26.0,979.0,970.09,711.42
2016,7,21,11,30,964.0,86.0,3.7,26.0,994.0,946.38,696.12
2016,7,21,11,45,966.0,86.0,3.8,26.5,1002.0,918.71,676.81
2016,7,21,12,0,968.0,86.0,3.9,27.0,1010.0,888.17,655.58
2016,7,21,12,15,968.5,86.0,4.0,27.0,1010.0,853.7,632.91
2016,7,21,12,30,969.0,86.0,4.1,27.0,1010.0,816.76,608.39
2016,7,21,12,45,958.0,93.0,4.25,27.0,1000.5,775.24,580.67
2016,7,21,13,0,947.0,100.0,4.4,27.0,991.0,732.22,550.27
2016,7,21,13,15,945.0,99.5,4.45,26.5,976.0,687.55,517.93
2016,7,21,13,30,943.0,99.0,4.5,26.0,961.0,641.32,483.57
