Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,45,941.0,96.5,4.6,25.5,939.5,592.1,446.17
2016,7,21,14,0,939.0,94.0,4.7,25.0,918.0,541.71,406.57
2016,7,21,14,15,934.0,93.0,4.65,24.5,889.5,490.17,364.41
2016,7,21,14,30,929.0,92.0,4.6,24.0,861.0,438.1,320.61
2016,7,21,14,45,925.0,88.5,4.6,24.0,827.5,384.17,273.78
2016,7,21,15,0,921.0,85.0,4.6,24.0,794.0,330.08,226.14
2016,7,21,15,15,911.5,83.5,4.5,23.5,753.5,276.19,179.22
2016,7,21,15,30,902.0,82.0,4.4,23.0,713.0,223.08,134.33
2016,7,21,15,45,894.0,78.0,4.35,23.0,669.0,169.37,92.54
2016,7,21,16,0,886.0,74.0,4.3,23.0,625.0,116.71,59.51
2016,7,21,16,15,869.5,71.5,4.15,22.5,576.5,66.15,50.84
2016,7,21,16,30,853.0,69.0,4.0,22.0,528.0,58.5,44.63
2016,7,21,16,45,835.5,65.0,3.9,22.0,477.5,55.92,42.58
2016,7,21,17,0,818.0,61.0,3.8,22.0,427.0,53.18,40.38
2016,7,21,17,15,788.5,57.5,3.65,21.0,375.0,50.56,38.41
2016,7,21,17,30,759.0,54.0,3.5,20.0,323.0,42.17,31.35
2016,7,21,17,45,719.0,49.5,3.4,19.5,271.5,39.45,29.07
2016,7,21,18,0,679.0,45.0,3.3,19.0,220.0,36.65,26.61
2016,7,21,18,15,614.0,40.0,3.05,18.0,171.0,33.25,23.56
2016,7,21,18,30,549.0,35.0,2.8,17.0,122.0,29.84,20.29
2016,7,21,18,45,438.5,27.0,2.6,16.5,81.0,23.44,13.97
2016,7,21,19,0,328.0,19.0,2.4,16.0,40.0,16.88,1.46
2016,7,21,19,15,164.0,9.5,2.35,15.5,20.0,8.64,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,167.0,10.0,2.0,13.0,21.0,99.35,0.0
2016,7,22,5,30,334.0,20.0,2.3,14.0,42.0,243.45,119.86
2016,7,22,5,45,441.5,28.0,2.6,15.0,83.5,343.47,272.52
2016,7,22,6,0,549.0,36.0,2.9,16.0,125.0,444.67,363.3
2016,7,22,6,15,613.0,41.0,2.9,16.5,174.0,519.06,425.7
2016,7,22,6,30,677.0,46.0,2.9,17.0,223.0,596.95,487.52
2016,7,22,6,45,720.0,50.0,2.9,17.5,275.0,659.91,534.88
2016,7,22,7,0,763.0,54.0,2.9,18.0,327.0,723.93,580.84
2016,7,22,7,15,792.5,57.5,2.85,18.5,379.5,767.81,609.92
2016,7,22,7,30,822.0,61.0,2.8,19.0,432.0,819.31,643.5
2016,7,22,7,45,844.5,63.0,2.8,20.0,483.5,861.51,668.45
2016,7,22,8,0,867.0,65.0,2.8,21.0,535.0,902.15,691.66
2016,7,22,8,15,883.5,67.5,2.8,21.5,584.0,935.85,710.92
2016,7,22,8,30,900.0,70.0,2.8,22.0,633.0,967.12,728.32
2016,7,22,8,45,912.5,72.0,2.85,23.0,678.0,991.18,739.75
2016,7,22,9,0,925.0,74.0,2.9,24.0,723.0,1012.3,749.19
2016,7,22,9,15,935.0,75.5,2.9,24.5,764.0,1027.2,755.6
2016,7,22,9,30,945.0,77.0,2.9,25.0,805.0,1038.83,760.0
2016,7,22,9,45,940.5,85.5,2.95,26.0,838.0,1040.59,757.11
2016,7,22,10,0,936.0,94.0,3.0,27.0,871.0,1038.57,752.05
2016,7,22,10,15,942.0,95.0,3.0,27.5,900.0,1035.14,747.31
2016,7,22,10,30,948.0,96.0,3.0,28.0,929.0,1028.26,740.54
2016,7,22,10,45,953.5,96.5,3.05,28.5,952.0,1016.92,731.53
2016,7,22,11,0,959.0,97.0,3.1,29.0,975.0,1002.18,720.5
2016,7,22,11,15,961.5,97.5,3.1,29.5,990.0,981.32,705.29
2016,7,22,11,30,964.0,98.0,3.1,30.0,1005.0,957.29,688.21
2016,7,22,11,45,966.5,98.0,3.15,30.5,1013.0,929.74,669.3
2016,7,22,12,0,969.0,98.0,3.2,31.0,1021.0,899.3,648.54
2016,7,22,12,15,968.5,98.0,3.25,31.0,1020.5,863.7,625.66
2016,7,22,12,30,968.0,98.0,3.3,31.0,1020.0,825.71,601.06
2016,7,22,12,45,965.5,98.0,3.35,31.5,1011.5,784.05,572.64
2016,7,22,13,0,963.0,98.0,3.4,32.0,1003.0,740.49,541.53
2016,7,22,13,15,960.0,97.5,3.45,32.0,987.5,694.45,508.38
2016,7,22,13,30,957.0,97.0,3.5,32.0,972.0,646.91,473.31
2016,7,22,13,45,953.0,96.0,3.55,32.0,949.0,597.1,435.68
2016,7,22,14,0,949.0,95.0,3.6,32.0,926.0,546.26,396.21
2016,7,22,14,15,943.0,93.5,3.6,31.5,896.5,493.3,354.72
2016,7,22,14,30,937.0,92.0,3.6,31.0,867.0,439.93,311.6
2016,7,22,14,45,929.0,90.5,3.65,31.0,831.5,385.67,266.18
2016,7,22,15,0,921.0,89.0,3.7,31.0,796.0,331.61,220.25
2016,7,22,15,15,910.5,87.0,3.7,30.5,755.0,277.02,174.42
2016,7,22,15,30,900.0,85.0,3.7,30.0,714.0,223.33,130.62
2016,7,22,15,45,886.5,83.0,3.7,29.5,668.5,170.35,91.21
2016,7,22,16,0,873.0,81.0,3.7,29.0,623.0,118.95,60.67
2016,7,22,16,15,855.5,78.5,3.65,28.5,574.0,68.9,51.84
2016,7,22,16,30,838.0,76.0,3.6,28.0,525.0,63.11,47.34
2016,7,22,16,45,815.0,72.5,3.6,27.5,474.0,52.71,38.88
2016,7,22,17,0,792.0,69.0,3.6,27.0,423.0,51.38,37.99
2016,7,22,17,15,760.5,65.5,3.45,26.0,370.5,49.91,37.04
2016,7,22,17,30,729.0,62.0,3.3,25.0,318.0,48.4,36.0
2016,7,22,17,45,683.0,57.0,3.2,24.0,266.0,45.52,33.71
2016,7,22,18,0,637.0,52.0,3.1,23.0,214.0,42.57,31.24
2016,7,22,18,15,567.0,45.5,2.9,22.0,165.5,34.91,24.54
2016,7,22,18,30,497.0,39.0,2.7,21.0,117.0,30.73,20.65
2016,7,22,18,45,377.0,29.5,2.5,20.0,76.5,23.68,13.83
2016,7,22,19,0,257.0,20.0,2.3,19.0,36.0,16.4,0.0
2016,7,22,19,15,128.5,10.0,2.3,18.0,18.0,9.1,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,140.5,10.5,1.45,13.5,19.5,85.33,0.0
2016,7,23,5,30,281.0,21.0,1.6,14.0,39.0,218.84,95.23
2016,7,23,5,45,398.0,29.5,1.75,15.0,80.0,324.59,255.5
2016,7,23,6,0,515.0,38.0,1.9,16.0,121.0,429.92,348.91
2016,7,23,6,15,582.5,44.0,1.75,17.0,170.0,500.46,406.79
2016,7,23,6,30,650.0,50.0,1.6,18.0,219.0,581.29,468.19
2016,7,23,6,45,697.0,54.5,1.5,19.0,271.0,647.26,514.89
2016,7,23,7,0,744.0,59.0,1.4,20.0,323.0,714.53,559.72
2016,7,23,7,15,775.0,62.5,1.35,21.0,375.5,767.61,592.57
2016,7,23,7,30,806.0,66.0,1.3,22.0,428.0,820.17,623.6
2016,7,23,7,45,829.0,68.5,1.3,23.5,479.5,854.13,640.29
2016,7,23,8,0,852.0,71.0,1.3,25.0,531.0,895.42,661.36
2016,7,23,8,15,869.0,73.5,1.45,26.0,580.0,929.15,680.22
2016,7,23,8,30,886.0,76.0,1.6,27.0,629.0,960.53,697.36
2016,7,23,8,45,898.5,78.0,1.75,28.0,674.0,984.28,709.43
2016,7,23,9,0,911.0,80.0,1.9,29.0,719.0,1005.13,719.65
2016,7,23,9,15,921.0,82.0,2.05,30.0,759.5,1020.4,726.33
2016,7,23,9,30,931.0,84.0,2.2,31.0,800.0,1032.43,731.02
2016,7,23,9,45,938.5,85.0,2.35,32.0,835.0,1037.45,731.4
2016,7,23,10,0,946.0,86.0,2.5,33.0,870.0,1039.05,729.77
2016,7,23,10,15,951.5,87.0,2.6,33.5,899.0,1035.22,725.86
2016,7,23,10,30,957.0,88.0,2.7,34.0,928.0,1027.91,719.95
2016,7,23,10,45,960.0,89.5,2.85,35.0,950.0,1015.25,709.82
2016,7,23,11,0,963.0,91.0,3.0,36.0,972.0,999.2,697.66
2016,7,23,11,15,965.5,91.5,3.05,36.0,987.0,978.37,684.69
2016,7,23,11,30,968.0,92.0,3.1,36.0,1002.0,954.35,669.77
2016,7,23,11,45,968.5,93.0,3.2,36.5,1009.0,926.02,651.1
2016,7,23,12,0,969.0,94.0,3.3,37.0,1016.0,894.84,630.6
2016,7,23,12,15,969.0,94.0,3.4,37.0,1016.0,859.68,608.77
2016,7,23,12,30,969.0,94.0,3.5,37.0,1016.0,822.08,585.15
2016,7,23,12,45,959.5,99.0,3.6,37.0,1006.0,779.66,558.13
2016,7,23,13,0,950.0,104.0,3.7,37.0,996.0,735.7,528.32
2016,7,23,13,15,947.5,103.5,3.75,36.5,981.0,690.4,497.2
2016,7,23,13,30,945.0,103.0,3.8,36.0,966.0,643.58,464.07
2016,7,23,13,45,944.5,100.0,3.85,36.0,944.5,594.51,427.44
2016,7,23,14,0,944.0,97.0,3.9,36.0,923.0,544.12,388.8
2016,7,23,14,15,938.5,96.0,3.9,35.5,894.5,491.94,348.39
2016,7,23,14,30,933.0,95.0,3.9,35.0,866.0,439.28,306.36
2016,7,23,14,45,928.0,92.0,3.95,35.0,831.0,385.02,261.52
2016,7,23,15,0,923.0,89.0,4.0,35.0,796.0,330.69,215.95
2016,7,23,15,15,913.0,87.5,3.95,34.5,755.5,276.41,170.99
2016,7,23,15,30,903.0,86.0,3.9,34.0,715.0,222.96,128.05
2016,7,23,15,45,891.0,83.0,3.9,33.5,670.0,169.24,88.82
2016,7,23,16,0,879.0,80.0,3.9,33.0,625.0,116.97,58.45
2016,7,23,16,15,862.0,77.5,3.8,32.0,576.0,66.59,49.18
2016,7,23,16,30,845.0,75.0,3.7,31.0,527.0,62.52,46.25
2016,7,23,16,45,822.0,72.0,3.65,30.5,475.5,52.47,38.17
2016,7,23,17,0,799.0,69.0,3.6,30.0,424.0,51.49,37.59
2016,7,23,17,15,767.5,65.0,3.45,28.5,371.5,49.63,36.4
2016,7,23,17,30,736.0,61.0,3.3,27.0,319.0,47.69,35.09
2016,7,23,17,45,690.0,56.5,3.15,26.0,266.5,45.2,33.14
2016,7,23,18,0,644.0,52.0,3.0,25.0,214.0,42.67,31.04
2016,7,23,18,15,573.0,45.5,2.85,24.0,165.5,34.99,24.37
2016,7,23,18,30,502.0,39.0,2.7,23.0,117.0,30.82,20.5
2016,7,23,18,45,380.5,29.5,2.55,22.0,76.0,23.77,13.66
2016,7,23,19,0,259.0,20.0,2.4,21.0,35.0,16.48,0.0
2016,7,23,19,15,129.5,10.0,2.45,20.0,17.5,9.1,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,126.0,10.5,2.4,14.5,18.0,77.37,0.0
2016,7,24,5,30,252.0,21.0,2.5,15.0,36.0,200.52,73.65
2016,7,24,5,45,369.5,30.5,2.6,15.5,76.5,307.73,241.8
2016,7,24,6,0,487.0,40.0,2.7,16.0,117.0,413.45,337.14
2016,7,24,6,15,557.5,46.5,2.65,17.0,165.5,491.01,402.2
2016,7,24,6,30,628.0,53.0,2.6,18.0,214.0,567.84,462.36
2016,7,24,6,45,675.5,57.5,2.6,19.0,266.0,633.58,510.97
2016,7,24,7,0,723.0,62.0,2.6,20.0,318.0,700.59,558.02
2016,7,24,7,15,755.5,66.0,2.6,20.5,370.5,755.01,594.9
2016,7,24,7,30,788.0,70.0,2.6,21.0,423.0,809.01,630.23
2016,7,24,7,45,812.0,73.0,2.65,22.0,474.5,853.14,656.69
2016,7,24,8,0,836.0,76.0,2.7,23.0,526.0,886.37,674.99
2016,7,24,8,15,853.5,79.0,2.7,24.0,575.0,920.79,693.4
2016,7,24,8,30,871.0,82.0,2.7,25.0,624.0,952.9,709.85
2016,7,24,8,45,884.5,84.0,2.7,26.0,669.5,977.3,720.96
2016,7,24,9,0,898.0,86.0,2.7,27.0,715.0,998.88,730.15
2016,7,24,9,15,908.5,88.0,2.65,27.5,756.0,1014.43,736.42
2016,7,24,9,30,919.0,90.0,2.6,28.0,797.0,1026.78,740.71
2016,7,24,9,45,925.0,93.0,2.6,29.0,831.5,1032.43,739.87
2016,7,24,10,0,931.0,96.0,2.6,30.0,866.0,1034.62,737.04
2016,7,24,10,15,937.5,97.0,2.6,30.5,895.5,1031.64,732.62
2016,7,24,10,30,944.0,98.0,2.6,31.0,925.0,1025.22,726.24
2016,7,24,10,45,947.0,100.0,2.65,32.0,947.0,1013.01,715.44
2016,7,24,11,0,950.0,102.0,2.7,33.0,969.0,997.41,702.73
2016,7,24,11,15,953.0,102.5,2.75,33.5,984.0,977.03,688.59
2016,7,24,11,30,956.0,103.0,2.8,34.0,999.0,953.48,672.56
2016,7,24,11,45,955.5,104.5,2.85,34.5,1006.5,924.79,653.34
2016,7,24,12,0,955.0,106.0,2.9,35.0,1014.0,893.33,632.39
2016,7,24,12,15,955.0,106.0,2.9,35.0,1013.5,858.36,610.11
2016,7,24,12,30,955.0,106.0,2.9,35.0,1013.0,820.99,586.18
2016,7,24,12,45,945.0,111.0,2.9,35.5,1003.0,778.42,557.54
2016,7,24,13,0,935.0,116.0,2.9,36.0,993.0,734.41,526.01
2016,7,24,13,15,932.0,115.0,2.95,36.0,977.0,688.81,493.99
2016,7,24,13,30,929.0,114.0,3.0,36.0,961.0,641.78,460.13
2016,7,24,13,45,924.0,113.0,3.1,36.0,938.5,592.42,423.85
2016,7,24,14,0,919.0,112.0,3.2,36.0,916.0,542.17,385.82
2016,7,24,14,15,912.0,110.5,3.25,35.5,886.0,489.97,345.89
2016,7,24,14,30,905.0,109.0,3.3,35.0,856.0,437.48,304.45
2016,7,24,14,45,897.0,107.0,3.35,35.0,820.5,384.21,260.76
2016,7,24,15,0,889.0,105.0,3.4,35.0,785.0,331.17,216.62
2016,7,24,15,15,877.0,103.0,3.45,34.0,743.5,277.65,173.12
2016,7,24,15,30,865.0,101.0,3.5,33.0,702.0,225.18,131.6
2016,7,24,15,45,851.0,97.5,3.55,32.5,656.5,172.68,93.53
2016,7,24,16,0,837.0,94.0,3.6,32.0,611.0,112.33,56.9
2016,7,24,16,15,817.0,91.0,3.6,31.0,562.0,63.38,46.77
2016,7,24,16,30,797.0,88.0,3.6,30.0,513.0,62.1,46.11
2016,7,24,16,45,771.5,84.0,3.6,29.5,461.5,60.85,45.33
2016,7,24,17,0,746.0,80.0,3.6,29.0,410.0,59.5,44.47
2016,7,24,17,15,711.0,75.0,3.55,27.5,357.5,57.21,42.97
2016,7,24,17,30,676.0,70.0,3.5,26.0,305.0,49.97,37.18
2016,7,24,17,45,625.0,64.0,3.45,25.0,254.0,46.87,34.72
2016,7,24,18,0,574.0,58.0,3.4,24.0,203.0,43.66,32.02
2016,7,24,18,15,499.5,50.0,3.35,22.5,155.0,38.58,27.6
2016,7,24,18,30,425.0,42.0,3.3,21.0,107.0,33.34,22.8
2016,7,24,18,45,306.0,30.5,3.25,20.0,68.5,24.62,14.39
2016,7,24,19,0,187.0,19.0,3.2,19.0,30.0,15.54,0.0
2016,7,24,19,15,93.5,9.5,3.2,18.5,15.0,8.64,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,80.0,10.0,2.6,13.5,15.0,52.07,0.0
2016,7,25,5,30,160.0,20.0,2.7,14.0,30.0,141.98,39.74
2016,7,25,5,45,265.5,33.5,2.85,14.5,67.5,245.53,192.68
2016,7,25,6,0,371.0,47.0,3.0,15.0,105.0,343.4,281.81
2016,7,25,6,15,443.5,57.5,3.0,15.5,152.0,423.33,350.89
2016,7,25,6,30,516.0,68.0,3.0,16.0,199.0,507.98,420.5
2016,7,25,6,45,566.0,76.0,3.0,17.0,250.0,575.88,472.4
2016,7,25,7,0,616.0,84.0,3.0,18.0,301.0,645.55,523.18
2016,7,25,7,15,653.5,90.5,2.95,18.5,353.0,703.93,564.13
2016,7,25,7,30,691.0,97.0,2.9,19.0,405.0,762.39,603.7
2016,7,25,7,45,714.0,103.5,2.9,20.0,455.0,807.33,631.38
2016,7,25,8,0,737.0,110.0,2.9,21.0,505.0,850.86,657.33
2016,7,25,8,15,758.5,114.5,2.9,22.0,554.0,888.72,678.69
2016,7,25,8,30,780.0,119.0,2.9,23.0,603.0,918.96,694.43
2016,7,25,8,45,789.0,126.0,2.95,24.0,646.5,943.29,706.37
2016,7,25,9,0,798.0,133.0,3.0,25.0,690.0,964.71,716.31
2016,7,25,9,15,811.0,136.0,3.0,25.5,730.5,982.62,724.92
2016,7,25,9,30,824.0,139.0,3.0,26.0,771.0,997.47,731.59
2016,7,25,9,45,847.5,134.5,3.0,27.0,810.5,1011.33,736.24
2016,7,25,10,0,871.0,130.0,3.0,28.0,850.0,1011.02,731.8
2016,7,25,10,15,878.5,131.5,3.0,28.5,879.0,1009.29,728.19
2016,7,25,10,30,886.0,133.0,3.0,29.0,908.0,1004.25,722.62
2016,7,25,10,45,892.0,133.5,3.05,30.0,931.0,993.46,712.51
2016,7,25,11,0,898.0,134.0,3.1,31.0,954.0,979.41,700.53
2016,7,25,11,15,901.5,135.0,3.15,31.5,969.0,960.34,686.89
2016,7,25,11,30,905.0,136.0,3.2,32.0,984.0,938.21,671.4
2016,7,25,11,45,909.5,134.5,3.25,32.5,992.5,911.76,653.2
2016,7,25,12,0,914.0,133.0,3.3,33.0,1001.0,882.54,633.26
2016,7,25,12,15,914.0,133.0,3.35,33.0,1001.0,848.36,611.33
2016,7,25,12,30,914.0,133.0,3.4,33.0,1001.0,811.93,587.79
2016,7,25,12,45,911.5,133.5,3.45,33.5,992.5,772.01,560.13
2016,7,25,13,0,909.0,134.0,3.5,34.0,984.0,730.33,529.69
2016,7,25,13,15,905.5,133.0,3.55,34.0,968.5,685.24,497.42
2016,7,25,13,30,902.0,132.0,3.6,34.0,953.0,638.82,463.42
2016,7,25,13,45,898.5,130.0,3.65,34.0,931.0,590.49,427.18
2016,7,25,14,0,895.0,128.0,3.7,34.0,909.0,541.2,389.22
2016,7,25,14,15,887.5,126.5,3.75,33.5,879.5,489.74,349.37
2016,7,25,14,30,880.0,125.0,3.8,33.0,850.0,438.07,308.12
2016,7,25,14,45,874.5,120.5,3.85,33.0,815.0,384.92,264.14
2016,7,25,15,0,869.0,116.0,3.9,33.0,780.0,331.8,219.56
2016,7,25,15,15,857.0,113.5,3.9,32.5,739.0,278.82,175.79
2016,7,25,15,30,845.0,111.0,3.9,32.0,698.0,218.48,127.92
2016,7,25,15,45,835.5,105.5,3.9,31.5,653.5,165.59,89.29
2016,7,25,16,0,826.0,100.0,3.9,31.0,609.0,114.03,59.41
2016,7,25,16,15,806.0,96.5,3.85,30.0,560.0,66.29,49.38
2016,7,25,16,30,786.0,93.0,3.8,29.0,511.0,65.69,49.3
2016,7,25,16,45,766.0,87.0,3.75,28.5,460.5,63.13,47.45
2016,7,25,17,0,746.0,81.0,3.7,28.0,410.0,60.36,45.39
2016,7,25,17,15,710.5,76.0,3.6,27.0,357.5,58.1,43.82
2016,7,25,17,30,675.0,71.0,3.5,26.0,305.0,50.79,37.89
2016,7,25,17,45,630.5,64.5,3.4,25.0,254.0,47.38,35.15
2016,7,25,18,0,586.0,58.0,3.3,24.0,203.0,43.8,32.14
2016,7,25,18,15,511.0,49.5,3.15,23.0,155.0,38.29,27.27
2016,7,25,18,30,436.0,41.0,3.0,22.0,107.0,32.57,22.02
2016,7,25,18,45,318.0,30.0,2.85,21.0,68.5,24.28,13.91
2016,7,25,19,0,200.0,19.0,2.7,20.0,30.0,15.64,0.0
2016,7,25,19,15,100.0,9.5,2.65,19.5,15.0,8.64,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,90.0,10.0,1.2,15.0,15.0,57.34,0.0
2016,7,26,5,30,180.0,20.0,1.4,16.0,30.0,154.92,28.48
2016,7,26,5,45,291.0,32.5,1.65,17.0,68.5,260.19,200.5
2016,7,26,6,0,402.0,45.0,1.9,18.0,107.0,361.61,291.47
2016,7,26,6,15,475.0,54.0,1.8,19.0,154.0,441.2,357.79
2016,7,26,6,30,548.0,63.0,1.7,20.0,201.0,525.43,423.3
2016,7,26,6,45,598.0,70.0,1.6,21.0,252.0,593.02,472.2
2016,7,26,7,0,648.0,77.0,1.5,22.0,303.0,662.37,519.57
2016,7,26,7,15,684.0,82.5,1.4,23.0,355.0,719.07,555.33
2016,7,26,7,30,720.0,88.0,1.3,24.0,407.0,775.75,589.3
2016,7,26,7,45,745.5,92.5,1.25,25.5,458.0,816.14,610.09
2016,7,26,8,0,771.0,97.0,1.2,27.0,509.0,860.51,632.74
2016,7,26,8,15,791.0,101.0,1.15,28.0,558.0,897.31,650.82
2016,7,26,8,30,811.0,105.0,1.1,29.0,607.0,931.92,667.02
2016,7,26,8,45,825.5,108.0,1.1,30.5,651.5,957.5,676.68
2016,7,26,9,0,840.0,111.0,1.1,32.0,696.0,980.29,684.54
2016,7,26,9,15,852.0,113.5,1.1,33.0,737.0,986.35,683.58
2016,7,26,9,30,864.0,116.0,1.1,34.0,778.0,1000.05,687.53
2016,7,26,9,45,873.0,118.0,1.1,35.0,813.0,1007.03,687.42
2016,7,26,10,0,882.0,120.0,1.1,36.0,848.0,1010.75,685.57
2016,7,26,10,15,889.0,121.5,1.1,36.5,877.0,1008.63,681.88
2016,7,26,10,30,896.0,123.0,1.1,37.0,906.0,1003.18,676.45
2016,7,26,10,45,902.0,123.5,1.1,38.0,928.5,992.42,666.69
2016,7,26,11,0,908.0,124.0,1.1,39.0,951.0,978.37,655.25
2016,7,26,11,15,911.0,125.0,1.2,39.0,966.0,958.82,645.05
2016,7,26,11,30,914.0,126.0,1.3,39.0,981.0,936.2,632.96
2016,7,26,11,45,917.0,125.0,1.45,39.5,989.0,908.82,617.21
2016,7,26,12,0,920.0,124.0,1.6,40.0,997.0,878.7,599.54
2016,7,26,12,15,920.0,124.0,1.75,40.0,996.5,844.45,580.28
2016,7,26,12,30,920.0,124.0,1.9,40.0,996.0,807.92,559.2
2016,7,26,12,45,914.0,126.5,2.05,40.5,987.0,767.03,533.48
2016,7,26,13,0,908.0,129.0,2.2,41.0,978.0,724.55,504.77
2016,7,26,13,15,904.5,128.0,2.3,41.0,962.5,679.51,474.44
2016,7,26,13,30,901.0,127.0,2.4,41.0,947.0,633.14,442.32
2016,7,26,13,45,898.0,125.0,2.5,41.0,925.0,585.12,408.08
2016,7,26,14,0,895.0,123.0,2.6,41.0,903.0,536.09,372.02
2016,7,26,14,15,888.0,121.0,2.65,40.5,873.5,484.47,333.65
2016,7,26,14,30,881.0,119.0,2.7,40.0,844.0,432.61,293.83
2016,7,26,14,45,873.5,116.0,2.75,40.0,809.0,379.82,251.69
2016,7,26,15,0,866.0,113.0,2.8,40.0,774.0,327.23,209.09
2016,7,26,15,15,854.0,110.5,2.8,39.5,733.0,274.4,166.95
2016,7,26,15,30,842.0,108.0,2.8,39.0,692.0,214.08,120.74
2016,7,26,15,45,828.0,104.5,2.85,38.5,646.5,162.23,84.47
2016,7,26,16,0,814.0,101.0,2.9,38.0,601.0,112.17,57.09
2016,7,26,16,15,793.5,97.5,2.9,37.5,552.0,66.95,48.28
2016,7,26,16,30,773.0,94.0,2.9,37.0,503.0,66.39,48.14
2016,7,26,16,45,747.5,89.0,2.9,36.5,452.0,64.57,46.95
2016,7,26,17,0,722.0,84.0,2.9,36.0,401.0,56.86,40.95
2016,7,26,17,15,685.5,79.0,2.75,34.5,349.0,54.98,39.82
2016,7,26,17,30,649.0,74.0,2.6,33.0,297.0,53.0,38.55
2016,7,26,17,45,599.0,67.0,2.5,32.0,246.5,49.27,35.63
2016,7,26,18,0,549.0,60.0,2.4,31.0,196.0,45.39,32.44
2016,7,26,18,15,473.5,51.0,2.05,29.5,148.5,39.54,27.49
2016,7,26,18,30,398.0,42.0,1.7,28.0,101.0,33.47,22.11
2016,7,26,18,45,282.0,30.0,1.4,26.5,63.5,24.31,13.39
2016,7,26,19,0,166.0,18.0,1.1,25.0,26.0,14.76,0.0
2016,7,26,19,15,83.0,9.0,1.1,24.5,13.0,8.19,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,8.0,2.0,18.5,10.5,29.74,0.0
2016,7,27,5,30,84.0,16.0,2.1,19.0,21.0,88.69,3.35
2016,7,27,5,45,169.0,33.0,2.25,19.5,55.0,182.22,137.62
2016,7,27,6,0,254.0,50.0,2.4,20.0,89.0,266.58,213.73
2016,7,27,6,15,320.5,64.0,2.3,21.0,132.0,339.93,275.63
2016,7,27,6,30,387.0,78.0,2.2,22.0,175.0,418.15,338.65
2016,7,27,6,45,445.0,87.5,2.15,23.0,223.5,487.66,392.22
2016,7,27,7,0,503.0,97.0,2.1,24.0,272.0,567.08,450.08
2016,7,27,7,15,541.0,105.0,2.05,25.0,321.0,624.49,488.83
2016,7,27,7,30,579.0,113.0,2.0,26.0,370.0,682.15,526.24
2016,7,27,7,45,615.0,118.0,2.0,27.0,419.5,734.32,558.67
2016,7,27,8,0,651.0,123.0,2.0,28.0,469.0,785.86,589.65
2016,7,27,8,15,673.5,128.0,2.0,29.0,516.0,823.61,610.44
2016,7,27,8,30,696.0,133.0,2.0,30.0,563.0,859.57,629.68
2016,7,27,8,45,717.5,135.5,2.0,31.0,607.5,889.49,644.59
2016,7,27,9,0,739.0,138.0,2.0,32.0,652.0,917.11,657.82
2016,7,27,9,15,753.0,141.5,2.0,33.0,691.5,929.95,661.53
2016,7,27,9,30,767.0,145.0,2.0,34.0,731.0,946.16,667.52
2016,7,27,9,45,760.0,157.0,2.05,35.0,760.0,947.56,664.78
2016,7,27,10,0,753.0,169.0,2.1,36.0,789.0,945.64,660.26
2016,7,27,10,15,761.5,171.5,2.15,36.5,817.5,946.06,658.71
2016,7,27,10,30,770.0,174.0,2.2,37.0,846.0,943.34,655.32
2016,7,27,10,45,779.5,174.0,2.25,38.0,868.5,935.93,647.81
2016,7,27,11,0,789.0,174.0,2.3,39.0,891.0,925.38,638.54
2016,7,27,11,15,793.0,175.0,2.4,39.0,906.0,907.65,628.05
2016,7,27,11,30,797.0,176.0,2.5,39.0,921.0,887.06,615.81
2016,7,27,11,45,804.0,173.5,2.65,39.5,930.0,863.05,600.46
2016,7,27,12,0,811.0,171.0,2.8,40.0,939.0,836.34,583.33
2016,7,27,12,15,811.0,171.0,2.9,40.0,939.0,803.74,563.26
2016,7,27,12,30,811.0,171.0,3.0,40.0,939.0,769.11,541.14
2016,7,27,12,45,822.5,162.5,3.1,40.0,935.5,733.61,517.74
2016,7,27,13,0,834.0,154.0,3.2,40.0,932.0,695.7,492.16
2016,7,27,13,15,830.5,153.0,3.3,39.5,917.0,652.2,462.92
2016,7,27,13,30,827.0,152.0,3.4,39.0,902.0,607.59,432.01
2016,7,27,13,45,826.0,147.5,3.55,39.0,881.5,560.59,397.75
2016,7,27,14,0,825.0,143.0,3.7,39.0,861.0,512.64,361.77
2016,7,27,14,15,817.0,141.5,3.75,38.5,832.0,463.18,324.19
2016,7,27,14,30,809.0,140.0,3.8,38.0,803.0,413.76,285.51
2016,7,27,14,45,804.5,134.5,3.9,38.0,770.0,362.72,244.16
2016,7,27,15,0,800.0,129.0,4.0,38.0,737.0,311.8,202.35
2016,7,27,15,15,786.5,126.0,4.0,37.0,697.0,261.0,161.76
2016,7,27,15,30,773.0,123.0,4.0,36.0,657.0,211.62,123.52
2016,7,27,15,45,762.5,116.5,4.0,35.5,614.0,161.62,88.03
2016,7,27,16,0,752.0,110.0,4.0,35.0,571.0,113.08,60.98
2016,7,27,16,15,730.0,106.0,3.95,34.0,523.5,72.47,53.55
2016,7,27,16,30,708.0,102.0,3.9,33.0,476.0,64.75,47.68
2016,7,27,16,45,687.0,95.0,3.85,32.5,427.5,62.17,45.84
2016,7,27,17,0,666.0,88.0,3.8,32.0,379.0,59.33,43.77
2016,7,27,17,15,629.0,82.5,3.65,30.5,329.0,57.25,42.46
2016,7,27,17,30,592.0,77.0,3.5,29.0,279.0,55.06,40.98
2016,7,27,17,45,547.0,68.5,3.4,28.0,231.0,50.3,37.15
2016,7,27,18,0,502.0,60.0,3.3,27.0,183.0,45.28,32.94
2016,7,27,18,15,428.0,51.0,3.15,26.0,138.5,39.48,27.87
2016,7,27,18,30,354.0,42.0,3.0,25.0,94.0,33.47,22.38
2016,7,27,18,45,249.0,29.5,2.9,24.0,59.0,23.9,13.05
2016,7,27,19,0,144.0,17.0,2.8,23.0,24.0,13.88,0.0
2016,7,27,19,15,72.0,8.5,2.75,22.5,12.0,7.73,0.0
2016,7,27,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,89.0,9.0,2.3,15.5,13.5,55.71,0.0
2016,7,28,5,30,178.0,18.0,2.3,16.0,27.0,149.21,0.0
2016,7,28,5,45,288.5,29.0,2.3,16.5,63.5,254.24,194.28
2016,7,28,6,0,399.0,40.0,2.3,17.0,100.0,352.97,285.86
2016,7,28,6,15,471.0,48.0,2.25,18.0,145.5,429.84,351.27
2016,7,28,6,30,543.0,56.0,2.2,19.0,191.0,511.53,416.05
2016,7,28,6,45,591.5,62.5,2.2,20.0,240.5,576.82,464.89
2016,7,28,7,0,640.0,69.0,2.2,21.0,290.0,643.94,512.62
2016,7,28,7,15,674.5,73.5,2.15,22.0,340.0,697.65,548.06
2016,7,28,7,30,709.0,78.0,2.1,23.0,390.0,747.22,579.07
2016,7,28,7,45,734.0,82.0,2.1,24.0,439.5,791.56,605.63
2016,7,28,8,0,759.0,86.0,2.1,25.0,489.0,834.56,630.47
2016,7,28,8,15,778.0,89.5,2.1,26.0,536.0,869.59,649.29
2016,7,28,8,30,797.0,93.0,2.1,27.0,583.0,902.49,666.33
2016,7,28,8,45,811.0,96.0,2.1,28.0,627.0,927.5,677.9
2016,7,28,9,0,825.0,99.0,2.1,29.0,671.0,939.68,681.12
2016,7,28,9,15,836.0,101.0,2.15,30.0,710.0,955.0,687.05
2016,7,28,9,30,847.0,103.0,2.2,31.0,749.0,967.35,691.08
2016,7,28,9,45,856.5,104.5,2.25,32.0,783.5,974.55,691.93
2016,7,28,10,0,866.0,106.0,2.3,33.0,818.0,978.57,690.94
2016,7,28,10,15,872.5,107.0,2.4,33.5,846.0,975.84,687.76
2016,7,28,10,30,879.0,108.0,2.5,34.0,874.0,969.86,682.7
2016,7,28,10,45,881.0,110.5,2.6,34.5,894.5,957.86,673.98
2016,7,28,11,0,883.0,113.0,2.7,35.0,915.0,942.69,663.39
2016,7,28,11,15,886.0,114.0,2.8,35.5,929.5,923.88,650.57
2016,7,28,11,30,889.0,115.0,2.9,36.0,944.0,902.08,635.91
2016,7,28,11,45,887.5,117.0,3.05,36.5,950.5,874.46,617.86
2016,7,28,12,0,886.0,119.0,3.2,37.0,957.0,844.3,598.12
2016,7,28,12,15,885.5,119.0,3.3,37.0,956.5,810.83,577.07
2016,7,28,12,30,885.0,119.0,3.4,37.0,956.0,775.19,554.43
2016,7,28,12,45,877.5,122.5,3.5,37.0,946.0,735.43,528.37
2016,7,28,13,0,870.0,126.0,3.6,37.0,936.0,694.26,499.59
2016,7,28,13,15,866.5,125.0,3.65,36.5,921.0,650.81,469.5
2016,7,28,13,30,863.0,124.0,3.7,36.0,906.0,606.1,437.64
2016,7,28,13,45,857.0,123.0,3.75,36.0,884.0,558.97,402.25
2016,7,28,14,0,851.0,122.0,3.8,36.0,862.0,511.16,365.41
2016,7,28,14,15,843.5,120.5,3.85,35.5,833.0,461.82,327.18
2016,7,28,14,30,836.0,119.0,3.9,35.0,804.0,412.32,287.68
2016,7,28,14,45,827.5,116.5,3.95,35.0,769.5,361.81,245.97
2016,7,28,15,0,819.0,114.0,4.0,35.0,735.0,311.65,204.06
2016,7,28,15,15,806.5,111.5,3.95,34.5,695.5,253.12,156.75
2016,7,28,15,30,794.0,109.0,3.9,34.0,656.0,203.23,117.36
2016,7,28,15,45,780.0,105.0,3.9,33.5,612.5,153.54,82.14
2016,7,28,16,0,766.0,101.0,3.9,33.0,569.0,105.65,56.07
2016,7,28,16,15,745.0,97.0,3.8,32.5,521.5,66.3,48.88
2016,7,28,16,30,724.0,93.0,3.7,32.0,474.0,65.39,48.43
2016,7,28,16,45,700.0,88.0,3.65,31.5,425.0,57.62,42.3
2016,7,28,17,0,676.0,83.0,3.6,31.0,376.0,55.98,41.18
2016,7,28,17,15,639.0,77.5,3.5,29.5,326.5,53.74,39.71
2016,7,28,17,30,602.0,72.0,3.4,28.0,277.0,51.37,38.06
2016,7,28,17,45,554.0,65.0,3.3,27.0,228.5,47.64,35.06
2016,7,28,18,0,506.0,58.0,3.2,26.0,180.0,43.74,31.77
2016,7,28,18,15,432.5,49.0,3.1,25.0,135.5,37.88,26.62
2016,7,28,18,30,359.0,40.0,3.0,24.0,91.0,31.79,21.04
2016,7,28,18,45,251.0,28.0,2.9,23.0,56.5,22.62,11.92
2016,7,28,19,0,143.0,16.0,2.8,22.0,22.0,13.03,0.0
2016,7,28,19,15,71.5,8.0,2.8,21.5,11.0,7.28,0.0
2016,7,28,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,36.5,7.0,2.3,16.5,9.0,25.82,0.0
2016,7,29,5,30,73.0,14.0,2.3,17.0,18.0,77.31,0.0
2016,7,29,5,45,145.5,31.5,2.3,17.5,50.0,165.67,123.74
2016,7,29,6,0,218.0,49.0,2.3,18.0,82.0,241.23,194.13
2016,7,29,6,15,281.5,64.5,2.3,18.5,123.5,312.9,255.93
2016,7,29,6,30,345.0,80.0,2.3,19.0,165.0,389.14,319.18
2016,7,29,6,45,392.0,93.0,2.3,20.0,211.0,452.98,369.46
2016,7,29,7,0,439.0,106.0,2.3,21.0,257.0,519.12,419.28
2016,7,29,7,15,478.0,116.5,2.3,22.0,305.0,576.97,460.72
2016,7,29,7,30,517.0,127.0,2.3,23.0,353.0,635.66,500.72
2016,7,29,7,45,549.0,134.5,2.3,24.0,401.5,692.64,538.01
2016,7,29,8,0,581.0,142.0,2.3,25.0,450.0,742.08,568.76
2016,7,29,8,15,605.0,149.0,2.3,26.0,496.0,782.32,592.32
2016,7,29,8,30,629.0,156.0,2.3,27.0,542.0,820.93,614.25
2016,7,29,8,45,653.0,159.0,2.3,28.0,586.0,853.06,631.38
2016,7,29,9,0,677.0,162.0,2.3,29.0,630.0,883.03,646.81
2016,7,29,9,15,692.0,166.5,2.35,30.0,669.5,903.38,656.19
2016,7,29,9,30,707.0,171.0,2.4,31.0,709.0,921.01,663.85
2016,7,29,9,45,747.5,158.0,2.45,32.0,750.0,935.0,669.18
2016,7,29,10,0,788.0,145.0,2.5,33.0,791.0,953.65,677.53
2016,7,29,10,15,796.0,147.0,2.55,33.5,819.5,953.03,675.04
2016,7,29,10,30,804.0,149.0,2.6,34.0,848.0,949.22,670.84
2016,7,29,10,45,811.5,149.0,2.7,34.5,870.0,939.68,663.56
2016,7,29,11,0,819.0,149.0,2.8,35.0,892.0,927.0,654.43
2016,7,29,11,15,823.0,150.0,2.85,35.5,907.0,909.01,641.67
2016,7,29,11,30,827.0,151.0,2.9,36.0,922.0,888.09,627.15
2016,7,29,11,45,832.0,149.5,3.0,36.5,930.5,855.18,605.32
2016,7,29,12,0,837.0,148.0,3.1,37.0,939.0,828.32,587.41
2016,7,29,12,15,837.5,148.0,3.15,37.0,939.0,796.69,567.24
2016,7,29,12,30,838.0,148.0,3.2,37.0,939.0,762.96,545.6
2016,7,29,12,45,852.5,137.5,3.3,37.0,936.5,728.78,522.75
2016,7,29,13,0,867.0,127.0,3.4,37.0,934.0,691.83,497.23
2016,7,29,13,15,864.0,126.0,3.45,37.0,919.0,648.74,466.46
2016,7,29,13,30,861.0,125.0,3.5,37.0,904.0,604.36,434.04
2016,7,29,13,45,856.0,123.5,3.6,37.0,882.0,557.4,399.08
2016,7,29,14,0,851.0,122.0,3.7,37.0,860.0,509.67,362.57
2016,7,29,14,15,844.0,120.5,3.75,36.5,831.5,460.48,324.59
2016,7,29,14,30,837.0,119.0,3.8,36.0,803.0,411.09,285.31
2016,7,29,14,45,827.5,117.0,3.85,35.5,768.5,360.5,244.23
2016,7,29,15,0,818.0,115.0,3.9,35.0,734.0,303.0,197.53
2016,7,29,15,15,805.5,112.5,3.9,34.5,694.5,251.84,155.66
2016,7,29,15,30,793.0,110.0,3.9,34.0,655.0,201.95,116.4
2016,7,29,15,45,775.5,107.0,3.9,33.5,610.5,152.61,81.83
2016,7,29,16,0,758.0,104.0,3.9,33.0,566.0,105.44,56.84
2016,7,29,16,15,737.0,100.5,3.85,32.0,518.5,68.82,51.05
2016,7,29,16,30,716.0,97.0,3.8,31.0,471.0,61.75,45.65
2016,7,29,16,45,685.0,93.0,3.8,30.5,421.5,60.99,45.29
2016,7,29,17,0,654.0,89.0,3.8,30.0,372.0,60.17,44.87
2016,7,29,17,15,616.5,83.0,3.7,29.0,322.0,57.76,43.18
2016,7,29,17,30,579.0,77.0,3.6,28.0,272.0,55.2,41.29
2016,7,29,17,45,521.0,70.0,3.5,27.0,223.0,51.6,38.42
2016,7,29,18,0,463.0,63.0,3.4,26.0,174.0,47.88,35.28
2016,7,29,18,15,389.5,52.5,3.25,24.5,130.0,40.9,29.22
2016,7,29,18,30,316.0,42.0,3.1,23.0,86.0,33.62,22.63
2016,7,29,18,45,209.5,28.0,3.0,22.0,52.5,21.88,11.17
2016,7,29,19,0,103.0,14.0,2.9,21.0,19.0,11.03,0.0
2016,7,29,19,15,51.5,7.0,2.85,20.5,9.5,6.37,0.0
2016,7,29,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,64.5,8.0,2.2,15.5,11.0,41.58,0.0
2016,7,30,5,30,129.0,16.0,2.2,16.0,22.0,113.25,0.0
2016,7,30,5,45,235.5,29.5,2.25,16.5,57.0,221.44,165.89
2016,7,30,6,0,342.0,43.0,2.3,17.0,92.0,317.69,256.8
2016,7,30,6,15,416.0,52.5,2.3,18.0,137.0,395.78,323.68
2016,7,30,6,30,490.0,62.0,2.3,19.0,182.0,478.82,391.01
2016,7,30,6,45,248.5,88.5,2.3,20.0,150.0,316.25,259.33
2016,7,30,7,0,7.0,115.0,2.3,21.0,118.0,118.11,92.31
2016,7,30,7,15,17.0,137.5,2.3,22.0,145.0,149.02,117.54
2016,7,30,7,30,27.0,160.0,2.3,23.0,172.0,194.18,153.15
2016,7,30,7,45,74.0,193.0,2.3,24.0,231.0,273.6,215.89
2016,7,30,8,0,121.0,226.0,2.3,25.0,290.0,371.84,290.43
2016,7,30,8,15,446.0,165.5,2.3,26.0,433.5,641.98,495.28
2016,7,30,8,30,771.0,105.0,2.3,27.0,577.0,890.87,662.78
2016,7,30,8,45,789.0,107.5,2.35,28.0,622.0,918.73,674.81
2016,7,30,9,0,807.0,110.0,2.4,29.0,667.0,944.01,687.09
2016,7,30,9,15,820.0,112.5,2.5,29.5,707.5,961.54,696.13
2016,7,30,9,30,833.0,115.0,2.6,30.0,748.0,965.49,696.56
2016,7,30,9,45,852.0,112.0,2.75,31.0,785.5,976.91,701.04
2016,7,30,10,0,871.0,109.0,2.9,32.0,823.0,985.25,703.51
2016,7,30,10,15,878.5,110.5,3.05,32.5,852.0,983.85,701.29
2016,7,30,10,30,886.0,112.0,3.2,33.0,881.0,979.14,697.12
2016,7,30,10,45,890.0,113.5,3.35,33.5,903.0,967.75,688.78
2016,7,30,11,0,894.0,115.0,3.5,34.0,925.0,953.14,678.48
2016,7,30,11,15,897.5,116.0,3.65,34.0,940.0,934.41,666.96
2016,7,30,11,30,901.0,117.0,3.8,34.0,955.0,912.62,653.45
2016,7,30,11,45,900.0,119.0,3.95,34.0,962.0,884.95,636.05
2016,7,30,12,0,899.0,121.0,4.1,34.0,969.0,854.66,616.83
2016,7,30,12,15,899.0,121.0,4.15,34.0,969.0,820.99,594.81
2016,7,30,12,30,899.0,121.0,4.2,34.0,969.0,785.07,571.18
2016,7,30,12,45,881.0,131.5,4.3,34.0,956.5,742.92,542.52
2016,7,30,13,0,863.0,142.0,4.4,34.0,944.0,699.85,511.56
2016,7,30,13,15,860.0,141.0,4.4,34.0,929.0,656.65,479.89
2016,7,30,13,30,857.0,140.0,4.4,34.0,914.0,612.18,446.59
2016,7,30,13,45,853.0,138.0,4.4,34.0,892.5,565.3,410.78
2016,7,30,14,0,849.0,136.0,4.4,34.0,871.0,517.57,373.44
2016,7,30,14,15,842.0,134.0,4.4,33.5,842.0,467.89,334.42
2016,7,30,14,30,835.0,132.0,4.4,33.0,813.0,412.73,290.37
2016,7,30,14,45,832.5,126.0,4.4,33.0,780.0,360.47,246.77
2016,7,30,15,0,830.0,120.0,4.4,33.0,747.0,308.1,202.57
2016,7,30,15,15,817.5,117.5,4.3,32.5,707.0,256.2,159.71
2016,7,30,15,30,805.0,115.0,4.2,32.0,667.0,205.58,119.64
2016,7,30,15,45,800.5,107.0,4.15,31.5,624.5,153.33,82.36
2016,7,30,16,0,796.0,99.0,4.1,31.0,582.0,101.92,54.42
2016,7,30,16,15,776.0,95.5,4.05,30.0,534.0,65.77,49.0
2016,7,30,16,30,756.0,92.0,4.0,29.0,486.0,65.17,48.91
2016,7,30,16,45,742.5,84.0,3.95,28.5,438.0,61.13,45.82
2016,7,30,17,0,729.0,76.0,3.9,28.0,390.0,56.78,42.42
2016,7,30,17,15,693.5,71.5,3.8,27.0,338.5,54.79,41.05
2016,7,30,17,30,658.0,67.0,3.7,26.0,287.0,48.11,35.61
2016,7,30,17,45,620.5,59.0,3.6,25.0,238.0,43.45,31.77
2016,7,30,18,0,583.0,51.0,3.5,24.0,189.0,38.53,27.56
2016,7,30,18,15,507.5,43.5,3.4,22.5,142.5,33.64,23.25
2016,7,30,18,30,432.0,36.0,3.3,21.0,96.0,28.62,18.57
2016,7,30,18,45,318.0,25.0,3.25,20.0,59.5,20.18,9.71
2016,7,30,19,0,204.0,14.0,3.2,19.0,23.0,12.73,0.0
2016,7,30,19,15,102.0,7.0,3.15,18.5,11.5,6.37,0.0
2016,7,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,98.0,7.5,1.85,13.5,12.0,58.85,0.0
2016,7,31,5,30,196.0,15.0,2.0,14.0,24.0,152.61,0.0
2016,7,31,5,45,313.5,26.0,2.15,15.0,61.5,265.52,198.24
2016,7,31,6,0,431.0,37.0,2.3,16.0,99.0,369.34,298.87
2016,7,31,6,15,505.0,44.5,2.25,16.5,145.5,447.86,366.95
2016,7,31,6,30,579.0,52.0,2.2,17.0,192.0,531.43,434.22
2016,7,31,6,45,330.5,91.5,2.2,18.0,175.5,402.38,330.45
2016,7,31,7,0,82.0,131.0,2.2,19.0,159.0,212.6,172.51
2016,7,31,7,15,124.5,154.0,2.15,19.5,204.5,290.69,236.19
2016,7,31,7,30,167.0,177.0,2.1,20.0,250.0,355.79,287.04
2016,7,31,7,45,470.0,131.5,2.1,21.0,371.0,608.58,483.85
2016,7,31,8,0,773.0,86.0,2.1,22.0,492.0,845.66,647.6
2016,7,31,8,15,792.5,89.5,2.1,23.0,540.5,881.41,665.1
2016,7,31,8,30,812.0,93.0,2.1,24.0,589.0,914.99,682.69
2016,7,31,8,45,814.5,101.0,2.15,25.0,630.5,935.07,691.59
2016,7,31,9,0,817.0,109.0,2.2,26.0,672.0,951.97,698.49
2016,7,31,9,15,829.5,111.5,2.25,26.5,712.0,969.05,706.93
2016,7,31,9,30,842.0,114.0,2.3,27.0,752.0,972.58,706.67
2016,7,31,9,45,817.5,134.0,2.4,28.0,777.5,976.98,706.35
2016,7,31,10,0,793.0,154.0,2.5,29.0,803.0,966.74,696.71
