Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,15,801.5,156.0,2.6,29.5,831.5,966.37,695.07
2016,7,31,10,30,810.0,158.0,2.7,30.0,860.0,962.76,691.35
2016,7,31,10,45,800.5,168.5,2.8,31.0,877.0,947.36,678.81
2016,7,31,11,0,791.0,179.0,2.9,32.0,894.0,928.94,664.54
2016,7,31,11,15,795.0,180.0,2.95,32.0,909.0,910.93,652.95
2016,7,31,11,30,799.0,181.0,3.0,32.0,924.0,890.02,639.52
2016,7,31,11,45,794.0,186.0,3.15,32.5,929.0,862.32,621.0
2016,7,31,12,0,789.0,191.0,3.3,33.0,934.0,832.36,600.94
2016,7,31,12,15,789.0,192.0,3.35,33.0,934.5,800.82,580.08
2016,7,31,12,30,789.0,193.0,3.4,33.0,935.0,767.27,557.01
2016,7,31,12,45,832.0,165.0,3.5,33.0,941.5,737.88,537.44
2016,7,31,13,0,875.0,137.0,3.6,33.0,948.0,702.54,513.15
2016,7,31,13,15,871.5,136.0,3.65,33.0,933.0,658.5,481.14
2016,7,31,13,30,868.0,135.0,3.7,33.0,918.0,613.21,447.49
2016,7,31,13,45,863.5,133.0,3.8,33.0,895.5,565.53,411.38
2016,7,31,14,0,859.0,131.0,3.9,33.0,873.0,517.03,373.64
2016,7,31,14,15,851.5,129.0,3.95,32.5,844.0,466.62,334.07
2016,7,31,14,30,844.0,127.0,4.0,32.0,815.0,416.05,293.21
2016,7,31,14,45,836.5,123.5,4.05,32.0,780.0,358.05,245.43
2016,7,31,15,0,829.0,120.0,4.1,32.0,745.0,305.93,201.45
2016,7,31,15,15,816.0,117.5,4.1,31.0,704.5,253.94,158.81
2016,7,31,15,30,803.0,115.0,4.1,30.0,664.0,203.28,118.91
2016,7,31,15,45,790.5,110.0,4.15,29.5,619.5,152.39,83.01
2016,7,31,16,0,778.0,105.0,4.2,29.0,575.0,103.17,57.21
2016,7,31,16,15,756.0,101.0,4.15,28.0,526.5,69.6,52.63
2016,7,31,16,30,734.0,97.0,4.1,27.0,478.0,68.79,52.38
2016,7,31,16,45,712.0,90.5,4.05,26.0,428.5,59.73,45.14
2016,7,31,17,0,690.0,84.0,4.0,25.0,379.0,57.1,43.25
2016,7,31,17,15,652.0,78.5,3.9,24.0,328.0,54.87,41.67
2016,7,31,17,30,614.0,73.0,3.8,23.0,277.0,52.53,39.9
2016,7,31,17,45,568.5,65.0,3.7,22.0,228.0,48.03,36.17
2016,7,31,18,0,523.0,57.0,3.6,21.0,179.0,43.31,32.07
2016,7,31,18,15,445.0,48.0,3.45,20.0,133.5,37.39,26.74
2016,7,31,18,30,367.0,39.0,3.3,19.0,88.0,31.26,20.95
2016,7,31,18,45,253.0,26.5,3.15,18.0,53.5,21.57,10.52
2016,7,31,19,0,139.0,14.0,3.0,17.0,19.0,12.73,0.0
2016,7,31,19,15,69.5,7.0,2.9,16.5,9.5,6.37,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,99.5,7.5,1.65,14.5,11.5,59.55,0.0
2016,8,1,5,30,199.0,15.0,1.8,15.0,23.0,153.24,0.0
2016,8,1,5,45,321.5,24.5,1.95,15.5,59.5,268.29,197.19
2016,8,1,6,0,444.0,34.0,2.1,16.0,96.0,373.47,301.49
2016,8,1,6,15,517.5,41.0,2.1,16.5,142.5,451.17,368.92
2016,8,1,6,30,591.0,48.0,2.1,17.0,189.0,529.14,431.95
2016,8,1,6,45,327.5,88.5,2.1,18.0,169.5,395.81,325.06
2016,8,1,7,0,64.0,129.0,2.1,19.0,150.0,195.38,157.94
2016,8,1,7,15,126.0,152.0,2.05,19.5,203.0,289.43,235.25
2016,8,1,7,30,188.0,175.0,2.0,20.0,256.0,371.69,299.95
2016,8,1,7,45,225.5,194.0,2.0,21.0,303.5,446.66,355.47
2016,8,1,8,0,263.0,213.0,2.0,22.0,351.0,505.33,397.21
2016,8,1,8,15,552.0,145.0,2.0,22.5,470.0,726.13,561.12
2016,8,1,8,30,841.0,77.0,2.0,23.0,589.0,912.39,684.31
2016,8,1,8,45,855.0,79.0,2.0,24.0,633.5,936.94,694.05
2016,8,1,9,0,869.0,81.0,2.0,25.0,678.0,958.74,703.56
2016,8,1,9,15,880.0,82.5,2.05,25.5,718.0,974.05,710.79
2016,8,1,9,30,891.0,84.0,2.1,26.0,758.0,986.24,716.15
2016,8,1,9,45,891.5,90.0,2.2,27.0,791.0,989.91,715.32
2016,8,1,10,0,892.0,96.0,2.3,28.0,824.0,990.07,712.43
2016,8,1,10,15,898.5,97.0,2.4,28.5,852.5,987.21,709.17
2016,8,1,10,30,905.0,98.0,2.5,29.0,881.0,981.01,703.91
2016,8,1,10,45,909.5,99.5,2.6,30.0,903.0,970.05,694.33
2016,8,1,11,0,914.0,101.0,2.7,31.0,925.0,955.79,682.79
2016,8,1,11,15,917.0,101.5,2.8,31.0,940.0,935.91,670.47
2016,8,1,11,30,920.0,102.0,2.9,31.0,955.0,912.95,656.19
2016,8,1,11,45,921.5,102.5,3.0,31.5,962.5,885.73,637.8
2016,8,1,12,0,923.0,103.0,3.1,32.0,970.0,855.74,617.58
2016,8,1,12,15,923.0,103.0,3.15,32.0,970.0,821.5,595.44
2016,8,1,12,30,923.0,103.0,3.2,32.0,970.0,784.9,571.6
2016,8,1,12,45,917.5,105.0,3.3,32.5,961.0,743.93,543.59
2016,8,1,13,0,912.0,107.0,3.4,33.0,952.0,701.3,512.3
2016,8,1,13,15,909.0,106.5,3.5,32.5,937.0,656.72,481.04
2016,8,1,13,30,906.0,106.0,3.6,32.0,922.0,610.72,447.75
2016,8,1,13,45,903.5,103.5,3.7,32.0,900.0,562.16,410.7
2016,8,1,14,0,901.0,101.0,3.8,32.0,878.0,512.53,371.75
2016,8,1,14,15,894.5,100.0,3.85,31.5,849.0,461.45,331.2
2016,8,1,14,30,888.0,99.0,3.9,31.0,820.0,410.04,289.17
2016,8,1,14,45,881.5,96.0,3.95,31.0,785.5,357.03,244.4
2016,8,1,15,0,875.0,93.0,4.0,31.0,751.0,304.13,199.28
2016,8,1,15,15,864.0,91.0,4.0,30.5,711.0,251.31,155.18
2016,8,1,15,30,853.0,89.0,4.0,30.0,671.0,199.45,113.91
2016,8,1,15,45,841.5,85.5,4.05,29.5,626.5,147.66,77.7
2016,8,1,16,0,830.0,82.0,4.1,29.0,582.0,97.28,52.34
2016,8,1,16,15,811.0,79.0,4.1,28.0,534.0,54.92,40.41
2016,8,1,16,30,792.0,76.0,4.1,27.0,486.0,54.18,40.14
2016,8,1,16,45,770.0,72.0,4.1,26.0,436.0,52.62,39.14
2016,8,1,17,0,748.0,68.0,4.1,25.0,386.0,50.95,38.03
2016,8,1,17,15,713.5,64.0,4.0,24.0,334.5,49.1,36.72
2016,8,1,17,30,679.0,60.0,3.9,23.0,283.0,47.19,35.3
2016,8,1,17,45,632.0,54.0,3.85,22.0,233.0,43.46,32.2
2016,8,1,18,0,585.0,48.0,3.8,21.0,183.0,36.29,25.96
2016,8,1,18,15,508.0,41.0,3.7,20.0,137.0,31.72,21.82
2016,8,1,18,30,431.0,34.0,3.6,19.0,91.0,27.05,17.32
2016,8,1,18,45,304.0,23.5,3.5,18.0,55.0,18.99,8.18
2016,8,1,19,0,177.0,13.0,3.4,17.0,19.0,11.82,0.0
2016,8,1,19,15,88.5,6.5,3.3,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,98.0,7.0,2.0,13.5,11.0,6.37,0.0
2016,8,2,5,30,196.0,14.0,2.2,14.0,22.0,124.82,0.0
2016,8,2,5,45,322.5,24.5,2.4,14.5,59.5,268.84,195.61
2016,8,2,6,0,449.0,35.0,2.6,15.0,97.0,377.85,306.3
2016,8,2,6,15,526.0,42.0,2.6,15.5,144.5,458.22,376.8
2016,8,2,6,30,603.0,49.0,2.6,16.0,192.0,538.67,442.5
2016,8,2,6,45,352.5,89.5,2.6,17.0,178.0,416.54,344.09
2016,8,2,7,0,102.0,130.0,2.6,18.0,164.0,242.74,198.4
2016,8,2,7,15,439.5,98.5,2.6,18.5,282.5,519.27,425.51
2016,8,2,7,30,777.0,67.0,2.6,19.0,401.0,789.41,623.75
2016,8,2,7,45,804.5,69.5,2.6,20.0,453.5,835.71,650.06
2016,8,2,8,0,832.0,72.0,2.6,21.0,506.0,871.44,670.05
2016,8,2,8,15,851.5,74.5,2.6,21.5,556.0,907.05,690.86
2016,8,2,8,30,871.0,77.0,2.6,22.0,606.0,940.44,709.8
2016,8,2,8,45,887.0,79.0,2.6,23.0,652.5,967.29,722.74
2016,8,2,9,0,903.0,81.0,2.6,24.0,699.0,991.32,733.71
2016,8,2,9,15,914.5,82.5,2.6,24.5,741.0,1007.28,740.77
2016,8,2,9,30,926.0,84.0,2.6,25.0,783.0,1020.0,745.86
2016,8,2,9,45,930.5,88.0,2.65,26.0,818.5,1025.27,745.3
2016,8,2,10,0,935.0,92.0,2.7,27.0,854.0,1026.98,742.66
2016,8,2,10,15,942.0,93.5,2.75,27.5,884.0,1024.83,739.18
2016,8,2,10,30,949.0,95.0,2.8,28.0,914.0,1019.13,733.63
2016,8,2,10,45,954.5,95.0,2.85,28.5,937.5,1006.91,724.07
2016,8,2,11,0,960.0,95.0,2.9,29.0,961.0,991.25,712.49
2016,8,2,11,15,963.5,96.0,2.95,29.0,976.5,971.37,699.74
2016,8,2,11,30,967.0,97.0,3.0,29.0,992.0,948.21,684.93
2016,8,2,11,45,969.0,97.0,3.05,29.5,1000.0,919.65,665.28
2016,8,2,12,0,971.0,97.0,3.1,30.0,1008.0,888.16,643.76
2016,8,2,12,15,971.0,97.0,3.15,30.0,1008.0,852.32,620.6
2016,8,2,12,30,971.0,97.0,3.2,30.0,1008.0,813.98,595.62
2016,8,2,12,45,962.5,101.5,3.25,30.5,997.5,771.18,566.28
2016,8,2,13,0,954.0,106.0,3.3,31.0,987.0,726.74,533.38
2016,8,2,13,15,950.5,105.0,3.35,31.0,971.0,679.52,499.06
2016,8,2,13,30,947.0,104.0,3.4,31.0,955.0,630.85,462.81
2016,8,2,13,45,942.5,102.5,3.45,31.0,931.5,580.0,423.98
2016,8,2,14,0,938.0,101.0,3.5,31.0,908.0,528.18,383.31
2016,8,2,14,15,931.0,100.0,3.5,31.0,877.5,474.93,340.33
2016,8,2,14,30,924.0,99.0,3.5,31.0,847.0,421.35,295.99
2016,8,2,14,45,915.5,96.5,3.5,31.0,810.5,366.09,249.54
2016,8,2,15,0,907.0,94.0,3.5,31.0,774.0,311.12,202.89
2016,8,2,15,15,895.0,92.0,3.5,30.5,732.0,256.27,157.36
2016,8,2,15,30,883.0,90.0,3.5,30.0,690.0,202.5,114.87
2016,8,2,15,45,868.0,87.5,3.5,29.5,643.5,149.34,78.3
2016,8,2,16,0,853.0,85.0,3.5,29.0,597.0,97.95,53.41
2016,8,2,16,15,832.5,82.0,3.45,28.5,547.0,57.26,42.27
2016,8,2,16,30,812.0,79.0,3.4,28.0,497.0,56.58,41.97
2016,8,2,16,45,785.0,75.5,3.4,27.5,444.5,55.41,41.24
2016,8,2,17,0,758.0,72.0,3.4,27.0,392.0,54.18,40.43
2016,8,2,17,15,721.0,67.5,3.35,26.0,339.0,52.04,38.9
2016,8,2,17,30,684.0,63.0,3.3,25.0,286.0,49.81,37.24
2016,8,2,17,45,628.5,57.5,3.25,24.0,234.5,42.59,31.16
2016,8,2,18,0,573.0,52.0,3.2,23.0,183.0,39.58,28.56
2016,8,2,18,15,490.0,44.0,3.15,21.5,136.0,34.31,23.86
2016,8,2,18,30,407.0,36.0,3.1,20.0,89.0,28.89,18.73
2016,8,2,18,45,266.5,24.5,3.1,19.0,53.0,19.96,8.31
2016,8,2,19,0,126.0,13.0,3.1,18.0,17.0,11.82,0.0
2016,8,2,19,15,63.0,6.5,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,63.0,7.5,2.05,13.5,9.5,6.82,0.0
2016,8,3,5,30,126.0,15.0,2.2,14.0,19.0,85.55,0.0
2016,8,3,5,45,256.5,27.0,2.4,15.0,55.5,230.57,163.96
2016,8,3,6,0,387.0,39.0,2.6,16.0,92.0,341.48,275.61
2016,8,3,6,15,469.0,48.0,2.55,16.5,139.0,425.86,349.32
2016,8,3,6,30,551.0,57.0,2.5,17.0,186.0,515.89,422.91
2016,8,3,6,45,607.5,62.5,2.45,18.0,237.5,586.23,476.44
2016,8,3,7,0,664.0,68.0,2.4,19.0,289.0,658.82,528.75
2016,8,3,7,15,701.5,73.0,2.35,19.5,341.5,711.58,564.96
2016,8,3,7,30,739.0,78.0,2.3,20.0,394.0,769.67,603.63
2016,8,3,7,45,768.0,81.5,2.25,21.0,446.5,817.72,632.57
2016,8,3,8,0,797.0,85.0,2.2,22.0,499.0,864.48,659.64
2016,8,3,8,15,817.0,88.0,2.2,22.5,548.5,900.5,680.37
2016,8,3,8,30,837.0,91.0,2.2,23.0,598.0,934.27,699.33
2016,8,3,8,45,853.0,93.5,2.2,24.0,644.0,951.08,705.45
2016,8,3,9,0,869.0,96.0,2.2,25.0,690.0,975.03,716.4
2016,8,3,9,15,881.0,98.0,2.2,26.0,731.5,991.52,722.33
2016,8,3,9,30,893.0,100.0,2.2,27.0,773.0,1004.85,726.33
2016,8,3,9,45,906.0,100.0,2.25,28.0,810.0,1013.65,728.09
2016,8,3,10,0,919.0,100.0,2.3,29.0,847.0,1019.09,727.87
2016,8,3,10,15,925.5,101.5,2.4,29.5,876.5,1016.36,724.64
2016,8,3,10,30,932.0,103.0,2.5,30.0,906.0,1010.15,719.4
2016,8,3,10,45,937.0,103.5,2.6,30.5,928.5,998.0,710.53
2016,8,3,11,0,942.0,104.0,2.7,31.0,951.0,982.47,699.65
2016,8,3,11,15,945.0,105.0,2.85,31.5,966.5,962.28,686.28
2016,8,3,11,30,948.0,106.0,3.0,32.0,982.0,938.88,670.85
2016,8,3,11,45,950.0,106.0,3.15,32.5,990.0,910.61,652.22
2016,8,3,12,0,952.0,106.0,3.3,33.0,998.0,879.46,631.66
2016,8,3,12,15,952.0,106.0,3.45,32.5,998.0,844.02,610.64
2016,8,3,12,30,952.0,106.0,3.6,32.0,998.0,806.14,587.66
2016,8,3,12,45,947.5,107.5,3.75,32.0,989.0,764.1,560.04
2016,8,3,13,0,943.0,109.0,3.9,32.0,980.0,720.27,528.93
2016,8,3,13,15,940.0,108.5,4.0,31.5,964.5,674.13,496.27
2016,8,3,13,30,937.0,108.0,4.1,31.0,949.0,626.51,461.51
2016,8,3,13,45,935.0,105.5,4.2,31.0,926.5,576.53,423.05
2016,8,3,14,0,933.0,103.0,4.3,31.0,904.0,525.37,382.58
2016,8,3,14,15,927.0,101.5,4.35,30.5,874.0,472.32,340.15
2016,8,3,14,30,921.0,100.0,4.4,30.0,844.0,418.85,296.12
2016,8,3,14,45,915.0,97.0,4.45,29.5,809.0,364.09,250.05
2016,8,3,15,0,909.0,94.0,4.5,29.0,774.0,309.36,203.43
2016,8,3,15,15,897.5,92.0,4.45,28.0,732.0,254.46,157.61
2016,8,3,15,30,886.0,90.0,4.4,27.0,690.0,200.57,114.84
2016,8,3,15,45,872.5,87.0,4.35,26.5,644.0,147.0,77.76
2016,8,3,16,0,859.0,84.0,4.3,26.0,598.0,95.07,52.91
2016,8,3,16,15,839.0,81.0,4.2,25.0,547.5,56.73,42.49
2016,8,3,16,30,819.0,78.0,4.1,24.0,497.0,56.02,42.24
2016,8,3,16,45,792.5,74.5,4.05,23.0,445.0,54.83,41.56
2016,8,3,17,0,766.0,71.0,4.0,22.0,393.0,53.56,40.79
2016,8,3,17,15,729.0,66.5,3.85,21.0,339.5,51.38,39.19
2016,8,3,17,30,692.0,62.0,3.7,20.0,286.0,49.12,37.45
2016,8,3,17,45,638.0,56.5,3.6,19.0,234.0,41.95,31.29
2016,8,3,18,0,584.0,51.0,3.5,18.0,182.0,38.91,28.59
2016,8,3,18,15,500.5,43.0,3.35,17.5,134.5,33.59,23.65
2016,8,3,18,30,417.0,35.0,3.2,17.0,87.0,28.13,18.28
2016,8,3,18,45,276.5,23.5,3.1,16.5,51.5,19.16,7.23
2016,8,3,19,0,136.0,12.0,3.0,16.0,16.0,10.91,0.0
2016,8,3,19,15,68.0,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,79.0,6.5,2.35,13.5,9.5,0.0,0.0
2016,8,4,5,30,158.0,13.0,2.5,14.0,19.0,101.8,0.0
2016,8,4,5,45,291.5,24.5,2.7,14.5,55.5,247.67,172.84
2016,8,4,6,0,425.0,36.0,2.9,15.0,92.0,362.57,293.38
2016,8,4,6,15,505.0,44.0,2.9,15.5,140.0,445.41,366.82
2016,8,4,6,30,585.0,52.0,2.9,16.0,188.0,533.82,439.4
2016,8,4,6,45,329.5,89.5,2.9,16.5,170.0,398.27,330.27
2016,8,4,7,0,74.0,127.0,2.9,17.0,152.0,201.67,165.07
2016,8,4,7,15,146.5,148.0,2.9,17.5,207.0,301.87,248.52
2016,8,4,7,30,219.0,169.0,2.9,18.0,262.0,408.15,333.1
2016,8,4,7,45,181.0,195.0,2.95,18.5,278.5,390.35,316.03
2016,8,4,8,0,143.0,221.0,3.0,19.0,295.0,386.5,310.11
2016,8,4,8,15,204.0,238.5,3.05,19.5,355.5,462.69,368.95
2016,8,4,8,30,265.0,256.0,3.1,20.0,416.0,558.78,440.4
2016,8,4,8,45,282.0,275.0,3.15,21.0,456.5,595.99,464.69
2016,8,4,9,0,299.0,294.0,3.2,22.0,497.0,632.07,488.0
2016,8,4,9,15,603.0,192.0,3.25,22.0,634.0,840.14,642.65
2016,8,4,9,30,907.0,90.0,3.3,22.0,771.0,1006.29,753.41
2016,8,4,9,45,913.0,92.0,3.4,22.5,805.5,1010.59,752.7
2016,8,4,10,0,919.0,94.0,3.5,23.0,840.0,1011.47,751.28
2016,8,4,10,15,924.5,95.5,3.55,23.5,868.5,1007.87,746.68
2016,8,4,10,30,930.0,97.0,3.6,24.0,897.0,1000.8,739.98
2016,8,4,10,45,933.0,98.5,3.65,24.5,918.5,987.92,729.6
2016,8,4,11,0,936.0,100.0,3.7,25.0,940.0,971.69,717.18
2016,8,4,11,15,938.5,100.5,3.75,25.0,954.5,950.73,703.12
2016,8,4,11,30,941.0,101.0,3.8,25.0,969.0,926.64,687.03
2016,8,4,11,45,941.0,101.5,3.85,25.0,975.5,897.39,667.47
2016,8,4,12,0,941.0,102.0,3.9,25.0,982.0,865.39,646.02
2016,8,4,12,15,940.5,102.0,3.95,24.5,981.5,829.96,623.34
2016,8,4,12,30,940.0,102.0,4.0,24.0,981.0,792.16,598.78
2016,8,4,12,45,930.5,106.5,4.1,24.0,970.5,749.66,569.28
2016,8,4,13,0,921.0,111.0,4.2,24.0,960.0,705.68,536.52
2016,8,4,13,15,918.0,110.5,4.3,23.5,944.0,660.42,503.14
2016,8,4,13,30,915.0,110.0,4.4,23.0,928.0,613.72,467.68
2016,8,4,13,45,910.5,108.5,4.5,22.5,905.5,564.18,429.08
2016,8,4,14,0,906.0,107.0,4.6,22.0,883.0,513.74,388.45
2016,8,4,14,15,899.0,105.5,4.6,21.5,853.0,461.53,344.93
2016,8,4,14,30,892.0,104.0,4.6,21.0,823.0,409.05,299.96
2016,8,4,14,45,884.5,101.5,4.6,21.0,788.0,355.61,252.77
2016,8,4,15,0,877.0,99.0,4.6,21.0,753.0,302.39,205.45
2016,8,4,15,15,865.0,97.0,4.55,20.5,711.5,249.01,159.25
2016,8,4,15,30,853.0,95.0,4.5,20.0,670.0,196.71,116.5
2016,8,4,15,45,839.5,91.5,4.45,20.0,625.0,144.5,79.59
2016,8,4,16,0,826.0,88.0,4.4,20.0,580.0,84.22,47.34
2016,8,4,16,15,806.0,84.5,4.35,19.5,531.0,58.91,45.39
2016,8,4,16,30,786.0,81.0,4.3,19.0,482.0,57.97,44.84
2016,8,4,16,45,762.0,76.5,4.25,18.5,431.0,56.16,43.52
2016,8,4,17,0,738.0,72.0,4.2,18.0,380.0,54.23,42.07
2016,8,4,17,15,701.5,67.5,4.1,17.5,328.0,52.1,40.42
2016,8,4,17,30,665.0,63.0,4.0,17.0,276.0,45.6,34.82
2016,8,4,17,45,614.5,56.5,3.9,16.5,226.0,41.93,31.61
2016,8,4,18,0,564.0,50.0,3.8,16.0,176.0,38.11,28.12
2016,8,4,18,15,481.5,42.0,3.65,15.5,129.5,32.78,23.12
2016,8,4,18,30,399.0,34.0,3.5,15.0,83.0,27.31,17.67
2016,8,4,18,45,260.5,22.5,3.4,14.5,48.5,18.32,5.96
2016,8,4,19,0,122.0,11.0,3.3,14.0,14.0,10.01,0.0
2016,8,4,19,15,61.0,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,5,15,60.0,6.5,2.7,13.5,8.5,0.0,0.0
2016,8,5,5,30,120.0,13.0,2.8,14.0,17.0,80.02,0.0
2016,8,5,5,45,256.5,25.5,2.9,14.5,53.0,225.72,152.98
2016,8,5,6,0,393.0,38.0,3.0,15.0,89.0,343.45,277.56
2016,8,5,6,15,476.0,46.5,3.0,15.5,136.5,427.94,352.6
2016,8,5,6,30,559.0,55.0,3.0,16.0,184.0,518.11,427.3
2016,8,5,6,45,279.5,59.5,3.0,16.5,124.0,316.28,264.45
2016,8,5,7,0,0.0,64.0,3.0,17.0,64.0,56.56,42.2
2016,8,5,7,15,0.0,80.5,2.9,17.5,80.5,72.28,55.41
2016,8,5,7,30,0.0,97.0,2.8,18.0,97.0,88.1,68.3
2016,8,5,7,45,2.0,130.0,2.75,18.5,131.0,122.83,96.6
2016,8,5,8,0,4.0,163.0,2.7,19.0,165.0,157.75,124.48
2016,8,5,8,15,15.5,194.5,2.65,19.5,203.5,199.92,158.03
2016,8,5,8,30,27.0,226.0,2.6,20.0,242.0,258.73,203.91
2016,8,5,8,45,173.0,257.0,2.55,20.5,373.5,450.32,354.79
2016,8,5,9,0,319.0,288.0,2.5,21.0,505.0,644.5,497.94
2016,8,5,9,15,611.5,192.0,2.45,21.5,639.0,847.85,644.18
2016,8,5,9,30,904.0,96.0,2.4,22.0,773.0,1009.24,747.39
2016,8,5,9,45,905.0,101.5,2.4,23.0,807.0,1012.35,743.44
2016,8,5,10,0,906.0,107.0,2.4,24.0,841.0,1011.92,738.99
2016,8,5,10,15,913.0,108.5,2.45,24.5,870.5,1009.53,735.45
2016,8,5,10,30,920.0,110.0,2.5,25.0,900.0,1003.69,729.84
2016,8,5,10,45,925.5,110.5,2.55,25.5,922.5,991.94,720.6
2016,8,5,11,0,931.0,111.0,2.6,26.0,945.0,976.82,709.34
2016,8,5,11,15,934.5,111.5,2.65,26.5,960.5,956.55,694.89
2016,8,5,11,30,938.0,112.0,2.7,27.0,976.0,933.12,678.49
2016,8,5,11,45,939.5,112.0,2.75,27.5,983.5,904.45,658.72
2016,8,5,12,0,941.0,112.0,2.8,28.0,991.0,872.97,637.14
2016,8,5,12,15,941.0,112.0,2.9,28.0,990.5,837.65,614.52
2016,8,5,12,30,941.0,112.0,3.0,28.0,990.0,799.93,590.07
2016,8,5,12,45,940.5,111.0,3.1,28.5,982.0,758.75,561.31
2016,8,5,13,0,940.0,110.0,3.2,29.0,974.0,715.57,529.35
2016,8,5,13,15,936.5,109.5,3.3,29.0,958.0,669.09,495.35
2016,8,5,13,30,933.0,109.0,3.4,29.0,942.0,621.17,459.36
2016,8,5,13,45,927.5,108.0,3.5,29.0,918.5,570.57,420.39
2016,8,5,14,0,922.0,107.0,3.6,29.0,895.0,519.12,379.6
2016,8,5,14,15,915.0,105.5,3.65,28.5,865.0,466.02,337.0
2016,8,5,14,30,908.0,104.0,3.7,28.0,835.0,412.63,292.87
2016,8,5,14,45,898.0,102.5,3.8,28.0,798.0,358.23,246.54
2016,8,5,15,0,888.0,101.0,3.9,28.0,761.0,304.27,200.21
2016,8,5,15,15,875.5,99.0,3.9,27.5,719.0,250.11,154.89
2016,8,5,15,30,863.0,97.0,3.9,27.0,677.0,197.08,113.06
2016,8,5,15,45,845.0,94.5,3.95,26.5,630.0,135.19,70.4
2016,8,5,16,0,827.0,92.0,4.0,26.0,583.0,84.46,47.67
2016,8,5,16,15,805.5,89.0,3.95,25.0,533.0,62.16,47.09
2016,8,5,16,30,784.0,86.0,3.9,24.0,483.0,61.7,47.08
2016,8,5,16,45,750.0,83.0,3.85,23.0,430.0,61.1,46.94
2016,8,5,17,0,716.0,80.0,3.8,22.0,377.0,55.01,42.06
2016,8,5,17,15,675.5,74.5,3.65,21.0,324.0,52.64,40.29
2016,8,5,17,30,635.0,69.0,3.5,20.0,271.0,50.14,38.34
2016,8,5,17,45,567.0,63.5,3.4,19.5,219.0,47.43,36.0
2016,8,5,18,0,499.0,58.0,3.3,19.0,167.0,44.72,33.5
2016,8,5,18,15,410.5,47.5,3.15,18.0,121.5,37.52,26.93
2016,8,5,18,30,322.0,37.0,3.0,17.0,76.0,30.03,19.72
2016,8,5,18,45,187.0,23.0,2.9,16.5,43.0,18.1,4.72
2016,8,5,19,0,52.0,9.0,2.8,16.0,10.0,8.19,0.0
2016,8,5,19,15,26.0,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,2.8,13.0,14.0,48.35,0.0
2016,8,6,5,45,197.5,26.5,2.85,13.5,48.5,187.64,122.67
2016,8,6,6,0,329.0,41.0,2.9,14.0,83.0,303.88,245.98
2016,8,6,6,15,414.5,51.5,2.9,14.5,129.0,390.34,322.9
2016,8,6,6,30,500.0,62.0,2.9,15.0,175.0,482.68,400.68
2016,8,6,6,45,250.0,67.5,2.9,15.5,124.0,305.19,255.52
2016,8,6,7,0,0.0,73.0,2.9,16.0,73.0,65.79,50.17
2016,8,6,7,15,2.0,105.5,2.9,16.5,106.5,100.72,79.57
2016,8,6,7,30,4.0,138.0,2.9,17.0,140.0,135.93,108.41
2016,8,6,7,45,4.0,149.5,2.9,17.5,151.5,145.73,115.83
2016,8,6,8,0,4.0,161.0,2.9,18.0,163.0,155.71,123.31
2016,8,6,8,15,10.0,184.5,2.95,18.5,190.5,184.13,145.84
2016,8,6,8,30,16.0,208.0,3.0,19.0,218.0,212.52,167.96
2016,8,6,8,45,23.0,235.0,3.05,20.0,250.5,245.47,192.99
2016,8,6,9,0,30.0,262.0,3.1,21.0,283.0,295.59,230.76
2016,8,6,9,15,65.0,303.5,3.15,21.5,351.5,372.65,289.71
2016,8,6,9,30,100.0,345.0,3.2,22.0,420.0,448.9,346.41
2016,8,6,9,45,273.0,328.0,3.25,22.5,545.5,629.46,482.01
2016,8,6,10,0,446.0,311.0,3.3,23.0,671.0,788.89,595.9
2016,8,6,10,15,675.0,212.0,3.4,23.0,779.0,903.82,679.04
2016,8,6,10,30,904.0,113.0,3.5,23.0,887.0,990.31,736.17
2016,8,6,10,45,908.0,114.0,3.6,23.5,909.0,977.79,725.57
2016,8,6,11,0,912.0,115.0,3.7,24.0,931.0,961.98,713.7
2016,8,6,11,15,915.0,116.0,3.75,24.0,945.5,942.03,700.22
2016,8,6,11,30,918.0,117.0,3.8,24.0,960.0,918.96,684.72
2016,8,6,11,45,918.0,117.5,3.9,24.5,967.0,889.9,664.12
2016,8,6,12,0,918.0,118.0,4.0,25.0,974.0,858.15,641.71
2016,8,6,12,15,918.0,118.0,4.05,24.5,973.5,823.45,619.43
2016,8,6,12,30,918.0,118.0,4.1,24.0,973.0,786.4,595.29
2016,8,6,12,45,909.5,122.0,4.2,24.0,963.0,744.56,565.51
2016,8,6,13,0,901.0,126.0,4.3,24.0,953.0,701.26,533.16
2016,8,6,13,15,898.0,125.0,4.3,24.0,937.5,656.11,498.57
2016,8,6,13,30,895.0,124.0,4.3,24.0,922.0,609.57,462.14
2016,8,6,13,45,890.5,122.5,4.35,24.0,899.5,560.66,423.13
2016,8,6,14,0,886.0,121.0,4.4,24.0,877.0,510.88,382.42
2016,8,6,14,15,879.5,119.5,4.45,23.5,847.5,459.59,340.15
2016,8,6,14,30,873.0,118.0,4.5,23.0,818.0,407.99,296.39
2016,8,6,14,45,864.5,115.5,4.55,23.0,782.5,354.97,250.11
2016,8,6,15,0,856.0,113.0,4.6,23.0,747.0,302.27,203.85
2016,8,6,15,15,843.5,110.5,4.6,22.0,706.0,241.18,152.66
2016,8,6,15,30,831.0,108.0,4.6,21.0,665.0,188.89,110.86
2016,8,6,15,45,817.5,104.0,4.6,20.5,619.5,136.92,75.18
2016,8,6,16,0,804.0,100.0,4.6,20.0,574.0,86.73,52.61
2016,8,6,16,15,782.5,96.0,4.55,19.5,525.0,67.05,52.42
2016,8,6,16,30,761.0,92.0,4.5,19.0,476.0,66.08,51.88
2016,8,6,16,45,737.5,86.0,4.5,18.5,425.5,63.44,49.88
2016,8,6,17,0,714.0,80.0,4.5,18.0,375.0,55.12,42.87
2016,8,6,17,15,674.5,75.0,4.4,17.5,322.5,53.12,41.32
2016,8,6,17,30,635.0,70.0,4.3,17.0,270.0,51.05,39.63
2016,8,6,17,45,581.0,62.5,4.2,16.5,219.5,46.81,35.91
2016,8,6,18,0,527.0,55.0,4.1,16.0,169.0,42.4,31.86
2016,8,6,18,15,436.5,45.5,3.95,15.5,122.5,35.96,25.82
2016,8,6,18,30,346.0,36.0,3.8,15.0,76.0,29.31,19.17
2016,8,6,18,45,203.5,22.5,3.65,14.5,43.0,18.5,3.67
2016,8,6,19,0,61.0,9.0,3.5,14.0,10.0,8.19,0.0
2016,8,6,19,15,30.5,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,59.5,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,119.0,12.0,3.3,13.0,15.0,78.26,0.0
2016,8,7,5,45,265.0,23.5,3.4,13.5,51.0,225.57,142.21
2016,8,7,6,0,411.0,35.0,3.5,14.0,87.0,350.94,283.85
2016,8,7,6,15,496.0,43.5,3.5,14.5,134.5,437.05,361.56
2016,8,7,6,30,581.0,52.0,3.5,15.0,182.0,529.21,438.45
2016,8,7,6,45,401.0,86.0,3.5,15.5,186.5,448.4,373.77
2016,8,7,7,0,221.0,120.0,3.5,16.0,191.0,341.72,284.32
2016,8,7,7,15,208.0,144.0,3.45,16.5,220.5,364.94,301.91
2016,8,7,7,30,195.0,168.0,3.4,17.0,250.0,369.08,303.45
2016,8,7,7,45,510.5,122.0,3.4,17.5,374.5,630.2,511.84
2016,8,7,8,0,826.0,76.0,3.4,18.0,499.0,876.36,688.88
2016,8,7,8,15,845.5,79.0,3.35,18.5,549.0,902.99,701.93
2016,8,7,8,30,865.0,82.0,3.3,19.0,599.0,936.64,721.41
2016,8,7,8,45,881.5,83.5,3.3,20.0,645.5,963.01,734.5
2016,8,7,9,0,898.0,85.0,3.3,21.0,692.0,986.59,745.58
2016,8,7,9,15,909.5,87.0,3.3,21.5,733.5,1002.84,753.11
2016,8,7,9,30,921.0,89.0,3.3,22.0,775.0,1015.83,758.58
2016,8,7,9,45,925.0,93.0,3.3,22.5,810.0,1020.3,758.53
2016,8,7,10,0,929.0,97.0,3.3,23.0,845.0,1021.21,756.34
2016,8,7,10,15,935.5,98.0,3.3,23.5,874.5,1017.73,751.44
2016,8,7,10,30,942.0,99.0,3.3,24.0,904.0,1010.73,744.45
2016,8,7,10,45,947.5,99.5,3.35,24.5,927.0,998.77,734.76
2016,8,7,11,0,953.0,100.0,3.4,25.0,950.0,983.35,722.97
2016,8,7,11,15,956.0,100.5,3.45,25.0,965.5,962.27,708.98
2016,8,7,11,30,959.0,101.0,3.5,25.0,981.0,937.96,692.9
2016,8,7,11,45,961.0,100.5,3.55,25.5,988.5,908.75,672.23
2016,8,7,12,0,963.0,100.0,3.6,26.0,996.0,876.63,649.66
2016,8,7,12,15,963.0,100.0,3.6,26.0,996.0,840.65,625.43
2016,8,7,12,30,963.0,100.0,3.6,26.0,996.0,802.18,599.41
2016,8,7,12,45,964.0,98.5,3.65,26.5,988.5,760.79,569.92
2016,8,7,13,0,965.0,97.0,3.7,27.0,981.0,717.2,536.85
2016,8,7,13,15,962.5,96.5,3.7,26.5,965.5,670.25,502.53
2016,8,7,13,30,960.0,96.0,3.7,26.0,950.0,621.72,466.02
2016,8,7,13,45,957.5,94.0,3.75,26.0,927.0,570.58,425.73
2016,8,7,14,0,955.0,92.0,3.8,26.0,904.0,518.26,383.37
2016,8,7,14,15,949.0,91.0,3.8,25.5,874.0,464.3,339.14
2016,8,7,14,30,943.0,90.0,3.8,25.0,844.0,409.9,293.25
2016,8,7,14,45,935.5,88.0,3.8,25.0,807.5,354.06,244.78
2016,8,7,15,0,928.0,86.0,3.8,25.0,771.0,298.41,196.19
2016,8,7,15,15,917.0,84.0,3.75,24.5,729.0,242.45,148.77
2016,8,7,15,30,906.0,82.0,3.7,24.0,687.0,187.46,105.17
2016,8,7,15,45,891.5,80.0,3.65,24.0,640.5,133.35,69.13
2016,8,7,16,0,877.0,78.0,3.6,24.0,594.0,80.96,47.6
2016,8,7,16,15,857.5,75.5,3.5,23.0,543.5,62.88,48.12
2016,8,7,16,30,838.0,73.0,3.4,22.0,493.0,61.43,47.27
2016,8,7,16,45,811.5,69.5,3.35,21.5,440.0,51.65,39.12
2016,8,7,17,0,785.0,66.0,3.3,21.0,387.0,50.22,38.11
2016,8,7,17,15,748.0,62.0,3.15,20.0,333.5,48.27,36.68
2016,8,7,17,30,711.0,58.0,3.0,19.0,280.0,46.28,35.13
2016,8,7,17,45,654.5,52.5,2.9,18.5,227.0,42.86,32.15
2016,8,7,18,0,598.0,47.0,2.8,18.0,174.0,39.4,28.95
2016,8,7,18,15,508.5,39.0,2.6,17.0,126.5,30.62,20.99
2016,8,7,18,30,419.0,31.0,2.4,16.0,79.0,25.01,15.35
2016,8,7,18,45,209.5,15.5,2.25,15.5,39.5,12.23,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,59.5,5.5,2.1,13.5,7.0,0.0,0.0
2016,8,8,5,30,119.0,11.0,2.3,14.0,14.0,77.21,0.0
2016,8,8,5,45,265.5,22.0,2.55,14.5,49.0,222.57,132.16
2016,8,8,6,0,412.0,33.0,2.8,15.0,84.0,348.71,279.69
2016,8,8,6,15,495.5,41.0,2.75,15.5,131.0,432.8,355.42
2016,8,8,6,30,579.0,49.0,2.7,16.0,178.0,522.97,429.84
2016,8,8,6,45,630.0,55.0,2.65,17.0,228.5,585.12,477.84
2016,8,8,7,0,681.0,61.0,2.6,18.0,279.0,654.98,528.91
2016,8,8,7,15,376.0,113.5,2.55,18.5,237.5,483.78,394.2
2016,8,8,7,30,71.0,166.0,2.5,19.0,196.0,242.63,195.53
2016,8,8,7,45,439.0,121.0,2.5,20.0,341.5,564.41,455.25
2016,8,8,8,0,807.0,76.0,2.5,21.0,487.0,858.03,663.04
2016,8,8,8,15,826.5,79.0,2.5,21.5,536.5,884.27,675.08
2016,8,8,8,30,846.0,82.0,2.5,22.0,586.0,917.57,694.22
2016,8,8,8,45,861.0,84.5,2.55,22.5,631.5,943.44,708.48
2016,8,8,9,0,876.0,87.0,2.6,23.0,677.0,966.52,720.87
2016,8,8,9,15,887.5,88.5,2.65,23.5,718.0,981.97,728.23
2016,8,8,9,30,899.0,90.0,2.7,24.0,759.0,994.25,733.64
2016,8,8,9,45,910.0,90.5,2.8,25.0,795.5,1001.6,734.97
2016,8,8,10,0,921.0,91.0,2.9,26.0,832.0,1005.56,734.24
2016,8,8,10,15,927.5,92.0,2.95,26.0,861.0,1002.23,731.38
2016,8,8,10,30,934.0,93.0,3.0,26.0,890.0,995.42,726.46
2016,8,8,10,45,937.0,95.0,3.15,26.5,912.0,982.88,717.31
2016,8,8,11,0,940.0,97.0,3.3,27.0,934.0,966.93,706.03
2016,8,8,11,15,943.0,97.5,3.4,27.0,949.5,946.16,692.65
2016,8,8,11,30,946.0,98.0,3.5,27.0,965.0,922.19,677.19
2016,8,8,11,45,945.5,100.0,3.65,27.5,972.0,893.61,657.59
2016,8,8,12,0,945.0,102.0,3.8,28.0,979.0,862.2,636.04
2016,8,8,12,15,945.0,102.0,3.9,28.0,979.0,826.74,612.64
2016,8,8,12,30,945.0,102.0,4.0,28.0,979.0,788.83,587.39
2016,8,8,12,45,943.0,102.0,4.15,28.0,970.5,747.25,558.92
2016,8,8,13,0,941.0,102.0,4.3,28.0,962.0,703.72,527.08
2016,8,8,13,15,938.5,101.5,4.35,27.5,946.5,657.69,493.35
2016,8,8,13,30,936.0,101.0,4.4,27.0,931.0,610.12,457.46
2016,8,8,13,45,932.5,99.5,4.45,27.0,908.5,559.89,417.64
2016,8,8,14,0,929.0,98.0,4.5,27.0,886.0,508.6,375.97
2016,8,8,14,15,922.5,97.0,4.5,26.5,856.0,455.63,332.43
2016,8,8,14,30,916.0,96.0,4.5,26.0,826.0,402.29,287.37
2016,8,8,14,45,909.5,93.5,4.55,26.0,790.5,347.7,239.97
2016,8,8,15,0,903.0,91.0,4.6,26.0,755.0,293.2,192.42
2016,8,8,15,15,891.5,89.0,4.55,25.5,713.5,238.4,146.14
2016,8,8,15,30,880.0,87.0,4.5,25.0,672.0,184.63,103.86
2016,8,8,15,45,867.0,83.5,4.45,24.5,626.0,130.93,68.68
2016,8,8,16,0,854.0,80.0,4.4,24.0,580.0,78.83,48.12
2016,8,8,16,15,834.0,77.0,4.3,23.5,530.0,63.69,48.73
2016,8,8,16,30,814.0,74.0,4.2,23.0,480.0,53.6,40.4
2016,8,8,16,45,790.0,70.0,4.1,22.5,428.5,51.94,39.21
2016,8,8,17,0,766.0,66.0,4.0,22.0,377.0,50.18,37.91
2016,8,8,17,15,728.0,61.5,3.9,21.0,324.0,47.84,36.14
2016,8,8,17,30,690.0,57.0,3.8,20.0,271.0,45.43,34.23
2016,8,8,17,45,637.0,51.0,3.7,19.0,219.5,41.58,30.93
2016,8,8,18,0,584.0,45.0,3.6,18.0,168.0,37.63,27.38
2016,8,8,18,15,493.5,37.5,3.5,17.0,121.0,29.4,19.89
2016,8,8,18,30,403.0,30.0,3.4,16.0,74.0,24.19,14.53
2016,8,8,18,45,201.5,15.0,3.35,15.5,37.0,11.86,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,65.5,5.0,2.95,14.0,6.5,0.0,0.0
2016,8,9,5,30,131.0,10.0,3.0,14.0,13.0,82.93,0.0
2016,8,9,5,45,281.5,20.5,3.1,14.5,48.0,228.92,127.05
2016,8,9,6,0,432.0,31.0,3.2,15.0,83.0,358.73,287.24
2016,8,9,6,15,515.0,38.5,3.1,15.5,130.0,442.29,363.27
2016,8,9,6,30,598.0,46.0,3.0,16.0,177.0,526.63,433.28
2016,8,9,6,45,321.5,83.0,2.95,16.5,155.5,382.33,317.42
2016,8,9,7,0,45.0,120.0,2.9,17.0,134.0,169.91,138.04
2016,8,9,7,15,50.0,141.0,2.75,17.5,159.5,196.87,160.27
2016,8,9,7,30,55.0,162.0,2.6,18.0,185.0,223.67,181.33
2016,8,9,7,45,68.0,187.0,2.5,19.0,219.0,262.61,211.51
2016,8,9,8,0,81.0,212.0,2.4,20.0,253.0,301.47,240.75
2016,8,9,8,15,218.0,222.5,2.25,20.5,348.5,455.98,362.2
2016,8,9,8,30,355.0,233.0,2.1,21.0,444.0,616.12,480.45
2016,8,9,8,45,621.5,157.0,1.95,21.5,561.0,813.36,620.21
2016,8,9,9,0,888.0,81.0,1.8,22.0,678.0,969.92,718.85
2016,8,9,9,15,899.0,82.5,1.75,22.5,719.0,985.04,723.1
2016,8,9,9,30,910.0,84.0,1.7,23.0,760.0,996.94,726.95
2016,8,9,9,45,920.5,84.5,1.65,24.0,796.0,1003.85,726.3
2016,8,9,10,0,931.0,85.0,1.6,25.0,832.0,1007.34,723.64
2016,8,9,10,15,937.0,86.0,1.6,25.5,861.0,1003.53,718.71
2016,8,9,10,30,943.0,87.0,1.6,26.0,890.0,996.21,711.83
2016,8,9,10,45,948.0,87.0,1.6,27.0,912.5,983.39,700.33
2016,8,9,11,0,953.0,87.0,1.6,28.0,935.0,967.15,686.92
2016,8,9,11,15,956.0,87.5,1.65,28.5,950.0,946.25,672.78
2016,8,9,11,30,959.0,88.0,1.7,29.0,965.0,922.1,656.68
2016,8,9,11,45,960.5,88.0,1.8,30.0,972.0,893.09,636.78
2016,8,9,12,0,962.0,88.0,1.9,31.0,979.0,861.17,614.99
2016,8,9,12,15,961.5,88.0,2.05,31.0,978.5,824.94,593.15
2016,8,9,12,30,961.0,88.0,2.2,31.0,978.0,786.24,569.3
2016,8,9,12,45,952.5,92.5,2.35,31.5,968.0,743.62,540.86
2016,8,9,13,0,944.0,97.0,2.5,32.0,958.0,699.37,509.0
2016,8,9,13,15,941.0,96.5,2.65,32.0,942.0,652.91,475.85
2016,8,9,13,30,938.0,96.0,2.8,32.0,926.0,604.93,440.53
2016,8,9,13,45,932.0,96.0,3.0,32.0,902.5,554.52,402.41
2016,8,9,14,0,926.0,96.0,3.2,32.0,879.0,503.26,362.35
2016,8,9,14,15,919.0,94.5,3.3,31.5,848.5,449.8,319.87
2016,8,9,14,30,912.0,93.0,3.4,31.0,818.0,396.06,275.84
2016,8,9,14,45,901.5,92.0,3.5,31.0,781.5,341.57,229.83
2016,8,9,15,0,891.0,91.0,3.6,31.0,745.0,287.58,184.02
2016,8,9,15,15,879.0,89.0,3.65,30.5,703.0,233.29,139.41
2016,8,9,15,30,867.0,87.0,3.7,30.0,661.0,180.1,98.82
2016,8,9,15,45,849.0,85.5,3.75,29.5,614.5,128.05,66.3
2016,8,9,16,0,831.0,84.0,3.8,29.0,568.0,78.07,48.66
2016,8,9,16,15,810.0,81.0,3.75,28.0,518.5,57.06,42.27
2016,8,9,16,30,789.0,78.0,3.7,27.0,469.0,56.36,42.04
2016,8,9,16,45,758.5,75.0,3.7,26.5,417.0,55.54,41.59
2016,8,9,17,0,728.0,72.0,3.7,26.0,365.0,54.71,41.11
2016,8,9,17,15,689.0,67.0,3.55,25.0,312.5,52.18,39.24
2016,8,9,17,30,650.0,62.0,3.4,24.0,260.0,45.29,33.51
2016,8,9,17,45,589.5,56.0,3.25,23.0,209.5,41.96,30.72
2016,8,9,18,0,529.0,50.0,3.1,22.0,159.0,38.57,27.68
2016,8,9,18,15,436.5,40.5,2.95,21.0,113.5,31.96,21.66
2016,8,9,18,30,344.0,31.0,2.8,20.0,68.0,25.13,14.83
2016,8,9,18,45,172.0,15.5,2.65,19.5,34.0,12.35,0.0
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,27.0,3.5,2.4,13.5,4.0,0.0,0.0
2016,8,10,5,30,54.0,7.0,2.6,14.0,8.0,36.74,0.0
2016,8,10,5,45,167.5,22.0,2.8,14.5,39.0,157.19,78.15
2016,8,10,6,0,281.0,37.0,3.0,15.0,70.0,266.95,212.92
2016,8,10,6,15,365.5,49.0,2.95,15.5,114.5,351.53,289.31
2016,8,10,6,30,450.0,61.0,2.9,16.0,159.0,442.49,366.49
2016,8,10,6,45,502.0,71.0,2.9,17.0,208.0,511.36,421.62
2016,8,10,7,0,554.0,81.0,2.9,18.0,257.0,582.35,475.29
2016,8,10,7,15,305.5,121.5,2.85,18.5,221.5,416.09,341.27
2016,8,10,7,30,57.0,162.0,2.8,19.0,186.0,225.66,181.86
2016,8,10,7,45,196.0,177.0,2.8,19.5,273.5,380.8,308.97
2016,8,10,8,0,335.0,192.0,2.8,20.0,361.0,544.15,435.05
2016,8,10,8,15,541.5,154.5,2.75,20.5,460.5,713.78,561.17
2016,8,10,8,30,748.0,117.0,2.7,21.0,560.0,880.3,674.66
2016,8,10,8,45,766.5,121.0,2.65,22.0,605.5,903.96,684.47
2016,8,10,9,0,785.0,125.0,2.6,23.0,651.0,930.8,697.53
2016,8,10,9,15,799.5,128.0,2.6,23.5,692.5,949.74,706.91
2016,8,10,9,30,814.0,131.0,2.6,24.0,734.0,965.62,714.34
2016,8,10,9,45,841.5,125.0,2.6,25.0,774.5,980.96,720.08
2016,8,10,10,0,869.0,119.0,2.6,26.0,815.0,982.98,717.21
2016,8,10,10,15,877.0,120.5,2.6,26.5,844.5,981.35,713.65
2016,8,10,10,30,885.0,122.0,2.6,27.0,874.0,976.34,708.1
2016,8,10,10,45,891.5,122.5,2.65,28.0,897.0,965.52,698.04
2016,8,10,11,0,898.0,123.0,2.7,29.0,920.0,951.38,686.04
2016,8,10,11,15,901.5,124.0,2.75,29.5,935.5,931.76,672.02
