Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,30,905.0,125.0,2.8,30.0,951.0,909.03,656.11
2016,8,10,11,45,908.0,124.5,2.9,30.5,959.0,881.5,637.47
2016,8,10,12,0,911.0,124.0,3.0,31.0,967.0,851.17,616.99
2016,8,10,12,15,911.5,124.0,3.05,31.0,966.5,816.68,594.61
2016,8,10,12,30,912.0,124.0,3.1,31.0,966.0,779.82,570.5
2016,8,10,12,45,909.0,124.0,3.2,31.5,957.5,738.32,540.71
2016,8,10,13,0,906.0,124.0,3.3,32.0,949.0,695.04,508.79
2016,8,10,13,15,902.5,123.5,3.4,31.5,933.0,649.47,476.51
2016,8,10,13,30,899.0,123.0,3.5,31.0,917.0,602.54,442.19
2016,8,10,13,45,895.0,121.0,3.6,31.0,894.0,553.01,404.02
2016,8,10,14,0,891.0,119.0,3.7,31.0,871.0,502.56,364.03
2016,8,10,14,15,883.5,117.5,3.75,30.5,840.5,450.34,322.18
2016,8,10,14,30,876.0,116.0,3.8,30.0,810.0,397.93,278.98
2016,8,10,14,45,867.0,113.0,3.85,30.0,773.5,344.01,233.32
2016,8,10,15,0,858.0,110.0,3.9,30.0,737.0,290.49,187.87
2016,8,10,15,15,845.0,107.5,3.9,29.5,695.0,228.91,137.88
2016,8,10,15,30,832.0,105.0,3.9,29.0,653.0,176.34,97.93
2016,8,10,15,45,816.5,101.0,3.9,28.5,607.0,124.06,65.29
2016,8,10,16,0,801.0,97.0,3.9,28.0,561.0,73.8,56.02
2016,8,10,16,15,778.5,93.0,3.8,27.0,511.5,65.41,49.47
2016,8,10,16,30,756.0,89.0,3.7,26.0,462.0,64.34,48.96
2016,8,10,16,45,728.0,84.0,3.65,25.5,410.5,62.36,47.57
2016,8,10,17,0,700.0,79.0,3.6,25.0,359.0,54.81,41.38
2016,8,10,17,15,658.0,73.5,3.45,24.0,306.5,52.41,39.61
2016,8,10,17,30,616.0,68.0,3.3,23.0,254.0,49.92,37.66
2016,8,10,17,45,557.0,60.0,3.15,22.0,203.5,45.21,33.65
2016,8,10,18,0,498.0,52.0,3.0,21.0,153.0,40.31,29.28
2016,8,10,18,15,403.0,41.5,2.9,20.0,108.0,32.9,22.52
2016,8,10,18,30,308.0,31.0,2.8,19.0,63.0,25.21,14.77
2016,8,10,18,45,154.0,15.5,2.7,18.5,31.5,12.42,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,118.5,19.0,1.8,14.0,32.5,120.66,51.76
2016,8,11,6,0,237.0,38.0,2.1,15.0,65.0,238.31,188.71
2016,8,11,6,15,319.5,51.5,2.1,15.5,108.5,319.62,262.07
2016,8,11,6,30,402.0,65.0,2.1,16.0,152.0,407.63,336.67
2016,8,11,6,45,458.0,76.5,2.1,17.0,201.0,483.14,397.23
2016,8,11,7,0,514.0,88.0,2.1,18.0,250.0,557.69,453.64
2016,8,11,7,15,557.5,96.5,2.1,18.5,301.0,620.22,499.07
2016,8,11,7,30,601.0,105.0,2.1,19.0,352.0,683.28,543.17
2016,8,11,7,45,633.0,112.0,2.1,20.0,403.0,734.39,575.99
2016,8,11,8,0,665.0,119.0,2.1,21.0,454.0,784.61,607.16
2016,8,11,8,15,690.0,124.5,2.1,22.0,503.0,825.24,630.72
2016,8,11,8,30,715.0,130.0,2.1,23.0,552.0,864.05,652.52
2016,8,11,8,45,735.0,134.5,2.15,24.0,597.5,894.71,668.86
2016,8,11,9,0,755.0,139.0,2.2,25.0,643.0,922.87,683.39
2016,8,11,9,15,770.0,142.5,2.2,25.5,684.5,935.94,688.74
2016,8,11,9,30,785.0,146.0,2.2,26.0,726.0,952.63,696.66
2016,8,11,9,45,821.0,136.5,2.25,27.0,769.0,972.54,705.79
2016,8,11,10,0,857.0,127.0,2.3,28.0,812.0,978.56,705.97
2016,8,11,10,15,865.0,128.5,2.35,28.5,841.5,976.8,702.83
2016,8,11,10,30,873.0,130.0,2.4,29.0,871.0,971.7,697.77
2016,8,11,10,45,879.0,131.0,2.45,29.5,893.5,960.87,689.21
2016,8,11,11,0,885.0,132.0,2.5,30.0,916.0,946.75,678.72
2016,8,11,11,15,889.0,133.0,2.5,30.5,931.5,927.59,664.71
2016,8,11,11,30,893.0,134.0,2.5,31.0,947.0,905.34,648.87
2016,8,11,11,45,896.5,133.5,2.55,31.5,955.0,878.32,630.45
2016,8,11,12,0,900.0,133.0,2.6,32.0,963.0,848.5,610.25
2016,8,11,12,15,900.5,133.0,2.6,32.0,963.0,814.14,587.93
2016,8,11,12,30,901.0,133.0,2.6,32.0,963.0,777.44,563.93
2016,8,11,12,45,893.0,136.0,2.65,32.5,952.5,735.17,533.41
2016,8,11,13,0,885.0,139.0,2.7,33.0,942.0,691.47,501.4
2016,8,11,13,15,881.5,138.0,2.75,33.0,926.0,646.14,468.67
2016,8,11,13,30,878.0,137.0,2.8,33.0,910.0,599.5,434.13
2016,8,11,13,45,875.5,133.5,2.9,33.0,887.5,550.36,396.97
2016,8,11,14,0,873.0,130.0,3.0,33.0,865.0,500.22,357.91
2016,8,11,14,15,864.5,128.5,3.05,32.5,834.5,448.32,317.0
2016,8,11,14,30,856.0,127.0,3.1,32.0,804.0,390.63,270.75
2016,8,11,14,45,848.0,123.0,3.2,32.0,768.0,336.32,225.49
2016,8,11,15,0,840.0,119.0,3.3,32.0,732.0,282.45,180.41
2016,8,11,15,15,826.0,116.5,3.35,31.5,689.5,229.23,137.45
2016,8,11,15,30,812.0,114.0,3.4,31.0,647.0,177.5,98.92
2016,8,11,15,45,796.5,109.5,3.45,30.5,601.0,125.9,67.58
2016,8,11,16,0,781.0,105.0,3.5,30.0,555.0,76.35,57.64
2016,8,11,16,15,757.0,100.5,3.5,29.0,505.0,70.88,53.59
2016,8,11,16,30,733.0,96.0,3.5,28.0,455.0,62.98,47.41
2016,8,11,16,45,703.0,90.5,3.55,27.5,403.0,61.14,46.14
2016,8,11,17,0,673.0,85.0,3.6,27.0,351.0,59.17,44.72
2016,8,11,17,15,629.0,78.5,3.5,25.5,299.0,56.21,42.59
2016,8,11,17,30,585.0,72.0,3.4,24.0,247.0,53.11,40.23
2016,8,11,17,45,521.5,63.5,3.3,23.0,196.5,48.12,36.0
2016,8,11,18,0,458.0,55.0,3.2,22.0,146.0,42.95,31.38
2016,8,11,18,15,363.5,43.5,3.0,21.0,102.0,34.77,23.94
2016,8,11,18,30,269.0,32.0,2.8,20.0,58.0,26.25,15.26
2016,8,11,18,45,134.5,16.0,2.65,19.0,29.0,12.97,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,144.0,18.0,2.05,14.5,34.0,133.38,48.1
2016,8,12,6,0,288.0,36.0,2.3,15.0,68.0,269.69,213.1
2016,8,12,6,15,376.0,47.5,2.25,15.5,113.0,356.2,291.67
2016,8,12,6,30,464.0,59.0,2.2,16.0,158.0,449.32,370.21
2016,8,12,6,45,526.5,67.0,2.2,17.0,208.5,524.18,429.41
2016,8,12,7,0,589.0,75.0,2.2,18.0,259.0,601.77,487.37
2016,8,12,7,15,305.5,111.0,2.15,18.5,207.5,420.42,342.96
2016,8,12,7,30,22.0,147.0,2.1,19.0,156.0,162.95,129.62
2016,8,12,7,45,25.5,167.5,2.1,20.0,179.5,186.02,148.03
2016,8,12,8,0,29.0,188.0,2.1,21.0,203.0,224.43,177.51
2016,8,12,8,15,46.5,217.0,2.1,22.0,243.5,271.61,213.59
2016,8,12,8,30,64.0,246.0,2.1,23.0,284.0,318.65,248.58
2016,8,12,8,45,203.0,260.5,2.1,24.0,394.0,482.91,373.89
2016,8,12,9,0,342.0,275.0,2.1,25.0,504.0,649.8,493.19
2016,8,12,9,15,595.0,195.5,2.15,26.0,622.0,830.1,619.23
2016,8,12,9,30,848.0,116.0,2.2,27.0,740.0,979.5,712.47
2016,8,12,9,45,858.5,117.5,2.25,28.0,776.0,976.4,705.29
2016,8,12,10,0,869.0,119.0,2.3,29.0,812.0,980.42,704.38
2016,8,12,10,15,876.0,121.0,2.35,29.5,841.0,978.22,700.99
2016,8,12,10,30,883.0,123.0,2.4,30.0,870.0,972.64,695.64
2016,8,12,10,45,888.5,124.0,2.5,30.5,892.5,961.27,687.22
2016,8,12,11,0,894.0,125.0,2.6,31.0,915.0,946.59,676.82
2016,8,12,11,15,897.0,126.0,2.7,31.5,929.5,926.43,662.99
2016,8,12,11,30,900.0,127.0,2.8,32.0,944.0,903.19,647.24
2016,8,12,11,45,902.0,127.0,2.9,32.5,951.5,875.24,628.45
2016,8,12,12,0,904.0,127.0,3.0,33.0,959.0,844.54,607.84
2016,8,12,12,15,904.0,127.0,3.1,33.0,958.5,809.7,585.64
2016,8,12,12,30,904.0,127.0,3.2,33.0,958.0,772.54,561.69
2016,8,12,12,45,912.5,120.0,3.35,33.0,952.5,733.2,534.65
2016,8,12,13,0,921.0,113.0,3.5,33.0,947.0,691.31,505.04
2016,8,12,13,15,918.0,112.5,3.55,33.0,931.0,645.37,471.28
2016,8,12,13,30,915.0,112.0,3.6,33.0,915.0,597.99,435.59
2016,8,12,13,45,909.5,110.5,3.7,33.0,891.5,547.3,396.68
2016,8,12,14,0,904.0,109.0,3.8,33.0,868.0,495.81,356.0
2016,8,12,14,15,897.0,107.5,3.8,32.5,838.0,443.11,313.8
2016,8,12,14,30,890.0,106.0,3.8,32.0,808.0,390.15,270.23
2016,8,12,14,45,881.0,104.0,3.8,32.0,771.5,336.2,224.66
2016,8,12,15,0,872.0,102.0,3.8,32.0,735.0,282.62,179.41
2016,8,12,15,15,859.0,99.5,3.7,31.5,693.0,228.56,135.61
2016,8,12,15,30,846.0,97.0,3.6,31.0,651.0,175.7,96.41
2016,8,12,15,45,830.0,94.0,3.55,30.5,604.5,114.35,58.41
2016,8,12,16,0,814.0,91.0,3.5,30.0,558.0,64.05,47.53
2016,8,12,16,15,791.5,87.5,3.35,29.5,508.0,61.85,46.01
2016,8,12,16,30,769.0,84.0,3.2,29.0,458.0,60.98,45.56
2016,8,12,16,45,739.5,79.5,3.1,28.5,406.0,59.22,44.35
2016,8,12,17,0,710.0,75.0,3.0,28.0,354.0,57.38,43.03
2016,8,12,17,15,667.5,69.5,2.75,27.0,301.5,49.72,36.82
2016,8,12,17,30,625.0,64.0,2.5,26.0,249.0,47.09,34.75
2016,8,12,17,45,562.0,57.0,2.3,25.5,198.0,43.05,31.27
2016,8,12,18,0,499.0,50.0,2.1,25.0,147.0,38.89,27.5
2016,8,12,18,15,400.5,39.5,1.8,24.0,102.5,31.42,20.75
2016,8,12,18,30,302.0,29.0,1.5,23.0,58.0,23.66,12.69
2016,8,12,18,45,151.0,14.5,1.25,22.0,29.0,11.71,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,144.5,17.0,2.2,15.5,33.0,135.86,36.86
2016,8,13,6,0,289.0,34.0,2.4,16.0,66.0,268.03,210.1
2016,8,13,6,15,378.5,45.0,2.3,16.5,110.5,354.66,289.2
2016,8,13,6,30,468.0,56.0,2.2,17.0,155.0,448.13,367.85
2016,8,13,6,45,530.0,63.5,2.15,18.0,205.0,521.85,425.75
2016,8,13,7,0,592.0,71.0,2.1,19.0,255.0,598.33,482.49
2016,8,13,7,15,634.0,77.0,2.1,20.0,306.5,658.39,524.36
2016,8,13,7,30,676.0,83.0,2.1,21.0,358.0,718.89,564.72
2016,8,13,7,45,709.0,87.0,2.15,22.5,409.5,768.71,595.08
2016,8,13,8,0,742.0,91.0,2.2,24.0,461.0,813.04,620.58
2016,8,13,8,15,765.0,94.5,2.15,25.0,510.5,851.11,641.43
2016,8,13,8,30,788.0,98.0,2.1,26.0,560.0,887.11,660.34
2016,8,13,8,45,807.5,100.0,2.1,27.0,606.0,915.58,674.32
2016,8,13,9,0,827.0,102.0,2.1,28.0,652.0,941.39,686.41
2016,8,13,9,15,840.5,104.5,2.1,28.5,693.5,949.03,688.07
2016,8,13,9,30,854.0,107.0,2.1,29.0,735.0,963.69,694.52
2016,8,13,9,45,872.5,104.5,2.15,30.0,773.0,974.44,697.63
2016,8,13,10,0,891.0,102.0,2.2,31.0,811.0,981.96,698.8
2016,8,13,10,15,898.5,103.5,2.25,31.5,840.5,979.84,695.44
2016,8,13,10,30,906.0,105.0,2.3,32.0,870.0,974.27,690.16
2016,8,13,10,45,911.5,105.5,2.4,33.0,892.5,962.35,680.12
2016,8,13,11,0,917.0,106.0,2.5,34.0,915.0,947.07,668.13
2016,8,13,11,15,921.0,106.5,2.55,34.0,930.5,927.15,655.6
2016,8,13,11,30,925.0,107.0,2.6,34.0,946.0,904.04,641.1
2016,8,13,11,45,926.5,107.5,2.7,34.5,953.5,875.76,622.37
2016,8,13,12,0,928.0,108.0,2.8,35.0,961.0,844.66,601.8
2016,8,13,12,15,928.0,108.0,2.9,35.0,960.5,809.28,579.55
2016,8,13,12,30,928.0,108.0,3.0,35.0,960.0,771.49,555.51
2016,8,13,12,45,914.0,116.0,3.1,35.5,948.5,728.68,525.18
2016,8,13,13,0,900.0,124.0,3.2,36.0,937.0,684.62,492.95
2016,8,13,13,15,896.5,123.0,3.3,35.5,920.5,638.68,460.86
2016,8,13,13,30,893.0,122.0,3.4,35.0,904.0,591.4,426.74
2016,8,13,13,45,887.5,121.0,3.5,35.0,880.5,541.96,389.09
2016,8,13,14,0,882.0,120.0,3.6,35.0,857.0,491.74,349.76
2016,8,13,14,15,874.5,118.0,3.6,34.5,827.0,439.4,308.3
2016,8,13,14,30,867.0,116.0,3.6,34.0,797.0,386.89,265.58
2016,8,13,14,45,856.5,114.0,3.65,34.0,760.5,333.57,221.11
2016,8,13,15,0,846.0,112.0,3.7,34.0,724.0,273.15,171.5
2016,8,13,15,15,832.5,109.0,3.65,33.5,681.5,219.32,128.48
2016,8,13,15,30,819.0,106.0,3.6,33.0,639.0,166.92,90.23
2016,8,13,15,45,802.0,102.5,3.6,33.0,593.0,115.57,60.51
2016,8,13,16,0,785.0,99.0,3.6,33.0,547.0,68.11,50.23
2016,8,13,16,15,761.0,95.0,3.5,32.0,497.0,67.18,49.89
2016,8,13,16,30,737.0,91.0,3.4,31.0,447.0,66.17,49.46
2016,8,13,16,45,707.0,85.5,3.3,30.5,395.5,57.94,42.9
2016,8,13,17,0,677.0,80.0,3.2,30.0,344.0,55.81,41.35
2016,8,13,17,15,632.5,74.0,3.0,29.0,291.5,53.07,39.32
2016,8,13,17,30,588.0,68.0,2.8,28.0,239.0,50.23,37.09
2016,8,13,17,45,525.0,59.5,2.65,27.0,189.5,45.11,32.79
2016,8,13,18,0,462.0,51.0,2.5,26.0,140.0,39.8,28.1
2016,8,13,18,15,362.0,40.0,2.3,25.0,96.5,31.93,21.01
2016,8,13,18,30,262.0,29.0,2.1,24.0,53.0,23.76,12.29
2016,8,13,18,45,131.0,14.5,1.95,23.0,26.5,13.19,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.5,17.5,2.1,15.5,31.0,120.56,19.12
2016,8,14,6,0,253.0,35.0,2.2,16.0,62.0,244.23,190.12
2016,8,14,6,15,341.5,47.5,2.2,16.5,105.5,331.39,269.94
2016,8,14,6,30,430.0,60.0,2.2,17.0,149.0,424.46,348.64
2016,8,14,6,45,488.0,70.0,2.2,18.0,198.5,497.01,406.73
2016,8,14,7,0,546.0,80.0,2.2,19.0,248.0,572.11,463.23
2016,8,14,7,15,589.5,87.0,2.2,20.0,299.5,633.44,506.63
2016,8,14,7,30,633.0,94.0,2.2,21.0,351.0,695.28,548.5
2016,8,14,7,45,663.5,100.5,2.25,22.5,401.5,745.02,579.25
2016,8,14,8,0,694.0,107.0,2.3,24.0,452.0,793.79,608.24
2016,8,14,8,15,718.5,112.0,2.3,24.5,501.0,833.75,632.31
2016,8,14,8,30,743.0,117.0,2.3,25.0,550.0,871.83,654.69
2016,8,14,8,45,761.0,121.0,2.3,26.0,595.5,894.63,665.18
2016,8,14,9,0,779.0,125.0,2.3,27.0,641.0,920.73,677.86
2016,8,14,9,15,793.5,128.5,2.3,27.5,682.5,940.0,687.24
2016,8,14,9,30,808.0,132.0,2.3,28.0,724.0,956.18,694.69
2016,8,14,9,45,814.0,137.0,2.35,29.0,758.0,962.53,694.99
2016,8,14,10,0,820.0,142.0,2.4,30.0,792.0,965.53,693.36
2016,8,14,10,15,828.5,144.0,2.45,30.5,821.5,964.36,690.61
2016,8,14,10,30,837.0,146.0,2.5,31.0,851.0,959.81,685.9
2016,8,14,10,45,845.0,146.5,2.55,31.5,874.0,949.86,677.9
2016,8,14,11,0,853.0,147.0,2.6,32.0,897.0,936.56,667.94
2016,8,14,11,15,857.0,148.0,2.65,32.5,912.5,908.28,648.5
2016,8,14,11,30,861.0,149.0,2.7,33.0,928.0,886.32,633.3
2016,8,14,11,45,865.5,148.0,2.8,33.5,936.0,860.1,615.67
2016,8,14,12,0,870.0,147.0,2.9,34.0,944.0,831.12,596.24
2016,8,14,12,15,870.0,147.0,2.95,34.0,943.5,796.93,574.24
2016,8,14,12,30,870.0,147.0,3.0,34.0,943.0,760.52,549.83
2016,8,14,12,45,872.0,144.0,3.05,34.5,936.0,720.98,521.18
2016,8,14,13,0,874.0,141.0,3.1,35.0,929.0,679.44,490.65
2016,8,14,13,15,870.0,140.0,3.15,35.0,912.5,634.04,457.74
2016,8,14,13,30,866.0,139.0,3.2,35.0,896.0,587.41,423.08
2016,8,14,13,45,855.5,140.0,3.3,35.0,871.0,538.0,385.62
2016,8,14,14,0,845.0,141.0,3.4,35.0,846.0,484.9,344.52
2016,8,14,14,15,836.0,139.0,3.45,34.5,815.0,432.58,303.41
2016,8,14,14,30,827.0,137.0,3.5,34.0,784.0,380.43,261.26
2016,8,14,14,45,813.0,135.5,3.55,34.0,747.0,327.61,217.55
2016,8,14,15,0,799.0,134.0,3.6,34.0,710.0,275.91,174.83
2016,8,14,15,15,783.5,130.5,3.6,33.5,667.5,223.8,133.66
2016,8,14,15,30,768.0,127.0,3.6,33.0,625.0,173.42,97.47
2016,8,14,15,45,748.0,123.0,3.65,32.5,578.5,116.37,63.77
2016,8,14,16,0,728.0,119.0,3.7,32.0,532.0,73.85,55.16
2016,8,14,16,15,702.0,113.5,3.65,31.0,482.0,72.71,54.68
2016,8,14,16,30,676.0,108.0,3.6,30.0,432.0,71.43,54.06
2016,8,14,16,45,643.5,101.5,3.6,29.0,381.0,69.24,52.65
2016,8,14,17,0,611.0,95.0,3.6,28.0,330.0,66.89,51.06
2016,8,14,17,15,563.5,87.0,3.45,26.5,279.0,63.1,48.27
2016,8,14,17,30,516.0,79.0,3.3,25.0,228.0,59.12,45.18
2016,8,14,17,45,454.0,68.0,3.2,24.0,179.5,52.28,39.35
2016,8,14,18,0,392.0,57.0,3.1,23.0,131.0,45.12,32.99
2016,8,14,18,15,296.5,43.0,2.95,22.0,89.0,33.25,22.34
2016,8,14,18,30,201.0,29.0,2.8,21.0,47.0,22.72,11.21
2016,8,14,18,45,100.5,14.5,2.65,20.5,23.5,13.19,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,179.5,15.5,2.75,14.5,34.5,152.45,5.65
2016,8,15,6,0,359.0,31.0,2.9,15.0,69.0,309.31,241.05
2016,8,15,6,15,455.0,40.0,2.85,15.5,116.0,400.2,327.08
2016,8,15,6,30,551.0,49.0,2.8,16.0,163.0,498.43,409.76
2016,8,15,6,45,612.5,55.5,2.75,16.5,215.5,572.99,469.36
2016,8,15,7,0,674.0,62.0,2.7,17.0,268.0,644.95,523.86
2016,8,15,7,15,338.0,96.5,2.65,17.5,200.0,427.49,351.92
2016,8,15,7,30,2.0,131.0,2.6,18.0,132.0,127.69,100.7
2016,8,15,7,45,8.5,152.0,2.55,19.0,156.5,153.75,122.0
2016,8,15,8,0,15.0,173.0,2.5,20.0,181.0,179.89,142.39
2016,8,15,8,15,32.5,205.0,2.45,20.5,224.0,244.5,193.51
2016,8,15,8,30,50.0,237.0,2.4,21.0,267.0,294.98,232.25
2016,8,15,8,45,174.0,260.0,2.4,22.0,373.5,454.2,355.53
2016,8,15,9,0,298.0,283.0,2.4,23.0,480.0,615.46,472.98
2016,8,15,9,15,605.5,188.5,2.45,23.5,620.5,830.07,628.08
2016,8,15,9,30,913.0,94.0,2.5,24.0,761.0,1003.64,740.03
2016,8,15,9,45,921.0,96.0,2.55,25.0,797.0,1009.21,738.07
2016,8,15,10,0,929.0,98.0,2.6,26.0,833.0,1011.27,735.68
2016,8,15,10,15,935.5,99.5,2.65,26.5,863.0,1007.79,731.34
2016,8,15,10,30,942.0,101.0,2.7,27.0,893.0,1000.74,724.91
2016,8,15,10,45,945.5,102.5,2.8,28.0,915.0,987.34,713.58
2016,8,15,11,0,949.0,104.0,2.9,29.0,937.0,970.49,700.19
2016,8,15,11,15,952.0,104.5,2.95,29.5,952.0,948.83,684.82
2016,8,15,11,30,955.0,105.0,3.0,30.0,967.0,923.92,667.46
2016,8,15,11,45,955.0,106.0,3.15,30.5,973.5,893.87,647.44
2016,8,15,12,0,955.0,107.0,3.3,31.0,980.0,860.97,625.46
2016,8,15,12,15,954.5,107.0,3.4,31.0,979.0,824.1,601.67
2016,8,15,12,30,954.0,107.0,3.5,31.0,978.0,784.79,576.02
2016,8,15,12,45,941.5,113.5,3.6,31.0,966.0,740.59,545.01
2016,8,15,13,0,929.0,120.0,3.7,31.0,954.0,695.02,511.92
2016,8,15,13,15,925.5,119.0,3.75,31.0,937.5,647.66,476.74
2016,8,15,13,30,922.0,118.0,3.8,31.0,921.0,598.9,439.61
2016,8,15,13,45,915.5,117.0,3.85,31.0,896.5,547.45,399.5
2016,8,15,14,0,909.0,116.0,3.9,31.0,872.0,495.26,357.71
2016,8,15,14,15,901.5,114.5,3.9,30.5,840.5,441.8,314.43
2016,8,15,14,30,894.0,113.0,3.9,30.0,809.0,388.13,269.83
2016,8,15,14,45,884.0,110.5,3.9,30.0,772.0,333.05,223.01
2016,8,15,15,0,874.0,108.0,3.9,30.0,735.0,278.47,176.81
2016,8,15,15,15,860.0,105.5,3.85,29.5,692.0,215.54,126.42
2016,8,15,15,30,846.0,103.0,3.8,29.0,649.0,161.88,87.37
2016,8,15,15,45,830.0,99.0,3.75,28.5,601.5,108.73,57.67
2016,8,15,16,0,814.0,95.0,3.7,28.0,554.0,65.9,49.53
2016,8,15,16,15,790.5,91.0,3.6,27.0,503.0,64.83,49.06
2016,8,15,16,30,767.0,87.0,3.5,26.0,452.0,63.69,48.47
2016,8,15,16,45,737.5,82.0,3.45,25.5,399.5,61.63,47.0
2016,8,15,17,0,708.0,77.0,3.4,25.0,347.0,54.11,40.83
2016,8,15,17,15,663.0,71.0,3.25,24.0,294.0,51.26,38.64
2016,8,15,17,30,618.0,65.0,3.1,23.0,241.0,48.29,36.23
2016,8,15,17,45,554.5,57.0,3.0,22.0,190.0,43.47,32.07
2016,8,15,18,0,491.0,49.0,2.9,21.0,139.0,38.49,27.55
2016,8,15,18,15,383.0,38.0,2.8,20.0,94.5,30.51,20.17
2016,8,15,18,30,275.0,27.0,2.7,19.0,50.0,22.23,10.32
2016,8,15,18,45,137.5,13.5,2.65,18.0,25.0,12.28,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,139.0,16.5,2.0,13.5,30.5,128.51,0.0
2016,8,16,6,0,278.0,33.0,2.3,14.0,61.0,258.74,200.42
2016,8,16,6,15,372.5,44.5,2.25,14.5,106.0,348.5,285.31
2016,8,16,6,30,467.0,56.0,2.2,15.0,151.0,445.64,368.01
2016,8,16,6,45,528.5,64.5,2.2,16.0,201.5,520.08,427.53
2016,8,16,7,0,590.0,73.0,2.2,17.0,252.0,597.22,485.76
2016,8,16,7,15,295.5,101.0,2.15,17.5,191.0,397.96,326.77
2016,8,16,7,30,1.0,129.0,2.1,18.0,130.0,124.71,98.15
2016,8,16,7,45,27.5,163.5,2.1,19.0,177.0,197.99,158.53
2016,8,16,8,0,54.0,198.0,2.1,20.0,224.0,260.45,207.75
2016,8,16,8,15,66.5,223.0,2.1,21.0,259.0,298.24,235.89
2016,8,16,8,30,79.0,248.0,2.1,22.0,294.0,335.77,263.24
2016,8,16,8,45,184.5,266.0,2.15,23.0,384.5,471.28,366.29
2016,8,16,9,0,290.0,284.0,2.2,24.0,475.0,608.56,465.09
2016,8,16,9,15,570.0,201.0,2.2,25.0,606.0,807.98,607.21
2016,8,16,9,30,850.0,118.0,2.2,26.0,737.0,978.51,715.25
2016,8,16,9,45,850.5,125.0,2.25,27.0,770.5,981.83,711.94
2016,8,16,10,0,851.0,132.0,2.3,28.0,804.0,981.65,708.27
2016,8,16,10,15,859.0,134.0,2.35,28.5,833.5,979.72,705.06
2016,8,16,10,30,867.0,136.0,2.4,29.0,863.0,964.52,693.53
2016,8,16,10,45,873.5,137.0,2.45,29.5,886.0,953.76,685.1
2016,8,16,11,0,880.0,138.0,2.5,30.0,909.0,939.69,674.62
2016,8,16,11,15,883.5,139.0,2.55,30.5,924.0,919.7,660.47
2016,8,16,11,30,887.0,140.0,2.6,31.0,939.0,896.65,644.47
2016,8,16,11,45,889.5,140.0,2.65,31.5,946.0,868.92,625.48
2016,8,16,12,0,892.0,140.0,2.7,32.0,953.0,838.43,604.74
2016,8,16,12,15,891.5,140.0,2.75,32.0,952.5,803.06,581.95
2016,8,16,12,30,891.0,140.0,2.8,32.0,952.0,765.44,556.73
2016,8,16,12,45,883.0,143.0,2.85,32.5,941.0,723.1,525.88
2016,8,16,13,0,875.0,146.0,2.9,33.0,930.0,679.35,493.53
2016,8,16,13,15,871.0,145.0,2.95,33.0,913.5,633.67,460.21
2016,8,16,13,30,867.0,144.0,3.0,33.0,897.0,586.75,425.11
2016,8,16,13,45,862.5,141.5,3.05,33.0,873.5,534.94,385.61
2016,8,16,14,0,858.0,139.0,3.1,33.0,850.0,483.72,345.35
2016,8,16,14,15,849.5,137.0,3.1,32.5,819.0,430.83,303.33
2016,8,16,14,30,841.0,135.0,3.1,32.0,788.0,378.04,260.27
2016,8,16,14,45,832.0,131.0,3.15,32.0,751.5,323.9,215.1
2016,8,16,15,0,823.0,127.0,3.2,32.0,715.0,270.36,170.56
2016,8,16,15,15,808.0,124.0,3.15,31.5,672.5,217.37,128.63
2016,8,16,15,30,793.0,121.0,3.1,31.0,630.0,166.04,92.2
2016,8,16,15,45,776.5,116.0,3.1,31.0,583.5,115.0,64.51
2016,8,16,16,0,760.0,111.0,3.1,31.0,537.0,69.36,51.74
2016,8,16,16,15,734.5,106.0,3.05,30.0,486.5,68.31,51.31
2016,8,16,16,30,709.0,101.0,3.0,29.0,436.0,67.15,50.74
2016,8,16,16,45,678.5,94.5,3.0,28.5,384.5,64.73,49.01
2016,8,16,17,0,648.0,88.0,3.0,28.0,333.0,62.15,47.08
2016,8,16,17,15,600.0,80.5,2.9,26.5,280.5,58.5,44.38
2016,8,16,17,30,552.0,73.0,2.8,25.0,228.0,54.69,41.38
2016,8,16,17,45,486.5,63.0,2.75,24.0,178.5,48.49,36.06
2016,8,16,18,0,421.0,53.0,2.7,23.0,129.0,42.02,30.26
2016,8,16,18,15,316.5,40.0,2.6,22.0,86.5,32.39,21.45
2016,8,16,18,30,212.0,27.0,2.5,21.0,44.0,21.24,8.67
2016,8,16,18,45,106.0,13.5,2.45,20.0,22.0,12.28,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,112.5,16.5,2.2,15.0,27.5,108.35,0.0
2016,8,17,6,0,225.0,33.0,2.5,16.0,55.0,223.58,170.19
2016,8,17,6,15,317.0,46.0,2.45,16.5,98.0,308.99,251.29
2016,8,17,6,30,409.0,59.0,2.4,17.0,141.0,406.31,334.02
2016,8,17,6,45,472.0,69.0,2.35,17.5,190.0,481.73,395.85
2016,8,17,7,0,535.0,79.0,2.3,18.0,239.0,560.04,456.21
2016,8,17,7,15,580.5,86.0,2.3,19.0,290.5,622.51,501.05
2016,8,17,7,30,626.0,93.0,2.3,20.0,342.0,685.61,544.38
2016,8,17,7,45,465.0,142.0,2.3,21.0,341.0,609.95,483.77
2016,8,17,8,0,304.0,191.0,2.3,22.0,340.0,513.01,405.2
2016,8,17,8,15,523.0,153.0,2.25,23.0,441.5,690.27,537.16
2016,8,17,8,30,742.0,115.0,2.2,24.0,543.0,865.27,653.62
2016,8,17,8,45,760.5,119.0,2.2,25.0,589.0,888.51,663.14
2016,8,17,9,0,779.0,123.0,2.2,26.0,635.0,914.92,676.09
2016,8,17,9,15,794.0,126.0,2.25,26.5,676.0,933.92,685.83
2016,8,17,9,30,809.0,129.0,2.3,27.0,717.0,949.86,693.67
2016,8,17,9,45,825.5,129.0,2.35,28.0,754.5,960.67,696.89
2016,8,17,10,0,842.0,129.0,2.4,29.0,792.0,968.16,698.11
2016,8,17,10,15,850.0,131.0,2.45,29.5,821.5,966.3,694.86
2016,8,17,10,30,858.0,133.0,2.5,30.0,851.0,951.42,683.5
2016,8,17,10,45,862.0,135.5,2.6,31.0,872.5,939.96,673.66
2016,8,17,11,0,866.0,138.0,2.7,32.0,894.0,925.26,661.81
2016,8,17,11,15,870.0,139.0,2.8,32.5,909.0,905.97,648.45
2016,8,17,11,30,874.0,140.0,2.9,33.0,924.0,883.62,633.18
2016,8,17,11,45,873.5,141.5,3.0,33.5,931.0,855.07,613.9
2016,8,17,12,0,873.0,143.0,3.1,34.0,938.0,823.94,592.92
2016,8,17,12,15,873.0,143.0,3.15,34.0,937.0,789.49,570.61
2016,8,17,12,30,873.0,143.0,3.2,34.0,936.0,752.8,545.64
2016,8,17,12,45,865.0,146.0,3.3,34.0,925.5,711.07,516.38
2016,8,17,13,0,857.0,149.0,3.4,34.0,915.0,669.17,486.29
2016,8,17,13,15,852.5,148.0,3.45,34.0,898.0,622.69,452.25
2016,8,17,13,30,848.0,147.0,3.5,34.0,881.0,575.12,416.55
2016,8,17,13,45,844.0,144.0,3.55,34.0,857.5,525.27,378.27
2016,8,17,14,0,840.0,141.0,3.6,34.0,834.0,474.72,338.37
2016,8,17,14,15,831.0,138.5,3.65,33.5,803.0,422.12,296.59
2016,8,17,14,30,822.0,136.0,3.7,33.0,772.0,369.71,253.86
2016,8,17,14,45,813.0,132.0,3.75,33.0,736.0,316.55,209.48
2016,8,17,15,0,804.0,128.0,3.8,33.0,700.0,264.02,165.85
2016,8,17,15,15,788.5,124.5,3.8,32.5,657.5,211.61,124.67
2016,8,17,15,30,773.0,121.0,3.8,32.0,615.0,160.94,89.17
2016,8,17,15,45,756.5,115.5,3.85,31.5,569.0,110.65,62.77
2016,8,17,16,0,740.0,110.0,3.9,31.0,523.0,68.72,51.24
2016,8,17,16,15,713.5,105.5,3.85,30.0,473.0,67.98,51.06
2016,8,17,16,30,687.0,101.0,3.8,29.0,423.0,67.17,50.78
2016,8,17,16,45,656.5,94.0,3.8,28.0,372.0,64.4,48.85
2016,8,17,17,0,626.0,87.0,3.8,27.0,321.0,61.43,46.69
2016,8,17,17,15,577.0,79.5,3.65,25.5,269.5,57.77,43.95
2016,8,17,17,30,528.0,72.0,3.5,24.0,218.0,53.94,40.91
2016,8,17,17,45,462.5,62.0,3.4,23.0,170.0,47.73,35.54
2016,8,17,18,0,397.0,52.0,3.3,22.0,122.0,41.25,29.7
2016,8,17,18,15,293.0,38.5,3.15,21.0,81.0,31.14,20.4
2016,8,17,18,30,189.0,25.0,3.0,20.0,40.0,19.66,6.63
2016,8,17,18,45,94.5,12.5,2.9,19.0,20.0,11.37,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,84.5,16.5,2.15,14.5,24.5,91.06,0.0
2016,8,18,6,0,169.0,33.0,2.4,15.0,49.0,188.14,141.6
2016,8,18,6,15,253.0,49.0,2.4,15.5,90.0,270.13,219.93
2016,8,18,6,30,337.0,65.0,2.4,16.0,131.0,358.96,296.46
2016,8,18,6,45,387.5,79.0,2.4,17.0,177.5,425.24,351.17
2016,8,18,7,0,438.0,93.0,2.4,18.0,224.0,494.18,405.36
2016,8,18,7,15,315.0,125.0,2.35,18.5,228.5,427.65,349.87
2016,8,18,7,30,192.0,157.0,2.3,19.0,233.0,352.45,286.75
2016,8,18,7,45,384.0,147.0,2.3,20.0,326.0,544.09,437.08
2016,8,18,8,0,576.0,137.0,2.3,21.0,419.0,718.71,563.79
2016,8,18,8,15,603.5,144.5,2.25,22.0,466.5,762.09,588.93
2016,8,18,8,30,631.0,152.0,2.2,23.0,514.0,803.83,613.25
2016,8,18,8,45,642.5,162.0,2.2,24.0,557.0,831.18,627.5
2016,8,18,9,0,654.0,172.0,2.2,25.0,600.0,855.94,639.9
2016,8,18,9,15,670.5,177.0,2.25,25.5,640.0,877.29,651.6
2016,8,18,9,30,687.0,182.0,2.3,26.0,680.0,895.84,661.46
2016,8,18,9,45,630.0,222.5,2.35,27.0,696.5,877.81,645.56
2016,8,18,10,0,573.0,263.0,2.4,28.0,713.0,851.82,623.4
2016,8,18,10,15,584.0,268.0,2.45,28.5,741.0,856.46,624.85
2016,8,18,10,30,595.0,273.0,2.5,29.0,769.0,858.34,624.28
2016,8,18,10,45,606.0,274.5,2.6,30.0,791.5,856.37,620.4
2016,8,18,11,0,617.0,276.0,2.7,31.0,814.0,848.73,612.93
2016,8,18,11,15,622.0,278.5,2.75,31.0,828.5,833.8,602.76
2016,8,18,11,30,627.0,281.0,2.8,31.0,843.0,816.23,590.85
2016,8,18,11,45,636.0,278.0,2.9,31.5,851.5,794.53,575.41
2016,8,18,12,0,645.0,275.0,3.0,32.0,860.0,770.32,558.16
2016,8,18,12,15,645.0,274.5,3.05,32.0,859.5,739.12,536.74
2016,8,18,12,30,645.0,274.0,3.1,32.0,859.0,706.26,513.9
2016,8,18,12,45,642.0,273.0,3.15,32.5,850.5,669.51,486.99
2016,8,18,13,0,639.0,272.0,3.2,33.0,842.0,631.74,458.99
2016,8,18,13,15,634.0,269.5,3.25,33.0,826.0,590.79,429.2
2016,8,18,13,30,629.0,267.0,3.3,33.0,810.0,549.42,398.43
2016,8,18,13,45,626.5,260.5,3.4,33.0,788.5,505.89,365.53
2016,8,18,14,0,624.0,254.0,3.5,33.0,767.0,462.09,331.55
2016,8,18,14,15,613.0,249.0,3.55,32.5,737.5,416.09,295.81
2016,8,18,14,30,602.0,244.0,3.6,32.0,708.0,371.01,259.97
2016,8,18,14,45,596.5,233.5,3.65,32.0,675.0,325.3,222.64
2016,8,18,15,0,591.0,223.0,3.7,32.0,642.0,278.97,185.1
2016,8,18,15,15,572.5,215.5,3.7,31.0,601.0,233.29,150.6
2016,8,18,15,30,554.0,208.0,3.7,30.0,560.0,189.81,120.94
2016,8,18,15,45,540.0,195.5,3.75,29.5,517.0,145.62,96.76
2016,8,18,16,0,526.0,183.0,3.8,29.0,474.0,117.04,91.48
2016,8,18,16,15,497.0,172.0,3.8,28.0,426.5,112.62,88.55
2016,8,18,16,30,468.0,161.0,3.8,27.0,379.0,107.89,85.29
2016,8,18,16,45,435.5,147.0,3.8,26.0,330.5,100.77,79.94
2016,8,18,17,0,403.0,133.0,3.8,25.0,282.0,93.23,74.11
2016,8,18,17,15,357.5,117.0,3.65,24.0,234.0,83.75,66.44
2016,8,18,17,30,312.0,101.0,3.5,23.0,186.0,76.42,60.37
2016,8,18,17,45,254.5,81.5,3.4,22.0,141.0,62.63,48.47
2016,8,18,18,0,197.0,62.0,3.3,21.0,96.0,48.42,35.89
2016,8,18,18,15,133.5,40.5,3.2,20.0,60.0,32.32,21.35
2016,8,18,18,30,70.0,19.0,3.1,19.0,24.0,15.67,3.05
2016,8,18,18,45,35.0,9.5,3.05,18.5,12.0,8.64,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,47.0,14.0,2.2,14.5,18.5,53.87,0.0
2016,8,19,6,0,94.0,28.0,2.5,15.0,37.0,114.75,83.77
2016,8,19,6,15,154.0,49.5,2.55,15.5,75.0,188.47,152.63
2016,8,19,6,30,214.0,71.0,2.6,16.0,113.0,264.01,218.27
2016,8,19,6,45,264.0,90.5,2.65,17.0,158.0,331.73,275.11
2016,8,19,7,0,314.0,110.0,2.7,18.0,203.0,401.94,331.75
2016,8,19,7,15,203.5,134.0,2.6,18.5,199.0,347.92,285.08
2016,8,19,7,30,93.0,158.0,2.5,19.0,195.0,253.58,205.79
2016,8,19,7,45,116.0,182.0,2.45,19.5,234.0,317.04,255.98
2016,8,19,8,0,139.0,206.0,2.4,20.0,273.0,365.02,292.39
2016,8,19,8,15,212.0,222.0,2.35,21.0,337.0,449.03,356.38
2016,8,19,8,30,285.0,238.0,2.3,22.0,401.0,553.02,432.16
2016,8,19,8,45,420.0,225.5,2.25,23.0,487.5,683.4,525.37
2016,8,19,9,0,555.0,213.0,2.2,24.0,574.0,798.44,603.51
2016,8,19,9,15,572.5,220.0,2.2,24.5,614.0,821.83,615.9
2016,8,19,9,30,590.0,227.0,2.2,25.0,654.0,842.86,627.42
2016,8,19,9,45,575.0,248.0,2.2,25.5,680.5,845.22,625.51
2016,8,19,10,0,560.0,269.0,2.2,26.0,707.0,844.57,621.88
2016,8,19,10,15,570.5,274.5,2.25,26.5,735.5,849.21,623.16
2016,8,19,10,30,581.0,280.0,2.3,27.0,764.0,851.12,622.64
2016,8,19,10,45,584.0,287.0,2.35,28.0,784.0,844.84,615.42
2016,8,19,11,0,587.0,294.0,2.4,29.0,804.0,835.91,606.61
2016,8,19,11,15,592.0,296.5,2.45,29.0,818.0,821.81,596.99
2016,8,19,11,30,597.0,299.0,2.5,29.0,832.0,805.3,585.76
2016,8,19,11,45,599.5,300.0,2.65,29.5,839.0,782.42,569.69
2016,8,19,12,0,602.0,301.0,2.8,30.0,846.0,757.41,552.03
2016,8,19,12,15,602.0,301.0,2.85,30.0,845.0,727.74,531.54
2016,8,19,12,30,602.0,301.0,2.9,30.0,844.0,696.52,509.71
2016,8,19,12,45,610.5,292.5,3.0,30.5,839.0,662.65,485.1
2016,8,19,13,0,619.0,284.0,3.1,31.0,834.0,627.06,458.82
2016,8,19,13,15,613.5,281.0,3.15,31.0,817.5,586.15,428.87
2016,8,19,13,30,608.0,278.0,3.2,31.0,801.0,544.94,398.05
2016,8,19,13,45,605.5,271.0,3.3,31.0,779.5,501.92,365.33
2016,8,19,14,0,603.0,264.0,3.4,31.0,758.0,458.68,331.59
2016,8,19,14,15,591.5,258.5,3.45,30.5,728.0,414.33,296.86
2016,8,19,14,30,580.0,253.0,3.5,30.0,698.0,369.31,260.96
2016,8,19,14,45,572.0,242.5,3.55,29.5,664.0,322.75,223.43
2016,8,19,15,0,564.0,232.0,3.6,29.0,630.0,277.08,186.73
2016,8,19,15,15,545.0,224.0,3.55,28.5,589.0,232.38,152.53
2016,8,19,15,30,526.0,216.0,3.5,28.0,548.0,189.95,123.44
2016,8,19,15,45,506.0,204.5,3.5,27.5,504.5,147.61,100.82
2016,8,19,16,0,486.0,193.0,3.5,27.0,461.0,123.26,97.37
2016,8,19,16,15,457.0,181.0,3.45,26.5,413.5,118.38,93.87
2016,8,19,16,30,428.0,169.0,3.4,26.0,366.0,113.16,90.03
2016,8,19,16,45,390.5,154.0,3.4,25.5,317.5,105.47,84.05
2016,8,19,17,0,353.0,139.0,3.4,25.0,269.0,101.56,81.14
2016,8,19,17,15,309.5,121.0,3.3,24.0,221.5,89.75,71.54
2016,8,19,17,30,266.0,103.0,3.2,23.0,174.0,77.52,61.29
2016,8,19,17,45,210.0,81.0,3.15,22.0,129.5,62.08,47.96
2016,8,19,18,0,154.0,59.0,3.1,21.0,85.0,46.13,33.88
2016,8,19,18,15,102.0,37.0,3.0,20.0,52.0,29.65,18.98
2016,8,19,18,30,50.0,15.0,2.9,19.0,19.0,12.49,0.04
2016,8,19,18,45,25.0,7.5,2.85,18.5,9.5,6.82,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,12.0,1.75,14.5,15.0,31.37,0.0
2016,8,20,6,0,69.0,24.0,2.0,15.0,30.0,90.87,64.29
2016,8,20,6,15,118.0,47.0,2.0,15.5,66.5,159.85,128.41
2016,8,20,6,30,167.0,70.0,2.0,16.0,103.0,228.76,188.22
2016,8,20,6,45,212.5,92.5,2.0,17.0,147.0,295.88,244.43
2016,8,20,7,0,258.0,115.0,2.0,18.0,191.0,364.78,299.93
2016,8,20,7,15,137.0,126.5,2.0,18.5,168.0,266.72,218.16
2016,8,20,7,30,16.0,138.0,2.0,19.0,145.0,148.74,118.28
2016,8,20,7,45,40.0,167.5,2.0,19.5,186.5,215.04,172.37
2016,8,20,8,0,64.0,197.0,2.0,20.0,228.0,269.02,214.87
2016,8,20,8,15,139.5,222.0,2.0,20.5,299.0,382.16,303.62
2016,8,20,8,30,215.0,247.0,2.0,21.0,370.0,480.01,377.32
2016,8,20,8,45,291.5,254.0,2.05,22.0,435.0,576.21,446.66
2016,8,20,9,0,368.0,261.0,2.1,23.0,500.0,654.94,501.34
