Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,15,451.5,255.5,2.15,23.5,567.5,743.62,562.4
2016,8,20,9,30,535.0,250.0,2.2,24.0,635.0,814.01,609.54
2016,8,20,9,45,581.0,239.5,2.3,25.0,677.0,840.66,625.15
2016,8,20,10,0,627.0,229.0,2.4,26.0,719.0,870.55,642.94
2016,8,20,10,15,637.5,233.0,2.45,26.5,747.0,873.26,642.58
2016,8,20,10,30,648.0,237.0,2.5,27.0,775.0,872.94,640.54
2016,8,20,10,45,658.0,238.5,2.65,27.5,797.0,866.65,635.42
2016,8,20,11,0,668.0,240.0,2.8,28.0,819.0,857.33,628.32
2016,8,20,11,15,673.0,242.0,2.9,28.0,833.5,841.13,617.45
2016,8,20,11,30,678.0,244.0,3.0,28.0,848.0,822.2,604.69
2016,8,20,11,45,686.5,240.5,3.15,28.5,856.5,798.45,587.81
2016,8,20,12,0,695.0,237.0,3.3,29.0,865.0,772.13,568.99
2016,8,20,12,15,695.0,237.0,3.4,29.0,864.0,740.11,546.71
2016,8,20,12,30,695.0,237.0,3.5,29.0,863.0,706.28,522.81
2016,8,20,12,45,681.0,242.5,3.6,29.0,851.0,666.14,493.82
2016,8,20,13,0,667.0,248.0,3.7,29.0,839.0,625.56,464.0
2016,8,20,13,15,662.0,246.0,3.7,28.5,823.0,583.96,433.6
2016,8,20,13,30,657.0,244.0,3.7,28.0,807.0,541.84,402.01
2016,8,20,13,45,658.5,235.5,3.75,28.0,786.5,497.39,367.24
2016,8,20,14,0,660.0,227.0,3.8,28.0,766.0,452.23,331.01
2016,8,20,14,15,649.5,222.5,3.8,27.5,736.5,405.07,293.08
2016,8,20,14,30,639.0,218.0,3.8,27.0,707.0,358.68,254.96
2016,8,20,14,45,632.5,209.0,3.85,27.0,673.0,310.91,214.92
2016,8,20,15,0,626.0,200.0,3.9,27.0,639.0,263.85,175.82
2016,8,20,15,15,608.0,193.5,3.85,26.5,598.0,217.75,140.0
2016,8,20,15,30,590.0,187.0,3.8,26.0,557.0,173.95,109.99
2016,8,20,15,45,574.0,176.5,3.8,25.5,514.0,130.16,87.67
2016,8,20,16,0,558.0,166.0,3.8,25.0,471.0,107.08,84.75
2016,8,20,16,15,528.5,156.5,3.7,24.0,423.0,103.27,82.21
2016,8,20,16,30,499.0,147.0,3.6,23.0,375.0,99.21,79.38
2016,8,20,16,45,468.0,134.0,3.55,22.5,327.5,92.48,74.05
2016,8,20,17,0,437.0,121.0,3.5,22.0,280.0,85.36,68.29
2016,8,20,17,15,389.0,107.0,3.4,21.0,231.5,77.03,61.46
2016,8,20,17,30,341.0,93.0,3.3,20.0,183.0,68.31,54.06
2016,8,20,17,45,283.5,75.0,3.2,19.0,138.5,56.13,43.36
2016,8,20,18,0,226.0,57.0,3.1,18.0,94.0,43.43,31.93
2016,8,20,18,15,152.0,37.5,2.95,17.5,58.5,29.01,18.5
2016,8,20,18,30,78.0,18.0,2.8,17.0,23.0,14.85,0.0
2016,8,20,18,45,39.0,9.0,2.7,16.5,11.5,8.19,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.5,2.35,14.5,19.5,47.79,0.0
2016,8,21,6,0,117.0,29.0,2.7,15.0,39.0,133.11,95.0
2016,8,21,6,15,189.0,48.0,2.7,15.5,78.0,225.39,182.33
2016,8,21,6,30,261.0,67.0,2.7,16.0,117.0,306.72,253.15
2016,8,21,6,45,322.0,83.0,2.75,16.5,163.5,380.27,315.35
2016,8,21,7,0,383.0,99.0,2.8,17.0,210.0,457.34,377.98
2016,8,21,7,15,211.0,123.0,2.75,17.5,186.0,338.77,279.26
2016,8,21,7,30,39.0,147.0,2.7,18.0,162.0,193.14,155.94
2016,8,21,7,45,97.5,175.0,2.7,19.0,220.5,275.54,223.58
2016,8,21,8,0,156.0,203.0,2.7,20.0,279.0,376.57,302.64
2016,8,21,8,15,176.0,225.5,2.65,20.5,319.0,420.13,334.5
2016,8,21,8,30,196.0,248.0,2.6,21.0,359.0,463.33,365.61
2016,8,21,8,45,291.0,251.5,2.6,22.0,432.0,572.39,446.13
2016,8,21,9,0,386.0,255.0,2.6,23.0,505.0,664.58,511.28
2016,8,21,9,15,536.5,217.0,2.6,23.5,588.5,781.83,594.37
2016,8,21,9,30,687.0,179.0,2.6,24.0,672.0,888.67,665.48
2016,8,21,9,45,669.5,199.0,2.65,24.5,699.5,887.5,661.51
2016,8,21,10,0,652.0,219.0,2.7,25.0,727.0,882.86,656.31
2016,8,21,10,15,662.5,223.0,2.75,25.5,755.5,885.35,656.04
2016,8,21,10,30,673.0,227.0,2.8,26.0,784.0,884.73,653.71
2016,8,21,10,45,683.0,228.5,2.9,26.5,806.5,878.05,647.84
2016,8,21,11,0,693.0,230.0,3.0,27.0,829.0,868.29,639.97
2016,8,21,11,15,698.0,231.5,3.1,27.0,843.5,851.11,628.34
2016,8,21,11,30,703.0,233.0,3.2,27.0,858.0,831.15,614.77
2016,8,21,11,45,708.0,232.0,3.3,27.5,866.0,806.2,596.56
2016,8,21,12,0,713.0,231.0,3.4,28.0,874.0,778.76,576.5
2016,8,21,12,15,713.0,231.0,3.5,28.0,872.5,746.14,553.68
2016,8,21,12,30,713.0,231.0,3.6,28.0,871.0,711.65,529.17
2016,8,21,12,45,728.5,219.0,3.75,28.0,867.5,675.57,503.52
2016,8,21,13,0,744.0,207.0,3.9,28.0,864.0,637.0,475.38
2016,8,21,13,15,739.0,205.0,3.95,27.5,847.5,592.48,442.57
2016,8,21,13,30,734.0,203.0,4.0,27.0,831.0,547.22,408.3
2016,8,21,13,45,727.5,199.5,4.1,27.0,807.0,499.54,370.59
2016,8,21,14,0,721.0,196.0,4.2,27.0,783.0,451.68,331.77
2016,8,21,14,15,710.0,192.5,4.2,26.5,752.5,402.18,291.35
2016,8,21,14,30,699.0,189.0,4.2,26.0,722.0,353.35,250.63
2016,8,21,14,45,686.0,184.0,4.25,25.5,685.5,303.77,209.05
2016,8,21,15,0,673.0,179.0,4.3,25.0,649.0,255.47,168.93
2016,8,21,15,15,654.5,173.5,4.2,24.5,607.5,207.48,131.28
2016,8,21,15,30,636.0,168.0,4.1,24.0,566.0,161.76,100.06
2016,8,21,15,45,614.0,160.5,4.1,23.5,520.5,116.9,78.42
2016,8,21,16,0,592.0,153.0,4.1,23.0,475.0,98.33,78.12
2016,8,21,16,15,562.0,145.0,4.05,22.0,426.5,96.31,77.01
2016,8,21,16,30,532.0,137.0,4.0,21.0,378.0,92.99,74.75
2016,8,21,16,45,495.5,126.0,3.95,20.5,328.5,87.37,70.29
2016,8,21,17,0,459.0,115.0,3.9,20.0,279.0,81.44,65.48
2016,8,21,17,15,409.0,102.0,3.75,19.0,230.5,73.68,59.06
2016,8,21,17,30,359.0,89.0,3.6,18.0,182.0,65.57,52.09
2016,8,21,17,45,295.0,72.5,3.5,17.5,137.5,54.4,42.08
2016,8,21,18,0,231.0,56.0,3.4,17.0,93.0,42.77,31.43
2016,8,21,18,15,153.5,36.5,3.3,16.5,57.0,28.29,17.78
2016,8,21,18,30,76.0,17.0,3.2,16.0,21.0,13.31,0.0
2016,8,21,18,45,38.0,8.5,3.1,15.5,10.5,7.73,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,57.0,14.0,2.75,14.5,19.0,46.37,0.0
2016,8,22,6,0,114.0,28.0,3.0,15.0,38.0,129.42,90.39
2016,8,22,6,15,187.5,47.5,3.0,15.5,77.0,223.77,180.78
2016,8,22,6,30,261.0,67.0,3.0,16.0,116.0,306.63,253.13
2016,8,22,6,45,151.5,88.0,3.0,16.5,118.5,228.95,189.6
2016,8,22,7,0,42.0,109.0,3.0,17.0,121.0,156.56,127.19
2016,8,22,7,15,54.5,130.5,2.9,17.5,149.5,190.18,155.19
2016,8,22,7,30,67.0,152.0,2.8,18.0,178.0,224.0,182.47
2016,8,22,7,45,104.5,177.0,2.75,18.5,224.5,300.72,244.15
2016,8,22,8,0,142.0,202.0,2.7,19.0,271.0,362.72,292.47
2016,8,22,8,15,119.5,223.5,2.65,19.5,286.0,365.72,292.06
2016,8,22,8,30,97.0,245.0,2.6,20.0,301.0,349.62,277.27
2016,8,22,8,45,198.0,260.0,2.6,21.0,384.5,476.09,374.52
2016,8,22,9,0,299.0,275.0,2.6,22.0,468.0,604.33,467.95
2016,8,22,9,15,480.5,231.0,2.65,22.5,564.5,742.79,568.76
2016,8,22,9,30,662.0,187.0,2.7,23.0,661.0,872.01,657.92
2016,8,22,9,45,668.5,195.0,2.75,24.0,693.5,880.9,659.33
2016,8,22,10,0,675.0,203.0,2.8,25.0,726.0,886.74,659.82
2016,8,22,10,15,685.0,206.0,2.9,25.0,754.0,887.59,660.04
2016,8,22,10,30,695.0,209.0,3.0,25.0,782.0,885.35,658.33
2016,8,22,10,45,701.0,212.0,3.1,25.5,803.5,876.32,650.9
2016,8,22,11,0,707.0,215.0,3.2,26.0,825.0,864.3,641.59
2016,8,22,11,15,711.5,216.5,3.3,26.5,839.0,846.54,628.28
2016,8,22,11,30,716.0,218.0,3.4,27.0,853.0,826.0,612.95
2016,8,22,11,45,719.0,218.0,3.55,27.5,859.5,800.17,594.18
2016,8,22,12,0,722.0,218.0,3.7,28.0,866.0,771.91,573.55
2016,8,22,12,15,722.0,217.5,3.8,28.0,865.0,738.72,550.14
2016,8,22,12,30,722.0,217.0,3.9,28.0,864.0,703.65,525.0
2016,8,22,12,45,684.0,237.5,4.0,28.0,845.5,659.64,492.43
2016,8,22,13,0,646.0,258.0,4.1,28.0,827.0,616.55,460.08
2016,8,22,13,15,640.5,255.5,4.1,27.5,810.5,575.01,429.43
2016,8,22,13,30,635.0,253.0,4.1,27.0,794.0,533.06,397.67
2016,8,22,13,45,634.0,245.5,4.2,27.0,772.5,489.08,363.02
2016,8,22,14,0,633.0,238.0,4.3,27.0,751.0,444.69,327.16
2016,8,22,14,15,622.0,233.5,4.3,26.5,721.5,398.64,289.85
2016,8,22,14,30,611.0,229.0,4.3,26.0,692.0,353.47,252.54
2016,8,22,14,45,602.5,220.0,4.35,25.5,658.0,306.62,213.64
2016,8,22,15,0,594.0,211.0,4.4,25.0,624.0,260.74,175.93
2016,8,22,15,15,575.5,204.0,4.35,24.0,583.5,216.47,142.0
2016,8,22,15,30,557.0,197.0,4.3,23.0,543.0,173.37,113.17
2016,8,22,15,45,538.5,186.0,4.3,22.5,499.5,130.01,91.88
2016,8,22,16,0,520.0,175.0,4.3,22.0,456.0,112.91,90.79
2016,8,22,16,15,490.0,164.5,4.2,21.5,408.5,108.61,87.64
2016,8,22,16,30,460.0,154.0,4.1,21.0,361.0,104.02,84.19
2016,8,22,16,45,426.5,140.0,4.0,20.5,313.5,96.7,78.33
2016,8,22,17,0,393.0,126.0,3.9,20.0,266.0,88.97,72.0
2016,8,22,17,15,346.0,110.5,3.75,19.0,218.5,79.66,64.25
2016,8,22,17,30,299.0,95.0,3.6,18.0,171.0,72.24,57.9
2016,8,22,17,45,243.0,75.0,3.45,17.5,127.5,57.97,45.15
2016,8,22,18,0,187.0,55.0,3.3,17.0,84.0,43.25,31.77
2016,8,22,18,15,120.0,34.5,3.15,16.5,50.5,27.71,17.04
2016,8,22,18,30,53.0,14.0,3.0,16.0,17.0,11.65,0.0
2016,8,22,18,45,26.5,7.0,2.85,16.0,8.5,6.37,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,63.5,14.0,2.2,15.0,19.0,50.12,0.0
2016,8,23,6,0,127.0,28.0,2.5,16.0,38.0,152.63,104.05
2016,8,23,6,15,207.5,46.0,2.5,16.5,77.5,235.06,188.84
2016,8,23,6,30,288.0,64.0,2.5,17.0,117.0,321.54,263.95
2016,8,23,6,45,352.0,77.5,2.55,17.5,163.5,394.76,325.73
2016,8,23,7,0,416.0,91.0,2.6,18.0,210.0,471.84,388.1
2016,8,23,7,15,269.0,122.5,2.55,18.5,205.5,385.56,316.37
2016,8,23,7,30,122.0,154.0,2.5,19.0,201.0,289.2,235.1
2016,8,23,7,45,354.0,141.5,2.45,20.0,305.0,508.6,410.76
2016,8,23,8,0,586.0,129.0,2.4,21.0,409.0,714.07,561.74
2016,8,23,8,15,614.0,136.0,2.35,21.5,456.5,757.13,587.74
2016,8,23,8,30,642.0,143.0,2.3,22.0,504.0,798.55,613.23
2016,8,23,8,45,665.0,147.5,2.3,22.5,549.0,830.4,631.98
2016,8,23,9,0,688.0,152.0,2.3,23.0,594.0,859.91,648.95
2016,8,23,9,15,704.5,156.0,2.3,23.5,634.5,880.03,659.44
2016,8,23,9,30,721.0,160.0,2.3,24.0,675.0,897.29,668.07
2016,8,23,9,45,709.5,176.5,2.35,25.0,704.0,898.63,665.32
2016,8,23,10,0,698.0,193.0,2.4,26.0,733.0,896.49,660.55
2016,8,23,10,15,708.0,196.0,2.45,26.5,761.5,897.16,659.11
2016,8,23,10,30,718.0,199.0,2.5,27.0,790.0,894.66,655.7
2016,8,23,10,45,726.5,200.5,2.6,27.5,812.0,886.08,648.81
2016,8,23,11,0,735.0,202.0,2.7,28.0,834.0,874.38,640.01
2016,8,23,11,15,740.0,203.5,2.75,28.5,848.5,856.56,626.9
2016,8,23,11,30,745.0,205.0,2.8,29.0,863.0,835.84,611.88
2016,8,23,11,45,749.5,204.0,2.9,29.5,870.5,809.58,593.07
2016,8,23,12,0,754.0,203.0,3.0,30.0,878.0,780.76,572.36
2016,8,23,12,15,754.0,203.0,3.1,30.0,877.0,747.1,549.13
2016,8,23,12,30,754.0,203.0,3.2,30.0,876.0,711.45,524.1
2016,8,23,12,45,764.0,194.5,3.3,30.5,870.5,673.1,495.88
2016,8,23,13,0,774.0,186.0,3.4,31.0,865.0,633.75,466.31
2016,8,23,13,15,769.5,184.5,3.45,31.0,848.5,589.74,433.37
2016,8,23,13,30,765.0,183.0,3.5,31.0,832.0,544.87,398.98
2016,8,23,13,45,760.5,179.0,3.6,31.0,809.0,493.64,359.27
2016,8,23,14,0,756.0,175.0,3.7,31.0,786.0,444.74,320.12
2016,8,23,14,15,746.0,172.0,3.75,30.5,755.5,394.35,279.46
2016,8,23,14,30,736.0,169.0,3.8,30.0,725.0,344.44,238.3
2016,8,23,14,45,726.0,163.5,3.9,30.0,689.0,293.39,195.55
2016,8,23,15,0,716.0,158.0,4.0,30.0,653.0,243.25,154.22
2016,8,23,15,15,698.5,153.5,4.0,29.5,611.0,193.87,116.52
2016,8,23,15,30,681.0,149.0,4.0,29.0,569.0,146.56,85.83
2016,8,23,15,45,661.5,142.0,4.0,28.5,524.0,99.72,65.9
2016,8,23,16,0,642.0,135.0,4.0,28.0,479.0,86.42,66.73
2016,8,23,16,15,612.5,128.0,3.95,27.0,430.0,84.66,65.77
2016,8,23,16,30,583.0,121.0,3.9,26.0,381.0,82.74,64.66
2016,8,23,16,45,547.5,111.5,3.85,25.0,331.0,78.63,61.65
2016,8,23,17,0,512.0,102.0,3.8,24.0,281.0,72.93,57.17
2016,8,23,17,15,460.0,91.0,3.65,23.0,231.5,66.29,51.75
2016,8,23,17,30,408.0,80.0,3.5,22.0,182.0,59.38,45.87
2016,8,23,17,45,340.0,65.5,3.4,21.0,136.5,49.47,37.15
2016,8,23,18,0,272.0,51.0,3.3,20.0,91.0,39.19,27.82
2016,8,23,18,15,179.5,33.0,3.2,19.0,55.5,25.71,14.89
2016,8,23,18,30,87.0,15.0,3.1,18.0,20.0,11.79,0.0
2016,8,23,18,45,43.5,7.5,3.05,17.5,10.0,6.82,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,102.0,13.5,2.0,14.0,21.5,72.19,0.0
2016,8,24,6,0,204.0,27.0,2.3,15.0,43.0,198.35,133.25
2016,8,24,6,15,301.5,41.0,2.3,15.5,85.5,290.23,234.16
2016,8,24,6,30,399.0,55.0,2.3,16.0,128.0,390.33,320.77
2016,8,24,6,45,469.5,64.5,2.35,16.5,177.5,469.8,387.27
2016,8,24,7,0,540.0,74.0,2.4,17.0,227.0,552.59,452.44
2016,8,24,7,15,270.0,99.0,2.35,17.5,175.5,353.5,292.06
2016,8,24,7,30,0.0,124.0,2.3,18.0,124.0,119.55,94.1
2016,8,24,7,45,16.0,152.0,2.3,18.5,159.5,161.82,129.28
2016,8,24,8,0,32.0,180.0,2.3,19.0,195.0,219.54,175.63
2016,8,24,8,15,52.0,208.5,2.3,20.0,236.5,268.21,213.41
2016,8,24,8,30,72.0,237.0,2.3,21.0,278.0,316.75,250.1
2016,8,24,8,45,132.0,263.5,2.3,22.0,345.5,417.79,326.81
2016,8,24,9,0,192.0,290.0,2.3,23.0,413.0,501.44,387.69
2016,8,24,9,15,507.0,206.5,2.3,23.5,560.5,738.72,563.92
2016,8,24,9,30,822.0,123.0,2.3,24.0,708.0,944.8,701.21
2016,8,24,9,45,843.0,120.5,2.35,24.5,746.0,956.47,704.54
2016,8,24,10,0,864.0,118.0,2.4,25.0,784.0,955.26,701.5
2016,8,24,10,15,871.5,119.5,2.45,25.5,813.0,952.16,697.51
2016,8,24,10,30,879.0,121.0,2.5,26.0,842.0,945.67,691.46
2016,8,24,10,45,885.0,121.5,2.6,27.0,864.5,933.39,680.88
2016,8,24,11,0,891.0,122.0,2.7,28.0,887.0,917.8,668.3
2016,8,24,11,15,894.5,123.0,2.75,28.0,901.0,897.25,654.82
2016,8,24,11,30,898.0,124.0,2.8,28.0,915.0,873.58,639.35
2016,8,24,11,45,899.0,124.5,2.9,28.5,921.5,844.42,619.31
2016,8,24,12,0,900.0,125.0,3.0,29.0,928.0,812.54,597.43
2016,8,24,12,15,900.0,125.0,3.05,29.0,927.0,776.89,573.82
2016,8,24,12,30,900.0,125.0,3.1,29.0,926.0,738.91,547.06
2016,8,24,12,45,875.0,138.0,3.2,29.5,910.0,693.19,512.84
2016,8,24,13,0,850.0,151.0,3.3,30.0,894.0,647.96,478.39
2016,8,24,13,15,845.5,149.5,3.35,30.0,877.0,600.87,443.02
2016,8,24,13,30,841.0,148.0,3.4,30.0,860.0,552.71,405.93
2016,8,24,13,45,834.0,146.5,3.5,30.0,835.0,502.54,366.42
2016,8,24,14,0,827.0,145.0,3.6,30.0,810.0,451.94,325.48
2016,8,24,14,15,817.0,143.0,3.6,29.5,779.0,399.69,282.78
2016,8,24,14,30,807.0,141.0,3.6,29.0,748.0,347.76,239.43
2016,8,24,14,45,794.5,137.5,3.65,29.0,710.0,294.63,194.56
2016,8,24,15,0,782.0,134.0,3.7,29.0,672.0,242.55,151.44
2016,8,24,15,15,765.5,130.5,3.7,28.5,629.5,183.91,106.6
2016,8,24,15,30,749.0,127.0,3.7,28.0,587.0,133.78,74.55
2016,8,24,15,45,728.0,122.0,3.7,27.5,540.0,84.61,55.54
2016,8,24,16,0,707.0,117.0,3.7,27.0,493.0,74.72,57.28
2016,8,24,16,15,678.0,111.5,3.65,26.0,442.5,73.48,56.68
2016,8,24,16,30,649.0,106.0,3.6,25.0,392.0,72.14,55.98
2016,8,24,16,45,612.0,98.0,3.55,24.0,341.0,68.71,53.46
2016,8,24,17,0,575.0,90.0,3.5,23.0,290.0,65.07,50.68
2016,8,24,17,15,521.5,81.0,3.4,22.0,239.0,60.31,46.8
2016,8,24,17,30,468.0,72.0,3.3,21.0,188.0,55.34,42.55
2016,8,24,17,45,393.0,59.5,3.2,20.0,141.0,45.2,33.58
2016,8,24,18,0,318.0,47.0,3.1,19.0,94.0,36.28,25.39
2016,8,24,18,15,210.0,31.0,3.05,18.0,57.0,24.24,13.4
2016,8,24,18,30,102.0,15.0,3.0,17.0,20.0,13.64,0.0
2016,8,24,18,45,51.0,7.5,2.95,16.5,10.0,6.82,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,13.0,2.35,14.5,21.0,71.01,0.0
2016,8,25,6,0,202.0,26.0,2.6,15.0,42.0,194.1,125.63
2016,8,25,6,15,301.5,39.0,2.6,15.5,83.5,289.87,233.58
2016,8,25,6,30,401.0,52.0,2.6,16.0,125.0,387.89,319.16
2016,8,25,6,45,474.5,60.5,2.65,16.5,174.0,468.08,386.52
2016,8,25,7,0,548.0,69.0,2.7,17.0,223.0,551.85,452.83
2016,8,25,7,15,277.0,98.5,2.7,17.5,176.5,358.31,296.62
2016,8,25,7,30,6.0,128.0,2.7,18.0,130.0,129.49,102.61
2016,8,25,7,45,9.0,145.5,2.7,18.5,149.0,148.43,118.13
2016,8,25,8,0,12.0,163.0,2.7,19.0,168.0,167.43,133.04
2016,8,25,8,15,72.0,204.0,2.65,19.5,244.0,281.05,225.24
2016,8,25,8,30,132.0,245.0,2.6,20.0,320.0,399.74,317.42
2016,8,25,8,45,170.0,266.0,2.6,21.0,370.0,456.44,358.65
2016,8,25,9,0,208.0,287.0,2.6,22.0,420.0,512.85,398.8
2016,8,25,9,15,529.5,195.5,2.6,22.5,564.0,746.59,574.03
2016,8,25,9,30,851.0,104.0,2.6,23.0,708.0,939.27,702.95
2016,8,25,9,45,865.5,104.5,2.65,24.0,745.0,948.5,703.57
2016,8,25,10,0,880.0,105.0,2.7,25.0,782.0,954.38,703.82
2016,8,25,10,15,888.0,106.5,2.75,25.5,811.5,951.79,700.02
2016,8,25,10,30,896.0,108.0,2.8,26.0,841.0,945.74,694.16
2016,8,25,10,45,902.0,109.0,2.85,26.5,863.5,933.87,684.66
2016,8,25,11,0,908.0,110.0,2.9,27.0,886.0,918.61,673.1
2016,8,25,11,15,911.5,110.5,2.9,27.0,901.0,897.35,658.66
2016,8,25,11,30,915.0,111.0,2.9,27.0,916.0,872.94,642.23
2016,8,25,11,45,916.5,112.0,2.95,27.5,923.0,844.33,622.12
2016,8,25,12,0,918.0,113.0,3.0,28.0,930.0,812.87,600.12
2016,8,25,12,15,917.5,113.0,3.05,28.0,928.5,776.37,575.83
2016,8,25,12,30,917.0,113.0,3.1,28.0,927.0,737.5,548.57
2016,8,25,12,45,905.0,118.5,3.15,28.5,914.5,693.62,515.43
2016,8,25,13,0,893.0,124.0,3.2,29.0,902.0,648.49,480.81
2016,8,25,13,15,889.0,123.0,3.25,29.0,884.5,601.63,445.27
2016,8,25,13,30,885.0,122.0,3.3,29.0,867.0,553.49,407.81
2016,8,25,13,45,877.5,121.0,3.4,29.0,842.0,502.65,367.41
2016,8,25,14,0,870.0,120.0,3.5,29.0,817.0,451.27,325.43
2016,8,25,14,15,861.0,118.0,3.6,28.5,785.5,398.27,281.76
2016,8,25,14,30,852.0,116.0,3.7,28.0,754.0,345.32,237.11
2016,8,25,14,45,840.0,114.0,3.8,27.5,716.0,284.74,186.47
2016,8,25,15,0,828.0,112.0,3.9,27.0,678.0,231.49,142.22
2016,8,25,15,15,812.5,109.0,3.95,26.5,635.0,178.16,101.26
2016,8,25,15,30,797.0,106.0,4.0,26.0,592.0,126.56,68.77
2016,8,25,15,45,777.5,102.0,4.05,25.5,545.0,76.09,58.58
2016,8,25,16,0,758.0,98.0,4.1,25.0,498.0,69.41,53.31
2016,8,25,16,15,731.0,93.5,4.05,24.0,447.5,61.58,47.07
2016,8,25,16,30,704.0,89.0,4.0,23.0,397.0,60.38,46.42
2016,8,25,16,45,669.0,83.0,4.0,22.5,345.5,57.94,44.56
2016,8,25,17,0,634.0,77.0,4.0,22.0,294.0,55.37,42.52
2016,8,25,17,15,581.5,69.5,3.9,20.5,242.5,51.37,39.32
2016,8,25,17,30,529.0,62.0,3.8,19.0,191.0,47.22,35.8
2016,8,25,17,45,452.5,52.0,3.7,18.0,143.0,40.65,29.86
2016,8,25,18,0,376.0,42.0,3.6,17.0,95.0,33.82,23.42
2016,8,25,18,15,254.0,28.0,3.45,16.5,57.5,22.86,11.93
2016,8,25,18,30,132.0,14.0,3.3,16.0,20.0,12.73,0.0
2016,8,25,18,45,66.0,7.0,3.15,15.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,114.0,12.5,2.1,14.5,21.0,78.01,0.0
2016,8,26,6,0,228.0,25.0,2.4,15.0,42.0,209.33,129.53
2016,8,26,6,15,334.0,37.5,2.45,15.5,85.0,309.59,248.72
2016,8,26,6,30,440.0,50.0,2.5,16.0,128.0,412.71,338.71
2016,8,26,6,45,501.0,60.0,2.55,16.5,177.0,486.55,400.57
2016,8,26,7,0,562.0,70.0,2.6,17.0,226.0,563.21,461.15
2016,8,26,7,15,285.0,99.0,2.6,17.5,179.0,383.88,316.53
2016,8,26,7,30,8.0,128.0,2.6,18.0,132.0,131.38,104.2
2016,8,26,7,45,11.0,146.0,2.6,18.5,151.5,150.92,120.25
2016,8,26,8,0,14.0,164.0,2.6,19.0,171.0,170.48,135.59
2016,8,26,8,15,22.0,188.0,2.6,19.5,200.0,201.22,159.84
2016,8,26,8,30,30.0,212.0,2.6,20.0,229.0,247.9,196.19
2016,8,26,8,45,154.0,243.5,2.6,21.0,340.5,414.31,327.43
2016,8,26,9,0,278.0,275.0,2.6,22.0,452.0,582.53,452.17
2016,8,26,9,15,562.0,193.5,2.6,22.5,581.0,781.34,598.33
2016,8,26,9,30,846.0,112.0,2.6,23.0,710.0,951.51,710.92
2016,8,26,9,45,826.5,129.5,2.65,24.0,738.0,947.15,702.66
2016,8,26,10,0,807.0,147.0,2.7,25.0,766.0,938.74,693.58
2016,8,26,10,15,816.0,149.0,2.75,25.5,795.0,937.13,690.57
2016,8,26,10,30,825.0,151.0,2.8,26.0,824.0,932.11,685.4
2016,8,26,10,45,828.5,154.5,2.85,26.5,845.5,920.24,675.88
2016,8,26,11,0,832.0,158.0,2.9,27.0,867.0,905.1,664.37
2016,8,26,11,15,836.0,158.5,2.95,27.0,881.0,884.26,650.51
2016,8,26,11,30,840.0,159.0,3.0,27.0,895.0,860.39,634.69
2016,8,26,11,45,841.0,160.0,3.1,27.5,901.5,831.65,614.67
2016,8,26,12,0,842.0,161.0,3.2,28.0,908.0,800.28,592.85
2016,8,26,12,15,841.5,161.0,3.25,28.0,906.5,764.44,567.54
2016,8,26,12,30,841.0,161.0,3.3,28.0,905.0,726.42,540.24
2016,8,26,12,45,840.0,159.5,3.4,28.5,895.5,684.81,509.06
2016,8,26,13,0,839.0,158.0,3.5,29.0,886.0,641.47,476.01
2016,8,26,13,15,834.0,156.5,3.55,28.5,868.5,594.37,441.17
2016,8,26,13,30,829.0,155.0,3.6,28.0,851.0,546.29,404.52
2016,8,26,13,45,823.5,152.0,3.7,28.0,826.5,496.0,364.45
2016,8,26,14,0,818.0,149.0,3.8,28.0,802.0,445.21,322.86
2016,8,26,14,15,808.0,146.5,3.85,27.5,770.5,392.93,279.7
2016,8,26,14,30,798.0,144.0,3.9,27.0,739.0,341.02,235.96
2016,8,26,14,45,788.0,139.5,3.95,27.0,701.5,288.16,190.9
2016,8,26,15,0,778.0,135.0,4.0,27.0,664.0,236.12,147.61
2016,8,26,15,15,761.0,131.0,4.0,26.5,621.0,177.11,102.77
2016,8,26,15,30,744.0,127.0,4.0,26.0,578.0,126.88,71.73
2016,8,26,15,45,725.0,121.0,4.0,25.5,531.5,77.43,59.72
2016,8,26,16,0,706.0,115.0,4.0,25.0,485.0,73.87,57.09
2016,8,26,16,15,676.5,109.5,3.95,24.0,434.5,72.56,56.42
2016,8,26,16,30,647.0,104.0,3.9,23.0,384.0,71.16,55.65
2016,8,26,16,45,610.5,95.5,3.85,22.5,333.0,67.28,52.6
2016,8,26,17,0,574.0,87.0,3.8,22.0,282.0,63.16,49.26
2016,8,26,17,15,519.0,78.0,3.65,21.0,231.0,58.3,45.24
2016,8,26,17,30,464.0,69.0,3.5,20.0,180.0,53.22,40.84
2016,8,26,17,45,387.0,56.5,3.4,19.5,133.0,44.69,33.12
2016,8,26,18,0,310.0,44.0,3.3,19.0,86.0,34.08,23.33
2016,8,26,18,15,197.5,28.0,3.15,18.0,50.5,21.95,10.49
2016,8,26,18,30,85.0,12.0,3.0,17.0,15.0,10.91,0.0
2016,8,26,18,45,42.5,6.0,2.9,16.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,69.0,12.5,2.1,14.5,17.5,51.61,0.0
2016,8,27,6,0,138.0,25.0,2.3,15.0,35.0,150.03,86.04
2016,8,27,6,15,229.0,42.0,2.35,15.5,75.0,243.6,194.75
2016,8,27,6,30,320.0,59.0,2.4,16.0,115.0,336.35,276.27
2016,8,27,6,45,160.0,68.0,2.45,16.5,96.0,219.36,181.39
2016,8,27,7,0,0.0,77.0,2.5,17.0,77.0,72.72,55.81
2016,8,27,7,15,0.0,95.5,2.45,17.5,95.5,90.8,71.0
2016,8,27,7,30,0.0,114.0,2.4,18.0,114.0,108.62,85.52
2016,8,27,7,45,2.0,133.0,2.4,18.5,134.5,128.55,101.57
2016,8,27,8,0,4.0,152.0,2.4,19.0,155.0,148.39,117.26
2016,8,27,8,15,14.0,178.5,2.4,19.5,187.0,183.59,145.39
2016,8,27,8,30,24.0,205.0,2.4,20.0,219.0,218.79,172.95
2016,8,27,8,45,32.0,230.0,2.45,20.5,249.5,266.85,209.97
2016,8,27,9,0,40.0,255.0,2.5,21.0,280.0,299.07,234.03
2016,8,27,9,15,79.5,290.5,2.55,21.5,345.5,372.54,290.29
2016,8,27,9,30,119.0,326.0,2.6,22.0,411.0,461.95,356.58
2016,8,27,9,45,241.0,326.5,2.65,23.0,508.0,588.27,449.61
2016,8,27,10,0,363.0,327.0,2.7,24.0,605.0,695.59,525.39
2016,8,27,10,15,580.0,245.0,2.75,24.5,708.0,820.79,615.04
2016,8,27,10,30,797.0,163.0,2.8,25.0,811.0,916.62,678.92
2016,8,27,10,45,804.5,163.5,2.85,25.5,832.5,905.54,668.98
2016,8,27,11,0,812.0,164.0,2.9,26.0,854.0,891.2,657.95
2016,8,27,11,15,815.5,165.0,2.95,26.0,868.0,870.72,644.2
2016,8,27,11,30,819.0,166.0,3.0,26.0,882.0,847.26,628.54
2016,8,27,11,45,822.0,165.5,3.1,26.5,888.0,819.15,608.8
2016,8,27,12,0,825.0,165.0,3.2,27.0,894.0,788.39,586.95
2016,8,27,12,15,824.5,164.5,3.3,27.0,892.5,752.57,561.7
2016,8,27,12,30,824.0,164.0,3.4,27.0,891.0,714.66,534.47
2016,8,27,12,45,818.0,165.5,3.5,27.0,880.0,673.0,503.91
2016,8,27,13,0,812.0,167.0,3.6,27.0,869.0,630.0,471.68
2016,8,27,13,15,807.0,165.5,3.65,27.0,852.0,583.97,436.36
2016,8,27,13,30,802.0,164.0,3.7,27.0,835.0,537.03,399.44
2016,8,27,13,45,797.5,160.5,3.8,27.0,811.0,487.98,360.08
2016,8,27,14,0,793.0,157.0,3.9,27.0,787.0,438.4,319.22
2016,8,27,14,15,783.0,154.0,3.9,26.5,755.5,386.96,276.52
2016,8,27,14,30,773.0,151.0,3.9,26.0,724.0,335.95,233.36
2016,8,27,14,45,765.0,145.0,3.95,25.5,688.0,283.73,189.12
2016,8,27,15,0,757.0,139.0,4.0,25.0,652.0,225.02,140.89
2016,8,27,15,15,739.5,135.0,4.0,24.5,609.0,173.92,102.25
2016,8,27,15,30,722.0,131.0,4.0,24.0,566.0,124.86,72.44
2016,8,27,15,45,707.5,123.5,4.0,23.5,521.0,77.07,59.94
2016,8,27,16,0,693.0,116.0,4.0,23.0,476.0,74.71,58.3
2016,8,27,16,15,663.5,110.0,3.95,22.0,426.0,73.08,57.35
2016,8,27,16,30,634.0,104.0,3.9,21.0,376.0,71.33,56.27
2016,8,27,16,45,602.5,94.5,3.85,20.5,326.0,66.71,52.55
2016,8,27,17,0,571.0,85.0,3.8,20.0,276.0,61.78,48.47
2016,8,27,17,15,516.0,76.0,3.7,19.0,225.5,56.86,44.35
2016,8,27,17,30,461.0,67.0,3.6,18.0,175.0,51.72,39.84
2016,8,27,17,45,388.0,54.5,3.5,17.5,129.0,43.14,32.0
2016,8,27,18,0,315.0,42.0,3.4,17.0,83.0,34.15,23.5
2016,8,27,18,15,199.5,26.5,3.25,16.5,48.0,20.81,8.9
2016,8,27,18,30,84.0,11.0,3.1,16.0,13.0,10.01,0.0
2016,8,27,18,45,42.0,5.5,3.0,16.0,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,89.5,11.5,1.35,13.0,18.0,62.53,0.0
2016,8,28,6,0,179.0,23.0,1.5,14.0,36.0,170.82,91.58
2016,8,28,6,15,280.0,38.0,1.5,14.5,77.5,270.91,216.42
2016,8,28,6,30,381.0,53.0,1.5,15.0,119.0,372.59,305.06
2016,8,28,6,45,220.5,79.0,1.55,15.5,120.0,281.78,232.82
2016,8,28,7,0,60.0,105.0,1.6,16.0,121.0,167.24,136.46
2016,8,28,7,15,72.5,126.0,1.55,16.5,150.0,200.49,164.32
2016,8,28,7,30,85.0,147.0,1.5,17.0,179.0,233.94,191.15
2016,8,28,7,45,136.5,170.0,1.45,18.0,230.0,319.89,259.52
2016,8,28,8,0,188.0,193.0,1.4,19.0,281.0,392.08,314.43
2016,8,28,8,15,470.0,152.0,1.4,19.5,403.5,631.89,497.98
2016,8,28,8,30,752.0,111.0,1.4,20.0,526.0,855.47,650.77
2016,8,28,8,45,775.5,113.0,1.45,21.0,573.0,880.5,661.17
2016,8,28,9,0,799.0,115.0,1.5,22.0,620.0,908.58,675.83
2016,8,28,9,15,813.5,118.5,1.55,22.5,661.5,926.95,685.24
2016,8,28,9,30,828.0,122.0,1.6,23.0,703.0,942.12,692.72
2016,8,28,9,45,844.0,122.0,1.7,24.0,740.0,951.43,695.8
2016,8,28,10,0,860.0,122.0,1.8,25.0,777.0,957.31,696.8
2016,8,28,10,15,868.0,123.5,1.9,25.5,806.0,944.75,687.39
2016,8,28,10,30,876.0,125.0,2.0,26.0,835.0,938.29,682.2
2016,8,28,10,45,881.5,126.5,2.15,26.5,857.0,926.16,673.85
2016,8,28,11,0,887.0,128.0,2.3,27.0,879.0,910.69,663.36
2016,8,28,11,15,890.5,128.5,2.4,27.5,893.0,889.26,648.55
2016,8,28,11,30,894.0,129.0,2.5,28.0,907.0,864.75,631.77
2016,8,28,11,45,896.0,129.0,2.65,28.5,914.0,835.6,612.23
2016,8,28,12,0,898.0,129.0,2.8,29.0,921.0,803.68,590.74
2016,8,28,12,15,898.0,129.0,2.9,29.0,919.0,767.69,566.89
2016,8,28,12,30,898.0,129.0,3.0,29.0,917.0,729.35,539.72
2016,8,28,12,45,912.0,118.5,3.1,29.0,912.0,688.98,510.71
2016,8,28,13,0,926.0,108.0,3.2,29.0,907.0,645.58,478.69
2016,8,28,13,15,922.0,107.5,3.3,29.0,889.5,597.63,442.21
2016,8,28,13,30,918.0,107.0,3.4,29.0,872.0,548.32,403.64
2016,8,28,13,45,912.0,106.0,3.5,29.0,846.5,496.54,362.11
2016,8,28,14,0,906.0,105.0,3.6,29.0,821.0,444.02,318.78
2016,8,28,14,15,897.5,103.0,3.6,28.5,789.0,389.34,273.24
2016,8,28,14,30,889.0,101.0,3.6,28.0,757.0,334.63,226.78
2016,8,28,14,45,878.5,99.0,3.65,27.5,719.0,279.62,180.06
2016,8,28,15,0,868.0,97.0,3.7,27.0,681.0,225.2,135.18
2016,8,28,15,15,853.5,94.5,3.65,26.5,637.0,170.76,94.57
2016,8,28,15,30,839.0,92.0,3.6,26.0,593.0,108.63,56.64
2016,8,28,15,45,820.0,88.5,3.55,25.5,545.5,61.71,46.58
2016,8,28,16,0,801.0,85.0,3.5,25.0,498.0,60.83,46.12
2016,8,28,16,15,774.5,81.0,3.45,24.0,446.5,59.44,45.3
2016,8,28,16,30,748.0,77.0,3.4,23.0,395.0,57.98,44.4
2016,8,28,16,45,711.5,72.0,3.35,22.5,342.0,55.59,42.56
2016,8,28,17,0,675.0,67.0,3.3,22.0,289.0,48.47,36.56
2016,8,28,17,15,621.0,60.5,3.15,21.0,236.5,44.91,33.61
2016,8,28,17,30,567.0,54.0,3.0,20.0,184.0,41.24,30.39
2016,8,28,17,45,482.0,45.0,2.9,19.0,135.5,35.22,24.91
2016,8,28,18,0,397.0,36.0,2.8,18.0,87.0,29.01,18.93
2016,8,28,18,15,258.0,23.5,2.65,17.5,50.5,19.22,6.66
2016,8,28,18,30,119.0,11.0,2.5,17.0,14.0,10.01,0.0
2016,8,28,18,45,59.5,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,110.0,11.5,1.9,12.5,19.0,74.3,0.0
2016,8,29,6,0,220.0,23.0,2.2,13.0,38.0,197.06,96.35
2016,8,29,6,15,332.5,35.0,2.3,13.5,80.0,304.29,244.01
2016,8,29,6,30,445.0,47.0,2.4,14.0,122.0,410.6,338.53
2016,8,29,6,45,513.5,55.5,2.5,15.0,171.5,487.84,403.24
2016,8,29,7,0,582.0,64.0,2.6,16.0,221.0,568.38,466.7
2016,8,29,7,15,291.0,89.0,2.55,16.0,167.5,374.18,310.82
2016,8,29,7,30,0.0,114.0,2.5,16.0,114.0,108.96,86.11
2016,8,29,7,45,2.0,132.0,2.5,16.5,133.0,127.73,101.74
2016,8,29,8,0,4.0,150.0,2.5,17.0,152.0,146.46,116.66
2016,8,29,8,15,8.5,170.0,2.5,17.5,174.5,169.57,135.0
2016,8,29,8,30,13.0,190.0,2.5,18.0,197.0,192.63,153.01
2016,8,29,8,45,62.5,236.5,2.55,18.5,275.0,303.11,241.51
2016,8,29,9,0,112.0,283.0,2.6,19.0,353.0,399.54,315.87
2016,8,29,9,15,102.0,300.5,2.6,19.5,368.0,405.23,317.84
2016,8,29,9,30,92.0,318.0,2.6,20.0,383.0,410.32,319.8
2016,8,29,9,45,198.5,329.5,2.65,21.0,478.0,534.08,412.96
2016,8,29,10,0,305.0,341.0,2.7,22.0,573.0,654.65,499.28
2016,8,29,10,15,607.0,220.5,2.75,22.5,703.5,818.25,619.64
2016,8,29,10,30,909.0,100.0,2.8,23.0,834.0,940.03,700.16
2016,8,29,10,45,915.0,100.0,2.85,24.0,856.0,926.7,687.08
2016,8,29,11,0,921.0,100.0,2.9,25.0,878.0,909.97,673.11
2016,8,29,11,15,924.5,101.0,2.95,25.0,892.5,888.74,658.91
2016,8,29,11,30,928.0,102.0,3.0,25.0,907.0,864.29,642.59
2016,8,29,11,45,930.0,101.5,3.1,25.5,913.5,834.11,621.45
2016,8,29,12,0,932.0,101.0,3.2,26.0,920.0,801.06,598.34
2016,8,29,12,15,602.5,260.5,3.25,26.0,789.5,674.37,505.1
2016,8,29,12,30,273.0,420.0,3.3,26.0,659.0,554.72,414.01
2016,8,29,12,45,587.0,268.0,3.4,26.5,774.5,607.12,455.6
2016,8,29,13,0,901.0,116.0,3.5,27.0,890.0,634.2,475.52
2016,8,29,13,15,897.0,115.0,3.55,27.0,872.5,586.8,438.42
2016,8,29,13,30,893.0,114.0,3.6,27.0,855.0,538.11,399.73
2016,8,29,13,45,749.5,180.0,3.7,27.0,789.0,472.09,348.0
2016,8,29,14,0,606.0,246.0,3.8,27.0,723.0,423.1,309.28
2016,8,29,14,15,737.0,176.0,3.85,26.5,733.0,376.37,268.74
2016,8,29,14,30,868.0,106.0,3.9,26.0,743.0,328.7,224.48
2016,8,29,14,45,860.0,102.0,3.95,25.5,705.5,273.88,177.53
2016,8,29,15,0,852.0,98.0,4.0,25.0,668.0,219.45,132.4
2016,8,29,15,15,837.0,95.5,3.95,24.5,625.0,157.1,85.63
2016,8,29,15,30,822.0,93.0,3.9,24.0,582.0,104.63,55.8
2016,8,29,15,45,808.0,88.0,3.9,23.5,535.5,61.42,46.75
2016,8,29,16,0,794.0,83.0,3.9,23.0,489.0,59.48,45.38
2016,8,29,16,15,767.5,79.0,3.85,22.5,438.0,58.04,44.41
2016,8,29,16,30,741.0,75.0,3.8,22.0,387.0,56.53,43.35
2016,8,29,16,45,709.5,69.5,3.75,21.5,335.5,53.71,41.12
2016,8,29,17,0,678.0,64.0,3.7,21.0,284.0,50.76,38.72
2016,8,29,17,15,623.5,58.0,3.55,20.0,232.0,43.11,32.16
2016,8,29,17,30,569.0,52.0,3.4,19.0,180.0,39.76,29.2
2016,8,29,17,45,484.0,43.5,3.3,18.5,132.0,34.1,23.95
2016,8,29,18,0,399.0,35.0,3.2,18.0,84.0,28.29,18.2
2016,8,29,18,15,199.5,23.5,3.05,17.5,48.0,19.33,5.2
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,10.91,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,82.0,10.5,2.75,15.5,16.0,57.02,0.0
2016,8,30,6,0,164.0,21.0,3.0,16.0,32.0,155.69,64.1
2016,8,30,6,15,241.0,36.0,3.05,16.5,68.0,241.69,191.11
2016,8,30,6,30,318.0,51.0,3.1,17.0,104.0,322.08,263.93
2016,8,30,6,45,363.0,65.5,3.15,17.5,146.5,383.4,317.01
2016,8,30,7,0,408.0,80.0,3.2,18.0,189.0,446.96,369.51
2016,8,30,7,15,439.5,92.5,3.2,18.5,233.5,498.53,410.15
