Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,30,471.0,105.0,3.2,19.0,278.0,550.53,449.34
2016,8,30,7,45,633.0,87.0,3.2,19.5,356.0,685.13,549.28
2016,8,30,8,0,795.0,69.0,3.2,20.0,434.0,811.94,638.47
2016,8,30,8,15,817.5,72.0,3.2,20.5,484.0,848.74,660.5
2016,8,30,8,30,840.0,75.0,3.2,21.0,534.0,874.35,674.93
2016,8,30,8,45,857.5,77.0,3.2,22.0,580.5,900.5,688.32
2016,8,30,9,0,875.0,79.0,3.2,23.0,627.0,923.83,699.58
2016,8,30,9,15,887.0,81.0,3.25,23.5,668.0,938.94,706.89
2016,8,30,9,30,899.0,83.0,3.3,24.0,709.0,950.75,712.12
2016,8,30,9,45,907.5,85.0,3.35,25.0,744.5,955.84,711.58
2016,8,30,10,0,916.0,87.0,3.4,26.0,780.0,957.42,708.88
2016,8,30,10,15,922.5,88.0,3.45,26.0,808.5,952.46,704.8
2016,8,30,10,30,929.0,89.0,3.5,26.0,837.0,943.97,698.55
2016,8,30,10,45,935.5,89.0,3.6,26.5,859.0,930.88,688.34
2016,8,30,11,0,942.0,89.0,3.7,27.0,881.0,914.3,675.93
2016,8,30,11,15,944.5,89.5,3.7,27.0,895.0,891.38,660.14
2016,8,30,11,30,947.0,90.0,3.7,27.0,909.0,865.24,642.28
2016,8,30,11,45,949.5,89.5,3.75,27.5,915.5,835.02,620.68
2016,8,30,12,0,952.0,89.0,3.8,28.0,922.0,801.84,597.09
2016,8,30,12,15,951.0,88.5,3.8,28.0,919.5,763.33,570.76
2016,8,30,12,30,950.0,88.0,3.8,28.0,917.0,722.41,541.35
2016,8,30,12,45,946.5,89.0,3.8,28.0,907.0,678.97,508.77
2016,8,30,13,0,943.0,90.0,3.8,28.0,897.0,633.63,474.06
2016,8,30,13,15,939.0,89.0,3.8,28.0,879.0,584.63,435.88
2016,8,30,13,30,935.0,88.0,3.8,28.0,861.0,534.24,395.64
2016,8,30,13,45,930.0,87.0,3.8,28.0,836.0,482.23,353.05
2016,8,30,14,0,925.0,86.0,3.8,28.0,811.0,429.33,308.63
2016,8,30,14,15,917.0,84.5,3.8,27.5,779.0,374.38,262.21
2016,8,30,14,30,909.0,83.0,3.8,27.0,747.0,319.32,214.87
2016,8,30,14,45,898.5,81.5,3.8,26.5,708.5,263.79,167.32
2016,8,30,15,0,888.0,80.0,3.8,26.0,670.0,208.85,122.02
2016,8,30,15,15,874.0,78.0,3.75,25.5,626.5,153.96,81.76
2016,8,30,15,30,860.0,76.0,3.7,25.0,583.0,100.47,52.76
2016,8,30,15,45,843.0,73.0,3.65,24.5,535.5,61.03,46.23
2016,8,30,16,0,826.0,70.0,3.6,24.0,488.0,59.22,44.99
2016,8,30,16,15,801.0,67.0,3.5,23.5,437.5,49.58,37.0
2016,8,30,16,30,776.0,64.0,3.4,23.0,387.0,48.45,36.24
2016,8,30,16,45,741.5,59.5,3.35,22.5,334.5,46.05,34.35
2016,8,30,17,0,707.0,55.0,3.3,22.0,282.0,43.57,32.32
2016,8,30,17,15,654.5,50.0,3.15,21.0,230.0,40.5,29.76
2016,8,30,17,30,602.0,45.0,3.0,20.0,178.0,37.4,27.0
2016,8,30,17,45,517.5,37.5,2.95,19.5,130.0,31.86,21.86
2016,8,30,18,0,433.0,30.0,2.9,19.0,82.0,24.03,14.41
2016,8,30,18,15,216.5,15.0,2.9,18.5,41.0,11.78,0.0
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,151.5,9.5,2.8,14.5,19.0,96.13,0.0
2016,8,31,6,0,303.0,19.0,3.1,15.0,38.0,240.89,83.06
2016,8,31,6,15,420.5,28.0,3.15,15.5,81.5,345.25,273.64
2016,8,31,6,30,538.0,37.0,3.2,16.0,125.0,454.86,371.88
2016,8,31,6,45,605.0,43.0,3.3,16.5,176.0,531.33,436.4
2016,8,31,7,0,672.0,49.0,3.4,17.0,227.0,610.64,499.7
2016,8,31,7,15,716.0,53.5,3.4,17.5,280.5,671.67,545.64
2016,8,31,7,30,760.0,58.0,3.4,18.0,334.0,732.98,589.67
2016,8,31,7,45,789.5,61.5,3.45,18.5,386.5,780.25,621.86
2016,8,31,8,0,819.0,65.0,3.5,19.0,439.0,817.46,645.86
2016,8,31,8,15,840.5,67.5,3.5,19.5,489.0,853.02,667.88
2016,8,31,8,30,862.0,70.0,3.5,20.0,539.0,886.34,687.9
2016,8,31,8,45,877.0,72.5,3.55,20.5,585.5,911.08,701.94
2016,8,31,9,0,892.0,75.0,3.6,21.0,632.0,932.85,713.91
2016,8,31,9,15,904.0,77.0,3.65,21.5,673.5,948.03,721.34
2016,8,31,9,30,916.0,79.0,3.7,22.0,715.0,959.84,726.6
2016,8,31,9,45,919.5,83.5,3.75,22.5,749.5,963.09,726.17
2016,8,31,10,0,923.0,88.0,3.8,23.0,784.0,962.69,723.48
2016,8,31,10,15,929.5,89.0,3.85,23.0,813.0,957.53,719.17
2016,8,31,10,30,936.0,90.0,3.9,23.0,842.0,948.81,712.62
2016,8,31,10,45,940.0,91.5,3.95,23.5,863.5,934.83,701.29
2016,8,31,11,0,944.0,93.0,4.0,24.0,885.0,917.36,687.77
2016,8,31,11,15,947.0,93.5,4.05,24.0,899.0,894.62,672.1
2016,8,31,11,30,950.0,94.0,4.1,24.0,913.0,868.63,654.27
2016,8,31,11,45,950.0,95.0,4.15,24.0,918.5,837.61,632.96
2016,8,31,12,0,950.0,96.0,4.2,24.0,924.0,803.73,609.62
2016,8,31,12,15,949.5,95.5,4.2,24.0,922.0,765.42,582.87
2016,8,31,12,30,949.0,95.0,4.2,24.0,920.0,724.67,552.58
2016,8,31,12,45,939.5,99.0,4.25,24.0,908.5,679.89,518.4
2016,8,31,13,0,930.0,103.0,4.3,24.0,897.0,633.63,482.37
2016,8,31,13,15,926.0,102.5,4.3,24.0,878.5,585.35,443.92
2016,8,31,13,30,922.0,102.0,4.3,24.0,860.0,535.71,403.41
2016,8,31,13,45,917.5,100.0,4.35,24.0,835.0,483.48,359.94
2016,8,31,14,0,913.0,98.0,4.4,24.0,810.0,430.39,314.64
2016,8,31,14,15,904.0,96.5,4.4,23.5,777.5,375.51,267.48
2016,8,31,14,30,895.0,95.0,4.4,23.0,745.0,320.65,219.57
2016,8,31,14,45,886.0,92.0,4.4,23.0,707.0,264.91,170.83
2016,8,31,15,0,877.0,89.0,4.4,23.0,669.0,209.63,124.6
2016,8,31,15,15,862.0,86.5,4.35,22.5,624.5,154.74,84.45
2016,8,31,15,30,847.0,84.0,4.3,22.0,580.0,101.37,56.21
2016,8,31,15,45,829.5,80.0,4.25,22.0,532.5,56.4,42.8
2016,8,31,16,0,812.0,76.0,4.2,22.0,485.0,54.92,41.7
2016,8,31,16,15,785.0,72.5,4.1,21.5,433.5,53.63,40.83
2016,8,31,16,30,758.0,69.0,4.0,21.0,382.0,52.29,39.9
2016,8,31,16,45,723.0,64.5,3.95,20.5,329.5,50.06,38.15
2016,8,31,17,0,688.0,60.0,3.9,20.0,277.0,47.77,36.27
2016,8,31,17,15,631.5,54.0,3.75,19.0,224.5,44.02,33.08
2016,8,31,17,30,575.0,48.0,3.6,18.0,172.0,36.79,26.67
2016,8,31,17,45,481.5,40.0,3.45,17.5,124.0,31.41,21.61
2016,8,31,18,0,388.0,32.0,3.3,17.0,76.0,25.91,15.96
2016,8,31,18,15,194.0,16.0,3.15,16.5,38.0,12.73,0.0
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,151.0,9.5,2.7,14.5,18.0,95.62,0.0
2016,9,1,6,0,302.0,19.0,3.0,15.0,36.0,238.6,58.8
2016,9,1,6,15,422.0,28.0,3.05,15.5,80.5,345.41,272.33
2016,9,1,6,30,542.0,37.0,3.1,16.0,125.0,456.67,372.73
2016,9,1,6,45,607.0,44.0,3.15,16.5,176.0,533.0,437.12
2016,9,1,7,0,672.0,51.0,3.2,17.0,227.0,612.05,500.07
2016,9,1,7,15,336.0,82.5,3.15,17.5,170.5,400.21,331.64
2016,9,1,7,30,0.0,114.0,3.1,18.0,114.0,109.52,85.98
2016,9,1,7,45,18.5,144.5,3.05,18.5,153.0,156.74,125.56
2016,9,1,8,0,37.0,175.0,3.0,19.0,192.0,219.32,176.2
2016,9,1,8,15,38.0,194.0,2.95,19.5,213.0,238.9,190.75
2016,9,1,8,30,39.0,213.0,2.9,20.0,234.0,258.19,204.94
2016,9,1,8,45,58.0,242.0,2.9,20.5,276.5,305.66,241.6
2016,9,1,9,0,77.0,271.0,2.9,21.0,319.0,352.63,277.03
2016,9,1,9,15,91.0,294.0,2.9,21.5,355.0,387.26,302.3
2016,9,1,9,30,105.0,317.0,2.9,22.0,391.0,421.15,326.65
2016,9,1,9,45,174.0,333.5,2.9,22.5,462.0,514.3,396.03
2016,9,1,10,0,243.0,350.0,2.9,23.0,533.0,589.04,449.95
2016,9,1,10,15,599.0,218.0,2.95,23.5,692.0,803.16,608.65
2016,9,1,10,30,955.0,86.0,3.0,24.0,851.0,958.99,712.09
2016,9,1,10,45,959.5,87.0,3.1,24.5,872.5,944.58,699.7
2016,9,1,11,0,964.0,88.0,3.2,25.0,894.0,926.62,686.54
2016,9,1,11,15,966.5,88.5,3.35,25.0,908.0,902.99,671.29
2016,9,1,11,30,969.0,89.0,3.5,25.0,922.0,876.06,653.77
2016,9,1,11,45,969.0,90.0,3.65,25.0,927.5,844.47,632.95
2016,9,1,12,0,969.0,91.0,3.8,25.0,933.0,809.96,609.97
2016,9,1,12,15,968.0,91.0,3.9,24.5,931.0,771.07,584.64
2016,9,1,12,30,967.0,91.0,4.0,24.0,929.0,729.69,555.49
2016,9,1,12,45,960.0,93.5,4.15,24.0,917.0,684.44,521.36
2016,9,1,13,0,953.0,96.0,4.3,24.0,905.0,637.5,485.08
2016,9,1,13,15,949.0,95.5,4.3,23.5,887.0,588.2,446.64
2016,9,1,13,30,945.0,95.0,4.3,23.0,869.0,537.47,405.89
2016,9,1,13,45,938.5,94.0,4.3,23.0,843.0,484.06,361.13
2016,9,1,14,0,932.0,93.0,4.3,23.0,817.0,429.91,314.61
2016,9,1,14,15,924.0,91.5,4.2,22.5,784.5,374.38,266.51
2016,9,1,14,30,916.0,90.0,4.1,22.0,752.0,318.73,217.61
2016,9,1,14,45,905.5,88.0,4.05,22.0,713.0,262.27,168.18
2016,9,1,15,0,895.0,86.0,4.0,22.0,674.0,206.41,121.63
2016,9,1,15,15,880.0,84.0,4.0,21.5,629.5,150.9,81.56
2016,9,1,15,30,865.0,82.0,4.0,21.0,585.0,96.9,54.22
2016,9,1,15,45,679.0,119.0,4.0,21.0,493.5,75.22,59.1
2016,9,1,16,0,493.0,156.0,4.0,21.0,402.0,102.95,83.01
2016,9,1,16,15,632.0,112.5,3.9,20.0,392.5,76.13,60.53
2016,9,1,16,30,771.0,69.0,3.8,19.0,383.0,52.54,40.45
2016,9,1,16,45,727.0,65.5,3.75,18.5,329.0,51.06,39.35
2016,9,1,17,0,683.0,62.0,3.7,18.0,275.0,49.61,38.2
2016,9,1,17,15,625.0,56.0,3.5,17.5,222.0,42.0,31.51
2016,9,1,17,30,567.0,50.0,3.3,17.0,169.0,38.6,28.35
2016,9,1,17,45,458.5,42.0,3.15,16.5,120.5,33.27,23.28
2016,9,1,18,0,350.0,34.0,3.0,16.0,72.0,27.9,17.47
2016,9,1,18,15,175.0,17.0,2.9,15.5,36.0,13.74,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,101.0,9.5,2.25,13.5,15.5,66.68,0.0
2016,9,2,6,0,202.0,19.0,2.5,14.0,31.0,175.22,20.75
2016,9,2,6,15,324.0,30.5,2.55,14.5,72.0,291.52,228.98
2016,9,2,6,30,446.0,42.0,2.6,15.0,113.0,402.26,329.68
2016,9,2,6,45,514.0,50.5,2.7,16.0,162.0,478.27,393.99
2016,9,2,7,0,582.0,59.0,2.8,17.0,211.0,557.74,457.13
2016,9,2,7,15,630.0,65.0,2.7,17.5,262.5,620.43,504.37
2016,9,2,7,30,678.0,71.0,2.6,18.0,314.0,683.93,549.87
2016,9,2,7,45,708.5,76.0,2.55,18.5,364.5,726.75,578.45
2016,9,2,8,0,739.0,81.0,2.5,19.0,415.0,773.47,608.94
2016,9,2,8,15,763.0,84.5,2.45,19.5,464.0,810.9,631.87
2016,9,2,8,30,787.0,88.0,2.4,20.0,513.0,846.21,652.81
2016,9,2,8,45,802.0,92.0,2.35,21.0,557.5,871.4,665.09
2016,9,2,9,0,817.0,96.0,2.3,22.0,602.0,893.73,675.27
2016,9,2,9,15,830.5,98.5,2.35,22.5,642.5,909.79,683.36
2016,9,2,9,30,844.0,101.0,2.4,23.0,683.0,913.59,683.33
2016,9,2,9,45,862.0,99.0,2.45,24.0,719.5,922.49,685.65
2016,9,2,10,0,880.0,97.0,2.5,25.0,756.0,928.1,685.83
2016,9,2,10,15,887.0,98.5,2.6,25.5,784.0,923.99,681.5
2016,9,2,10,30,894.0,100.0,2.7,26.0,812.0,916.44,675.1
2016,9,2,10,45,898.5,101.0,2.85,26.5,833.5,902.69,665.1
2016,9,2,11,0,903.0,102.0,3.0,27.0,855.0,885.61,652.95
2016,9,2,11,15,703.5,213.5,3.1,27.0,806.0,813.39,603.67
2016,9,2,11,30,504.0,325.0,3.2,27.0,757.0,728.33,540.48
2016,9,2,11,45,515.0,325.0,3.35,27.0,768.5,713.06,530.45
2016,9,2,12,0,526.0,325.0,3.5,27.0,780.0,695.41,518.08
2016,9,2,12,15,559.0,310.0,3.55,27.0,793.0,677.92,505.76
2016,9,2,12,30,592.0,295.0,3.6,27.0,806.0,656.91,490.57
2016,9,2,12,45,733.5,208.5,3.65,27.5,834.0,638.99,477.94
2016,9,2,13,0,875.0,122.0,3.7,28.0,862.0,610.8,456.59
2016,9,2,13,15,871.5,121.0,3.7,28.0,844.5,564.51,420.24
2016,9,2,13,30,868.0,120.0,3.7,28.0,827.0,516.93,382.05
2016,9,2,13,45,864.5,117.0,3.75,28.0,803.0,466.7,340.96
2016,9,2,14,0,861.0,114.0,3.8,28.0,779.0,415.62,298.1
2016,9,2,14,15,851.5,112.0,3.8,27.5,747.5,362.68,253.47
2016,9,2,14,30,842.0,110.0,3.8,27.0,716.0,303.12,203.25
2016,9,2,14,45,832.5,107.0,3.85,26.5,678.0,249.23,157.6
2016,9,2,15,0,823.0,104.0,3.9,26.0,640.0,196.02,114.61
2016,9,2,15,15,806.5,101.0,3.9,25.5,597.0,143.02,77.5
2016,9,2,15,30,790.0,98.0,3.9,25.0,554.0,91.89,52.78
2016,9,2,15,45,770.5,93.5,3.9,24.5,507.0,65.78,50.31
2016,9,2,16,0,751.0,89.0,3.9,24.0,460.0,64.3,49.35
2016,9,2,16,15,721.5,84.5,3.8,23.0,409.5,62.66,48.32
2016,9,2,16,30,692.0,80.0,3.7,22.0,359.0,55.4,42.42
2016,9,2,16,45,655.0,74.0,3.65,21.5,308.0,52.67,40.26
2016,9,2,17,0,618.0,68.0,3.6,21.0,257.0,49.82,37.9
2016,9,2,17,15,556.5,60.5,3.45,20.0,206.0,45.52,34.22
2016,9,2,17,30,495.0,53.0,3.3,19.0,155.0,41.09,30.23
2016,9,2,17,45,401.0,43.0,3.2,18.0,109.5,34.21,23.86
2016,9,2,18,0,307.0,33.0,3.1,17.0,64.0,27.11,16.43
2016,9,2,18,15,153.5,16.5,3.05,16.5,32.0,13.4,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,76.0,10.0,3.35,14.5,14.0,52.65,0.0
2016,9,3,6,0,152.0,20.0,3.5,15.0,28.0,142.88,0.0
2016,9,3,6,15,273.5,33.5,3.55,15.0,68.0,261.0,203.59
2016,9,3,6,30,395.0,47.0,3.6,15.0,108.0,371.64,305.62
2016,9,3,6,45,461.0,58.0,3.65,15.5,156.5,447.78,371.99
2016,9,3,7,0,527.0,69.0,3.7,16.0,205.0,527.14,437.14
2016,9,3,7,15,579.0,76.0,3.7,16.5,256.5,592.94,488.42
2016,9,3,7,30,631.0,83.0,3.7,17.0,308.0,659.63,538.16
2016,9,3,7,45,664.5,90.0,3.7,17.5,359.0,710.96,574.41
2016,9,3,8,0,698.0,97.0,3.7,18.0,410.0,761.35,608.87
2016,9,3,8,15,420.0,166.0,3.65,18.5,360.5,598.48,481.14
2016,9,3,8,30,142.0,235.0,3.6,19.0,311.0,396.01,316.71
2016,9,3,8,45,470.0,173.0,3.6,19.5,456.5,656.53,522.87
2016,9,3,9,0,798.0,111.0,3.6,20.0,602.0,891.93,690.42
2016,9,3,9,15,813.0,113.5,3.6,20.5,643.5,909.06,697.5
2016,9,3,9,30,828.0,116.0,3.6,21.0,685.0,922.99,704.09
2016,9,3,9,45,862.0,107.0,3.6,21.5,725.5,929.14,705.43
2016,9,3,10,0,896.0,98.0,3.6,22.0,766.0,941.52,711.23
2016,9,3,10,15,903.5,99.0,3.65,22.0,795.0,937.03,707.26
2016,9,3,10,30,911.0,100.0,3.7,22.0,824.0,929.03,701.19
2016,9,3,10,45,917.5,100.0,3.8,22.5,845.5,915.6,690.5
2016,9,3,11,0,924.0,100.0,3.9,23.0,867.0,898.73,677.61
2016,9,3,11,15,926.5,101.0,4.0,23.0,880.5,876.11,662.17
2016,9,3,11,30,929.0,102.0,4.1,23.0,894.0,850.31,644.55
2016,9,3,11,45,929.0,102.5,4.2,23.0,899.5,819.03,623.08
2016,9,3,12,0,929.0,103.0,4.3,23.0,905.0,784.98,599.57
2016,9,3,12,15,928.0,103.0,4.4,22.5,902.5,747.16,573.91
2016,9,3,12,30,927.0,103.0,4.5,22.0,900.0,706.96,544.77
2016,9,3,12,45,911.0,110.5,4.65,22.0,885.5,661.76,510.08
2016,9,3,13,0,895.0,118.0,4.8,22.0,871.0,615.54,473.73
2016,9,3,13,15,890.0,117.0,4.8,21.5,853.0,567.51,435.64
2016,9,3,13,30,885.0,116.0,4.8,21.0,835.0,518.31,395.48
2016,9,3,13,45,881.5,113.0,4.8,21.0,810.0,467.22,351.94
2016,9,3,14,0,878.0,110.0,4.8,21.0,785.0,415.24,306.61
2016,9,3,14,15,869.0,108.5,4.7,20.5,753.0,361.94,259.86
2016,9,3,14,30,860.0,107.0,4.6,20.0,721.0,308.69,212.67
2016,9,3,14,45,752.5,137.0,4.55,20.0,653.0,245.27,161.64
2016,9,3,15,0,645.0,167.0,4.5,20.0,585.0,204.71,132.1
2016,9,3,15,15,487.0,199.0,4.45,19.5,502.5,172.96,116.6
2016,9,3,15,30,329.0,231.0,4.4,19.0,420.0,164.25,123.2
2016,9,3,15,45,553.0,158.0,4.35,19.0,442.5,102.86,83.31
2016,9,3,16,0,777.0,85.0,4.3,19.0,465.0,61.73,48.16
2016,9,3,16,15,748.5,81.0,4.2,18.5,414.0,60.34,47.23
2016,9,3,16,30,720.0,77.0,4.1,18.0,363.0,58.91,46.23
2016,9,3,16,45,673.0,73.0,4.1,17.5,310.0,52.22,40.56
2016,9,3,17,0,626.0,69.0,4.1,17.0,257.0,50.86,39.46
2016,9,3,17,15,562.5,61.5,3.95,16.5,205.5,46.59,35.66
2016,9,3,17,30,499.0,54.0,3.8,16.0,154.0,42.19,31.55
2016,9,3,17,45,376.5,44.5,3.65,15.5,107.0,35.74,25.38
2016,9,3,18,0,254.0,35.0,3.5,15.0,60.0,27.45,16.45
2016,9,3,18,15,127.0,17.5,3.5,14.5,30.0,13.85,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,30.5,9.0,3.35,14.0,10.5,25.62,0.0
2016,9,4,6,0,61.0,18.0,3.4,14.0,21.0,72.04,0.0
2016,9,4,6,15,155.0,38.0,3.4,14.0,58.5,175.83,135.42
2016,9,4,6,30,249.0,58.0,3.4,14.0,96.0,283.88,233.51
2016,9,4,6,45,314.5,75.5,3.4,14.5,142.5,360.15,300.11
2016,9,4,7,0,380.0,93.0,3.4,15.0,189.0,440.33,367.34
2016,9,4,7,15,435.0,105.0,3.3,15.5,239.5,508.09,421.85
2016,9,4,7,30,490.0,117.0,3.2,16.0,290.0,577.78,475.55
2016,9,4,7,45,545.0,122.5,3.1,16.5,343.0,640.47,521.46
2016,9,4,8,0,600.0,128.0,3.0,17.0,396.0,710.91,571.16
2016,9,4,8,15,630.5,135.0,2.95,17.5,445.5,755.5,600.42
2016,9,4,8,30,661.0,142.0,2.9,18.0,495.0,798.31,627.84
2016,9,4,8,45,702.0,139.5,2.85,18.5,544.0,837.82,652.32
2016,9,4,9,0,743.0,137.0,2.8,19.0,593.0,874.93,674.67
2016,9,4,9,15,759.5,141.0,2.8,19.5,634.5,894.25,684.76
2016,9,4,9,30,776.0,145.0,2.8,20.0,676.0,910.5,692.9
2016,9,4,9,45,836.0,124.0,2.85,20.5,722.0,930.92,704.34
2016,9,4,10,0,896.0,103.0,2.9,21.0,768.0,944.51,711.15
2016,9,4,10,15,903.5,104.5,2.95,21.5,797.5,940.34,706.12
2016,9,4,10,30,911.0,106.0,3.0,22.0,827.0,932.63,699.04
2016,9,4,10,45,917.0,106.5,3.15,22.5,848.5,919.04,688.86
2016,9,4,11,0,923.0,107.0,3.3,23.0,870.0,902.0,676.45
2016,9,4,11,15,926.0,107.5,3.45,23.0,884.0,879.08,661.36
2016,9,4,11,30,929.0,108.0,3.6,23.0,898.0,852.96,644.05
2016,9,4,11,45,929.0,109.0,3.75,23.5,903.5,821.93,622.02
2016,9,4,12,0,929.0,110.0,3.9,24.0,909.0,788.1,597.98
2016,9,4,12,15,928.5,110.0,3.95,24.0,906.5,750.39,571.04
2016,9,4,12,30,928.0,110.0,4.0,24.0,904.0,710.28,540.89
2016,9,4,12,45,931.5,106.0,4.1,24.5,895.0,666.96,506.99
2016,9,4,13,0,935.0,102.0,4.2,25.0,886.0,621.35,470.65
2016,9,4,13,15,931.0,101.0,4.2,24.5,868.0,572.16,432.23
2016,9,4,13,30,927.0,100.0,4.2,24.0,850.0,521.62,391.57
2016,9,4,13,45,919.5,100.0,4.25,24.0,823.5,469.24,347.63
2016,9,4,14,0,912.0,100.0,4.3,24.0,797.0,416.24,302.06
2016,9,4,14,15,903.0,98.0,4.25,24.0,764.0,360.86,253.74
2016,9,4,14,30,894.0,96.0,4.2,24.0,731.0,305.51,205.12
2016,9,4,14,45,880.0,95.0,4.2,24.0,691.5,250.13,157.49
2016,9,4,15,0,866.0,94.0,4.2,24.0,652.0,195.72,113.6
2016,9,4,15,15,850.5,91.5,4.15,23.5,607.5,132.51,69.61
2016,9,4,15,30,835.0,89.0,4.1,23.0,563.0,79.39,46.59
2016,9,4,15,45,812.0,86.0,4.05,22.5,514.0,61.15,46.83
2016,9,4,16,0,789.0,83.0,4.0,22.0,465.0,60.53,46.57
2016,9,4,16,15,759.5,79.0,3.9,21.5,413.5,59.06,45.56
2016,9,4,16,30,730.0,75.0,3.8,21.0,362.0,57.55,44.5
2016,9,4,16,45,687.0,70.0,3.75,20.5,308.5,50.23,38.32
2016,9,4,17,0,644.0,65.0,3.7,20.0,255.0,47.98,36.45
2016,9,4,17,15,579.5,57.5,3.55,19.0,203.5,43.55,32.61
2016,9,4,17,30,515.0,50.0,3.4,18.0,152.0,38.99,28.45
2016,9,4,17,45,405.5,40.0,3.3,17.0,105.0,31.95,21.87
2016,9,4,18,0,296.0,30.0,3.2,16.0,58.0,24.72,13.69
2016,9,4,18,15,148.0,15.0,3.05,15.5,29.0,13.64,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,73.0,9.0,1.6,12.5,12.5,49.82,0.0
2016,9,5,6,0,146.0,18.0,1.8,13.0,25.0,133.72,0.0
2016,9,5,6,15,270.0,31.5,1.85,13.5,64.5,255.74,196.45
2016,9,5,6,30,394.0,45.0,1.9,14.0,104.0,367.22,300.21
2016,9,5,6,45,473.5,54.0,1.95,15.0,153.0,450.4,371.07
2016,9,5,7,0,553.0,63.0,2.0,16.0,202.0,537.6,440.31
2016,9,5,7,15,604.0,70.0,1.95,16.5,254.0,602.89,489.62
2016,9,5,7,30,655.0,77.0,1.9,17.0,306.0,669.08,537.19
2016,9,5,7,45,695.0,81.0,1.85,17.5,358.5,722.32,573.16
2016,9,5,8,0,735.0,85.0,1.8,18.0,411.0,770.03,603.86
2016,9,5,8,15,760.5,89.0,1.75,19.0,461.0,809.07,626.3
2016,9,5,8,30,786.0,93.0,1.7,20.0,511.0,845.96,646.6
2016,9,5,8,45,808.5,95.0,1.7,21.0,557.5,875.25,661.74
2016,9,5,9,0,831.0,97.0,1.7,22.0,604.0,901.77,674.85
2016,9,5,9,15,845.0,99.5,1.75,22.5,645.0,918.02,682.92
2016,9,5,9,30,859.0,102.0,1.8,23.0,686.0,922.0,683.08
2016,9,5,9,45,877.0,100.0,1.85,24.0,723.5,930.45,685.13
2016,9,5,10,0,895.0,98.0,1.9,25.0,761.0,935.54,685.03
2016,9,5,10,15,902.5,99.0,2.0,25.5,789.5,930.84,680.61
2016,9,5,10,30,910.0,100.0,2.1,26.0,818.0,922.65,674.11
2016,9,5,10,45,916.5,100.5,2.25,27.0,840.0,909.54,663.67
2016,9,5,11,0,923.0,101.0,2.4,28.0,862.0,892.97,651.04
2016,9,5,11,15,926.0,101.5,2.5,28.5,875.5,870.09,635.18
2016,9,5,11,30,929.0,102.0,2.6,29.0,889.0,844.01,617.26
2016,9,5,11,45,930.5,102.5,2.75,29.5,895.0,813.7,596.82
2016,9,5,12,0,932.0,103.0,2.9,30.0,901.0,780.52,574.33
2016,9,5,12,15,931.5,103.0,2.95,30.0,899.0,742.76,548.44
2016,9,5,12,30,931.0,103.0,3.0,30.0,897.0,702.59,519.34
2016,9,5,12,45,914.5,111.0,3.15,30.0,883.0,657.29,486.14
2016,9,5,13,0,898.0,119.0,3.3,30.0,869.0,610.98,451.33
2016,9,5,13,15,893.5,118.0,3.35,30.0,850.5,562.93,414.17
2016,9,5,13,30,889.0,117.0,3.4,30.0,832.0,513.65,375.03
2016,9,5,13,45,880.0,117.0,3.5,30.0,805.5,462.25,333.31
2016,9,5,14,0,871.0,117.0,3.6,30.0,779.0,410.43,290.19
2016,9,5,14,15,861.0,115.0,3.65,29.5,746.0,350.72,240.85
2016,9,5,14,30,851.0,113.0,3.7,29.0,713.0,296.39,194.92
2016,9,5,14,45,836.0,111.0,3.75,29.0,674.0,241.58,149.15
2016,9,5,15,0,821.0,109.0,3.8,29.0,635.0,188.08,107.34
2016,9,5,15,15,803.5,106.0,3.8,28.5,590.5,135.15,72.8
2016,9,5,15,30,786.0,103.0,3.8,28.0,546.0,84.25,52.59
2016,9,5,15,45,762.0,99.0,3.8,27.5,497.5,70.46,53.64
2016,9,5,16,0,738.0,95.0,3.8,27.0,449.0,62.87,47.57
2016,9,5,16,15,706.5,89.5,3.6,26.0,398.0,60.92,46.29
2016,9,5,16,30,675.0,84.0,3.4,25.0,347.0,58.86,44.87
2016,9,5,16,45,634.5,77.0,3.25,24.5,295.0,55.48,42.16
2016,9,5,17,0,594.0,70.0,3.1,24.0,243.0,51.94,39.22
2016,9,5,17,15,528.5,61.5,2.65,23.0,192.5,46.88,34.89
2016,9,5,17,30,463.0,53.0,2.2,22.0,142.0,41.66,30.2
2016,9,5,17,45,364.0,41.0,1.8,21.0,97.0,32.98,22.26
2016,9,5,18,0,265.0,29.0,1.4,20.0,52.0,23.95,12.17
2016,9,5,18,15,132.5,14.5,1.3,19.0,26.0,13.19,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,81.0,8.5,1.3,13.0,12.0,53.8,0.0
2016,9,6,6,0,162.0,17.0,1.4,14.0,24.0,142.49,0.0
2016,9,6,6,15,291.0,29.0,1.45,14.5,63.5,266.37,201.45
2016,9,6,6,30,420.0,41.0,1.5,15.0,103.0,379.93,308.03
2016,9,6,6,45,502.0,49.0,1.55,16.0,153.0,463.91,378.61
2016,9,6,7,0,584.0,57.0,1.6,17.0,203.0,552.27,447.87
2016,9,6,7,15,634.5,63.0,1.45,18.0,255.0,616.45,493.89
2016,9,6,7,30,685.0,69.0,1.3,19.0,307.0,681.55,537.62
2016,9,6,7,45,723.0,72.5,1.2,20.0,359.5,728.63,566.38
2016,9,6,8,0,761.0,76.0,1.1,21.0,412.0,779.82,596.57
2016,9,6,8,15,786.0,79.5,1.15,22.0,462.0,818.1,618.6
2016,9,6,8,30,811.0,83.0,1.2,23.0,512.0,854.21,638.75
2016,9,6,8,45,831.0,85.5,1.25,24.5,558.5,882.02,651.76
2016,9,6,9,0,851.0,88.0,1.3,26.0,605.0,898.07,656.98
2016,9,6,9,15,864.5,90.0,1.5,27.0,646.5,913.51,665.22
2016,9,6,9,30,878.0,92.0,1.7,28.0,688.0,925.73,671.25
2016,9,6,9,45,884.5,96.0,1.9,29.0,722.5,930.37,672.37
2016,9,6,10,0,891.0,100.0,2.1,30.0,757.0,931.49,671.25
2016,9,6,10,15,899.0,101.0,2.15,30.5,786.0,927.14,666.54
2016,9,6,10,30,907.0,102.0,2.2,31.0,815.0,919.28,659.79
2016,9,6,10,45,913.0,103.0,2.3,32.0,836.5,906.16,648.95
2016,9,6,11,0,919.0,104.0,2.4,33.0,858.0,889.58,636.04
2016,9,6,11,15,922.5,104.5,2.4,33.0,872.0,867.04,621.18
2016,9,6,11,30,926.0,105.0,2.4,33.0,886.0,841.3,604.34
2016,9,6,11,45,927.5,105.0,2.4,33.5,892.0,810.46,582.99
2016,9,6,12,0,929.0,105.0,2.4,34.0,898.0,776.77,559.85
2016,9,6,12,15,928.5,105.0,2.45,34.0,895.5,739.0,534.4
2016,9,6,12,30,928.0,105.0,2.5,34.0,893.0,698.83,506.03
2016,9,6,12,45,919.0,108.5,2.6,34.5,880.5,654.28,473.11
2016,9,6,13,0,910.0,112.0,2.7,35.0,868.0,608.28,438.44
2016,9,6,13,15,905.5,111.0,2.8,34.5,849.5,559.73,402.82
2016,9,6,13,30,901.0,110.0,2.9,34.0,831.0,509.91,364.99
2016,9,6,13,45,894.5,108.5,3.0,34.0,805.0,457.84,323.52
2016,9,6,14,0,888.0,107.0,3.1,34.0,779.0,405.13,280.42
2016,9,6,14,15,878.5,105.0,3.15,33.5,746.0,350.71,235.65
2016,9,6,14,30,869.0,103.0,3.2,33.0,713.0,296.42,190.5
2016,9,6,14,45,856.5,100.5,3.25,33.0,674.0,241.51,145.46
2016,9,6,15,0,844.0,98.0,3.3,33.0,635.0,179.25,97.97
2016,9,6,15,15,827.5,95.5,3.25,32.5,590.5,125.57,64.27
2016,9,6,15,30,811.0,93.0,3.2,32.0,546.0,73.77,45.81
2016,9,6,15,45,788.5,89.0,3.15,31.5,497.5,63.51,47.02
2016,9,6,16,0,766.0,85.0,3.1,31.0,449.0,62.24,46.24
2016,9,6,16,15,735.0,80.5,2.95,30.0,397.5,60.45,45.11
2016,9,6,16,30,704.0,76.0,2.8,29.0,346.0,53.34,39.47
2016,9,6,16,45,661.0,70.0,2.65,28.5,294.0,50.44,37.19
2016,9,6,17,0,618.0,64.0,2.5,28.0,242.0,47.44,34.72
2016,9,6,17,15,552.0,56.5,2.15,26.5,190.5,43.0,31.04
2016,9,6,17,30,486.0,49.0,1.8,25.0,139.0,38.44,27.03
2016,9,6,17,45,382.0,37.5,1.45,24.0,94.5,30.06,19.42
2016,9,6,18,0,278.0,26.0,1.1,23.0,50.0,21.34,9.25
2016,9,6,18,15,139.0,13.0,1.05,22.0,25.0,11.82,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,78.5,7.5,0.4,17.5,11.0,6.82,0.0
2016,9,7,6,0,157.0,15.0,0.4,18.0,22.0,135.85,0.0
2016,9,7,6,15,284.5,28.0,0.5,18.5,61.5,260.58,190.29
2016,9,7,6,30,412.0,41.0,0.6,19.0,101.0,373.6,295.05
2016,9,7,6,45,489.5,50.5,0.7,20.0,150.5,455.83,362.49
2016,9,7,7,0,567.0,60.0,0.8,21.0,200.0,542.19,428.48
2016,9,7,7,15,618.5,66.5,0.95,21.5,252.5,607.28,476.83
2016,9,7,7,30,670.0,73.0,1.1,22.0,305.0,673.29,523.88
2016,9,7,7,45,704.5,78.5,1.25,23.0,357.0,723.97,557.35
2016,9,7,8,0,739.0,84.0,1.4,24.0,409.0,768.88,585.81
2016,9,7,8,15,765.0,88.0,1.45,25.0,459.0,808.21,608.64
2016,9,7,8,30,791.0,92.0,1.5,26.0,509.0,845.38,629.47
2016,9,7,8,45,809.0,96.0,1.6,27.5,555.0,872.81,642.77
2016,9,7,9,0,827.0,100.0,1.7,29.0,601.0,897.35,654.02
2016,9,7,9,15,841.5,102.5,1.65,30.0,642.0,913.78,659.5
2016,9,7,9,30,856.0,105.0,1.6,31.0,683.0,926.94,662.93
2016,9,7,9,45,870.5,105.0,1.6,32.0,719.5,925.08,657.6
2016,9,7,10,0,885.0,105.0,1.6,33.0,756.0,928.87,656.14
2016,9,7,10,15,892.5,107.0,1.6,33.5,784.5,924.99,651.31
2016,9,7,10,30,900.0,109.0,1.6,34.0,813.0,917.59,644.53
2016,9,7,10,45,905.0,110.0,1.6,34.5,834.0,903.46,633.75
2016,9,7,11,0,910.0,111.0,1.6,35.0,855.0,885.95,621.08
2016,9,7,11,15,913.0,112.0,1.6,35.0,868.5,863.46,606.7
2016,9,7,11,30,916.0,113.0,1.6,35.0,882.0,837.81,590.41
2016,9,7,11,45,916.5,113.5,1.6,35.5,887.5,806.73,569.51
2016,9,7,12,0,917.0,114.0,1.6,36.0,893.0,772.89,546.9
2016,9,7,12,15,916.0,114.0,1.6,36.0,890.5,734.96,521.33
2016,9,7,12,30,915.0,114.0,1.6,36.0,888.0,694.71,493.42
2016,9,7,12,45,895.5,123.0,1.65,36.5,872.5,648.78,460.24
2016,9,7,13,0,876.0,132.0,1.7,37.0,857.0,602.09,425.87
2016,9,7,13,15,870.5,131.0,1.75,37.0,838.0,554.23,390.84
2016,9,7,13,30,865.0,130.0,1.8,37.0,819.0,502.48,352.05
2016,9,7,13,45,856.0,129.0,1.9,37.0,792.5,450.29,311.88
2016,9,7,14,0,847.0,128.0,2.0,37.0,766.0,397.87,270.32
2016,9,7,14,15,836.0,125.5,2.1,36.5,732.5,343.67,227.1
2016,9,7,14,30,825.0,123.0,2.2,36.0,699.0,289.95,183.71
2016,9,7,14,45,808.5,121.0,2.3,36.0,659.0,236.26,140.96
2016,9,7,15,0,792.0,119.0,2.4,36.0,619.0,184.1,102.45
2016,9,7,15,15,772.5,115.5,2.45,35.5,574.5,132.35,71.33
2016,9,7,15,30,753.0,112.0,2.5,35.0,530.0,75.1,55.46
2016,9,7,15,45,724.5,108.0,2.65,35.0,481.0,69.86,51.45
2016,9,7,16,0,696.0,104.0,2.8,35.0,432.0,69.35,51.22
2016,9,7,16,15,660.5,98.0,2.75,34.0,380.5,67.29,49.93
2016,9,7,16,30,625.0,92.0,2.7,33.0,329.0,65.13,48.51
2016,9,7,16,45,572.5,85.0,2.7,32.5,277.0,61.98,46.1
2016,9,7,17,0,520.0,78.0,2.7,32.0,225.0,58.75,43.49
2016,9,7,17,15,449.5,67.5,2.4,30.5,175.5,52.28,38.18
2016,9,7,17,30,379.0,57.0,2.1,29.0,126.0,43.57,30.73
2016,9,7,17,45,272.5,42.0,1.85,27.5,83.0,32.55,21.0
2016,9,7,18,0,166.0,27.0,1.6,26.0,40.0,21.2,7.83
2016,9,7,18,15,83.0,13.5,1.55,25.0,20.0,12.28,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,36.5,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,73.0,13.0,2.3,16.0,16.0,55.99,0.0
2016,9,8,6,15,177.0,30.5,2.35,16.5,52.0,192.27,140.02
2016,9,8,6,30,281.0,48.0,2.4,17.0,88.0,290.21,234.44
2016,9,8,6,45,362.5,61.0,2.5,17.5,135.5,372.65,305.88
2016,9,8,7,0,444.0,74.0,2.6,18.0,183.0,460.44,378.61
2016,9,8,7,15,499.0,84.0,2.5,18.5,233.5,533.01,435.3
2016,9,8,7,30,554.0,94.0,2.4,19.0,284.0,603.12,487.15
2016,9,8,7,45,597.0,100.5,2.35,20.0,335.0,659.66,525.86
2016,9,8,8,0,640.0,107.0,2.3,21.0,386.0,715.65,562.62
2016,9,8,8,15,669.0,113.0,2.25,21.5,435.0,757.75,589.22
2016,9,8,8,30,698.0,119.0,2.2,22.0,484.0,798.04,613.94
2016,9,8,8,45,722.5,122.5,2.15,22.5,530.0,829.1,631.72
2016,9,8,9,0,747.0,126.0,2.1,23.0,576.0,857.64,647.55
2016,9,8,9,15,763.0,129.5,2.15,23.5,616.5,875.59,656.98
2016,9,8,9,30,779.0,133.0,2.2,24.0,657.0,885.36,661.05
2016,9,8,9,45,787.0,137.5,2.25,25.0,690.5,891.12,661.33
2016,9,8,10,0,795.0,142.0,2.3,26.0,724.0,893.55,659.54
2016,9,8,10,15,804.0,144.5,2.35,26.5,752.5,891.38,656.19
2016,9,8,10,30,813.0,147.0,2.4,27.0,781.0,885.82,650.77
2016,9,8,10,45,821.5,147.0,2.5,27.5,802.5,873.87,641.69
2016,9,8,11,0,830.0,147.0,2.6,28.0,824.0,858.6,630.54
2016,9,8,11,15,833.5,148.0,2.7,28.0,837.0,836.93,616.44
2016,9,8,11,30,837.0,149.0,2.8,28.0,850.0,812.26,600.33
2016,9,8,11,45,841.0,148.0,2.9,28.5,856.0,783.16,580.0
2016,9,8,12,0,845.0,147.0,3.0,29.0,862.0,751.3,556.57
2016,9,8,12,15,844.0,147.0,3.05,29.0,859.5,714.32,529.98
2016,9,8,12,30,843.0,147.0,3.1,29.0,857.0,675.19,501.37
2016,9,8,12,45,851.5,140.0,3.2,29.5,849.0,633.69,469.79
2016,9,8,13,0,860.0,133.0,3.3,30.0,841.0,590.49,436.18
2016,9,8,13,15,855.0,132.0,3.3,30.0,822.5,541.8,398.28
2016,9,8,13,30,850.0,131.0,3.3,30.0,804.0,492.78,359.11
2016,9,8,13,45,844.5,128.0,3.35,30.0,778.5,441.11,317.05
2016,9,8,14,0,839.0,125.0,3.4,30.0,753.0,388.93,273.52
2016,9,8,14,15,828.5,123.0,3.4,29.5,720.5,335.73,228.98
2016,9,8,14,30,818.0,121.0,3.4,29.0,688.0,282.95,184.51
2016,9,8,14,45,806.0,117.5,3.4,28.5,649.5,229.39,140.53
2016,9,8,15,0,794.0,114.0,3.4,28.0,611.0,176.86,100.72
2016,9,8,15,15,775.5,110.5,3.35,27.5,567.0,125.14,69.23
2016,9,8,15,30,757.0,107.0,3.3,27.0,523.0,75.61,57.89
2016,9,8,15,45,734.0,102.0,3.3,27.0,475.5,66.12,50.18
2016,9,8,16,0,711.0,97.0,3.3,27.0,428.0,64.76,49.21
2016,9,8,16,15,677.0,91.5,3.2,26.0,377.0,62.86,47.98
2016,9,8,16,30,643.0,86.0,3.1,25.0,326.0,60.88,46.62
2016,9,8,16,45,597.5,78.5,3.05,24.5,275.0,57.15,43.61
2016,9,8,17,0,552.0,71.0,3.0,24.0,224.0,53.28,40.34
2016,9,8,17,15,482.0,61.5,2.85,23.0,174.0,47.43,35.28
2016,9,8,17,30,412.0,52.0,2.7,22.0,124.0,41.38,29.79
2016,9,8,17,45,307.0,38.5,2.55,21.0,81.5,31.28,20.46
2016,9,8,18,0,202.0,25.0,2.4,20.0,39.0,19.71,5.65
2016,9,8,18,15,101.0,12.5,2.35,19.5,19.5,11.37,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,65.5,7.0,1.45,13.5,9.5,0.0,0.0
2016,9,9,6,0,131.0,14.0,1.6,14.0,19.0,91.75,0.0
2016,9,9,6,15,261.5,27.0,1.65,14.5,57.0,243.77,176.34
2016,9,9,6,30,392.0,40.0,1.7,15.0,95.0,357.11,288.95
2016,9,9,6,45,474.0,49.0,1.75,16.0,143.5,440.81,360.67
2016,9,9,7,0,556.0,58.0,1.8,17.0,192.0,528.95,430.79
2016,9,9,7,15,329.5,96.5,1.75,17.5,181.0,409.97,335.76
2016,9,9,7,30,103.0,135.0,1.7,18.0,170.0,249.6,203.07
2016,9,9,7,45,419.5,107.5,1.65,19.0,284.5,509.95,413.91
2016,9,9,8,0,736.0,80.0,1.6,20.0,399.0,757.88,591.57
2016,9,9,8,15,762.0,84.0,1.55,21.0,448.5,796.89,611.7
2016,9,9,8,30,788.0,88.0,1.5,22.0,498.0,833.77,631.8
2016,9,9,8,45,648.5,141.0,1.5,23.0,498.5,781.89,591.79
2016,9,9,9,0,509.0,194.0,1.5,24.0,499.0,708.65,536.5
2016,9,9,9,15,514.5,207.0,1.55,25.0,534.0,725.9,545.84
2016,9,9,9,30,520.0,220.0,1.6,26.0,569.0,740.68,552.52
2016,9,9,9,45,699.5,161.0,1.65,27.0,656.0,840.4,618.43
2016,9,9,10,0,879.0,102.0,1.7,28.0,743.0,914.77,662.8
2016,9,9,10,15,887.0,103.5,1.75,28.5,771.5,910.72,657.61
