Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,30,895.0,105.0,1.8,29.0,800.0,903.19,651.17
2016,9,9,10,45,901.0,106.0,1.85,29.5,821.5,889.9,641.19
2016,9,9,11,0,907.0,107.0,1.9,30.0,843.0,873.2,629.18
2016,9,9,11,15,910.5,107.5,1.9,30.5,856.5,850.61,613.01
2016,9,9,11,30,914.0,108.0,1.9,31.0,870.0,824.86,594.93
2016,9,9,11,45,916.0,108.0,1.9,32.0,876.0,794.44,572.74
2016,9,9,12,0,918.0,108.0,1.9,33.0,882.0,761.18,548.82
2016,9,9,12,15,917.5,108.0,1.95,33.5,879.5,723.53,521.86
2016,9,9,12,30,917.0,108.0,2.0,34.0,877.0,683.5,492.68
2016,9,9,12,45,903.5,114.0,2.1,34.5,863.0,638.68,459.74
2016,9,9,13,0,890.0,120.0,2.2,35.0,849.0,592.72,425.23
2016,9,9,13,15,885.0,119.0,2.3,34.5,830.5,544.55,389.98
2016,9,9,13,30,880.0,118.0,2.4,34.0,812.0,495.23,352.57
2016,9,9,13,45,873.5,116.0,2.5,34.0,785.5,443.58,311.5
2016,9,9,14,0,867.0,114.0,2.6,34.0,759.0,391.36,268.86
2016,9,9,14,15,856.5,112.0,2.65,33.5,726.0,331.5,220.35
2016,9,9,14,30,846.0,110.0,2.7,33.0,693.0,277.29,175.6
2016,9,9,14,45,832.5,107.0,2.8,33.0,653.5,222.39,131.28
2016,9,9,15,0,819.0,104.0,2.9,33.0,614.0,168.65,91.6
2016,9,9,15,15,800.5,101.0,2.95,32.5,569.5,115.98,61.13
2016,9,9,15,30,782.0,98.0,3.0,32.0,525.0,68.71,51.04
2016,9,9,15,45,757.5,94.0,3.05,31.5,476.5,67.63,50.47
2016,9,9,16,0,733.0,90.0,3.1,31.0,428.0,60.27,44.66
2016,9,9,16,15,699.0,85.0,3.1,30.0,376.5,58.52,43.54
2016,9,9,16,30,665.0,80.0,3.1,29.0,325.0,56.68,42.31
2016,9,9,16,45,616.5,73.0,3.15,28.0,273.0,53.14,39.56
2016,9,9,17,0,568.0,66.0,3.2,27.0,221.0,49.45,36.56
2016,9,9,17,15,495.0,57.5,3.1,25.5,171.0,44.27,32.17
2016,9,9,17,30,422.0,49.0,3.0,24.0,121.0,38.95,27.4
2016,9,9,17,45,306.0,36.5,2.9,22.5,78.5,29.66,18.81
2016,9,9,18,0,190.0,24.0,2.8,21.0,36.0,18.94,3.02
2016,9,9,18,15,95.0,12.0,2.7,20.0,18.0,10.91,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,27.0,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,54.0,12.0,2.4,14.0,14.0,43.39,0.0
2016,9,10,6,15,163.5,29.0,2.45,14.5,49.0,180.58,127.04
2016,9,10,6,30,273.0,46.0,2.5,15.0,84.0,281.28,228.23
2016,9,10,6,45,354.0,59.0,2.55,15.5,130.0,362.6,299.68
2016,9,10,7,0,435.0,72.0,2.6,16.0,176.0,449.31,372.35
2016,9,10,7,15,219.5,93.0,2.55,16.5,146.0,300.91,250.02
2016,9,10,7,30,4.0,114.0,2.5,17.0,116.0,114.81,90.99
2016,9,10,7,45,38.5,144.5,2.45,18.0,161.5,188.75,152.8
2016,9,10,8,0,73.0,175.0,2.4,19.0,207.0,252.4,203.99
2016,9,10,8,15,148.0,197.5,2.4,19.5,271.5,357.73,288.04
2016,9,10,8,30,223.0,220.0,2.4,20.0,336.0,448.68,358.04
2016,9,10,8,45,356.0,210.5,2.4,21.0,414.0,571.12,450.04
2016,9,10,9,0,489.0,201.0,2.4,22.0,492.0,696.97,539.93
2016,9,10,9,15,494.0,215.5,2.45,23.0,527.5,715.14,548.38
2016,9,10,9,30,499.0,230.0,2.5,24.0,563.0,730.84,555.85
2016,9,10,9,45,645.5,184.0,2.6,25.0,638.0,814.03,613.45
2016,9,10,10,0,792.0,138.0,2.7,26.0,713.0,881.51,655.66
2016,9,10,10,15,801.5,140.5,2.8,26.5,741.0,879.68,652.25
2016,9,10,10,30,811.0,143.0,2.9,27.0,769.0,874.45,647.28
2016,9,10,10,45,817.0,144.5,3.0,27.5,790.0,861.78,637.46
2016,9,10,11,0,823.0,146.0,3.1,28.0,811.0,845.85,625.61
2016,9,10,11,15,827.0,147.0,3.15,28.0,824.0,824.62,611.21
2016,9,10,11,30,831.0,148.0,3.2,28.0,837.0,800.36,594.82
2016,9,10,11,45,832.0,148.5,3.3,28.5,842.5,770.48,573.37
2016,9,10,12,0,833.0,149.0,3.4,29.0,848.0,738.01,549.11
2016,9,10,12,15,832.5,148.5,3.45,29.0,845.0,701.2,522.34
2016,9,10,12,30,832.0,148.0,3.5,29.0,842.0,662.26,493.53
2016,9,10,12,45,833.5,144.5,3.6,29.0,832.5,619.94,461.86
2016,9,10,13,0,835.0,141.0,3.7,29.0,823.0,575.76,427.98
2016,9,10,13,15,829.5,140.0,3.75,29.0,804.0,528.51,390.78
2016,9,10,13,30,824.0,139.0,3.8,29.0,785.0,480.32,351.88
2016,9,10,13,45,816.0,137.0,3.85,29.0,759.0,429.64,310.13
2016,9,10,14,0,808.0,135.0,3.9,29.0,733.0,378.72,267.27
2016,9,10,14,15,797.0,132.5,3.9,28.5,700.5,326.55,223.34
2016,9,10,14,30,786.0,130.0,3.9,28.0,668.0,274.93,179.76
2016,9,10,14,45,772.0,126.0,3.9,28.0,629.5,222.39,136.64
2016,9,10,15,0,758.0,122.0,3.9,28.0,591.0,164.19,93.02
2016,9,10,15,15,738.0,118.0,3.85,27.5,547.0,113.53,63.71
2016,9,10,15,30,718.0,114.0,3.8,27.0,503.0,72.21,55.12
2016,9,10,15,45,693.5,108.5,3.75,26.5,455.5,70.79,54.25
2016,9,10,16,0,669.0,103.0,3.7,26.0,408.0,69.26,53.26
2016,9,10,16,15,633.0,97.0,3.6,25.0,358.0,67.18,51.89
2016,9,10,16,30,597.0,91.0,3.5,24.0,308.0,65.02,50.39
2016,9,10,16,45,548.0,82.5,3.45,23.5,257.5,60.66,46.81
2016,9,10,17,0,499.0,74.0,3.4,23.0,207.0,56.12,42.93
2016,9,10,17,15,426.0,63.0,3.2,22.0,159.0,49.09,36.78
2016,9,10,17,30,353.0,52.0,3.0,21.0,111.0,39.93,28.55
2016,9,10,17,45,245.5,37.0,2.9,20.0,71.0,28.8,18.12
2016,9,10,18,0,138.0,22.0,2.8,19.0,31.0,17.33,0.0
2016,9,10,18,15,69.0,11.0,2.75,18.5,15.5,10.01,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,18.0,5.0,2.4,13.5,5.5,0.0,0.0
2016,9,11,6,0,36.0,10.0,2.6,14.0,11.0,30.68,0.0
2016,9,11,6,15,124.0,29.5,2.7,14.5,44.0,140.44,95.28
2016,9,11,6,30,212.0,49.0,2.8,15.0,77.0,244.46,197.63
2016,9,11,6,45,290.0,64.5,2.9,15.5,122.0,324.4,268.15
2016,9,11,7,0,368.0,80.0,3.0,16.0,167.0,409.5,340.16
2016,9,11,7,15,221.0,105.5,2.95,16.5,161.0,320.08,265.75
2016,9,11,7,30,74.0,131.0,2.9,17.0,155.0,206.23,168.93
2016,9,11,7,45,45.0,142.0,2.85,18.0,157.0,191.12,154.91
2016,9,11,8,0,16.0,153.0,2.8,19.0,159.0,162.36,129.42
2016,9,11,8,15,26.0,177.0,2.8,19.5,189.0,194.63,155.27
2016,9,11,8,30,36.0,201.0,2.8,20.0,219.0,242.36,192.77
2016,9,11,8,45,70.5,232.5,2.8,20.5,273.0,306.35,243.06
2016,9,11,9,0,105.0,264.0,2.8,21.0,327.0,369.92,291.69
2016,9,11,9,15,268.5,259.0,2.8,21.5,434.0,540.76,423.17
2016,9,11,9,30,432.0,254.0,2.8,22.0,541.0,694.16,535.15
2016,9,11,9,45,608.0,196.0,2.85,23.0,623.0,790.52,603.34
2016,9,11,10,0,784.0,138.0,2.9,24.0,705.0,871.74,655.9
2016,9,11,10,15,793.5,140.0,2.95,24.5,732.5,869.37,651.63
2016,9,11,10,30,803.0,142.0,3.0,25.0,760.0,863.65,645.93
2016,9,11,10,45,682.0,209.0,3.1,25.5,744.0,813.54,609.67
2016,9,11,11,0,561.0,276.0,3.2,26.0,728.0,753.67,564.02
2016,9,11,11,15,574.0,271.0,3.3,26.0,740.0,738.12,553.49
2016,9,11,11,30,587.0,266.0,3.4,26.0,752.0,720.01,540.74
2016,9,11,11,45,588.5,267.5,3.5,26.5,757.0,697.97,523.72
2016,9,11,12,0,590.0,269.0,3.6,27.0,762.0,672.33,504.04
2016,9,11,12,15,590.0,268.0,3.7,27.0,759.5,641.7,481.62
2016,9,11,12,30,590.0,267.0,3.8,27.0,757.0,609.58,457.72
2016,9,11,12,45,596.5,259.5,3.9,27.0,749.0,574.56,431.36
2016,9,11,13,0,603.0,252.0,4.0,27.0,741.0,537.93,403.18
2016,9,11,13,15,602.5,245.0,4.1,26.5,724.0,496.78,371.69
2016,9,11,13,30,602.0,238.0,4.2,26.0,707.0,454.93,338.74
2016,9,11,13,45,713.5,180.0,4.35,26.0,718.0,415.9,305.08
2016,9,11,14,0,825.0,122.0,4.5,26.0,729.0,370.42,264.05
2016,9,11,14,15,814.0,119.5,4.5,25.5,696.0,317.48,218.61
2016,9,11,14,30,803.0,117.0,4.5,25.0,663.0,265.05,173.61
2016,9,11,14,45,788.5,114.5,4.55,24.5,624.5,212.74,130.41
2016,9,11,15,0,774.0,112.0,4.6,24.0,586.0,161.76,92.49
2016,9,11,15,15,754.5,108.0,4.55,23.0,542.5,110.93,63.83
2016,9,11,15,30,735.0,104.0,4.5,22.0,499.0,65.99,51.02
2016,9,11,15,45,707.0,100.5,4.5,21.5,451.0,65.63,51.01
2016,9,11,16,0,679.0,97.0,4.5,21.0,403.0,65.28,50.98
2016,9,11,16,15,643.5,91.0,4.4,20.0,353.0,63.02,49.39
2016,9,11,16,30,608.0,85.0,4.3,19.0,303.0,60.65,47.65
2016,9,11,16,45,555.5,78.0,4.2,18.5,252.5,57.3,44.86
2016,9,11,17,0,503.0,71.0,4.1,18.0,202.0,53.85,41.84
2016,9,11,17,15,429.5,60.5,3.95,17.5,154.5,47.16,35.77
2016,9,11,17,30,356.0,50.0,3.8,17.0,107.0,40.23,29.23
2016,9,11,17,45,246.0,35.5,3.7,16.5,67.5,27.69,17.25
2016,9,11,18,0,136.0,21.0,3.6,16.0,28.0,16.58,0.0
2016,9,11,18,15,68.0,10.5,3.5,15.5,14.0,9.55,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,5,45,45.5,6.5,3.6,12.5,8.0,0.0,0.0
2016,9,12,6,0,91.0,13.0,3.7,13.0,16.0,66.21,0.0
2016,9,12,6,15,234.5,26.5,3.75,13.5,53.0,220.27,147.7
2016,9,12,6,30,378.0,40.0,3.8,14.0,90.0,344.98,280.97
2016,9,12,6,45,478.0,47.5,3.85,14.5,140.0,438.81,364.42
2016,9,12,7,0,578.0,55.0,3.9,15.0,190.0,537.9,446.63
2016,9,12,7,15,631.5,61.0,3.9,15.5,242.0,603.3,498.56
2016,9,12,7,30,685.0,67.0,3.9,16.0,294.0,669.73,548.87
2016,9,12,7,45,725.0,70.5,3.9,16.5,346.5,717.54,582.95
2016,9,12,8,0,765.0,74.0,3.9,17.0,399.0,769.61,619.08
2016,9,12,8,15,590.5,128.0,3.9,17.5,397.0,699.7,563.55
2016,9,12,8,30,416.0,182.0,3.9,18.0,395.0,606.93,488.21
2016,9,12,8,45,474.5,182.0,3.95,18.5,446.5,659.98,527.63
2016,9,12,9,0,533.0,182.0,4.0,19.0,498.0,712.1,564.78
2016,9,12,9,15,545.5,192.5,4.0,19.5,535.0,732.96,577.18
2016,9,12,9,30,558.0,203.0,4.0,20.0,572.0,751.35,587.88
2016,9,12,9,45,732.5,147.0,4.0,20.5,658.0,847.73,655.76
2016,9,12,10,0,907.0,91.0,4.0,21.0,744.0,919.2,702.73
2016,9,12,10,15,914.5,92.5,4.05,21.0,772.5,914.32,697.96
2016,9,12,10,30,922.0,94.0,4.1,21.0,801.0,905.86,691.43
2016,9,12,10,45,927.5,95.0,4.15,21.5,822.0,891.58,679.71
2016,9,12,11,0,933.0,96.0,4.2,22.0,843.0,873.82,665.75
2016,9,12,11,15,936.5,96.5,4.25,22.0,857.0,850.52,649.32
2016,9,12,11,30,940.0,97.0,4.3,22.0,871.0,823.97,630.67
2016,9,12,11,45,939.0,98.5,4.35,22.0,875.5,791.91,608.11
2016,9,12,12,0,938.0,100.0,4.4,22.0,880.0,757.06,583.43
2016,9,12,12,15,938.0,100.0,4.45,22.0,877.5,718.91,554.44
2016,9,12,12,30,938.0,100.0,4.5,22.0,875.0,678.29,523.01
2016,9,12,12,45,934.5,100.5,4.6,22.0,864.0,633.78,488.11
2016,9,12,13,0,931.0,101.0,4.7,22.0,853.0,587.43,450.87
2016,9,12,13,15,927.5,100.0,4.7,21.5,835.0,538.21,410.94
2016,9,12,13,30,924.0,99.0,4.7,21.0,817.0,487.6,368.68
2016,9,12,13,45,920.0,97.0,4.7,21.0,791.0,434.84,322.83
2016,9,12,14,0,916.0,95.0,4.7,21.0,765.0,381.17,275.23
2016,9,12,14,15,908.0,93.5,4.65,20.5,732.5,326.09,226.41
2016,9,12,14,30,900.0,92.0,4.6,20.0,700.0,270.94,177.69
2016,9,12,14,45,890.0,89.0,4.6,19.5,661.0,214.53,130.01
2016,9,12,15,0,880.0,86.0,4.6,19.0,622.0,158.74,88.05
2016,9,12,15,15,864.5,83.5,4.55,18.5,577.5,103.84,57.97
2016,9,12,15,30,849.0,81.0,4.5,18.0,533.0,57.8,44.78
2016,9,12,15,45,829.0,77.5,4.45,18.0,484.0,56.61,43.92
2016,9,12,16,0,809.0,74.0,4.4,18.0,435.0,55.37,42.99
2016,9,12,16,15,777.0,70.0,4.3,17.0,382.5,53.6,41.75
2016,9,12,16,30,745.0,66.0,4.2,16.0,330.0,51.79,40.42
2016,9,12,16,45,696.5,61.0,4.15,15.5,276.0,49.03,38.08
2016,9,12,17,0,648.0,56.0,4.1,15.0,222.0,42.28,32.08
2016,9,12,17,15,572.0,49.0,3.9,14.5,170.5,37.95,28.05
2016,9,12,17,30,496.0,42.0,3.7,14.0,119.0,33.57,23.73
2016,9,12,17,45,351.0,31.0,3.5,13.5,75.0,25.31,15.23
2016,9,12,18,0,206.0,20.0,3.3,13.0,31.0,16.79,0.0
2016,9,12,18,15,103.0,10.0,3.35,13.0,15.5,9.1,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.7,14.0,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,14.0,2.0,1.82,0.0
2016,9,13,6,15,0.0,8.0,1.9,14.0,8.0,7.02,0.0
2016,9,13,6,30,0.0,14.0,2.0,14.0,14.0,12.3,4.53
2016,9,13,6,45,0.0,21.5,2.15,14.5,21.5,18.91,10.38
2016,9,13,7,0,0.0,29.0,2.3,15.0,29.0,25.53,16.17
2016,9,13,7,15,0.0,37.5,2.35,15.5,37.5,33.05,22.64
2016,9,13,7,30,0.0,46.0,2.4,16.0,46.0,40.57,29.01
2016,9,13,7,45,0.0,85.0,2.45,16.5,85.0,76.9,59.54
2016,9,13,8,0,0.0,124.0,2.5,17.0,124.0,116.57,92.23
2016,9,13,8,15,40.0,169.5,2.45,17.0,190.0,212.29,171.74
2016,9,13,8,30,80.0,215.0,2.4,17.0,256.0,298.77,241.34
2016,9,13,8,45,299.0,201.0,2.4,17.5,374.0,506.05,407.01
2016,9,13,9,0,518.0,187.0,2.4,18.0,492.0,702.74,554.1
2016,9,13,9,15,434.0,230.5,2.35,18.5,498.0,672.78,525.45
2016,9,13,9,30,350.0,274.0,2.3,19.0,504.0,624.02,485.5
2016,9,13,9,45,343.5,295.0,2.3,19.5,531.0,634.16,490.63
2016,9,13,10,0,337.0,316.0,2.3,20.0,558.0,642.26,493.89
2016,9,13,10,15,587.5,227.5,2.3,20.5,668.5,778.24,594.25
2016,9,13,10,30,838.0,139.0,2.3,21.0,779.0,885.02,666.48
2016,9,13,10,45,851.0,136.5,2.35,21.5,801.5,873.42,655.99
2016,9,13,11,0,864.0,134.0,2.4,22.0,824.0,858.29,644.39
2016,9,13,11,15,867.5,135.0,2.35,22.0,837.0,835.56,628.2
2016,9,13,11,30,871.0,136.0,2.3,22.0,850.0,809.72,610.03
2016,9,13,11,45,879.0,132.5,2.3,22.5,856.5,775.73,585.52
2016,9,13,12,0,887.0,129.0,2.3,23.0,863.0,744.02,561.37
2016,9,13,12,15,885.5,128.5,2.2,23.0,859.5,705.72,532.45
2016,9,13,12,30,884.0,128.0,2.1,23.0,856.0,665.25,501.54
2016,9,13,12,45,881.0,127.5,2.05,23.5,844.5,621.91,467.31
2016,9,13,13,0,878.0,127.0,2.0,24.0,833.0,576.87,431.19
2016,9,13,13,15,872.5,125.5,1.95,24.0,813.0,528.31,392.53
2016,9,13,13,30,867.0,124.0,1.9,24.0,793.0,475.44,349.71
2016,9,13,13,45,861.0,121.0,1.85,24.5,767.0,422.64,305.2
2016,9,13,14,0,855.0,118.0,1.8,25.0,741.0,369.36,259.46
2016,9,13,14,15,844.0,116.0,1.8,24.5,707.0,315.24,213.68
2016,9,13,14,30,833.0,114.0,1.8,24.0,673.0,261.57,168.31
2016,9,13,14,45,819.5,110.5,1.8,24.0,633.5,207.07,123.92
2016,9,13,15,0,806.0,107.0,1.8,24.0,594.0,153.78,85.49
2016,9,13,15,15,786.0,103.5,1.8,24.0,549.0,101.62,58.46
2016,9,13,15,30,766.0,100.0,1.8,24.0,504.0,71.06,54.88
2016,9,13,15,45,739.0,95.5,1.8,24.0,455.0,62.98,48.24
2016,9,13,16,0,712.0,91.0,1.8,24.0,406.0,61.74,47.36
2016,9,13,16,15,675.0,85.5,1.75,23.5,354.5,59.64,45.8
2016,9,13,16,30,638.0,80.0,1.7,23.0,303.0,57.45,44.13
2016,9,13,16,45,583.0,73.5,1.7,22.5,251.0,54.31,41.53
2016,9,13,17,0,528.0,67.0,1.7,22.0,199.0,51.1,38.74
2016,9,13,17,15,449.5,56.5,1.5,21.0,150.5,44.24,32.65
2016,9,13,17,30,371.0,46.0,1.3,20.0,102.0,37.13,26.07
2016,9,13,17,45,248.0,31.5,1.15,19.0,62.5,25.84,14.86
2016,9,13,18,0,125.0,17.0,1.0,18.0,23.0,13.45,0.0
2016,9,13,18,15,62.5,8.5,1.05,17.5,11.5,7.73,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,45,19.5,4.5,0.6,12.5,4.5,0.0,0.0
2016,9,14,6,0,39.0,9.0,0.6,13.0,9.0,31.34,0.0
2016,9,14,6,15,144.0,27.0,0.7,13.5,42.5,159.65,95.31
2016,9,14,6,30,249.0,45.0,0.8,14.0,76.0,263.05,210.26
2016,9,14,6,45,334.0,59.0,0.95,15.0,122.5,346.5,282.87
2016,9,14,7,0,419.0,73.0,1.1,16.0,169.0,435.74,356.26
2016,9,14,7,15,477.0,83.5,1.05,16.5,219.0,503.64,409.46
2016,9,14,7,30,535.0,94.0,1.0,17.0,269.0,579.38,465.18
2016,9,14,7,45,582.0,100.5,1.0,18.0,320.0,638.1,505.14
2016,9,14,8,0,629.0,107.0,1.0,19.0,371.0,696.33,543.13
2016,9,14,8,15,659.0,113.0,0.95,19.5,420.0,738.38,568.79
2016,9,14,8,30,689.0,119.0,0.9,20.0,469.0,778.61,592.54
2016,9,14,8,45,717.5,122.0,0.85,21.0,515.0,811.78,609.72
2016,9,14,9,0,746.0,125.0,0.8,22.0,561.0,842.46,624.83
2016,9,14,9,15,763.0,128.5,0.75,22.5,601.5,860.6,632.63
2016,9,14,9,30,780.0,132.0,0.7,23.0,642.0,870.56,635.25
2016,9,14,9,45,830.5,116.0,0.65,23.5,685.5,891.33,644.95
2016,9,14,10,0,881.0,100.0,0.6,24.0,729.0,900.12,646.83
2016,9,14,10,15,889.0,101.5,0.6,24.5,757.0,895.55,641.54
2016,9,14,10,30,897.0,103.0,0.6,25.0,785.0,887.47,634.41
2016,9,14,10,45,903.5,103.5,0.65,26.0,806.5,873.58,623.54
2016,9,14,11,0,910.0,104.0,0.7,27.0,828.0,856.26,610.7
2016,9,14,11,15,913.5,104.5,0.85,27.0,841.0,833.19,598.28
2016,9,14,11,30,917.0,105.0,1.0,27.0,854.0,806.94,583.54
2016,9,14,11,45,919.5,105.0,1.2,27.5,859.5,776.42,565.1
2016,9,14,12,0,922.0,105.0,1.4,28.0,865.0,743.02,543.57
2016,9,14,12,15,921.5,104.5,1.6,28.0,862.0,704.44,517.79
2016,9,14,12,30,921.0,104.0,1.8,28.0,859.0,663.51,489.31
2016,9,14,12,45,912.5,107.0,2.0,28.5,846.0,618.83,456.05
2016,9,14,13,0,904.0,110.0,2.2,29.0,833.0,572.71,420.68
2016,9,14,13,15,899.5,109.0,2.3,29.0,814.0,524.04,382.81
2016,9,14,13,30,895.0,108.0,2.4,29.0,795.0,474.15,342.79
2016,9,14,13,45,888.0,106.0,2.5,29.0,768.5,421.52,299.57
2016,9,14,14,0,881.0,104.0,2.6,29.0,742.0,368.36,254.85
2016,9,14,14,15,871.0,102.5,2.7,28.5,708.5,314.46,209.42
2016,9,14,14,30,861.0,101.0,2.8,28.0,675.0,260.75,164.31
2016,9,14,14,45,847.5,98.5,2.9,28.0,635.0,198.44,114.51
2016,9,14,15,0,834.0,96.0,3.0,28.0,595.0,144.44,76.57
2016,9,14,15,15,815.5,93.0,3.0,27.5,550.0,91.25,50.72
2016,9,14,15,30,797.0,90.0,3.0,27.0,505.0,64.18,48.48
2016,9,14,15,45,771.5,86.0,3.05,27.0,456.5,62.84,47.54
2016,9,14,16,0,746.0,82.0,3.1,27.0,408.0,61.46,46.54
2016,9,14,16,15,711.0,77.0,3.05,26.0,356.5,53.84,40.41
2016,9,14,16,30,676.0,72.0,3.0,25.0,305.0,51.75,38.89
2016,9,14,16,45,625.0,65.5,3.0,24.5,253.0,48.33,36.04
2016,9,14,17,0,574.0,59.0,3.0,24.0,201.0,44.8,32.97
2016,9,14,17,15,494.0,50.5,2.65,23.0,151.5,39.37,28.15
2016,9,14,17,30,414.0,42.0,2.3,22.0,102.0,33.81,22.93
2016,9,14,17,45,281.5,29.0,2.0,21.0,62.0,23.77,12.56
2016,9,14,18,0,149.0,16.0,1.7,20.0,22.0,14.55,0.0
2016,9,14,18,15,74.5,8.0,1.6,19.0,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,49.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,9,15,6,0,99.0,10.0,1.3,13.0,11.0,67.69,0.0
2016,9,15,6,15,246.5,22.5,1.45,14.0,47.5,217.78,122.75
2016,9,15,6,30,394.0,35.0,1.6,15.0,84.0,347.68,277.42
2016,9,15,6,45,482.5,43.5,1.8,16.0,132.5,433.7,353.53
2016,9,15,7,0,571.0,52.0,2.0,17.0,181.0,524.77,427.47
2016,9,15,7,15,625.5,58.5,2.0,17.5,233.0,590.82,478.61
2016,9,15,7,30,680.0,65.0,2.0,18.0,285.0,658.01,528.01
2016,9,15,7,45,404.5,119.0,2.0,18.5,256.0,506.66,410.01
2016,9,15,8,0,129.0,173.0,2.0,19.0,227.0,313.55,252.78
2016,9,15,8,15,124.0,195.0,2.0,19.5,252.0,333.2,267.48
2016,9,15,8,30,119.0,217.0,2.0,20.0,277.0,351.79,280.14
2016,9,15,8,45,256.0,220.0,2.0,21.0,364.0,489.17,386.09
2016,9,15,9,0,393.0,223.0,2.0,22.0,451.0,611.68,475.55
2016,9,15,9,15,478.5,210.5,2.0,22.5,508.0,687.81,528.4
2016,9,15,9,30,564.0,198.0,2.0,23.0,565.0,745.62,567.72
2016,9,15,9,45,732.0,145.0,2.0,24.0,648.0,837.61,627.93
2016,9,15,10,0,900.0,92.0,2.0,25.0,731.0,905.05,668.4
2016,9,15,10,15,907.5,93.0,2.0,25.5,759.0,899.35,661.59
2016,9,15,10,30,915.0,94.0,2.0,26.0,787.0,890.11,653.38
2016,9,15,10,45,920.0,95.5,2.0,26.5,807.5,875.76,642.01
2016,9,15,11,0,925.0,97.0,2.0,27.0,828.0,857.95,628.57
2016,9,15,11,15,928.0,97.5,2.05,27.5,841.0,834.16,611.76
2016,9,15,11,30,931.0,98.0,2.1,28.0,854.0,807.17,592.94
2016,9,15,11,45,932.0,98.0,2.2,28.5,859.0,775.17,571.13
2016,9,15,12,0,933.0,98.0,2.3,29.0,864.0,740.36,546.69
2016,9,15,12,15,933.0,98.0,2.35,29.0,861.0,702.21,519.21
2016,9,15,12,30,933.0,98.0,2.4,29.0,858.0,661.61,489.36
2016,9,15,12,45,920.5,103.0,2.5,29.5,844.0,615.97,454.36
2016,9,15,13,0,908.0,108.0,2.6,30.0,830.0,569.14,417.68
2016,9,15,13,15,903.5,107.0,2.65,30.0,811.0,520.27,379.29
2016,9,15,13,30,899.0,106.0,2.7,30.0,792.0,470.17,338.83
2016,9,15,13,45,891.0,105.0,2.8,30.0,765.0,417.75,295.64
2016,9,15,14,0,883.0,104.0,2.9,30.0,738.0,364.87,251.07
2016,9,15,14,15,873.0,102.0,2.9,29.5,704.5,310.48,205.24
2016,9,15,14,30,863.0,100.0,2.9,29.0,671.0,256.3,159.92
2016,9,15,14,45,848.0,98.0,2.95,29.0,631.0,194.03,110.66
2016,9,15,15,0,833.0,96.0,3.0,29.0,591.0,140.27,73.77
2016,9,15,15,15,814.0,93.0,3.0,28.5,546.0,87.18,49.4
2016,9,15,15,30,795.0,90.0,3.0,28.0,501.0,64.38,48.47
2016,9,15,15,45,768.0,86.5,3.0,27.5,452.0,63.42,47.94
2016,9,15,16,0,741.0,83.0,3.0,27.0,403.0,62.44,47.38
2016,9,15,16,15,704.5,78.0,2.95,26.0,351.0,54.74,41.18
2016,9,15,16,30,668.0,73.0,2.9,25.0,299.0,52.68,39.68
2016,9,15,16,45,614.0,66.5,2.85,24.5,247.0,49.28,36.85
2016,9,15,17,0,560.0,60.0,2.8,24.0,195.0,45.8,33.81
2016,9,15,17,15,476.0,50.5,2.5,22.5,145.5,39.54,28.31
2016,9,15,17,30,392.0,41.0,2.2,21.0,96.0,33.08,22.33
2016,9,15,17,45,254.5,27.5,1.95,20.0,57.5,22.54,11.02
2016,9,15,18,0,117.0,14.0,1.7,19.0,19.0,12.73,0.0
2016,9,15,18,15,58.5,7.0,1.7,18.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,193.5,17.0,1.2,13.5,40.5,174.65,89.21
2016,9,16,6,30,387.0,34.0,1.2,14.0,81.0,340.96,271.71
2016,9,16,6,45,475.0,43.0,1.3,15.0,129.0,426.68,347.38
2016,9,16,7,0,563.0,52.0,1.4,16.0,177.0,517.54,420.74
2016,9,16,7,15,618.5,58.5,1.25,16.5,229.0,583.93,470.8
2016,9,16,7,30,674.0,65.0,1.1,17.0,281.0,651.53,518.53
2016,9,16,7,45,712.0,69.5,1.0,18.0,332.5,698.06,547.73
2016,9,16,8,0,750.0,74.0,0.9,19.0,384.0,748.77,578.32
2016,9,16,8,15,776.5,77.5,0.8,19.5,433.5,786.91,599.78
2016,9,16,8,30,803.0,81.0,0.7,20.0,483.0,822.87,619.02
2016,9,16,8,45,822.5,84.0,0.65,21.0,529.0,849.53,631.14
2016,9,16,9,0,842.0,87.0,0.6,22.0,575.0,873.3,641.17
2016,9,16,9,15,856.5,89.0,0.5,23.0,615.5,879.92,639.04
2016,9,16,9,30,871.0,91.0,0.4,24.0,656.0,891.83,640.56
2016,9,16,9,45,885.0,91.5,0.35,25.0,691.5,898.19,639.55
2016,9,16,10,0,899.0,92.0,0.3,26.0,727.0,901.08,636.59
2016,9,16,10,15,907.0,93.5,0.2,27.0,755.5,896.25,628.21
2016,9,16,10,30,915.0,95.0,0.1,28.0,784.0,887.86,618.24
2016,9,16,10,45,921.0,95.5,0.05,29.5,805.0,873.18,604.48
2016,9,16,11,0,927.0,96.0,0.0,31.0,826.0,855.03,589.2
2016,9,16,11,15,930.5,96.5,0.2,31.5,839.0,831.51,575.87
2016,9,16,11,30,934.0,97.0,0.4,32.0,852.0,804.76,561.64
2016,9,16,11,45,936.0,97.0,0.6,33.0,857.5,773.32,543.17
2016,9,16,12,0,938.0,97.0,0.8,34.0,863.0,738.99,521.59
2016,9,16,12,15,937.5,97.0,1.0,34.0,859.5,700.28,497.38
2016,9,16,12,30,937.0,97.0,1.2,34.0,856.0,659.14,470.29
2016,9,16,12,45,928.0,100.0,1.4,34.0,843.0,613.58,438.83
2016,9,16,13,0,919.0,103.0,1.6,34.0,830.0,566.59,404.98
2016,9,16,13,15,914.0,102.0,1.7,34.0,810.5,517.01,367.51
2016,9,16,13,30,909.0,101.0,1.8,34.0,791.0,466.22,327.86
2016,9,16,13,45,900.0,100.5,1.95,34.0,763.5,413.38,285.6
2016,9,16,14,0,891.0,100.0,2.1,34.0,736.0,360.16,241.91
2016,9,16,14,15,880.5,98.0,2.15,33.5,702.0,305.27,196.75
2016,9,16,14,30,870.0,96.0,2.2,33.0,668.0,250.64,152.15
2016,9,16,14,45,854.5,94.0,2.3,33.0,627.5,187.88,103.79
2016,9,16,15,0,839.0,92.0,2.4,33.0,587.0,133.79,68.07
2016,9,16,15,15,820.0,89.0,2.45,32.5,542.0,80.46,45.4
2016,9,16,15,30,801.0,86.0,2.5,32.0,497.0,61.72,45.45
2016,9,16,15,45,774.5,82.5,2.55,31.5,447.5,60.64,44.83
2016,9,16,16,0,748.0,79.0,2.6,31.0,398.0,59.54,44.17
2016,9,16,16,15,711.5,74.5,2.55,30.0,346.5,52.42,38.53
2016,9,16,16,30,675.0,70.0,2.5,29.0,295.0,50.62,37.26
2016,9,16,16,45,620.5,63.5,2.45,28.5,243.0,47.12,34.38
2016,9,16,17,0,566.0,57.0,2.4,28.0,191.0,43.53,31.27
2016,9,16,17,15,481.5,48.0,2.1,26.5,141.5,37.59,26.11
2016,9,16,17,30,397.0,39.0,1.8,25.0,92.0,31.5,20.49
2016,9,16,17,45,255.5,26.0,1.5,23.5,54.0,21.35,9.05
2016,9,16,18,0,114.0,13.0,1.2,22.0,16.0,11.82,0.0
2016,9,16,18,15,57.0,6.5,1.1,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,180.5,17.5,0.9,14.5,38.5,165.94,73.68
2016,9,17,6,30,361.0,35.0,1.0,15.0,77.0,323.86,255.89
2016,9,17,6,45,456.5,43.5,1.1,16.0,125.0,413.26,334.49
2016,9,17,7,0,552.0,52.0,1.2,17.0,173.0,508.1,410.83
2016,9,17,7,15,608.0,58.5,1.1,18.0,224.5,574.37,459.94
2016,9,17,7,30,664.0,65.0,1.0,19.0,276.0,641.87,506.8
2016,9,17,7,45,375.5,116.5,0.95,20.0,240.0,477.7,380.24
2016,9,17,8,0,87.0,168.0,0.9,21.0,204.0,256.23,203.06
2016,9,17,8,15,103.0,191.0,0.8,22.0,239.0,294.18,232.38
2016,9,17,8,30,119.0,214.0,0.7,23.0,274.0,347.83,271.02
2016,9,17,8,45,318.0,198.5,0.6,24.5,377.5,516.58,395.98
2016,9,17,9,0,517.0,183.0,0.5,26.0,481.0,690.72,513.33
2016,9,17,9,15,523.0,195.5,0.45,27.0,515.0,707.45,517.95
2016,9,17,9,30,529.0,208.0,0.4,28.0,549.0,721.69,522.83
2016,9,17,9,45,711.5,149.5,0.4,29.5,634.5,819.4,582.86
2016,9,17,10,0,894.0,91.0,0.4,31.0,720.0,892.45,622.1
2016,9,17,10,15,901.5,92.5,0.45,32.0,747.5,887.16,615.3
2016,9,17,10,30,909.0,94.0,0.5,33.0,775.0,878.35,607.65
2016,9,17,10,45,763.5,169.0,0.55,34.0,751.5,824.88,572.81
2016,9,17,11,0,618.0,244.0,0.6,35.0,728.0,757.83,526.82
2016,9,17,11,15,629.0,240.0,0.7,35.0,739.5,739.99,517.1
2016,9,17,11,30,640.0,236.0,0.8,35.0,751.0,719.37,504.73
2016,9,17,11,45,639.5,237.5,0.9,35.5,755.0,692.74,486.94
2016,9,17,12,0,639.0,239.0,1.0,36.0,759.0,664.11,467.52
2016,9,17,12,15,639.0,237.5,1.1,36.0,755.5,631.39,445.97
2016,9,17,12,30,639.0,236.0,1.2,36.0,752.0,597.06,422.72
2016,9,17,12,45,631.0,236.5,1.35,36.5,739.5,558.51,395.35
2016,9,17,13,0,623.0,237.0,1.5,37.0,727.0,519.37,366.79
2016,9,17,13,15,757.0,170.0,1.6,37.0,751.0,490.63,344.89
2016,9,17,13,30,891.0,103.0,1.7,37.0,775.0,456.23,316.53
2016,9,17,13,45,884.0,101.5,1.8,37.0,748.5,404.21,275.17
2016,9,17,14,0,877.0,100.0,1.9,37.0,722.0,351.66,232.44
2016,9,17,14,15,866.0,98.0,1.95,36.5,688.0,297.41,188.44
2016,9,17,14,30,855.0,96.0,2.0,36.0,654.0,243.49,145.16
2016,9,17,14,45,840.5,93.5,2.1,36.0,614.0,181.39,98.23
2016,9,17,15,0,826.0,91.0,2.2,36.0,574.0,127.87,64.0
2016,9,17,15,15,806.5,88.0,2.25,35.5,529.0,75.35,43.49
2016,9,17,15,30,787.0,85.0,2.3,35.0,484.0,61.07,44.34
2016,9,17,15,45,759.0,81.5,2.4,34.5,435.0,59.96,43.69
2016,9,17,16,0,731.0,78.0,2.5,34.0,386.0,58.83,43.01
2016,9,17,16,15,693.5,73.5,2.45,33.0,335.0,51.76,37.47
2016,9,17,16,30,656.0,69.0,2.4,32.0,284.0,49.95,36.2
2016,9,17,16,45,598.5,62.5,2.35,31.0,232.5,46.42,33.39
2016,9,17,17,0,541.0,56.0,2.3,30.0,181.0,42.8,30.34
2016,9,17,17,15,455.0,47.0,2.0,28.5,133.0,36.86,25.2
2016,9,17,17,30,369.0,38.0,1.7,27.0,85.0,30.76,19.56
2016,9,17,17,45,230.5,24.5,1.45,25.5,49.0,20.11,6.91
2016,9,17,18,0,92.0,11.0,1.2,24.0,13.0,10.01,0.0
2016,9,17,18,15,46.0,5.5,1.1,23.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,193.0,16.5,0.85,18.0,38.5,170.66,61.61
2016,9,18,6,30,386.0,33.0,0.9,19.0,77.0,337.38,261.02
2016,9,18,6,45,476.5,41.5,1.0,20.0,125.0,423.58,336.59
2016,9,18,7,0,567.0,50.0,1.1,21.0,173.0,515.06,408.99
2016,9,18,7,15,623.5,56.0,1.0,22.0,224.5,581.21,457.1
2016,9,18,7,30,680.0,62.0,0.9,23.0,276.0,643.77,499.42
2016,9,18,7,45,717.5,67.0,0.8,24.0,327.5,695.51,531.46
2016,9,18,8,0,755.0,72.0,0.7,25.0,379.0,746.21,560.93
2016,9,18,8,15,781.5,75.5,0.8,26.5,428.5,784.14,582.27
2016,9,18,8,30,808.0,79.0,0.9,28.0,478.0,819.89,601.64
2016,9,18,8,45,827.5,81.5,1.0,29.5,524.0,845.72,614.1
2016,9,18,9,0,847.0,84.0,1.1,31.0,570.0,860.32,619.22
2016,9,18,9,15,861.0,86.5,1.15,32.0,610.5,875.43,625.28
2016,9,18,9,30,875.0,89.0,1.2,33.0,651.0,887.26,629.29
2016,9,18,9,45,894.0,87.0,1.3,34.0,687.5,894.93,631.46
2016,9,18,10,0,913.0,85.0,1.4,35.0,724.0,899.13,631.56
2016,9,18,10,15,920.0,86.0,1.4,35.5,751.5,892.67,625.19
2016,9,18,10,30,927.0,87.0,1.4,36.0,779.0,882.65,616.89
2016,9,18,10,45,931.5,88.0,1.45,36.5,799.5,867.0,605.88
2016,9,18,11,0,936.0,89.0,1.5,37.0,820.0,847.9,592.85
2016,9,18,11,15,939.0,89.5,1.55,37.5,832.5,823.73,576.74
2016,9,18,11,30,942.0,90.0,1.6,38.0,845.0,796.33,558.65
2016,9,18,11,45,942.5,90.5,1.7,38.5,849.5,764.04,537.86
2016,9,18,12,0,943.0,91.0,1.8,39.0,854.0,728.9,514.14
2016,9,18,12,15,942.0,91.0,1.85,39.0,850.0,689.67,487.2
2016,9,18,12,30,941.0,91.0,1.9,39.0,846.0,648.04,457.98
2016,9,18,12,45,933.0,93.0,1.95,39.0,833.0,602.08,424.98
2016,9,18,13,0,925.0,95.0,2.0,39.0,820.0,554.64,390.0
2016,9,18,13,15,920.5,94.5,2.0,39.0,800.0,505.48,352.6
2016,9,18,13,30,916.0,94.0,2.0,39.0,780.0,455.05,313.19
2016,9,18,13,45,908.5,92.5,2.05,39.0,753.0,401.69,270.77
2016,9,18,14,0,901.0,91.0,2.1,39.0,726.0,347.83,227.03
2016,9,18,14,15,891.0,89.5,2.1,38.5,692.0,293.05,182.66
2016,9,18,14,30,881.0,88.0,2.1,38.0,658.0,238.47,139.08
2016,9,18,14,45,867.5,85.5,2.1,38.0,618.0,183.1,97.74
2016,9,18,15,0,854.0,83.0,2.1,38.0,578.0,128.76,64.15
2016,9,18,15,15,835.5,80.5,2.05,37.5,533.0,66.63,38.78
2016,9,18,15,30,817.0,78.0,2.0,37.0,488.0,56.44,40.21
2016,9,18,15,45,791.0,74.5,2.0,37.0,438.5,55.12,39.29
2016,9,18,16,0,765.0,71.0,2.0,37.0,389.0,53.78,38.33
2016,9,18,16,15,729.0,66.5,1.75,36.0,337.5,51.53,36.77
2016,9,18,16,30,693.0,62.0,1.5,35.0,286.0,49.24,35.11
2016,9,18,16,45,639.0,56.5,1.3,34.0,234.0,42.04,29.29
2016,9,18,17,0,585.0,51.0,1.1,33.0,182.0,39.01,26.76
2016,9,18,17,15,499.0,42.5,1.1,31.5,133.5,33.28,21.86
2016,9,18,17,30,413.0,34.0,1.1,30.0,85.0,27.41,16.45
2016,9,18,17,45,262.0,21.5,1.1,28.5,48.5,17.54,3.69
2016,9,18,18,0,111.0,9.0,1.1,27.0,12.0,8.19,0.0
2016,9,18,18,15,55.5,4.5,1.05,26.0,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,124.5,18.0,1.25,21.0,32.0,124.46,31.08
2016,9,19,6,30,249.0,36.0,1.4,22.0,64.0,247.6,189.39
2016,9,19,6,45,343.0,49.0,1.6,23.0,110.0,334.99,265.94
2016,9,19,7,0,437.0,62.0,1.8,24.0,156.0,433.25,345.56
2016,9,19,7,15,497.0,71.5,1.75,24.5,205.5,503.14,399.88
2016,9,19,7,30,557.0,81.0,1.7,25.0,255.0,574.46,452.09
2016,9,19,7,45,607.0,86.5,1.65,26.0,306.5,633.63,492.03
2016,9,19,8,0,657.0,92.0,1.6,27.0,358.0,692.52,529.93
2016,9,19,8,15,687.0,97.0,1.6,28.5,406.5,733.02,552.85
2016,9,19,8,30,717.0,102.0,1.6,30.0,455.0,771.69,573.8
2016,9,19,8,45,616.5,141.5,1.65,31.5,465.0,734.53,543.77
2016,9,19,9,0,516.0,181.0,1.7,33.0,475.0,684.11,504.36
2016,9,19,9,15,661.5,146.5,1.7,33.5,551.0,778.94,567.23
2016,9,19,9,30,807.0,112.0,1.7,34.0,627.0,859.03,615.93
2016,9,19,9,45,819.5,114.5,1.75,35.0,661.5,865.59,616.04
2016,9,19,10,0,832.0,117.0,1.8,36.0,696.0,868.73,614.8
2016,9,19,10,15,840.5,118.5,1.9,36.0,723.5,863.84,611.65
2016,9,19,10,30,849.0,120.0,2.0,36.0,751.0,855.5,606.46
2016,9,19,10,45,859.0,119.5,2.1,36.5,772.5,836.34,593.19
2016,9,19,11,0,869.0,119.0,2.2,37.0,794.0,821.0,582.51
