Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,15,872.5,120.0,2.3,37.0,806.5,798.7,568.54
2016,9,19,11,30,876.0,121.0,2.4,37.0,819.0,773.35,552.58
2016,9,19,11,45,881.5,119.0,2.5,37.5,824.5,743.71,532.12
2016,9,19,12,0,887.0,117.0,2.6,38.0,830.0,711.18,508.66
2016,9,19,12,15,886.0,116.5,2.7,38.0,826.5,673.06,481.96
2016,9,19,12,30,885.0,116.0,2.8,38.0,823.0,632.74,453.08
2016,9,19,12,45,883.0,115.0,2.9,38.0,811.5,589.4,421.31
2016,9,19,13,0,881.0,114.0,3.0,38.0,800.0,544.29,387.37
2016,9,19,13,15,875.5,113.0,3.05,37.5,780.5,496.0,350.79
2016,9,19,13,30,870.0,112.0,3.1,37.0,761.0,446.66,312.23
2016,9,19,13,45,866.5,108.5,3.2,37.0,735.0,395.21,270.45
2016,9,19,14,0,863.0,105.0,3.3,37.0,709.0,342.97,227.19
2016,9,19,14,15,852.0,103.0,3.35,36.5,675.0,282.91,178.52
2016,9,19,14,30,841.0,101.0,3.4,36.0,641.0,229.06,135.15
2016,9,19,14,45,830.0,96.5,3.45,36.0,602.0,174.03,93.77
2016,9,19,15,0,819.0,92.0,3.5,36.0,563.0,119.96,60.36
2016,9,19,15,15,798.5,89.0,3.5,35.5,518.0,67.98,49.71
2016,9,19,15,30,778.0,86.0,3.5,35.0,473.0,62.16,45.28
2016,9,19,15,45,753.5,81.5,3.5,34.5,424.5,60.34,44.05
2016,9,19,16,0,729.0,77.0,3.5,34.0,376.0,58.45,42.73
2016,9,19,16,15,690.5,72.0,3.4,33.0,325.0,51.02,36.88
2016,9,19,16,30,652.0,67.0,3.3,32.0,274.0,48.78,35.23
2016,9,19,16,45,594.5,60.5,3.25,31.0,223.0,45.2,32.34
2016,9,19,17,0,537.0,54.0,3.2,30.0,172.0,41.53,29.22
2016,9,19,17,15,447.0,44.5,3.0,28.5,124.5,35.07,23.6
2016,9,19,17,30,357.0,35.0,2.8,27.0,77.0,28.43,17.35
2016,9,19,17,45,178.5,17.5,2.6,26.0,38.5,13.95,0.1
2016,9,19,18,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,136.0,18.0,2.35,15.5,33.0,130.79,18.44
2016,9,20,6,30,272.0,36.0,2.5,16.0,66.0,262.78,205.43
2016,9,20,6,45,386.5,45.5,2.65,17.0,113.0,363.59,296.32
2016,9,20,7,0,501.0,55.0,2.8,18.0,160.0,470.64,385.51
2016,9,20,7,15,560.0,62.5,2.8,18.5,210.5,538.6,439.79
2016,9,20,7,30,619.0,70.0,2.8,19.0,261.0,607.93,492.53
2016,9,20,7,45,670.0,72.5,2.85,19.5,313.0,664.87,533.84
2016,9,20,8,0,721.0,75.0,2.9,20.0,365.0,717.26,570.34
2016,9,20,8,15,748.5,79.0,2.9,20.5,413.5,755.83,595.44
2016,9,20,8,30,776.0,83.0,2.9,21.0,462.0,792.3,618.49
2016,9,20,8,45,638.5,134.0,2.95,22.0,465.5,743.22,579.23
2016,9,20,9,0,501.0,185.0,3.0,23.0,469.0,673.77,524.17
2016,9,20,9,15,676.5,138.5,3.0,23.5,551.0,780.76,600.6
2016,9,20,9,30,852.0,92.0,3.0,24.0,633.0,864.55,655.54
2016,9,20,9,45,865.0,92.5,3.05,25.0,667.5,869.59,654.72
2016,9,20,10,0,878.0,93.0,3.1,26.0,702.0,871.24,652.36
2016,9,20,10,15,885.5,94.5,3.15,26.5,729.0,865.78,646.63
2016,9,20,10,30,893.0,96.0,3.2,27.0,756.0,856.85,638.76
2016,9,20,10,45,806.5,140.0,3.25,27.5,748.0,817.74,610.5
2016,9,20,11,0,720.0,184.0,3.3,28.0,740.0,773.3,577.97
2016,9,20,11,15,703.5,200.5,3.35,28.0,751.5,751.89,562.01
2016,9,20,11,30,687.0,217.0,3.4,28.0,763.0,728.17,544.2
2016,9,20,11,45,703.5,205.5,3.5,28.5,766.5,700.27,523.4
2016,9,20,12,0,720.0,194.0,3.6,29.0,770.0,669.42,500.2
2016,9,20,12,15,641.0,227.5,3.65,29.0,738.5,615.28,459.56
2016,9,20,12,30,562.0,261.0,3.7,29.0,707.0,563.53,420.43
2016,9,20,12,45,548.5,265.5,3.8,29.0,695.5,528.51,393.68
2016,9,20,13,0,535.0,270.0,3.9,29.0,684.0,493.31,366.23
2016,9,20,13,15,545.0,254.5,3.95,29.0,667.0,453.01,334.5
2016,9,20,13,30,555.0,239.0,4.0,29.0,650.0,411.33,300.9
2016,9,20,13,45,653.5,191.0,4.05,29.0,658.0,373.39,267.61
2016,9,20,14,0,752.0,143.0,4.1,29.0,666.0,325.42,224.69
2016,9,20,14,15,743.5,138.0,4.1,28.5,634.0,274.38,181.66
2016,9,20,14,30,735.0,133.0,4.1,28.0,602.0,223.78,139.87
2016,9,20,14,45,678.5,139.5,4.15,28.0,551.0,176.06,105.16
2016,9,20,15,0,622.0,146.0,4.2,28.0,500.0,134.55,81.47
2016,9,20,15,15,695.0,115.5,4.15,27.0,481.5,74.55,57.11
2016,9,20,15,30,768.0,85.0,4.1,26.0,463.0,61.54,46.61
2016,9,20,15,45,737.0,82.0,4.05,25.5,414.5,60.81,46.25
2016,9,20,16,0,706.0,79.0,4.0,25.0,366.0,54.67,41.25
2016,9,20,16,15,667.0,74.0,3.9,24.0,315.5,52.57,39.73
2016,9,20,16,30,628.0,69.0,3.8,23.0,265.0,50.41,38.09
2016,9,20,16,45,565.5,62.5,3.7,22.5,214.5,46.9,35.06
2016,9,20,17,0,503.0,56.0,3.6,22.0,164.0,43.34,31.83
2016,9,20,17,15,411.5,45.5,3.45,21.0,117.5,36.09,25.25
2016,9,20,17,30,320.0,35.0,3.3,20.0,71.0,28.6,17.89
2016,9,20,17,45,160.0,17.5,3.2,19.5,35.5,14.07,0.0
2016,9,20,18,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,142.0,18.0,3.65,14.0,33.0,133.63,0.0
2016,9,21,6,30,284.0,36.0,3.8,14.0,66.0,269.98,211.91
2016,9,21,6,45,395.5,45.5,4.0,14.5,113.0,368.76,304.25
2016,9,21,7,0,507.0,55.0,4.2,15.0,160.0,473.66,394.48
2016,9,21,7,15,567.5,62.0,4.25,15.5,210.5,542.12,450.85
2016,9,21,7,30,628.0,69.0,4.3,16.0,261.0,611.95,505.73
2016,9,21,7,45,674.5,72.5,4.4,16.5,312.5,666.61,546.83
2016,9,21,8,0,721.0,76.0,4.5,17.0,364.0,716.31,582.81
2016,9,21,8,15,749.0,80.0,4.55,17.0,412.5,755.18,610.58
2016,9,21,8,30,777.0,84.0,4.6,17.0,461.0,791.93,636.34
2016,9,21,8,45,800.5,86.0,4.65,17.5,506.5,819.9,654.03
2016,9,21,9,0,824.0,88.0,4.7,18.0,552.0,845.1,669.56
2016,9,21,9,15,839.5,90.5,4.75,18.5,592.5,860.84,678.15
2016,9,21,9,30,855.0,93.0,4.8,19.0,633.0,865.36,678.75
2016,9,21,9,45,708.0,155.5,4.85,19.5,619.0,812.55,638.09
2016,9,21,10,0,561.0,218.0,4.9,20.0,605.0,735.26,577.53
2016,9,21,10,15,563.0,228.5,4.9,20.0,630.0,735.73,576.89
2016,9,21,10,30,565.0,239.0,4.9,20.0,655.0,733.53,573.95
2016,9,21,10,45,573.5,241.5,4.9,20.5,673.0,725.96,566.34
2016,9,21,11,0,582.0,244.0,4.9,21.0,691.0,715.8,556.9
2016,9,21,11,15,582.0,249.0,4.85,21.0,702.5,698.93,543.27
2016,9,21,11,30,582.0,254.0,4.8,21.0,714.0,679.86,527.99
2016,9,21,11,45,582.5,255.5,4.75,21.0,718.0,655.81,509.06
2016,9,21,12,0,583.0,257.0,4.7,21.0,722.0,629.89,488.56
2016,9,21,12,15,585.5,255.0,4.75,21.0,720.0,600.39,465.55
2016,9,21,12,30,588.0,253.0,4.8,21.0,718.0,569.22,440.87
2016,9,21,12,45,588.5,248.5,4.85,21.0,708.0,533.35,412.17
2016,9,21,13,0,589.0,244.0,4.9,21.0,698.0,496.32,381.96
2016,9,21,13,15,751.5,171.0,5.0,20.5,734.5,474.76,362.88
2016,9,21,13,30,914.0,98.0,5.1,20.0,771.0,444.71,334.24
2016,9,21,13,45,910.0,96.5,5.2,20.0,745.5,392.53,287.75
2016,9,21,14,0,906.0,95.0,5.3,20.0,720.0,339.49,239.83
2016,9,21,14,15,898.0,93.0,5.3,19.5,687.5,284.48,190.79
2016,9,21,14,30,890.0,91.0,5.3,19.0,655.0,229.45,143.14
2016,9,21,14,45,880.0,88.0,5.35,19.0,616.0,173.66,98.99
2016,9,21,15,0,870.0,85.0,5.4,19.0,577.0,110.07,57.82
2016,9,21,15,15,852.0,82.5,5.3,19.0,531.5,59.07,45.72
2016,9,21,15,30,834.0,80.0,5.2,19.0,486.0,58.61,45.49
2016,9,21,15,45,811.0,75.5,5.15,19.0,436.5,56.59,43.88
2016,9,21,16,0,788.0,71.0,5.1,19.0,387.0,54.49,42.17
2016,9,21,16,15,750.0,66.5,4.95,18.5,334.0,52.22,40.37
2016,9,21,16,30,712.0,62.0,4.8,18.0,281.0,49.92,38.46
2016,9,21,16,45,656.5,55.5,4.7,17.5,228.0,45.74,34.78
2016,9,21,17,0,601.0,49.0,4.6,17.0,175.0,37.95,27.76
2016,9,21,17,15,502.0,40.5,4.35,16.5,125.5,32.12,22.25
2016,9,21,17,30,403.0,32.0,4.1,16.0,76.0,26.19,15.97
2016,9,21,17,45,201.5,16.0,3.95,15.5,38.0,12.89,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,130.0,18.5,3.7,13.0,31.5,126.31,0.0
2016,9,22,6,30,260.0,37.0,3.8,13.0,63.0,256.66,200.36
2016,9,22,6,45,366.0,48.0,3.95,13.5,109.5,349.75,289.2
2016,9,22,7,0,472.0,59.0,4.1,14.0,156.0,451.49,377.39
2016,9,22,7,15,536.5,67.0,4.05,14.5,206.5,523.39,437.11
2016,9,22,7,30,601.0,75.0,4.0,15.0,257.0,596.74,494.9
2016,9,22,7,45,318.0,113.0,4.0,15.5,211.0,421.98,351.44
2016,9,22,8,0,35.0,151.0,4.0,16.0,165.0,191.48,155.73
2016,9,22,8,15,194.5,166.0,3.95,16.5,258.5,354.69,293.04
2016,9,22,8,30,354.0,181.0,3.9,17.0,352.0,523.45,427.38
2016,9,22,8,45,439.0,178.0,3.85,18.0,410.0,609.65,491.05
2016,9,22,9,0,524.0,175.0,3.8,19.0,468.0,678.88,540.67
2016,9,22,9,15,539.5,183.5,3.8,19.5,504.5,699.15,552.85
2016,9,22,9,30,555.0,192.0,3.8,20.0,541.0,717.04,563.46
2016,9,22,9,45,552.0,206.0,3.85,20.5,569.0,722.31,564.59
2016,9,22,10,0,549.0,220.0,3.9,21.0,597.0,724.88,563.91
2016,9,22,10,15,551.0,229.5,3.9,21.0,620.5,724.34,562.18
2016,9,22,10,30,553.0,239.0,3.9,21.0,644.0,721.22,558.66
2016,9,22,10,45,554.0,246.5,3.95,21.5,661.5,712.73,550.48
2016,9,22,11,0,555.0,254.0,4.0,22.0,679.0,701.82,540.62
2016,9,22,11,15,554.5,259.0,4.0,22.0,689.0,685.03,527.45
2016,9,22,11,30,554.0,264.0,4.0,22.0,699.0,666.14,512.72
2016,9,22,11,45,747.0,180.0,4.05,22.5,769.5,700.61,539.18
2016,9,22,12,0,940.0,96.0,4.1,23.0,840.0,715.41,550.09
2016,9,22,12,15,938.5,95.5,4.1,23.0,836.0,675.18,518.6
2016,9,22,12,30,937.0,95.0,4.1,23.0,832.0,632.64,485.04
2016,9,22,12,45,932.5,95.5,4.1,23.0,819.0,587.24,448.54
2016,9,22,13,0,928.0,96.0,4.1,23.0,806.0,540.12,409.81
2016,9,22,13,15,923.0,95.0,4.05,23.0,786.0,490.03,367.75
2016,9,22,13,30,918.0,94.0,4.0,23.0,766.0,438.75,323.69
2016,9,22,13,45,907.5,93.5,4.0,23.0,737.5,385.02,276.91
2016,9,22,14,0,897.0,93.0,4.0,23.0,709.0,331.08,229.31
2016,9,22,14,15,886.0,91.5,4.0,23.0,674.5,276.28,181.18
2016,9,22,14,30,875.0,90.0,4.0,23.0,640.0,221.8,134.97
2016,9,22,14,45,858.5,88.5,4.0,23.0,599.0,167.21,93.4
2016,9,22,15,0,842.0,87.0,4.0,23.0,558.0,105.6,55.57
2016,9,22,15,15,821.5,84.0,4.05,22.5,512.0,60.05,45.9
2016,9,22,15,30,801.0,81.0,4.1,22.0,466.0,59.26,45.5
2016,9,22,15,45,767.5,78.5,4.15,21.5,416.0,58.76,45.31
2016,9,22,16,0,734.0,76.0,4.2,21.0,366.0,58.32,45.16
2016,9,22,16,15,693.5,71.0,4.15,20.5,314.5,50.89,38.88
2016,9,22,16,30,653.0,66.0,4.1,20.0,263.0,48.61,37.0
2016,9,22,16,45,584.5,60.0,4.1,19.5,211.0,45.37,34.15
2016,9,22,17,0,516.0,54.0,4.1,19.0,159.0,42.14,31.12
2016,9,22,17,15,415.5,43.5,3.9,18.0,112.0,34.78,24.32
2016,9,22,17,30,315.0,33.0,3.7,17.0,65.0,27.21,16.38
2016,9,22,17,45,157.5,16.5,3.55,16.5,32.5,13.46,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,6,15,181.5,14.5,1.05,11.5,32.5,153.3,0.0
2016,9,23,6,30,363.0,29.0,1.2,12.0,65.0,313.27,241.44
2016,9,23,6,45,463.0,37.5,1.35,13.0,112.0,403.26,328.76
2016,9,23,7,0,563.0,46.0,1.5,14.0,159.0,499.55,409.01
2016,9,23,7,15,621.0,51.5,1.6,15.0,210.0,559.64,456.63
2016,9,23,7,30,679.0,57.0,1.7,16.0,261.0,627.14,507.23
2016,9,23,7,45,717.0,61.5,1.8,17.0,311.5,677.72,542.78
2016,9,23,8,0,755.0,66.0,1.9,18.0,362.0,727.3,576.18
2016,9,23,8,15,781.0,69.5,2.1,19.0,410.5,764.07,600.02
2016,9,23,8,30,807.0,73.0,2.3,20.0,459.0,798.65,621.79
2016,9,23,8,45,826.0,75.5,2.55,21.0,504.0,823.41,636.59
2016,9,23,9,0,845.0,78.0,2.8,22.0,549.0,837.33,643.65
2016,9,23,9,15,858.5,80.0,2.85,22.5,588.0,850.91,650.43
2016,9,23,9,30,872.0,82.0,2.9,23.0,627.0,861.24,655.04
2016,9,23,9,45,883.5,83.0,3.0,23.5,661.0,865.3,655.78
2016,9,23,10,0,895.0,84.0,3.1,24.0,695.0,865.9,654.32
2016,9,23,10,15,902.0,85.0,3.15,24.5,721.5,859.16,647.68
2016,9,23,10,30,909.0,86.0,3.2,25.0,748.0,848.93,638.87
2016,9,23,10,45,913.0,87.0,3.3,25.5,767.5,832.78,626.45
2016,9,23,11,0,917.0,88.0,3.4,26.0,787.0,813.27,611.87
2016,9,23,11,15,919.5,88.5,3.45,26.0,798.5,788.83,594.89
2016,9,23,11,30,922.0,89.0,3.5,26.0,810.0,761.26,575.78
2016,9,23,11,45,921.0,90.0,3.6,26.5,813.0,728.74,551.96
2016,9,23,12,0,920.0,91.0,3.7,27.0,816.0,693.55,524.61
2016,9,23,12,15,918.5,91.0,3.75,27.0,811.5,654.6,494.94
2016,9,23,12,30,917.0,91.0,3.8,27.0,807.0,613.39,462.95
2016,9,23,12,45,909.5,92.5,3.85,27.0,793.5,568.21,427.24
2016,9,23,13,0,902.0,94.0,3.9,27.0,780.0,521.59,389.53
2016,9,23,13,15,896.0,93.0,3.9,26.5,759.5,472.35,349.49
2016,9,23,13,30,890.0,92.0,3.9,26.0,739.0,422.06,307.44
2016,9,23,13,45,880.5,91.0,3.95,26.0,711.5,369.78,262.33
2016,9,23,14,0,871.0,90.0,4.0,26.0,684.0,317.24,216.41
2016,9,23,14,15,740.5,130.5,4.0,25.5,618.0,257.21,169.63
2016,9,23,14,30,610.0,171.0,4.0,25.0,552.0,220.28,143.61
2016,9,23,14,45,621.0,154.0,4.05,25.0,520.0,170.28,105.18
2016,9,23,15,0,632.0,137.0,4.1,25.0,488.0,119.29,73.35
2016,9,23,15,15,506.5,155.5,4.1,24.5,421.5,101.71,80.66
2016,9,23,15,30,381.0,174.0,4.1,24.0,355.0,122.48,98.56
2016,9,23,15,45,555.5,121.0,4.15,24.0,354.0,83.54,65.92
2016,9,23,16,0,730.0,68.0,4.2,24.0,353.0,52.06,39.22
2016,9,23,16,15,691.0,63.5,4.1,23.0,302.5,49.74,37.49
2016,9,23,16,30,652.0,59.0,4.0,22.0,252.0,47.39,35.63
2016,9,23,16,45,586.5,53.5,3.9,21.5,201.5,40.27,29.41
2016,9,23,17,0,521.0,48.0,3.8,21.0,151.0,37.2,26.55
2016,9,23,17,15,421.5,38.5,3.65,20.0,105.5,30.54,20.4
2016,9,23,17,30,322.0,29.0,3.5,19.0,60.0,23.68,12.98
2016,9,23,17,45,161.0,14.5,3.4,18.5,30.0,11.76,0.0
2016,9,23,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,195.0,13.0,1.1,15.0,32.0,157.74,0.0
2016,9,24,6,30,390.0,26.0,1.3,16.0,64.0,326.11,244.98
2016,9,24,6,45,487.5,34.0,1.5,17.0,111.0,407.4,327.3
2016,9,24,7,0,585.0,42.0,1.7,18.0,158.0,502.56,405.77
2016,9,24,7,15,643.0,47.5,1.85,18.5,209.5,569.29,459.09
2016,9,24,7,30,701.0,53.0,2.0,19.0,261.0,637.02,510.56
2016,9,24,7,45,739.0,57.0,2.15,20.0,312.0,687.21,545.82
2016,9,24,8,0,777.0,61.0,2.3,21.0,363.0,736.38,578.96
2016,9,24,8,15,803.5,64.0,2.35,21.5,412.5,773.14,602.62
2016,9,24,8,30,830.0,67.0,2.4,22.0,462.0,799.71,618.58
2016,9,24,8,45,849.5,69.5,2.45,23.0,507.5,825.17,632.35
2016,9,24,9,0,869.0,72.0,2.5,24.0,553.0,847.76,643.93
2016,9,24,9,15,883.0,73.5,2.6,25.0,593.0,861.24,649.55
2016,9,24,9,30,897.0,75.0,2.7,26.0,633.0,871.42,653.03
2016,9,24,9,45,911.0,75.0,2.85,27.0,668.0,876.37,653.42
2016,9,24,10,0,925.0,75.0,3.0,28.0,703.0,877.78,651.55
2016,9,24,10,15,932.0,76.0,3.05,28.5,730.5,870.77,644.82
2016,9,24,10,30,939.0,77.0,3.1,29.0,758.0,860.16,635.9
2016,9,24,10,45,944.5,77.5,3.15,29.5,778.0,844.21,623.56
2016,9,24,11,0,950.0,78.0,3.2,30.0,798.0,824.75,609.03
2016,9,24,11,15,953.0,78.5,3.15,30.5,810.0,799.95,590.5
2016,9,24,11,30,956.0,79.0,3.1,31.0,822.0,771.9,569.93
2016,9,24,11,45,957.0,79.0,3.1,31.5,826.0,738.82,546.21
2016,9,24,12,0,958.0,79.0,3.1,32.0,830.0,702.87,518.68
2016,9,24,12,15,957.0,79.0,3.1,32.0,826.0,662.96,488.95
2016,9,24,12,30,956.0,79.0,3.1,32.0,822.0,620.63,456.84
2016,9,24,12,45,943.5,84.0,3.1,32.0,807.5,574.45,421.12
2016,9,24,13,0,931.0,89.0,3.1,32.0,793.0,527.04,383.62
2016,9,24,13,15,925.5,88.5,3.1,32.0,773.0,477.1,343.31
2016,9,24,13,30,920.0,88.0,3.1,32.0,753.0,425.99,301.05
2016,9,24,13,45,912.0,86.5,3.15,32.5,725.0,372.32,255.49
2016,9,24,14,0,904.0,85.0,3.2,33.0,697.0,318.2,209.14
2016,9,24,14,15,893.0,83.5,3.2,32.5,662.5,263.22,163.27
2016,9,24,14,30,882.0,82.0,3.2,32.0,628.0,208.56,119.38
2016,9,24,14,45,866.5,80.0,3.2,32.0,587.0,153.59,80.09
2016,9,24,15,0,851.0,78.0,3.2,32.0,546.0,99.89,52.04
2016,9,24,15,15,831.0,75.5,3.15,31.5,500.5,54.45,39.56
2016,9,24,15,30,811.0,73.0,3.1,31.0,455.0,53.79,39.26
2016,9,24,15,45,782.5,69.5,3.1,31.0,405.5,52.31,38.15
2016,9,24,16,0,754.0,66.0,3.1,31.0,356.0,50.81,37.01
2016,9,24,16,15,713.5,61.5,2.8,30.0,304.5,48.4,35.23
2016,9,24,16,30,673.0,57.0,2.5,29.0,253.0,45.96,33.33
2016,9,24,16,45,611.0,51.0,2.2,28.0,202.0,38.53,27.08
2016,9,24,17,0,549.0,45.0,1.9,27.0,151.0,34.94,23.89
2016,9,24,17,15,445.0,36.0,1.75,25.5,104.5,28.58,18.18
2016,9,24,17,30,341.0,27.0,1.6,24.0,58.0,22.06,10.88
2016,9,24,17,45,170.5,13.5,1.5,23.0,29.0,12.28,0.0
2016,9,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,197.0,13.0,1.25,15.0,31.5,157.62,0.0
2016,9,25,6,30,394.0,26.0,1.5,16.0,63.0,327.93,243.34
2016,9,25,6,45,495.0,34.0,1.75,17.5,111.0,411.09,329.65
2016,9,25,7,0,596.0,42.0,2.0,19.0,159.0,508.74,409.75
2016,9,25,7,15,654.0,47.5,2.0,20.0,210.5,575.63,461.76
2016,9,25,7,30,712.0,53.0,2.0,21.0,262.0,643.44,511.35
2016,9,25,7,45,750.0,57.0,2.05,22.0,314.0,693.72,545.77
2016,9,25,8,0,788.0,61.0,2.1,23.0,366.0,742.93,577.92
2016,9,25,8,15,814.0,64.0,2.25,24.5,415.0,779.3,599.37
2016,9,25,8,30,840.0,67.0,2.4,26.0,464.0,805.46,613.12
2016,9,25,8,45,857.5,70.0,2.55,27.5,509.0,829.78,625.29
2016,9,25,9,0,875.0,73.0,2.7,29.0,554.0,851.16,635.21
2016,9,25,9,15,888.0,74.5,2.75,29.5,594.0,863.63,640.89
2016,9,25,9,30,901.0,76.0,2.8,30.0,634.0,872.78,644.49
2016,9,25,9,45,914.0,76.0,2.85,31.0,668.0,876.7,643.44
2016,9,25,10,0,927.0,76.0,2.9,32.0,702.0,877.07,640.21
2016,9,25,10,15,933.5,77.0,2.85,32.5,729.0,869.49,632.55
2016,9,25,10,30,940.0,78.0,2.8,33.0,756.0,858.32,622.79
2016,9,25,10,45,942.5,80.0,2.75,34.0,775.0,841.45,608.23
2016,9,25,11,0,945.0,82.0,2.7,35.0,794.0,821.13,591.68
2016,9,25,11,15,947.5,82.5,2.55,35.0,806.0,795.91,573.9
2016,9,25,11,30,950.0,83.0,2.4,35.0,818.0,767.49,554.13
2016,9,25,11,45,946.5,85.0,2.25,35.5,820.5,733.33,529.04
2016,9,25,12,0,943.0,87.0,2.1,36.0,823.0,696.55,500.85
2016,9,25,12,15,942.0,87.0,1.9,36.0,818.5,657.0,471.23
2016,9,25,12,30,941.0,87.0,1.7,36.0,814.0,615.08,439.47
2016,9,25,12,45,923.5,93.5,1.5,36.5,797.5,568.05,402.68
2016,9,25,13,0,906.0,100.0,1.3,37.0,781.0,520.22,364.83
2016,9,25,13,15,900.5,99.0,1.1,37.0,760.5,470.85,325.97
2016,9,25,13,30,895.0,98.0,0.9,37.0,740.0,420.38,285.46
2016,9,25,13,45,881.0,99.0,0.75,37.5,711.0,367.85,242.59
2016,9,25,14,0,867.0,100.0,0.6,38.0,682.0,315.45,199.62
2016,9,25,14,15,855.0,97.5,0.55,37.5,647.5,254.59,152.06
2016,9,25,14,30,843.0,95.0,0.5,37.0,613.0,200.3,110.74
2016,9,25,14,45,822.5,94.0,0.5,37.0,571.5,147.09,74.96
2016,9,25,15,0,802.0,93.0,0.5,37.0,530.0,95.86,50.36
2016,9,25,15,15,779.5,89.5,0.65,36.5,484.5,64.35,46.57
2016,9,25,15,30,757.0,86.0,0.8,36.0,439.0,63.34,46.08
2016,9,25,15,45,723.5,82.0,0.95,36.0,389.5,56.2,40.43
2016,9,25,16,0,690.0,78.0,1.1,36.0,340.0,54.9,39.49
2016,9,25,16,15,646.0,72.0,1.05,34.5,289.5,51.99,37.44
2016,9,25,16,30,602.0,66.0,1.0,33.0,239.0,48.99,35.21
2016,9,25,16,45,536.0,58.5,0.95,32.0,189.0,44.58,31.57
2016,9,25,17,0,470.0,51.0,0.9,31.0,139.0,40.07,27.64
2016,9,25,17,15,365.5,39.5,0.95,29.5,94.5,31.74,20.31
2016,9,25,17,30,261.0,28.0,1.0,28.0,50.0,23.1,10.65
2016,9,25,17,45,130.5,14.0,1.05,27.0,25.0,12.73,0.0
2016,9,25,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,118.0,15.0,1.05,21.5,26.0,85.06,0.0
2016,9,26,6,30,236.0,30.0,1.0,22.0,52.0,228.53,162.49
2016,9,26,6,45,336.5,43.5,1.0,23.0,96.5,320.6,250.76
2016,9,26,7,0,437.0,57.0,1.0,24.0,141.0,418.55,330.01
2016,9,26,7,15,502.5,66.5,1.1,25.0,191.0,491.08,386.48
2016,9,26,7,30,568.0,76.0,1.2,26.0,241.0,565.25,440.66
2016,9,26,7,45,614.0,83.0,1.3,27.0,291.5,621.96,479.75
2016,9,26,8,0,660.0,90.0,1.4,28.0,342.0,678.18,516.94
2016,9,26,8,15,692.0,95.0,1.4,29.0,391.0,719.33,541.53
2016,9,26,8,30,724.0,100.0,1.4,30.0,440.0,758.64,564.14
2016,9,26,8,45,747.5,104.5,1.4,31.5,485.0,787.89,578.24
2016,9,26,9,0,771.0,109.0,1.4,33.0,530.0,814.48,590.27
2016,9,26,9,15,788.5,112.0,1.35,33.5,570.5,826.9,594.77
2016,9,26,9,30,806.0,115.0,1.3,34.0,611.0,840.83,600.37
2016,9,26,9,45,820.0,117.0,1.3,35.0,645.0,847.29,600.61
2016,9,26,10,0,834.0,119.0,1.3,36.0,679.0,850.28,598.85
2016,9,26,10,15,843.0,121.0,1.35,36.5,706.5,845.57,594.26
2016,9,26,10,30,852.0,123.0,1.4,37.0,734.0,837.36,587.69
2016,9,26,10,45,859.0,124.0,1.45,37.5,754.0,823.03,577.41
2016,9,26,11,0,866.0,125.0,1.5,38.0,774.0,805.32,565.15
2016,9,26,11,15,869.5,126.0,1.6,38.0,786.0,781.66,550.82
2016,9,26,11,30,873.0,127.0,1.7,38.0,798.0,754.91,533.76
2016,9,26,11,45,874.0,127.0,1.85,38.5,802.0,722.53,511.46
2016,9,26,12,0,875.0,127.0,2.0,39.0,806.0,687.5,486.89
2016,9,26,12,15,874.0,126.5,2.15,39.0,801.5,648.3,459.88
2016,9,26,12,30,873.0,126.0,2.3,39.0,797.0,606.94,430.55
2016,9,26,12,45,895.0,113.0,2.5,39.0,791.0,565.82,400.66
2016,9,26,13,0,917.0,100.0,2.7,39.0,785.0,521.18,366.99
2016,9,26,13,15,911.5,99.0,2.8,39.0,764.5,471.26,328.12
2016,9,26,13,30,906.0,98.0,2.9,39.0,744.0,420.22,287.32
2016,9,26,13,45,898.5,96.5,3.0,39.0,716.5,367.26,244.18
2016,9,26,14,0,891.0,95.0,3.1,39.0,689.0,313.82,200.12
2016,9,26,14,15,879.5,93.0,3.15,38.5,654.0,258.92,155.79
2016,9,26,14,30,868.0,91.0,3.2,38.0,619.0,204.43,113.79
2016,9,26,14,45,854.0,88.0,3.3,38.0,578.5,141.68,70.74
2016,9,26,15,0,840.0,85.0,3.4,38.0,538.0,87.6,45.21
2016,9,26,15,15,819.0,81.5,3.35,37.0,492.5,59.02,42.31
2016,9,26,15,30,798.0,78.0,3.3,36.0,447.0,57.78,41.65
2016,9,26,15,45,756.0,77.0,3.3,35.5,395.0,58.33,42.32
2016,9,26,16,0,714.0,76.0,3.3,35.0,343.0,53.79,38.8
2016,9,26,16,15,670.5,70.0,2.9,34.0,292.0,50.8,36.57
2016,9,26,16,30,627.0,64.0,2.5,33.0,241.0,47.72,34.16
2016,9,26,16,45,547.5,57.5,2.15,32.0,188.5,44.01,31.07
2016,9,26,17,0,468.0,51.0,1.8,31.0,136.0,40.32,27.78
2016,9,26,17,15,362.5,38.5,1.65,29.5,91.5,31.05,19.63
2016,9,26,17,30,257.0,26.0,1.5,28.0,47.0,21.42,8.49
2016,9,26,17,45,128.5,13.0,1.35,26.5,23.5,11.82,0.0
2016,9,26,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,72.5,14.5,1.25,20.5,21.0,56.89,0.0
2016,9,27,6,30,145.0,29.0,1.2,21.0,42.0,168.44,116.94
2016,9,27,6,45,210.0,48.5,1.15,22.0,81.0,240.17,188.35
2016,9,27,7,0,275.0,68.0,1.1,23.0,120.0,315.14,250.71
2016,9,27,7,15,333.0,85.0,1.2,24.0,167.0,384.45,306.14
2016,9,27,7,30,391.0,102.0,1.3,25.0,214.0,455.8,360.67
2016,9,27,7,45,425.5,117.0,1.45,26.0,260.5,507.39,398.23
2016,9,27,8,0,460.0,132.0,1.6,27.0,307.0,558.72,434.28
2016,9,27,8,15,493.5,143.0,1.5,28.0,353.0,603.68,463.21
2016,9,27,8,30,527.0,154.0,1.4,29.0,399.0,647.56,490.19
2016,9,27,8,45,550.5,163.0,1.35,30.0,441.5,679.11,508.01
2016,9,27,9,0,574.0,172.0,1.3,31.0,484.0,708.66,524.02
2016,9,27,9,15,594.0,179.5,1.4,32.0,523.0,731.21,536.36
2016,9,27,9,30,614.0,187.0,1.5,33.0,562.0,756.67,550.35
2016,9,27,9,45,715.5,155.5,1.6,34.0,616.0,802.31,578.38
2016,9,27,10,0,817.0,124.0,1.7,35.0,670.0,838.1,598.55
2016,9,27,10,15,826.0,126.0,1.8,35.5,697.0,833.44,593.97
2016,9,27,10,30,835.0,128.0,1.9,36.0,724.0,825.33,587.67
2016,9,27,10,45,805.0,146.5,2.05,36.5,733.5,799.7,570.56
2016,9,27,11,0,775.0,165.0,2.2,37.0,743.0,774.69,553.3
2016,9,27,11,15,779.0,166.0,2.3,37.0,754.5,752.44,538.38
2016,9,27,11,30,783.0,167.0,2.4,37.0,766.0,727.32,521.27
2016,9,27,11,45,759.0,180.0,2.55,37.0,762.5,691.83,496.72
2016,9,27,12,0,735.0,193.0,2.7,37.0,759.0,655.08,470.91
2016,9,27,12,15,733.0,192.5,2.75,37.0,754.5,618.75,444.81
2016,9,27,12,30,731.0,192.0,2.8,37.0,750.0,580.7,416.94
2016,9,27,12,45,765.5,172.0,2.9,37.0,748.0,543.2,389.05
2016,9,27,13,0,800.0,152.0,3.0,37.0,746.0,504.37,359.01
2016,9,27,13,15,793.0,150.0,3.05,37.0,725.5,456.88,321.78
2016,9,27,13,30,786.0,148.0,3.1,37.0,705.0,408.78,283.2
2016,9,27,13,45,750.0,156.0,3.15,37.0,670.5,353.96,239.65
2016,9,27,14,0,714.0,164.0,3.2,37.0,636.0,306.08,201.09
2016,9,27,14,15,698.5,159.5,3.2,36.5,602.0,255.93,161.25
2016,9,27,14,30,683.0,155.0,3.2,36.0,568.0,207.09,124.22
2016,9,27,14,45,667.5,148.0,3.2,35.5,529.0,157.93,91.38
2016,9,27,15,0,652.0,141.0,3.2,35.0,490.0,110.52,68.81
2016,9,27,15,15,625.0,134.5,3.15,34.5,445.5,89.31,67.41
2016,9,27,15,30,598.0,128.0,3.1,34.0,401.0,87.57,66.36
2016,9,27,15,45,586.5,114.5,3.05,33.5,357.0,80.28,60.73
2016,9,27,16,0,575.0,101.0,3.0,33.0,313.0,72.58,54.68
2016,9,27,16,15,527.0,91.5,2.8,32.0,263.5,67.59,50.85
2016,9,27,16,30,479.0,82.0,2.6,31.0,214.0,60.59,45.2
2016,9,27,16,45,437.0,68.0,2.4,30.0,169.0,52.97,38.81
2016,9,27,17,0,395.0,54.0,2.2,29.0,124.0,43.08,30.28
2016,9,27,17,15,293.5,39.5,1.95,27.5,81.5,30.69,19.4
2016,9,27,17,30,192.0,25.0,1.7,26.0,39.0,19.67,6.15
2016,9,27,17,45,96.0,12.5,1.5,25.0,19.5,11.37,0.0
2016,9,27,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,83.0,15.0,2.05,15.5,22.0,63.47,0.0
2016,9,28,6,30,166.0,30.0,2.2,16.0,44.0,182.78,126.84
2016,9,28,6,45,259.5,46.0,2.4,16.5,86.0,269.38,216.88
2016,9,28,7,0,353.0,62.0,2.6,17.0,128.0,361.08,296.34
2016,9,28,7,15,417.0,74.0,2.55,18.0,175.5,430.38,353.76
2016,9,28,7,30,481.0,86.0,2.5,19.0,223.0,502.23,410.34
2016,9,28,7,45,539.0,92.0,2.45,20.0,273.0,569.46,460.32
2016,9,28,8,0,597.0,98.0,2.4,21.0,323.0,632.54,504.6
2016,9,28,8,15,630.5,104.5,2.35,21.5,370.5,675.51,533.39
2016,9,28,8,30,664.0,111.0,2.3,22.0,418.0,716.77,560.18
2016,9,28,8,45,688.5,116.0,2.3,23.0,462.0,746.59,577.37
2016,9,28,9,0,713.0,121.0,2.3,24.0,506.0,773.87,592.5
2016,9,28,9,15,731.5,124.5,2.3,25.0,545.0,791.49,600.68
2016,9,28,9,30,750.0,128.0,2.3,26.0,584.0,806.1,606.82
2016,9,28,9,45,762.5,131.5,2.3,27.0,617.0,812.43,607.35
2016,9,28,10,0,775.0,135.0,2.3,28.0,650.0,811.39,603.08
2016,9,28,10,15,785.0,137.5,2.35,28.5,677.0,808.39,599.26
2016,9,28,10,30,795.0,140.0,2.4,29.0,704.0,802.03,593.34
2016,9,28,10,45,776.0,154.0,2.5,29.5,716.5,784.27,580.21
2016,9,28,11,0,757.0,168.0,2.6,30.0,729.0,760.62,562.29
2016,9,28,11,15,761.0,169.0,2.7,30.0,740.5,738.73,546.87
2016,9,28,11,30,765.0,170.0,2.8,30.0,752.0,714.04,529.25
2016,9,28,11,45,747.0,180.0,2.95,30.5,750.5,680.33,503.92
2016,9,28,12,0,729.0,190.0,3.1,31.0,749.0,645.17,477.28
2016,9,28,12,15,727.5,189.5,3.25,31.0,744.5,609.41,450.95
2016,9,28,12,30,726.0,189.0,3.4,31.0,740.0,571.91,422.7
2016,9,28,12,45,734.0,181.5,3.55,31.0,731.0,531.72,391.83
2016,9,28,13,0,742.0,174.0,3.7,31.0,722.0,489.5,358.51
2016,9,28,13,15,734.0,172.0,3.75,30.5,701.5,443.27,321.86
2016,9,28,13,30,726.0,170.0,3.8,30.0,681.0,396.67,283.94
2016,9,28,13,45,707.0,170.0,3.9,30.0,651.5,348.08,243.52
2016,9,28,14,0,688.0,170.0,4.0,30.0,622.0,300.66,203.84
2016,9,28,14,15,672.0,166.0,4.0,29.5,588.5,252.23,164.26
2016,9,28,14,30,656.0,162.0,4.0,29.0,555.0,205.21,127.81
2016,9,28,14,45,645.0,153.0,4.0,28.5,517.0,156.49,94.57
2016,9,28,15,0,634.0,144.0,4.0,28.0,479.0,109.07,71.83
2016,9,28,15,15,606.5,137.0,3.9,27.0,435.0,91.5,71.48
2016,9,28,15,30,579.0,130.0,3.8,26.0,391.0,89.44,70.27
2016,9,28,15,45,566.5,116.5,3.75,25.5,347.5,82.15,64.46
2016,9,28,16,0,554.0,103.0,3.7,25.0,304.0,74.46,58.21
2016,9,28,16,15,504.5,93.5,3.6,24.0,255.5,67.89,52.9
2016,9,28,16,30,455.0,84.0,3.5,23.0,207.0,62.07,48.06
2016,9,28,16,45,409.0,69.5,3.4,22.0,162.0,52.31,39.59
2016,9,28,17,0,363.0,55.0,3.3,21.0,117.0,42.15,30.53
2016,9,28,17,15,259.0,39.5,3.25,20.0,76.0,30.69,19.95
2016,9,28,17,30,155.0,24.0,3.2,19.0,35.0,18.88,4.18
2016,9,28,17,45,77.5,12.0,3.2,18.0,17.5,10.91,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,130.5,13.5,2.1,12.5,24.5,90.29,0.0
2016,9,29,6,30,261.0,27.0,2.3,13.0,49.0,237.47,162.93
2016,9,29,6,45,370.5,38.0,2.5,13.5,93.0,334.42,271.95
2016,9,29,7,0,480.0,49.0,2.7,14.0,137.0,435.66,360.55
2016,9,29,7,15,546.5,56.5,2.7,14.5,187.0,506.47,419.81
2016,9,29,7,30,613.0,64.0,2.7,15.0,237.0,579.04,477.17
2016,9,29,7,45,658.5,69.5,2.7,16.0,287.5,633.61,517.09
2016,9,29,8,0,704.0,75.0,2.7,17.0,338.0,687.71,554.85
2016,9,29,8,15,734.5,79.0,2.7,17.5,386.0,722.28,577.78
2016,9,29,8,30,765.0,83.0,2.7,18.0,434.0,759.69,602.26
2016,9,29,8,45,787.5,86.0,2.7,19.0,479.0,786.77,617.56
2016,9,29,9,0,810.0,89.0,2.7,20.0,524.0,811.04,630.61
2016,9,29,9,15,826.0,91.5,2.7,20.5,563.5,826.15,638.26
2016,9,29,9,30,842.0,94.0,2.7,21.0,603.0,837.99,643.72
2016,9,29,9,45,856.0,95.5,2.7,22.0,637.0,843.57,643.68
2016,9,29,10,0,870.0,97.0,2.7,23.0,671.0,838.82,636.69
2016,9,29,10,15,878.0,98.5,2.7,23.5,698.0,832.86,630.37
2016,9,29,10,30,886.0,100.0,2.7,24.0,725.0,823.45,621.86
2016,9,29,10,45,891.0,101.0,2.75,24.5,744.0,807.71,609.51
2016,9,29,11,0,896.0,102.0,2.8,25.0,763.0,788.65,595.05
2016,9,29,11,15,899.0,102.5,2.85,25.0,774.5,764.39,578.23
2016,9,29,11,30,902.0,103.0,2.9,25.0,786.0,737.05,558.93
2016,9,29,11,45,903.0,103.0,2.95,25.5,789.5,704.95,533.89
2016,9,29,12,0,904.0,103.0,3.0,26.0,793.0,670.16,506.56
2016,9,29,12,15,903.0,103.0,3.1,26.0,788.0,631.62,477.18
