Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,30,902.0,103.0,3.2,26.0,783.0,590.83,445.38
2016,9,29,12,45,902.5,100.5,3.3,26.0,771.5,546.57,410.15
2016,9,29,13,0,903.0,98.0,3.4,26.0,760.0,500.34,372.39
2016,9,29,13,15,897.0,96.5,3.45,26.0,739.0,450.5,330.77
2016,9,29,13,30,891.0,95.0,3.5,26.0,718.0,399.66,287.31
2016,9,29,13,45,881.5,94.0,3.55,26.0,690.0,347.34,241.94
2016,9,29,14,0,872.0,93.0,3.6,26.0,662.0,294.78,196.09
2016,9,29,14,15,860.0,91.0,3.6,25.5,627.5,240.96,150.47
2016,9,29,14,30,848.0,89.0,3.6,25.0,593.0,180.21,102.19
2016,9,29,14,45,832.0,86.5,3.6,25.0,552.5,126.41,65.96
2016,9,29,15,0,816.0,84.0,3.6,25.0,512.0,74.11,44.31
2016,9,29,15,15,793.5,80.5,3.6,24.5,466.5,58.66,44.48
2016,9,29,15,30,771.0,77.0,3.6,24.0,421.0,57.39,43.64
2016,9,29,15,45,741.5,72.5,3.6,23.5,372.5,55.25,42.03
2016,9,29,16,0,712.0,68.0,3.6,23.0,324.0,53.07,40.34
2016,9,29,16,15,666.5,63.0,3.55,22.0,273.0,45.97,34.4
2016,9,29,16,30,621.0,58.0,3.5,21.0,222.0,43.46,32.31
2016,9,29,16,45,552.0,50.5,3.45,20.0,173.0,38.76,28.15
2016,9,29,17,0,483.0,43.0,3.4,19.0,124.0,33.96,23.68
2016,9,29,17,15,365.0,32.5,3.3,18.0,81.0,26.22,16.24
2016,9,29,17,30,247.0,22.0,3.2,17.0,38.0,18.24,1.36
2016,9,29,17,45,123.5,11.0,3.1,16.0,19.0,10.01,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,137.0,13.0,2.9,12.0,24.0,93.37,0.0
2016,9,30,6,30,274.0,26.0,3.0,12.0,48.0,242.26,160.67
2016,9,30,6,45,383.5,36.5,3.15,12.5,92.0,340.26,277.64
2016,9,30,7,0,493.0,47.0,3.3,13.0,136.0,440.85,366.79
2016,9,30,7,15,326.5,78.0,3.35,13.5,144.5,367.69,308.17
2016,9,30,7,30,160.0,109.0,3.4,14.0,153.0,258.73,216.58
2016,9,30,7,45,176.0,128.5,3.45,14.5,186.0,294.33,246.32
2016,9,30,8,0,192.0,148.0,3.5,15.0,219.0,329.75,274.66
2016,9,30,8,15,485.5,113.5,3.55,15.5,326.5,555.7,459.79
2016,9,30,8,30,779.0,79.0,3.6,16.0,434.0,763.68,615.67
2016,9,30,8,45,801.0,81.5,3.65,16.5,478.5,789.72,630.8
2016,9,30,9,0,823.0,84.0,3.7,17.0,523.0,812.92,644.94
2016,9,30,9,15,839.0,86.5,3.75,17.5,562.5,827.98,653.1
2016,9,30,9,30,855.0,89.0,3.8,18.0,602.0,832.38,653.66
2016,9,30,9,45,868.5,90.0,3.85,18.5,636.0,837.21,654.74
2016,9,30,10,0,882.0,91.0,3.9,19.0,670.0,838.61,653.5
2016,9,30,10,15,890.0,92.0,3.95,19.0,696.5,831.99,647.94
2016,9,30,10,30,898.0,93.0,4.0,19.0,723.0,821.91,640.1
2016,9,30,10,45,903.0,94.5,4.1,19.5,742.5,806.53,627.63
2016,9,30,11,0,908.0,96.0,4.2,20.0,762.0,787.77,612.9
2016,9,30,11,15,911.0,96.5,4.25,20.0,773.5,763.24,595.07
2016,9,30,11,30,914.0,97.0,4.3,20.0,785.0,735.62,574.67
2016,9,30,11,45,915.0,97.0,4.35,20.5,788.5,703.19,548.32
2016,9,30,12,0,916.0,97.0,4.4,21.0,792.0,668.04,519.64
2016,9,30,12,15,914.5,97.0,4.45,21.0,787.0,628.83,488.41
2016,9,30,12,30,913.0,97.0,4.5,21.0,782.0,587.38,454.75
2016,9,30,12,45,904.0,99.0,4.55,21.0,767.5,541.86,417.13
2016,9,30,13,0,895.0,101.0,4.6,21.0,753.0,495.06,377.56
2016,9,30,13,15,888.5,100.0,4.6,20.5,732.0,445.76,335.62
2016,9,30,13,30,882.0,99.0,4.6,20.0,711.0,395.51,291.78
2016,9,30,13,45,873.0,97.5,4.6,20.0,683.0,343.36,245.12
2016,9,30,14,0,864.0,96.0,4.6,20.0,655.0,290.96,198.1
2016,9,30,14,15,851.5,93.5,4.55,19.5,620.0,230.32,145.97
2016,9,30,14,30,839.0,91.0,4.5,19.0,585.0,176.45,102.33
2016,9,30,14,45,823.0,88.0,4.5,19.0,544.5,122.85,66.08
2016,9,30,15,0,807.0,85.0,4.5,19.0,504.0,70.76,45.55
2016,9,30,15,15,783.5,81.5,4.45,18.5,458.5,59.52,46.39
2016,9,30,15,30,760.0,78.0,4.4,18.0,413.0,58.27,45.55
2016,9,30,15,45,729.0,73.5,4.35,17.5,364.5,56.16,43.92
2016,9,30,16,0,698.0,69.0,4.3,17.0,316.0,54.01,42.21
2016,9,30,16,15,651.5,63.5,4.15,16.5,266.0,46.45,35.65
2016,9,30,16,30,605.0,58.0,4.0,16.0,216.0,43.58,33.1
2016,9,30,16,45,534.5,50.5,3.85,16.0,167.0,38.89,28.73
2016,9,30,17,0,464.0,43.0,3.7,16.0,118.0,34.11,24.07
2016,9,30,17,15,344.0,31.5,3.45,15.5,76.0,25.47,15.6
2016,9,30,17,30,224.0,20.0,3.2,15.0,34.0,16.5,0.0
2016,9,30,17,45,112.0,10.0,2.95,14.5,17.0,9.1,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,144.0,12.5,1.65,11.0,23.5,96.72,0.0
2016,10,1,6,30,288.0,25.0,2.0,12.0,47.0,247.61,155.64
2016,10,1,6,45,403.0,35.5,2.35,13.0,92.0,350.91,283.97
2016,10,1,7,0,518.0,46.0,2.7,14.0,137.0,455.52,375.74
2016,10,1,7,15,586.0,52.5,2.9,14.5,188.0,526.53,435.66
2016,10,1,7,30,654.0,59.0,3.1,15.0,239.0,599.33,494.0
2016,10,1,7,45,702.0,63.0,3.3,16.0,291.0,649.65,531.56
2016,10,1,8,0,750.0,67.0,3.5,17.0,343.0,704.86,571.26
2016,10,1,8,15,780.0,71.0,3.5,17.5,392.0,744.26,598.03
2016,10,1,8,30,810.0,75.0,3.5,18.0,441.0,781.49,622.53
2016,10,1,8,45,834.0,77.0,3.5,18.5,487.0,808.7,639.21
2016,10,1,9,0,858.0,79.0,3.5,19.0,533.0,833.03,653.62
2016,10,1,9,15,873.5,81.0,3.45,19.5,573.0,839.63,655.0
2016,10,1,9,30,889.0,83.0,3.4,20.0,613.0,850.57,659.67
2016,10,1,9,45,904.5,83.0,3.4,20.5,648.0,855.73,660.59
2016,10,1,10,0,920.0,83.0,3.4,21.0,683.0,857.34,659.19
2016,10,1,10,15,928.0,84.0,3.4,21.5,710.5,850.3,651.93
2016,10,1,10,30,936.0,85.0,3.4,22.0,738.0,839.67,642.41
2016,10,1,10,45,941.5,86.0,3.4,22.5,757.5,823.48,629.2
2016,10,1,11,0,947.0,87.0,3.4,23.0,777.0,803.79,613.75
2016,10,1,11,15,950.0,87.5,3.4,23.0,789.0,778.34,595.56
2016,10,1,11,30,953.0,88.0,3.4,23.0,801.0,749.67,574.98
2016,10,1,11,45,953.5,88.0,3.4,23.5,804.0,715.75,547.92
2016,10,1,12,0,954.0,88.0,3.4,24.0,807.0,679.02,518.48
2016,10,1,12,15,953.0,88.0,3.45,24.0,802.5,638.77,487.1
2016,10,1,12,30,952.0,88.0,3.5,24.0,798.0,596.13,453.17
2016,10,1,12,45,947.5,88.0,3.6,24.5,784.5,549.56,414.72
2016,10,1,13,0,943.0,88.0,3.7,25.0,771.0,501.3,374.05
2016,10,1,13,15,937.5,87.0,3.75,24.5,750.0,450.31,331.58
2016,10,1,13,30,932.0,86.0,3.8,24.0,729.0,398.18,286.96
2016,10,1,13,45,922.0,85.5,3.85,24.0,700.0,344.2,239.54
2016,10,1,14,0,912.0,85.0,3.9,24.0,671.0,289.96,191.76
2016,10,1,14,15,900.0,83.5,3.9,23.5,635.5,234.56,144.59
2016,10,1,14,30,888.0,82.0,3.9,23.0,600.0,179.61,101.26
2016,10,1,14,45,870.0,80.0,3.95,23.0,558.5,124.51,65.81
2016,10,1,15,0,852.0,78.0,4.0,23.0,517.0,62.56,47.96
2016,10,1,15,15,829.5,75.5,4.0,22.5,470.5,55.65,42.32
2016,10,1,15,30,807.0,73.0,4.0,22.0,424.0,54.98,41.97
2016,10,1,15,45,773.0,69.5,4.05,21.5,373.5,53.46,40.87
2016,10,1,16,0,739.0,66.0,4.1,21.0,323.0,51.96,39.74
2016,10,1,16,15,691.5,61.0,3.95,20.5,271.5,49.13,37.38
2016,10,1,16,30,644.0,56.0,3.8,20.0,220.0,42.32,31.42
2016,10,1,16,45,566.5,49.0,3.7,19.5,169.0,37.94,27.42
2016,10,1,17,0,489.0,42.0,3.6,19.0,118.0,33.5,23.16
2016,10,1,17,15,356.5,31.0,3.3,18.0,75.0,25.24,14.95
2016,10,1,17,30,224.0,20.0,3.0,17.0,32.0,16.7,0.0
2016,10,1,17,45,112.0,10.0,2.75,16.5,16.0,9.1,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,133.5,12.5,1.7,11.0,22.0,90.15,0.0
2016,10,2,6,30,267.0,25.0,2.0,12.0,44.0,231.81,135.94
2016,10,2,6,45,379.0,35.5,2.4,13.0,87.5,333.82,269.48
2016,10,2,7,0,491.0,46.0,2.8,14.0,131.0,435.17,359.22
2016,10,2,7,15,559.5,53.0,2.9,14.5,181.0,506.2,419.52
2016,10,2,7,30,628.0,60.0,3.0,15.0,231.0,579.1,477.99
2016,10,2,7,45,348.0,102.5,3.15,15.5,200.5,422.42,351.13
2016,10,2,8,0,68.0,145.0,3.3,16.0,170.0,212.69,174.26
2016,10,2,8,15,241.0,150.0,3.4,16.5,255.5,383.32,316.95
2016,10,2,8,30,414.0,155.0,3.5,17.0,341.0,546.5,446.3
2016,10,2,8,45,431.5,169.0,3.6,17.5,380.5,577.09,467.15
2016,10,2,9,0,449.0,183.0,3.7,18.0,420.0,605.83,486.93
2016,10,2,9,15,653.5,134.0,3.75,18.0,506.5,725.67,578.69
2016,10,2,9,30,858.0,85.0,3.8,18.0,593.0,823.59,648.4
2016,10,2,9,45,494.5,193.0,3.9,18.5,489.5,638.25,506.54
2016,10,2,10,0,131.0,301.0,4.0,19.0,386.0,419.44,330.86
2016,10,2,10,15,131.5,313.0,4.05,19.0,401.5,425.14,335.34
2016,10,2,10,30,132.0,325.0,4.1,19.0,417.0,430.02,338.41
2016,10,2,10,45,510.5,212.5,4.2,19.5,581.0,620.82,490.1
2016,10,2,11,0,889.0,100.0,4.3,20.0,745.0,769.9,601.83
2016,10,2,11,15,597.0,219.5,4.35,20.0,656.0,655.69,512.14
2016,10,2,11,30,305.0,339.0,4.4,20.0,567.0,532.45,414.68
2016,10,2,11,45,257.5,349.5,4.45,20.0,542.5,493.64,384.59
2016,10,2,12,0,210.0,360.0,4.5,20.0,518.0,453.31,352.98
2016,10,2,12,15,123.5,333.0,4.55,20.0,425.5,366.22,285.44
2016,10,2,12,30,37.0,306.0,4.6,20.0,333.0,286.0,222.75
2016,10,2,12,45,147.5,320.5,4.65,20.0,426.5,345.93,269.47
2016,10,2,13,0,258.0,335.0,4.7,20.0,520.0,391.62,303.1
2016,10,2,13,15,259.0,324.5,4.7,20.0,506.0,364.25,280.45
2016,10,2,13,30,260.0,314.0,4.7,20.0,492.0,336.68,257.55
2016,10,2,13,45,565.0,204.5,4.75,20.0,570.5,320.14,234.7
2016,10,2,14,0,870.0,95.0,4.8,20.0,649.0,283.41,191.18
2016,10,2,14,15,858.5,93.0,4.8,19.5,615.0,223.1,139.52
2016,10,2,14,30,847.0,91.0,4.8,19.0,581.0,169.48,96.84
2016,10,2,14,45,831.5,88.0,4.8,19.0,540.5,115.61,62.17
2016,10,2,15,0,816.0,85.0,4.8,19.0,500.0,63.21,49.36
2016,10,2,15,15,792.0,81.5,4.7,18.5,454.5,60.01,46.85
2016,10,2,15,30,768.0,78.0,4.6,18.0,409.0,58.75,46.0
2016,10,2,15,45,733.0,74.0,4.6,18.0,359.5,57.01,44.6
2016,10,2,16,0,698.0,70.0,4.6,18.0,310.0,50.4,38.87
2016,10,2,16,15,648.0,64.5,4.45,17.5,259.0,47.6,36.5
2016,10,2,16,30,598.0,59.0,4.3,17.0,208.0,44.76,33.97
2016,10,2,16,45,509.0,52.0,4.15,16.5,158.0,40.5,30.0
2016,10,2,17,0,420.0,45.0,4.0,16.0,108.0,36.27,25.79
2016,10,2,17,15,286.5,32.5,3.65,15.5,67.5,26.75,16.01
2016,10,2,17,30,153.0,20.0,3.3,15.0,27.0,15.86,0.0
2016,10,2,17,45,76.5,10.0,2.95,14.5,13.5,9.1,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,15,77.0,12.0,1.2,11.0,17.5,56.15,0.0
2016,10,3,6,30,154.0,24.0,1.4,12.0,35.0,156.81,82.35
2016,10,3,6,45,230.0,39.5,1.65,13.0,71.0,237.85,190.61
2016,10,3,7,0,306.0,55.0,1.9,14.0,107.0,314.3,259.17
2016,10,3,7,15,350.0,69.5,1.85,14.0,148.5,370.24,307.91
2016,10,3,7,30,394.0,84.0,1.8,14.0,190.0,427.51,355.61
2016,10,3,7,45,425.5,96.0,1.8,14.5,231.5,472.52,391.06
2016,10,3,8,0,457.0,108.0,1.8,15.0,273.0,517.27,424.9
2016,10,3,8,15,301.5,148.5,1.8,15.5,263.5,429.46,351.6
2016,10,3,8,30,146.0,189.0,1.8,16.0,254.0,336.4,273.4
2016,10,3,8,45,121.5,208.0,1.85,16.5,266.0,334.74,270.5
2016,10,3,9,0,97.0,227.0,1.9,17.0,278.0,317.2,254.78
2016,10,3,9,15,48.5,189.0,1.9,17.5,214.5,228.86,182.74
2016,10,3,9,30,0.0,151.0,1.9,18.0,151.0,137.52,107.37
2016,10,3,9,45,18.0,205.5,1.95,18.5,217.5,204.84,161.61
2016,10,3,10,0,36.0,260.0,2.0,19.0,284.0,284.6,223.74
2016,10,3,10,15,48.5,281.5,2.0,19.0,314.5,312.9,245.18
2016,10,3,10,30,61.0,303.0,2.0,19.0,345.0,340.03,265.7
2016,10,3,10,45,30.5,230.5,2.05,19.5,251.5,239.99,187.16
2016,10,3,11,0,0.0,158.0,2.1,20.0,158.0,141.31,108.56
2016,10,3,11,15,24.5,239.0,2.15,20.0,257.5,237.86,185.22
2016,10,3,11,30,49.0,320.0,2.2,20.0,357.0,326.48,253.29
2016,10,3,11,45,38.0,305.0,2.25,20.5,333.5,300.34,232.21
2016,10,3,12,0,27.0,290.0,2.3,21.0,310.0,275.53,212.65
2016,10,3,12,15,45.0,310.0,2.3,20.5,343.5,298.81,231.08
2016,10,3,12,30,63.0,330.0,2.3,20.0,377.0,319.48,247.16
2016,10,3,12,45,37.0,280.0,2.3,20.0,307.5,259.06,200.57
2016,10,3,13,0,11.0,230.0,2.3,20.0,238.0,204.38,158.3
2016,10,3,13,15,8.5,215.0,2.3,20.0,221.0,189.3,146.71
2016,10,3,13,30,6.0,200.0,2.3,20.0,204.0,174.64,135.35
2016,10,3,13,45,3.0,175.5,2.3,20.0,177.5,152.55,118.08
2016,10,3,14,0,0.0,151.0,2.3,20.0,151.0,130.97,101.16
2016,10,3,14,15,0.0,132.5,2.25,20.0,132.5,115.29,88.77
2016,10,3,14,30,0.0,114.0,2.2,20.0,114.0,99.71,76.36
2016,10,3,14,45,0.0,108.0,2.2,20.0,108.0,94.4,72.26
2016,10,3,15,0,0.0,102.0,2.2,20.0,102.0,89.09,71.37
2016,10,3,15,15,0.0,84.5,2.15,19.5,84.5,74.61,59.27
2016,10,3,15,30,0.0,67.0,2.1,19.0,67.0,59.22,46.22
2016,10,3,15,45,0.0,59.0,2.1,19.0,59.0,52.11,40.15
2016,10,3,16,0,0.0,51.0,2.1,19.0,51.0,45.01,34.01
2016,10,3,16,15,0.0,42.5,1.95,18.5,42.5,37.47,27.47
2016,10,3,16,30,0.0,34.0,1.8,18.0,34.0,29.95,20.81
2016,10,3,16,45,0.0,25.5,1.7,18.0,25.5,22.44,14.03
2016,10,3,17,0,0.0,17.0,1.6,18.0,17.0,14.94,7.21
2016,10,3,17,15,0.0,10.5,1.35,17.5,10.5,9.22,1.61
2016,10,3,17,30,0.0,4.0,1.1,17.0,4.0,3.64,0.0
2016,10,3,17,45,0.0,2.0,0.9,16.5,2.0,1.82,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,63.0,13.0,1.0,13.0,17.5,48.67,0.0
2016,10,4,6,30,126.0,26.0,1.2,13.0,35.0,141.81,64.33
2016,10,4,6,45,210.5,44.5,1.4,13.5,73.5,233.18,185.15
2016,10,4,7,0,295.0,63.0,1.6,14.0,112.0,317.84,260.78
2016,10,4,7,15,153.5,79.0,1.7,14.0,105.0,227.19,188.03
2016,10,4,7,30,12.0,95.0,1.8,14.0,98.0,104.87,83.89
2016,10,4,7,45,20.0,114.0,1.9,14.5,120.5,129.16,104.74
2016,10,4,8,0,28.0,133.0,2.0,15.0,143.0,165.54,134.91
2016,10,4,8,15,41.5,155.5,2.0,15.5,173.0,199.68,162.75
2016,10,4,8,30,55.0,178.0,2.0,16.0,203.0,233.53,189.79
2016,10,4,8,45,56.5,197.0,2.05,16.5,224.5,252.84,204.29
2016,10,4,9,0,58.0,216.0,2.1,17.0,246.0,271.7,218.28
2016,10,4,9,15,65.0,235.0,2.1,17.5,271.5,294.62,235.42
2016,10,4,9,30,72.0,254.0,2.1,18.0,297.0,316.96,251.86
2016,10,4,9,45,202.0,263.5,2.1,18.5,391.5,442.55,350.57
2016,10,4,10,0,332.0,273.0,2.1,19.0,486.0,564.32,441.69
2016,10,4,10,15,579.0,201.0,2.1,19.5,590.5,688.64,534.53
2016,10,4,10,30,826.0,129.0,2.1,20.0,695.0,794.46,609.07
2016,10,4,10,45,840.5,127.0,2.15,20.5,716.5,782.54,598.31
2016,10,4,11,0,855.0,125.0,2.2,21.0,738.0,767.06,586.3
2016,10,4,11,15,859.0,125.5,2.25,21.0,749.5,743.06,568.59
2016,10,4,11,30,863.0,126.0,2.3,21.0,761.0,716.02,548.34
2016,10,4,11,45,876.5,120.0,2.4,21.5,767.0,685.93,525.0
2016,10,4,12,0,890.0,114.0,2.5,22.0,773.0,651.32,497.92
2016,10,4,12,15,889.0,113.5,2.65,22.0,768.0,612.51,468.05
2016,10,4,12,30,888.0,113.0,2.8,22.0,763.0,571.52,435.66
2016,10,4,12,45,891.5,108.5,2.95,22.5,751.0,527.29,399.1
2016,10,4,13,0,895.0,104.0,3.1,23.0,739.0,480.93,359.86
2016,10,4,13,15,888.5,103.0,3.2,23.0,718.0,431.6,317.93
2016,10,4,13,30,882.0,102.0,3.3,23.0,697.0,381.33,274.23
2016,10,4,13,45,875.0,99.0,3.4,23.0,669.0,328.63,227.96
2016,10,4,14,0,868.0,96.0,3.5,23.0,641.0,269.43,176.65
2016,10,4,14,15,855.5,94.0,3.55,22.5,606.0,215.28,131.14
2016,10,4,14,30,843.0,92.0,3.6,22.0,571.0,161.81,90.25
2016,10,4,14,45,828.0,88.0,3.7,22.0,530.5,107.6,57.65
2016,10,4,15,0,813.0,84.0,3.8,22.0,490.0,60.92,46.82
2016,10,4,15,15,788.5,80.5,3.8,21.5,444.0,59.63,45.99
2016,10,4,15,30,764.0,77.0,3.8,21.0,398.0,58.35,45.11
2016,10,4,15,45,732.5,72.0,3.85,20.5,349.5,55.78,43.1
2016,10,4,16,0,701.0,67.0,3.9,20.0,301.0,53.16,40.97
2016,10,4,16,15,650.0,61.5,3.8,19.5,250.0,45.63,34.45
2016,10,4,16,30,599.0,56.0,3.7,19.0,199.0,42.69,31.83
2016,10,4,16,45,517.0,48.0,3.6,18.5,150.0,37.5,27.04
2016,10,4,17,0,435.0,40.0,3.5,18.0,101.0,32.21,21.91
2016,10,4,17,15,292.0,28.0,3.3,17.0,61.5,22.97,11.85
2016,10,4,17,30,149.0,16.0,3.1,16.0,22.0,14.55,0.0
2016,10,4,17,45,74.5,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,104.5,11.5,1.4,10.0,18.5,71.3,0.0
2016,10,5,6,30,209.0,23.0,1.6,11.0,37.0,186.63,71.96
2016,10,5,6,45,343.0,34.5,1.8,12.0,80.5,305.58,244.04
2016,10,5,7,0,477.0,46.0,2.0,13.0,124.0,420.79,346.03
2016,10,5,7,15,552.5,53.5,2.25,13.5,174.5,496.45,410.97
2016,10,5,7,30,628.0,61.0,2.5,14.0,225.0,574.22,474.02
2016,10,5,7,45,682.0,65.0,2.75,15.0,277.0,632.35,518.34
2016,10,5,8,0,736.0,69.0,3.0,16.0,329.0,685.76,557.29
2016,10,5,8,15,768.5,73.0,3.1,16.5,378.5,726.32,585.68
2016,10,5,8,30,801.0,77.0,3.2,17.0,428.0,764.75,611.78
2016,10,5,8,45,829.0,78.5,3.3,18.0,474.5,793.95,629.43
2016,10,5,9,0,857.0,80.0,3.4,19.0,521.0,820.29,644.73
2016,10,5,9,15,873.0,82.0,3.4,19.5,561.0,826.95,646.46
2016,10,5,9,30,889.0,84.0,3.4,20.0,601.0,837.75,651.38
2016,10,5,9,45,904.5,84.5,3.4,20.5,636.0,842.94,652.37
2016,10,5,10,0,920.0,85.0,3.4,21.0,671.0,844.57,651.03
2016,10,5,10,15,928.0,86.5,3.4,21.5,698.5,837.65,643.86
2016,10,5,10,30,936.0,88.0,3.4,22.0,726.0,827.11,634.39
2016,10,5,10,45,944.5,87.5,3.4,22.5,746.0,811.22,621.37
2016,10,5,11,0,953.0,87.0,3.4,23.0,766.0,791.76,606.04
2016,10,5,11,15,956.0,87.5,3.4,23.0,777.5,765.9,587.49
2016,10,5,11,30,959.0,88.0,3.4,23.0,789.0,736.81,565.63
2016,10,5,11,45,961.5,87.5,3.45,23.5,792.0,703.3,538.87
2016,10,5,12,0,964.0,87.0,3.5,24.0,795.0,666.87,509.55
2016,10,5,12,15,962.5,86.5,3.55,24.0,790.0,625.38,476.92
2016,10,5,12,30,961.0,86.0,3.6,24.0,785.0,581.56,441.73
2016,10,5,12,45,950.5,89.0,3.65,24.0,770.0,534.4,403.08
2016,10,5,13,0,940.0,92.0,3.7,24.0,755.0,485.95,362.45
2016,10,5,13,15,933.5,91.0,3.7,24.0,733.0,434.68,318.55
2016,10,5,13,30,927.0,90.0,3.7,24.0,711.0,382.38,272.88
2016,10,5,13,45,917.5,88.5,3.75,24.0,681.5,328.05,225.13
2016,10,5,14,0,908.0,87.0,3.8,24.0,652.0,273.47,177.34
2016,10,5,14,15,895.0,85.0,3.8,24.0,616.0,217.9,130.69
2016,10,5,14,30,882.0,83.0,3.8,24.0,580.0,162.91,89.26
2016,10,5,14,45,862.0,81.0,3.8,24.0,537.5,100.42,51.91
2016,10,5,15,0,842.0,79.0,3.8,24.0,495.0,57.69,43.71
2016,10,5,15,15,816.5,76.0,3.8,23.5,448.0,56.63,43.06
2016,10,5,15,30,791.0,73.0,3.8,23.0,401.0,55.59,42.38
2016,10,5,15,45,752.0,69.5,3.8,22.5,350.5,54.07,41.26
2016,10,5,16,0,713.0,66.0,3.8,22.0,300.0,52.59,40.13
2016,10,5,16,15,659.0,60.5,3.6,21.0,248.5,45.06,33.74
2016,10,5,16,30,605.0,55.0,3.4,20.0,197.0,42.08,31.14
2016,10,5,16,45,517.5,47.0,3.2,19.5,147.0,36.84,26.3
2016,10,5,17,0,430.0,39.0,3.0,19.0,97.0,31.51,21.12
2016,10,5,17,15,280.5,26.5,2.8,18.0,58.0,21.75,10.12
2016,10,5,17,30,131.0,14.0,2.6,17.0,19.0,12.73,0.0
2016,10,5,17,45,65.5,7.0,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,114.0,11.0,1.4,10.5,17.5,76.07,0.0
2016,10,6,6,30,228.0,22.0,1.6,11.0,35.0,195.18,55.27
2016,10,6,6,45,358.0,32.5,1.8,12.0,78.0,312.05,247.77
2016,10,6,7,0,488.0,43.0,2.0,13.0,121.0,423.14,347.48
2016,10,6,7,15,560.5,50.0,2.15,13.5,171.0,495.75,409.83
2016,10,6,7,30,633.0,57.0,2.3,14.0,221.0,570.45,470.21
2016,10,6,7,45,683.0,61.5,2.45,15.0,271.5,621.16,508.5
2016,10,6,8,0,733.0,66.0,2.6,16.0,322.0,677.1,549.05
2016,10,6,8,15,764.5,69.5,2.6,16.5,370.5,715.98,575.61
2016,10,6,8,30,796.0,73.0,2.6,17.0,419.0,752.75,599.89
2016,10,6,8,45,820.0,75.5,2.6,18.0,464.0,779.71,615.32
2016,10,6,9,0,844.0,78.0,2.6,19.0,509.0,803.82,628.42
2016,10,6,9,15,860.0,80.0,2.6,20.0,548.5,810.46,628.97
2016,10,6,9,30,876.0,82.0,2.6,21.0,588.0,821.21,632.63
2016,10,6,9,45,894.0,81.0,2.65,22.0,622.5,826.7,632.97
2016,10,6,10,0,912.0,80.0,2.7,23.0,657.0,828.69,631.03
2016,10,6,10,15,919.5,81.0,2.7,23.5,683.5,820.97,623.44
2016,10,6,10,30,927.0,82.0,2.7,24.0,710.0,809.71,613.65
2016,10,6,10,45,931.5,83.5,2.75,24.5,728.5,793.17,600.72
2016,10,6,11,0,936.0,85.0,2.8,25.0,747.0,773.2,585.57
2016,10,6,11,15,939.0,85.0,2.75,25.5,758.0,747.29,565.87
2016,10,6,11,30,942.0,85.0,2.7,26.0,769.0,718.24,542.9
2016,10,6,11,45,942.5,85.0,2.7,26.5,772.0,684.55,516.29
2016,10,6,12,0,943.0,85.0,2.7,27.0,775.0,648.1,487.34
2016,10,6,12,15,942.0,85.0,2.7,27.0,769.5,608.21,456.3
2016,10,6,12,30,941.0,85.0,2.7,27.0,764.0,565.98,422.78
2016,10,6,12,45,938.5,84.0,2.7,27.0,751.0,520.01,385.64
2016,10,6,13,0,936.0,83.0,2.7,27.0,738.0,472.24,346.11
2016,10,6,13,15,930.0,82.0,2.7,27.0,717.0,421.54,303.37
2016,10,6,13,30,924.0,81.0,2.7,27.0,696.0,369.79,258.84
2016,10,6,13,45,915.0,80.0,2.7,27.5,667.0,316.38,212.08
2016,10,6,14,0,906.0,79.0,2.7,28.0,638.0,262.65,165.48
2016,10,6,14,15,894.0,77.0,2.7,27.5,603.0,207.57,120.54
2016,10,6,14,30,882.0,75.0,2.7,27.0,568.0,152.99,80.74
2016,10,6,14,45,864.5,73.0,2.7,27.0,526.5,98.82,51.52
2016,10,6,15,0,847.0,71.0,2.7,27.0,485.0,60.25,45.31
2016,10,6,15,15,824.0,68.5,2.65,26.5,439.5,51.24,37.96
2016,10,6,15,30,801.0,66.0,2.6,26.0,394.0,50.38,37.43
2016,10,6,15,45,767.0,62.5,2.6,26.0,344.5,48.68,36.07
2016,10,6,16,0,733.0,59.0,2.6,26.0,295.0,46.98,34.66
2016,10,6,16,15,682.5,54.0,2.25,24.5,244.0,43.93,32.25
2016,10,6,16,30,632.0,49.0,1.9,23.0,193.0,40.87,29.66
2016,10,6,16,45,548.5,41.5,1.6,22.0,144.0,32.4,22.18
2016,10,6,17,0,465.0,34.0,1.3,21.0,95.0,27.27,17.28
2016,10,6,17,15,232.5,25.5,1.25,20.0,56.0,20.94,8.45
2016,10,6,17,30,0.0,17.0,1.2,19.0,17.0,15.46,0.0
2016,10,6,17,45,0.0,8.5,1.2,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,113.5,10.0,0.8,14.5,16.5,74.56,0.0
2016,10,7,6,30,227.0,20.0,0.8,15.0,33.0,190.53,27.68
2016,10,7,6,45,340.0,31.5,0.85,15.5,73.5,298.15,230.64
2016,10,7,7,0,453.0,43.0,0.9,16.0,114.0,397.79,319.84
2016,10,7,7,15,523.0,50.0,1.0,16.5,161.0,467.38,378.53
2016,10,7,7,30,593.0,57.0,1.1,17.0,208.0,538.98,435.0
2016,10,7,7,45,647.5,58.5,1.2,18.0,256.0,588.22,471.22
2016,10,7,8,0,702.0,60.0,1.3,19.0,304.0,642.84,509.78
2016,10,7,8,15,698.0,71.5,1.5,20.0,343.0,663.03,522.69
2016,10,7,8,30,694.0,83.0,1.7,21.0,382.0,684.13,536.02
2016,10,7,8,45,767.5,79.0,1.9,22.0,441.5,738.29,572.51
2016,10,7,9,0,841.0,75.0,2.1,23.0,501.0,794.32,609.16
2016,10,7,9,15,856.5,77.0,2.2,23.5,540.5,800.59,611.08
2016,10,7,9,30,872.0,79.0,2.3,24.0,580.0,810.9,616.31
2016,10,7,9,45,868.5,87.0,2.45,25.0,609.5,809.34,612.56
2016,10,7,10,0,865.0,95.0,2.6,26.0,639.0,804.21,606.54
2016,10,7,10,15,809.5,118.5,2.55,26.5,644.5,777.66,585.82
2016,10,7,10,30,754.0,142.0,2.5,27.0,650.0,744.89,561.13
2016,10,7,10,45,822.0,121.5,2.5,27.5,689.0,752.01,564.58
2016,10,7,11,0,890.0,101.0,2.5,28.0,728.0,752.28,563.07
2016,10,7,11,15,746.0,162.5,2.4,28.5,693.0,690.92,515.59
2016,10,7,11,30,602.0,224.0,2.3,29.0,658.0,624.58,464.66
2016,10,7,11,45,748.0,164.5,2.25,29.5,706.0,635.43,471.98
2016,10,7,12,0,894.0,105.0,2.2,30.0,754.0,633.45,468.84
2016,10,7,12,15,892.5,104.5,2.15,30.0,748.5,594.32,438.52
2016,10,7,12,30,891.0,104.0,2.1,30.0,743.0,553.06,406.23
2016,10,7,12,45,766.0,152.0,2.05,30.5,694.5,490.24,357.31
2016,10,7,13,0,641.0,200.0,2.0,31.0,646.0,437.31,315.86
2016,10,7,13,15,648.0,187.5,1.95,31.0,627.0,392.88,280.09
2016,10,7,13,30,655.0,175.0,1.9,31.0,608.0,347.07,242.41
2016,10,7,13,45,615.0,178.5,1.85,31.0,571.0,300.16,204.67
2016,10,7,14,0,575.0,182.0,1.8,31.0,534.0,256.35,169.92
2016,10,7,14,15,573.5,170.5,1.75,30.5,504.5,211.5,134.72
2016,10,7,14,30,572.0,159.0,1.7,30.0,475.0,166.69,102.69
2016,10,7,14,45,484.0,167.5,1.7,30.0,421.5,131.43,86.82
2016,10,7,15,0,396.0,176.0,1.7,30.0,368.0,116.23,90.73
2016,10,7,15,15,429.0,151.5,1.55,29.5,340.5,102.43,79.84
2016,10,7,15,30,462.0,127.0,1.4,29.0,313.0,87.98,68.27
2016,10,7,15,45,419.5,119.0,1.25,29.0,272.0,83.94,65.06
2016,10,7,16,0,377.0,111.0,1.1,29.0,231.0,79.78,61.65
2016,10,7,16,15,339.0,95.5,1.05,27.5,189.0,69.96,53.74
2016,10,7,16,30,301.0,80.0,1.0,26.0,147.0,59.74,45.19
2016,10,7,16,45,242.0,62.5,1.0,25.0,107.5,47.49,34.52
2016,10,7,17,0,183.0,45.0,1.0,24.0,68.0,34.78,23.08
2016,10,7,17,15,91.5,27.5,1.0,23.5,39.0,22.16,7.6
2016,10,7,17,30,0.0,10.0,1.0,23.0,10.0,9.1,0.0
2016,10,7,17,45,0.0,5.0,1.05,22.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,67.5,10.5,1.0,17.5,14.0,48.3,0.0
2016,10,8,6,30,135.0,21.0,0.9,18.0,28.0,133.17,0.0
2016,10,8,6,45,263.5,34.5,0.85,18.5,68.0,250.12,190.01
2016,10,8,7,0,392.0,48.0,0.8,19.0,108.0,360.33,286.5
2016,10,8,7,15,472.0,57.0,0.85,19.5,156.5,438.24,350.71
2016,10,8,7,30,552.0,66.0,0.9,20.0,205.0,518.44,413.53
2016,10,8,7,45,605.5,72.0,1.0,21.0,254.5,576.69,456.05
2016,10,8,8,0,659.0,78.0,1.1,22.0,304.0,634.71,496.59
2016,10,8,8,15,694.5,83.0,1.15,23.0,352.0,676.56,523.55
2016,10,8,8,30,730.0,88.0,1.2,24.0,400.0,716.66,548.48
2016,10,8,8,45,756.5,91.5,1.3,25.5,444.5,741.21,561.41
2016,10,8,9,0,783.0,95.0,1.4,27.0,489.0,767.87,575.58
2016,10,8,9,15,801.5,98.0,1.4,27.5,528.5,784.43,583.91
2016,10,8,9,30,820.0,101.0,1.4,28.0,568.0,797.75,590.14
2016,10,8,9,45,867.0,89.5,1.45,29.0,609.0,807.41,593.38
2016,10,8,10,0,914.0,78.0,1.5,30.0,650.0,820.41,598.91
2016,10,8,10,15,922.0,79.5,1.45,30.5,676.5,813.49,591.54
2016,10,8,10,30,930.0,81.0,1.4,31.0,703.0,802.98,582.2
2016,10,8,10,45,935.0,82.0,1.35,32.0,721.5,786.11,567.79
2016,10,8,11,0,940.0,83.0,1.3,33.0,740.0,765.81,551.41
2016,10,8,11,15,943.0,83.5,1.2,33.0,751.0,740.24,533.49
2016,10,8,11,30,946.0,84.0,1.1,33.0,762.0,711.5,512.02
2016,10,8,11,45,946.0,84.5,1.05,33.5,765.0,677.8,486.49
2016,10,8,12,0,946.0,85.0,1.0,34.0,768.0,641.36,458.8
2016,10,8,12,15,944.5,84.5,0.95,34.0,762.5,600.58,428.62
2016,10,8,12,30,943.0,84.0,0.9,34.0,757.0,557.53,396.17
2016,10,8,12,45,939.0,84.0,0.85,34.5,743.0,511.67,360.17
2016,10,8,13,0,935.0,84.0,0.8,35.0,729.0,464.11,322.16
2016,10,8,13,15,929.0,83.0,0.8,35.0,707.5,413.48,281.99
2016,10,8,13,30,923.0,82.0,0.8,35.0,686.0,361.8,240.03
2016,10,8,13,45,913.0,81.0,0.8,35.0,657.0,308.24,196.18
2016,10,8,14,0,903.0,80.0,0.8,35.0,628.0,254.47,152.41
2016,10,8,14,15,890.0,78.0,0.85,34.5,592.5,199.5,110.15
2016,10,8,14,30,877.0,76.0,0.9,34.0,557.0,145.14,73.31
2016,10,8,14,45,859.0,74.0,1.0,34.0,515.5,91.37,47.66
2016,10,8,15,0,841.0,72.0,1.1,34.0,474.0,53.1,38.08
2016,10,8,15,15,816.5,69.0,1.1,33.5,428.0,51.86,37.31
2016,10,8,15,30,792.0,66.0,1.1,33.0,382.0,50.63,36.48
2016,10,8,15,45,756.5,62.0,1.15,32.5,332.5,48.52,34.9
2016,10,8,16,0,721.0,58.0,1.2,32.0,283.0,46.4,33.24
2016,10,8,16,15,668.0,53.0,1.15,30.5,232.5,43.32,30.85
2016,10,8,16,30,615.0,48.0,1.1,29.0,182.0,40.25,28.29
2016,10,8,16,45,528.0,40.5,1.05,27.5,134.0,31.81,21.02
2016,10,8,17,0,441.0,33.0,1.0,26.0,86.0,26.68,16.12
2016,10,8,17,15,284.0,21.5,1.05,25.0,49.0,17.63,3.2
2016,10,8,17,30,127.0,10.0,1.1,24.0,12.0,9.1,0.0
2016,10,8,17,45,63.5,5.0,1.15,23.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,119.5,9.0,1.25,16.5,15.0,76.47,0.0
2016,10,9,6,30,239.0,18.0,1.2,17.0,30.0,191.45,0.0
2016,10,9,6,45,367.5,28.5,1.15,18.0,72.0,310.11,234.1
2016,10,9,7,0,496.0,39.0,1.1,19.0,114.0,418.68,332.04
2016,10,9,7,15,569.5,46.0,1.15,20.0,163.0,491.07,391.52
2016,10,9,7,30,643.0,53.0,1.2,21.0,212.0,560.29,444.46
2016,10,9,7,45,689.0,58.0,1.3,22.0,262.5,613.97,483.44
2016,10,9,8,0,735.0,63.0,1.4,23.0,313.0,666.83,519.96
2016,10,9,8,15,767.0,67.0,1.3,24.0,361.0,706.22,543.63
2016,10,9,8,30,799.0,71.0,1.2,25.0,409.0,743.53,564.75
2016,10,9,8,45,820.5,74.0,1.1,26.0,453.5,768.69,576.68
2016,10,9,9,0,842.0,77.0,1.0,27.0,498.0,790.95,586.28
2016,10,9,9,15,858.0,79.5,1.0,28.0,537.0,805.0,591.54
2016,10,9,9,30,874.0,82.0,1.0,29.0,576.0,808.98,590.28
2016,10,9,9,45,886.0,83.5,1.05,30.5,609.0,812.17,588.23
2016,10,9,10,0,898.0,85.0,1.1,32.0,642.0,811.89,584.03
2016,10,9,10,15,905.5,86.0,1.15,32.0,668.0,803.98,578.62
2016,10,9,10,30,913.0,87.0,1.2,32.0,694.0,792.6,571.14
2016,10,9,10,45,917.0,88.5,1.25,32.5,712.0,775.67,559.03
2016,10,9,11,0,921.0,90.0,1.3,33.0,730.0,755.39,544.87
2016,10,9,11,15,923.0,90.5,1.35,33.0,740.5,729.45,527.65
2016,10,9,11,30,925.0,91.0,1.4,33.0,751.0,700.46,507.3
2016,10,9,11,45,923.5,92.5,1.5,33.5,753.0,667.32,483.06
2016,10,9,12,0,922.0,94.0,1.6,34.0,755.0,631.56,456.47
2016,10,9,12,15,919.5,93.5,1.7,34.0,749.0,590.99,426.81
2016,10,9,12,30,917.0,93.0,1.8,34.0,743.0,548.3,394.73
2016,10,9,12,45,904.0,96.5,1.9,34.0,727.0,502.33,359.3
2016,10,9,13,0,891.0,100.0,2.0,34.0,711.0,455.4,322.11
2016,10,9,13,15,883.5,99.0,2.05,33.5,689.0,406.08,282.59
2016,10,9,13,30,876.0,98.0,2.1,33.0,667.0,355.94,241.38
2016,10,9,13,45,863.5,97.0,2.2,33.0,638.0,298.51,193.95
2016,10,9,14,0,851.0,96.0,2.3,33.0,609.0,245.96,150.48
2016,10,9,14,15,836.5,93.5,2.4,32.5,573.5,192.39,108.73
2016,10,9,14,30,822.0,91.0,2.5,32.0,538.0,139.78,72.92
2016,10,9,14,45,802.0,88.0,2.6,32.0,496.5,87.76,48.36
2016,10,9,15,0,782.0,85.0,2.7,32.0,455.0,62.48,46.22
