Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,15,754.5,81.5,2.75,31.0,409.5,61.21,45.52
2016,10,9,15,30,727.0,78.0,2.8,30.0,364.0,54.56,40.29
2016,10,9,15,45,688.5,73.0,2.85,29.5,315.5,52.29,38.56
2016,10,9,16,0,650.0,68.0,2.9,29.0,267.0,49.98,36.72
2016,10,9,16,15,592.5,61.0,2.8,28.0,218.0,45.92,33.39
2016,10,9,16,30,535.0,54.0,2.7,27.0,169.0,41.78,29.8
2016,10,9,16,45,443.5,44.5,2.65,26.0,122.5,35.24,23.98
2016,10,9,17,0,352.0,35.0,2.6,25.0,76.0,28.54,17.52
2016,10,9,17,15,176.0,17.5,2.55,24.0,38.0,13.98,0.0
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.5,12.5,11.37,0.0
2016,10,10,6,30,0.0,25.0,1.5,14.0,25.0,32.52,0.0
2016,10,10,6,45,189.5,36.0,1.7,14.5,64.0,205.41,155.45
2016,10,10,7,0,379.0,47.0,1.9,15.0,103.0,347.53,282.56
2016,10,10,7,15,458.5,57.0,1.9,15.5,150.5,425.3,349.16
2016,10,10,7,30,538.0,67.0,1.9,16.0,198.0,505.41,414.6
2016,10,10,7,45,594.0,73.0,1.95,16.5,247.5,564.91,460.8
2016,10,10,8,0,650.0,79.0,2.0,17.0,297.0,624.19,504.75
2016,10,10,8,15,686.0,84.0,1.95,17.5,344.5,665.94,533.42
2016,10,10,8,30,722.0,89.0,1.9,18.0,392.0,705.95,559.89
2016,10,10,8,45,754.5,90.5,1.9,19.0,437.0,732.42,575.12
2016,10,10,9,0,787.0,92.0,1.9,20.0,482.0,761.3,591.78
2016,10,10,9,15,805.5,95.0,1.95,20.5,521.0,777.64,600.85
2016,10,10,9,30,824.0,98.0,2.0,21.0,560.0,790.73,607.75
2016,10,10,9,45,847.5,95.5,2.05,22.0,595.5,798.14,609.59
2016,10,10,10,0,871.0,93.0,2.1,23.0,631.0,795.85,604.87
2016,10,10,10,15,880.0,94.5,2.15,23.5,657.0,789.76,598.93
2016,10,10,10,30,889.0,96.0,2.2,24.0,683.0,780.2,590.78
2016,10,10,10,45,895.0,97.0,2.25,25.0,702.0,764.45,577.38
2016,10,10,11,0,901.0,98.0,2.3,26.0,721.0,745.35,561.89
2016,10,10,11,15,904.5,98.5,2.35,26.5,731.5,720.77,542.8
2016,10,10,11,30,908.0,99.0,2.4,27.0,742.0,693.11,521.04
2016,10,10,11,45,908.5,99.5,2.5,27.5,744.5,660.62,495.79
2016,10,10,12,0,909.0,100.0,2.6,28.0,747.0,625.47,468.14
2016,10,10,12,15,907.0,99.5,2.65,28.0,741.5,585.55,437.19
2016,10,10,12,30,905.0,99.0,2.7,28.0,736.0,543.51,403.87
2016,10,10,12,45,894.0,101.5,2.8,28.0,720.5,498.02,367.24
2016,10,10,13,0,883.0,104.0,2.9,28.0,705.0,451.46,328.8
2016,10,10,13,15,876.0,103.0,2.95,27.5,683.5,398.92,285.43
2016,10,10,13,30,869.0,102.0,3.0,27.0,662.0,348.48,242.54
2016,10,10,13,45,855.0,101.5,3.1,27.0,632.5,296.1,197.46
2016,10,10,14,0,841.0,101.0,3.2,27.0,603.0,244.11,153.31
2016,10,10,14,15,826.0,98.5,3.25,26.5,567.5,191.04,111.09
2016,10,10,14,30,811.0,96.0,3.3,26.0,532.0,138.99,75.38
2016,10,10,14,45,784.5,94.5,3.4,25.5,490.0,88.61,52.69
2016,10,10,15,0,758.0,93.0,3.5,25.0,448.0,62.24,47.48
2016,10,10,15,15,728.5,89.0,3.5,24.5,402.5,61.0,46.67
2016,10,10,15,30,699.0,85.0,3.5,24.0,357.0,59.76,45.84
2016,10,10,15,45,651.0,80.5,3.5,23.5,307.5,58.05,44.55
2016,10,10,16,0,603.0,76.0,3.5,23.0,258.0,56.39,43.23
2016,10,10,16,15,541.5,68.5,3.45,22.0,209.5,52.2,39.69
2016,10,10,16,30,480.0,61.0,3.4,21.0,161.0,47.95,35.9
2016,10,10,16,45,379.0,49.5,3.35,20.0,115.0,39.85,28.52
2016,10,10,17,0,278.0,38.0,3.3,19.0,69.0,29.7,18.77
2016,10,10,17,15,139.0,19.0,3.15,18.0,34.5,14.96,0.0
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.0,1.0,12.5,3.0,2.73,0.0
2016,10,11,6,30,0.0,6.0,1.2,13.0,6.0,5.26,0.0
2016,10,11,6,45,0.0,17.0,1.45,13.5,17.0,14.96,5.92
2016,10,11,7,0,0.0,28.0,1.7,14.0,28.0,24.67,14.99
2016,10,11,7,15,0.0,41.5,1.75,14.0,41.5,36.62,25.52
2016,10,11,7,30,0.0,55.0,1.8,14.0,55.0,49.34,36.63
2016,10,11,7,45,0.0,69.0,1.85,14.5,69.0,62.77,48.1
2016,10,11,8,0,0.0,83.0,1.9,15.0,83.0,76.06,59.25
2016,10,11,8,15,0.0,106.5,1.9,15.5,106.5,99.41,78.64
2016,10,11,8,30,0.0,130.0,1.9,16.0,130.0,122.53,97.48
2016,10,11,8,45,3.5,148.5,1.95,16.5,150.5,142.78,113.79
2016,10,11,9,0,7.0,167.0,2.0,17.0,171.0,162.88,129.74
2016,10,11,9,15,104.5,208.0,2.0,17.5,266.0,308.72,248.63
2016,10,11,9,30,202.0,249.0,2.0,18.0,361.0,428.08,341.38
2016,10,11,9,45,205.0,265.0,2.05,18.5,385.0,441.5,349.42
2016,10,11,10,0,208.0,281.0,2.1,19.0,409.0,453.7,357.09
2016,10,11,10,15,545.5,188.0,2.1,19.5,542.0,631.34,494.32
2016,10,11,10,30,883.0,95.0,2.1,20.0,675.0,770.83,594.24
2016,10,11,10,45,890.5,95.5,2.1,20.5,693.5,755.73,580.55
2016,10,11,11,0,898.0,96.0,2.1,21.0,712.0,737.28,566.08
2016,10,11,11,15,901.5,96.5,2.05,21.0,723.0,712.78,547.0
2016,10,11,11,30,905.0,97.0,2.0,21.0,734.0,685.22,525.37
2016,10,11,11,45,906.0,97.0,2.0,21.5,736.5,652.69,499.19
2016,10,11,12,0,907.0,97.0,2.0,22.0,739.0,617.49,470.67
2016,10,11,12,15,905.5,97.0,2.0,22.0,733.5,578.43,439.65
2016,10,11,12,30,904.0,97.0,2.0,22.0,728.0,537.19,406.22
2016,10,11,12,45,679.0,177.5,2.0,22.5,646.5,458.98,344.92
2016,10,11,13,0,454.0,258.0,2.0,23.0,565.0,395.98,296.34
2016,10,11,13,15,423.5,258.5,2.05,23.0,538.0,356.94,265.16
2016,10,11,13,30,393.0,259.0,2.1,23.0,511.0,323.24,237.82
2016,10,11,13,45,464.0,223.5,2.15,23.0,508.0,284.59,203.58
2016,10,11,14,0,535.0,188.0,2.2,23.0,505.0,242.03,165.57
2016,10,11,14,15,536.0,175.5,2.3,22.5,477.5,198.93,131.32
2016,10,11,14,30,537.0,163.0,2.4,22.0,450.0,155.68,100.81
2016,10,11,14,45,548.5,146.0,2.55,21.5,419.5,109.67,76.18
2016,10,11,15,0,560.0,129.0,2.7,21.0,389.0,87.42,69.88
2016,10,11,15,15,564.0,113.5,2.75,20.5,352.5,78.47,62.54
2016,10,11,15,30,568.0,98.0,2.8,20.0,316.0,69.15,54.76
2016,10,11,15,45,511.0,96.0,2.9,20.0,272.5,70.0,55.6
2016,10,11,16,0,454.0,94.0,3.0,20.0,229.0,68.6,54.4
2016,10,11,16,15,403.5,81.0,3.0,19.0,184.5,60.14,47.11
2016,10,11,16,30,353.0,68.0,3.0,18.0,140.0,51.38,39.3
2016,10,11,16,45,276.0,53.0,3.0,17.5,99.5,40.68,29.48
2016,10,11,17,0,199.0,38.0,3.0,17.0,59.0,29.63,18.6
2016,10,11,17,15,99.5,19.0,2.95,16.5,29.5,14.96,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,65.5,8.5,1.15,11.5,11.0,7.73,0.0
2016,10,12,6,30,131.0,17.0,1.3,12.0,22.0,93.49,0.0
2016,10,12,6,45,260.5,30.5,1.5,12.5,61.0,241.06,178.59
2016,10,12,7,0,390.0,44.0,1.7,13.0,100.0,348.91,284.14
2016,10,12,7,15,472.5,53.5,1.65,13.5,147.5,427.62,352.33
2016,10,12,7,30,555.0,63.0,1.6,14.0,195.0,508.88,418.92
2016,10,12,7,45,277.5,76.5,1.6,14.5,142.5,324.58,269.91
2016,10,12,8,0,0.0,90.0,1.6,15.0,90.0,83.83,65.43
2016,10,12,8,15,0.0,104.5,1.55,15.5,104.5,97.4,76.94
2016,10,12,8,30,0.0,119.0,1.5,16.0,119.0,110.88,87.79
2016,10,12,8,45,0.0,134.5,1.5,17.0,134.5,125.32,99.08
2016,10,12,9,0,0.0,150.0,1.5,18.0,150.0,139.65,110.06
2016,10,12,9,15,126.5,195.0,1.55,18.5,265.5,310.98,249.84
2016,10,12,9,30,253.0,240.0,1.6,19.0,381.0,471.42,372.92
2016,10,12,9,45,559.0,168.5,1.7,19.5,502.5,640.96,502.01
2016,10,12,10,0,865.0,97.0,1.8,20.0,624.0,794.39,610.24
2016,10,12,10,15,873.5,98.5,1.9,20.0,649.5,787.27,603.62
2016,10,12,10,30,882.0,100.0,2.0,20.0,675.0,771.56,592.71
2016,10,12,10,45,886.5,102.0,2.15,20.5,693.0,755.68,581.04
2016,10,12,11,0,891.0,104.0,2.3,21.0,711.0,736.52,566.71
2016,10,12,11,15,894.0,104.5,2.4,21.0,721.5,711.66,548.05
2016,10,12,11,30,897.0,105.0,2.5,21.0,732.0,683.79,526.86
2016,10,12,11,45,899.0,104.0,2.7,21.0,734.5,651.01,502.1
2016,10,12,12,0,901.0,103.0,2.9,21.0,737.0,615.56,474.62
2016,10,12,12,15,773.5,148.5,2.9,21.0,690.0,549.71,422.68
2016,10,12,12,30,646.0,194.0,2.9,21.0,643.0,489.7,375.1
2016,10,12,12,45,537.0,230.5,2.9,21.5,599.0,435.93,331.7
2016,10,12,13,0,428.0,267.0,2.9,22.0,555.0,390.64,295.22
2016,10,12,13,15,507.0,228.0,2.85,22.0,558.0,360.18,268.1
2016,10,12,13,30,586.0,189.0,2.8,22.0,561.0,322.2,233.54
2016,10,12,13,45,376.0,228.5,2.8,22.0,463.5,268.86,195.57
2016,10,12,14,0,166.0,268.0,2.8,22.0,366.0,236.01,176.67
2016,10,12,14,15,300.5,229.0,2.9,21.5,393.0,207.38,148.91
2016,10,12,14,30,435.0,190.0,3.0,21.0,420.0,163.56,111.91
2016,10,12,14,45,606.5,136.5,3.2,21.0,429.5,101.76,70.84
2016,10,12,15,0,778.0,83.0,3.4,21.0,439.0,61.56,47.72
2016,10,12,15,15,749.0,79.0,3.35,20.5,393.5,59.83,46.48
2016,10,12,15,30,720.0,75.0,3.3,20.0,348.0,58.09,45.19
2016,10,12,15,45,685.5,69.0,3.25,19.5,300.5,49.81,38.13
2016,10,12,16,0,651.0,63.0,3.2,19.0,253.0,46.62,35.41
2016,10,12,16,15,590.5,56.5,2.8,18.0,204.0,42.81,32.1
2016,10,12,16,30,530.0,50.0,2.4,17.0,155.0,38.94,28.56
2016,10,12,16,45,434.0,40.5,2.05,16.5,109.5,32.26,22.28
2016,10,12,17,0,338.0,31.0,1.7,16.0,64.0,25.42,14.93
2016,10,12,17,15,169.0,15.5,1.55,15.0,32.0,12.54,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,11.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,11.0,18.0,16.37,0.0
2016,10,13,6,45,136.0,31.5,1.25,11.5,50.0,164.28,118.27
2016,10,13,7,0,272.0,45.0,1.3,12.0,82.0,270.12,220.35
2016,10,13,7,15,318.5,60.0,1.5,12.5,121.5,325.54,270.14
2016,10,13,7,30,365.0,75.0,1.7,13.0,161.0,382.51,319.03
2016,10,13,7,45,397.0,89.0,1.95,13.5,201.5,428.33,357.1
2016,10,13,8,0,429.0,103.0,2.2,14.0,242.0,473.86,393.56
2016,10,13,8,15,452.0,114.5,2.25,14.5,281.5,508.61,419.78
2016,10,13,8,30,475.0,126.0,2.3,15.0,321.0,542.1,444.26
2016,10,13,8,45,649.0,99.0,2.35,16.0,396.0,654.99,529.03
2016,10,13,9,0,823.0,72.0,2.4,17.0,471.0,756.16,599.67
2016,10,13,9,15,639.0,133.5,2.4,17.5,458.5,683.58,543.1
2016,10,13,9,30,455.0,195.0,2.4,18.0,446.0,593.6,470.88
2016,10,13,9,45,471.0,203.5,2.4,19.0,476.0,607.51,478.94
2016,10,13,10,0,487.0,212.0,2.4,20.0,506.0,619.0,484.37
2016,10,13,10,15,533.5,204.5,2.4,20.5,539.0,634.57,494.42
2016,10,13,10,30,580.0,197.0,2.4,21.0,572.0,646.83,501.84
2016,10,13,10,45,563.0,210.0,2.4,21.5,582.0,630.31,487.18
2016,10,13,11,0,546.0,223.0,2.4,22.0,592.0,611.97,471.46
2016,10,13,11,15,537.0,230.0,2.45,22.0,598.0,591.71,455.64
2016,10,13,11,30,528.0,237.0,2.5,22.0,604.0,569.89,438.55
2016,10,13,11,45,534.0,234.0,2.6,22.5,606.0,546.7,419.86
2016,10,13,12,0,540.0,231.0,2.7,23.0,608.0,521.62,399.46
2016,10,13,12,15,557.5,224.5,2.8,23.0,611.0,497.72,380.32
2016,10,13,12,30,575.0,218.0,2.9,23.0,614.0,471.2,358.58
2016,10,13,12,45,515.5,235.5,3.0,23.5,585.5,428.09,323.48
2016,10,13,13,0,456.0,253.0,3.1,24.0,557.0,388.47,291.15
2016,10,13,13,15,522.5,219.5,3.15,24.0,557.5,356.48,263.04
2016,10,13,13,30,589.0,186.0,3.2,24.0,558.0,318.88,229.18
2016,10,13,13,45,602.5,171.5,3.25,24.0,537.0,274.95,191.07
2016,10,13,14,0,616.0,157.0,3.3,24.0,516.0,229.3,152.03
2016,10,13,14,15,503.5,177.5,3.3,23.5,459.0,191.13,126.58
2016,10,13,14,30,391.0,198.0,3.3,23.0,402.0,170.1,118.37
2016,10,13,14,45,396.0,179.5,3.3,23.0,372.5,123.96,91.89
2016,10,13,15,0,401.0,161.0,3.3,23.0,343.0,108.15,86.94
2016,10,13,15,15,447.5,135.0,3.3,22.5,318.0,92.89,74.38
2016,10,13,15,30,494.0,109.0,3.3,22.0,293.0,76.95,61.04
2016,10,13,15,45,463.0,98.0,3.3,21.5,252.0,70.45,55.66
2016,10,13,16,0,432.0,87.0,3.3,21.0,211.0,63.69,49.91
2016,10,13,16,15,391.0,73.5,3.05,20.5,169.5,54.77,42.11
2016,10,13,16,30,350.0,60.0,2.8,20.0,128.0,45.51,33.81
2016,10,13,16,45,280.0,45.5,2.55,19.5,89.5,35.05,24.26
2016,10,13,17,0,210.0,31.0,2.3,19.0,51.0,24.24,13.34
2016,10,13,17,15,105.0,15.5,2.05,18.5,25.5,12.23,0.0
2016,10,13,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,3.65,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.8,16.0,1.0,0.91,0.0
2016,10,14,6,45,0.0,3.5,3.95,16.0,3.5,3.07,0.0
2016,10,14,7,0,0.0,6.0,4.1,16.0,6.0,5.26,0.0
2016,10,14,7,15,0.0,9.5,4.2,16.0,9.5,8.34,1.37
2016,10,14,7,30,0.0,13.0,4.3,16.0,13.0,11.42,4.07
2016,10,14,7,45,0.0,16.5,4.45,16.5,16.5,14.5,6.72
2016,10,14,8,0,0.0,20.0,4.6,17.0,20.0,17.59,9.34
2016,10,14,8,15,0.0,23.5,4.75,17.5,23.5,20.69,11.92
2016,10,14,8,30,0.0,27.0,4.9,18.0,27.0,23.78,14.47
2016,10,14,8,45,71.0,118.0,5.05,18.5,152.0,183.95,149.81
2016,10,14,9,0,142.0,209.0,5.2,19.0,277.0,344.16,279.6
2016,10,14,9,15,72.5,190.0,5.25,19.5,225.0,248.61,199.99
2016,10,14,9,30,3.0,171.0,5.3,20.0,173.0,160.41,126.03
2016,10,14,9,45,1.5,127.5,5.35,20.5,128.5,115.94,89.58
2016,10,14,10,0,0.0,84.0,5.4,21.0,84.0,74.42,55.47
2016,10,14,10,15,0.0,112.0,5.35,21.0,112.0,99.83,76.04
2016,10,14,10,30,0.0,140.0,5.3,21.0,140.0,125.45,96.59
2016,10,14,10,45,0.0,129.5,5.3,21.0,129.5,115.57,88.5
2016,10,14,11,0,0.0,119.0,5.3,21.0,119.0,105.9,80.63
2016,10,14,11,15,0.0,74.5,5.2,21.0,74.5,66.03,48.31
2016,10,14,11,30,0.0,30.0,5.1,21.0,30.0,26.53,16.1
2016,10,14,11,45,0.0,51.0,5.1,21.5,51.0,45.16,31.25
2016,10,14,12,0,0.0,72.0,5.1,22.0,72.0,63.82,46.31
2016,10,14,12,15,0.0,90.0,5.05,22.0,90.0,79.84,59.26
2016,10,14,12,30,0.0,108.0,5.0,22.0,108.0,95.68,72.04
2016,10,14,12,45,0.0,77.0,5.0,22.0,77.0,68.25,49.94
2016,10,14,13,0,0.0,46.0,5.0,22.0,46.0,40.7,27.62
2016,10,14,13,15,0.0,29.0,4.9,21.5,29.0,25.63,15.39
2016,10,14,13,30,0.0,12.0,4.8,21.0,12.0,10.59,3.08
2016,10,14,13,45,0.0,11.0,4.7,21.0,11.0,9.71,2.36
2016,10,14,14,0,0.0,10.0,4.6,21.0,10.0,8.82,1.64
2016,10,14,14,15,0.0,53.0,4.45,21.0,53.0,46.84,33.1
2016,10,14,14,30,0.0,96.0,4.3,21.0,96.0,84.47,64.1
2016,10,14,14,45,0.0,57.0,4.15,21.0,57.0,50.36,38.0
2016,10,14,15,0,0.0,18.0,4.0,21.0,18.0,15.85,8.17
2016,10,14,15,15,0.0,59.0,3.8,20.5,59.0,52.11,39.85
2016,10,14,15,30,0.0,100.0,3.6,20.0,100.0,85.52,69.01
2016,10,14,15,45,0.0,85.5,3.4,20.0,85.5,73.57,58.71
2016,10,14,16,0,0.0,71.0,3.2,20.0,71.0,61.51,48.21
2016,10,14,16,15,0.0,56.5,2.9,19.5,56.5,49.34,37.53
2016,10,14,16,30,0.0,42.0,2.6,19.0,42.0,37.04,26.58
2016,10,14,16,45,0.0,29.0,2.3,18.5,29.0,25.56,16.2
2016,10,14,17,0,0.0,16.0,2.0,18.0,16.0,14.08,5.12
2016,10,14,17,15,0.0,8.0,1.75,17.5,8.0,7.28,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,55.0,6.5,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,110.0,13.0,1.8,14.0,17.0,76.31,0.0
2016,10,15,6,45,252.5,25.5,2.1,15.0,53.5,225.26,152.2
2016,10,15,7,0,395.0,38.0,2.4,16.0,90.0,341.49,274.18
2016,10,15,7,15,478.0,46.0,2.7,16.5,136.0,417.2,341.65
2016,10,15,7,30,561.0,54.0,3.0,17.0,182.0,495.75,408.0
2016,10,15,7,45,612.5,60.0,3.3,17.5,229.5,550.75,452.46
2016,10,15,8,0,664.0,66.0,3.6,18.0,277.0,605.6,495.07
2016,10,15,8,15,698.5,70.0,3.9,18.5,322.5,640.04,520.63
2016,10,15,8,30,733.0,74.0,4.2,19.0,368.0,677.48,547.8
2016,10,15,8,45,756.5,77.5,4.5,19.5,410.5,703.49,566.1
2016,10,15,9,0,780.0,81.0,4.8,20.0,453.0,726.8,582.33
2016,10,15,9,15,797.5,83.5,4.95,20.5,490.5,741.26,591.14
2016,10,15,9,30,815.0,86.0,5.1,21.0,528.0,752.57,597.65
2016,10,15,9,45,444.0,174.0,5.35,21.5,417.0,550.7,440.13
2016,10,15,10,0,73.0,262.0,5.6,22.0,306.0,314.89,248.21
2016,10,15,10,15,469.0,176.0,5.75,22.0,474.5,551.65,440.61
2016,10,15,10,30,865.0,90.0,5.9,22.0,643.0,737.16,583.81
2016,10,15,10,45,462.5,192.0,6.05,22.5,488.5,535.75,424.33
2016,10,15,11,0,60.0,294.0,6.2,23.0,334.0,317.07,247.18
2016,10,15,11,15,247.0,283.5,6.3,23.0,452.5,438.98,344.72
2016,10,15,11,30,434.0,273.0,6.4,23.0,571.0,538.8,421.95
2016,10,15,11,45,306.5,301.0,6.5,23.0,512.0,462.21,360.91
2016,10,15,12,0,179.0,329.0,6.6,23.0,453.0,394.77,307.29
2016,10,15,12,15,181.0,324.5,6.65,23.0,449.0,379.16,294.74
2016,10,15,12,30,183.0,320.0,6.7,23.0,445.0,363.06,281.57
2016,10,15,12,45,181.0,314.0,6.75,23.0,435.5,343.52,265.61
2016,10,15,13,0,179.0,308.0,6.8,23.0,426.0,323.88,249.45
2016,10,15,13,15,89.5,220.5,6.75,22.5,279.5,213.59,164.29
2016,10,15,13,30,0.0,133.0,6.7,22.0,133.0,116.43,89.12
2016,10,15,13,45,0.0,126.5,6.7,22.0,126.5,110.64,84.64
2016,10,15,14,0,0.0,120.0,6.7,22.0,120.0,104.87,80.14
2016,10,15,14,15,0.0,120.0,6.65,21.5,120.0,104.41,80.1
2016,10,15,14,30,0.0,120.0,6.6,21.0,120.0,103.78,79.94
2016,10,15,14,45,0.0,113.5,6.55,21.0,113.5,97.88,78.87
2016,10,15,15,0,0.0,107.0,6.5,21.0,107.0,92.27,74.26
2016,10,15,15,15,0.0,107.5,6.3,20.5,107.5,91.96,74.32
2016,10,15,15,30,0.0,108.0,6.1,20.0,108.0,91.38,74.13
2016,10,15,15,45,0.0,92.0,5.95,19.5,92.0,78.38,63.05
2016,10,15,16,0,0.0,76.0,5.8,19.0,76.0,65.25,51.66
2016,10,15,16,15,0.0,60.0,5.6,18.5,60.0,51.97,39.95
2016,10,15,16,30,0.0,44.0,5.4,18.0,44.0,38.56,27.94
2016,10,15,16,45,0.0,30.0,5.2,18.0,30.0,26.46,16.9
2016,10,15,17,0,0.0,16.0,5.0,18.0,16.0,14.08,4.68
2016,10,15,17,15,0.0,8.0,4.95,18.0,8.0,7.28,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,3.35,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,3.4,17.0,4.0,3.64,0.0
2016,10,16,6,45,0.0,12.5,3.5,17.0,12.5,10.99,1.6
2016,10,16,7,0,0.0,21.0,3.6,17.0,21.0,18.48,9.44
2016,10,16,7,15,0.0,32.0,3.6,17.0,32.0,28.2,17.97
2016,10,16,7,30,0.0,43.0,3.6,17.0,43.0,37.94,26.45
2016,10,16,7,45,0.0,54.5,3.6,17.5,54.5,48.13,35.14
2016,10,16,8,0,0.0,66.0,3.6,18.0,66.0,58.74,44.04
2016,10,16,8,15,0.0,77.5,3.65,18.0,77.5,69.52,53.04
2016,10,16,8,30,0.0,89.0,3.7,18.0,89.0,80.25,61.89
2016,10,16,8,45,0.0,77.5,3.8,18.5,77.5,68.56,51.88
2016,10,16,9,0,0.0,66.0,3.9,19.0,66.0,58.35,43.16
2016,10,16,9,15,0.0,63.0,4.0,19.0,63.0,55.7,40.84
2016,10,16,9,30,0.0,60.0,4.1,19.0,60.0,53.05,38.55
2016,10,16,9,45,0.0,67.0,4.25,19.5,67.0,59.28,43.52
2016,10,16,10,0,0.0,74.0,4.4,20.0,74.0,65.52,48.45
2016,10,16,10,15,0.0,113.0,4.55,20.0,113.0,100.77,77.13
2016,10,16,10,30,0.0,152.0,4.7,20.0,152.0,136.59,105.99
2016,10,16,10,45,0.0,107.0,4.9,20.5,107.0,95.12,72.16
2016,10,16,11,0,0.0,62.0,5.1,21.0,62.0,54.91,39.32
2016,10,16,11,15,2.0,125.5,5.2,21.0,127.0,112.94,86.39
2016,10,16,11,30,4.0,189.0,5.3,21.0,192.0,170.9,132.76
2016,10,16,11,45,2.0,142.5,5.4,21.0,144.0,127.65,98.06
2016,10,16,12,0,0.0,96.0,5.5,21.0,96.0,85.17,63.82
2016,10,16,12,15,0.0,98.5,5.5,21.0,98.5,87.36,65.63
2016,10,16,12,30,0.0,101.0,5.5,21.0,101.0,89.53,67.42
2016,10,16,12,45,0.0,118.5,5.55,21.0,118.5,104.71,79.75
2016,10,16,13,0,0.0,136.0,5.6,21.0,136.0,119.58,91.82
2016,10,16,13,15,0.0,81.5,5.75,21.0,81.5,72.22,53.53
2016,10,16,13,30,0.0,27.0,5.9,21.0,27.0,23.85,14.0
2016,10,16,13,45,0.0,31.0,6.05,21.0,31.0,27.38,16.95
2016,10,16,14,0,0.0,35.0,6.2,21.0,35.0,30.91,19.9
2016,10,16,14,15,0.0,27.5,6.3,20.5,27.5,24.26,14.49
2016,10,16,14,30,0.0,20.0,6.4,20.0,20.0,17.63,9.05
2016,10,16,14,45,0.0,32.5,6.5,20.0,32.5,28.66,19.35
2016,10,16,15,0,0.0,45.0,6.6,20.0,45.0,39.71,29.04
2016,10,16,15,15,0.0,28.5,6.35,19.5,28.5,25.11,16.39
2016,10,16,15,30,0.0,12.0,6.1,19.0,12.0,10.55,3.65
2016,10,16,15,45,0.0,10.0,5.9,19.0,10.0,8.79,2.1
2016,10,16,16,0,0.0,8.0,5.7,19.0,8.0,7.02,0.54
2016,10,16,16,15,0.0,6.5,5.35,18.5,6.5,5.7,0.0
2016,10,16,16,30,0.0,5.0,5.0,18.0,5.0,4.38,0.0
2016,10,16,16,45,0.0,3.0,4.7,17.5,3.0,2.63,0.0
2016,10,16,17,0,0.0,1.0,4.4,17.0,1.0,0.87,0.0
2016,10,16,17,15,0.0,0.5,4.3,16.5,0.5,0.45,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,15,19.0,6.0,1.15,12.5,6.5,0.0,0.0
2016,10,17,6,30,38.0,12.0,1.2,13.0,13.0,32.95,0.0
2016,10,17,6,45,167.5,28.0,1.3,13.5,47.0,171.28,103.4
2016,10,17,7,0,297.0,44.0,1.4,14.0,81.0,282.77,226.19
2016,10,17,7,15,388.5,54.5,1.5,14.5,126.0,362.63,296.9
2016,10,17,7,30,480.0,65.0,1.6,15.0,171.0,447.93,368.21
2016,10,17,7,45,549.5,70.5,1.75,15.5,219.5,513.94,421.86
2016,10,17,8,0,619.0,76.0,1.9,16.0,268.0,580.09,473.12
2016,10,17,8,15,657.5,81.0,1.9,16.5,314.0,622.03,503.16
2016,10,17,8,30,696.0,86.0,1.9,17.0,360.0,662.35,531.07
2016,10,17,8,45,730.5,87.5,1.9,17.5,404.0,693.21,551.23
2016,10,17,9,0,765.0,89.0,1.9,18.0,448.0,718.11,566.7
2016,10,17,9,15,427.0,161.0,1.9,18.0,364.5,532.28,424.37
2016,10,17,9,30,89.0,233.0,1.9,18.0,281.0,305.55,243.0
2016,10,17,9,45,103.5,250.0,1.9,18.5,309.0,330.29,262.48
2016,10,17,10,0,118.0,267.0,1.9,19.0,337.0,365.9,288.84
2016,10,17,10,15,483.0,185.0,1.9,19.0,487.0,567.32,447.5
2016,10,17,10,30,848.0,103.0,1.9,19.0,637.0,736.13,572.1
2016,10,17,10,45,858.5,102.0,1.9,19.5,655.5,721.15,557.78
2016,10,17,11,0,869.0,101.0,1.9,20.0,674.0,699.26,539.83
2016,10,17,11,15,872.0,101.5,1.95,20.0,684.0,674.94,521.13
2016,10,17,11,30,875.0,102.0,2.0,20.0,694.0,647.7,499.97
2016,10,17,11,45,877.5,101.0,2.1,20.5,696.0,615.93,474.44
2016,10,17,12,0,880.0,100.0,2.2,21.0,698.0,581.54,446.42
2016,10,17,12,15,878.0,99.5,2.3,21.0,692.0,542.81,415.29
2016,10,17,12,30,876.0,99.0,2.4,21.0,686.0,502.05,381.73
2016,10,17,12,45,877.0,95.5,2.55,21.0,673.0,458.12,344.86
2016,10,17,13,0,878.0,92.0,2.7,21.0,660.0,412.33,305.39
2016,10,17,13,15,870.5,91.0,2.75,21.0,639.0,364.14,263.02
2016,10,17,13,30,863.0,90.0,2.8,21.0,618.0,315.16,219.42
2016,10,17,13,45,855.0,87.5,2.85,21.0,589.5,258.72,170.1
2016,10,17,14,0,847.0,85.0,2.9,21.0,561.0,206.98,125.88
2016,10,17,14,15,832.0,83.0,2.95,20.5,526.5,154.84,85.88
2016,10,17,14,30,817.0,81.0,3.0,20.0,492.0,103.69,55.19
2016,10,17,14,45,797.0,78.0,3.05,20.0,451.5,57.45,44.32
2016,10,17,15,0,777.0,75.0,3.1,20.0,411.0,56.34,43.52
2016,10,17,15,15,747.5,71.0,3.05,19.5,366.5,54.39,42.03
2016,10,17,15,30,718.0,67.0,3.0,19.0,322.0,52.43,40.48
2016,10,17,15,45,674.5,63.0,3.0,19.0,274.5,46.03,34.91
2016,10,17,16,0,631.0,59.0,3.0,19.0,227.0,44.22,33.27
2016,10,17,16,15,564.5,52.0,2.65,18.0,179.5,39.87,29.41
2016,10,17,16,30,498.0,45.0,2.3,17.0,132.0,35.44,25.29
2016,10,17,16,45,384.0,35.5,2.0,16.5,89.5,28.59,18.68
2016,10,17,17,0,270.0,26.0,1.7,16.0,47.0,21.6,8.32
2016,10,17,17,15,135.0,13.0,1.6,15.5,23.5,11.82,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,45.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,90.0,11.0,1.2,11.0,13.0,61.92,0.0
2016,10,18,6,45,237.0,24.0,1.3,12.0,48.0,206.24,116.18
2016,10,18,7,0,384.0,37.0,1.4,13.0,83.0,328.83,262.81
2016,10,18,7,15,473.0,45.5,1.7,13.5,129.0,407.99,334.57
2016,10,18,7,30,562.0,54.0,2.0,14.0,175.0,490.23,404.52
2016,10,18,7,45,620.0,59.0,2.35,14.5,223.5,547.94,452.21
2016,10,18,8,0,678.0,64.0,2.7,15.0,272.0,605.64,497.77
2016,10,18,8,15,714.0,68.0,2.85,15.5,318.5,640.92,523.83
2016,10,18,8,30,750.0,72.0,3.0,16.0,365.0,679.16,551.38
2016,10,18,8,45,780.5,74.0,3.2,16.5,408.5,708.46,571.75
2016,10,18,9,0,811.0,76.0,3.4,17.0,452.0,735.08,589.82
2016,10,18,9,15,828.5,78.0,3.45,17.5,490.0,748.68,597.41
2016,10,18,9,30,846.0,80.0,3.5,18.0,528.0,759.05,602.7
2016,10,18,9,45,614.0,156.0,3.55,18.5,491.5,660.88,526.02
2016,10,18,10,0,382.0,232.0,3.6,19.0,455.0,538.1,427.79
2016,10,18,10,15,638.0,158.5,3.6,19.0,549.5,657.62,521.76
2016,10,18,10,30,894.0,85.0,3.6,19.0,644.0,741.56,584.59
2016,10,18,10,45,899.0,86.0,3.6,19.5,662.0,724.84,570.05
2016,10,18,11,0,904.0,87.0,3.6,20.0,680.0,704.85,552.94
2016,10,18,11,15,907.5,87.5,3.55,20.0,690.0,680.17,532.83
2016,10,18,11,30,911.0,88.0,3.5,20.0,700.0,652.44,510.17
2016,10,18,11,45,914.0,87.0,3.5,20.5,702.5,620.01,482.91
2016,10,18,12,0,917.0,86.0,3.5,21.0,705.0,584.82,453.12
2016,10,18,12,15,915.5,85.5,3.5,21.0,699.0,545.19,420.23
2016,10,18,12,30,914.0,85.0,3.5,21.0,693.0,503.4,384.87
2016,10,18,12,45,910.5,84.0,3.5,21.0,679.5,458.35,346.13
2016,10,18,13,0,907.0,83.0,3.5,21.0,666.0,411.68,305.16
2016,10,18,13,15,900.0,82.0,3.5,21.0,644.5,362.48,261.42
2016,10,18,13,30,893.0,81.0,3.5,21.0,623.0,312.4,216.46
2016,10,18,13,45,886.0,78.5,3.55,21.0,594.5,260.45,170.28
2016,10,18,14,0,879.0,76.0,3.6,21.0,566.0,208.11,125.5
2016,10,18,14,15,864.5,74.0,3.55,21.0,531.0,155.11,85.04
2016,10,18,14,30,850.0,72.0,3.5,21.0,496.0,102.89,54.68
2016,10,18,14,45,827.0,70.5,3.5,21.0,454.5,52.29,39.72
2016,10,18,15,0,804.0,69.0,3.5,21.0,413.0,52.11,39.69
2016,10,18,15,15,775.5,65.5,3.35,20.5,368.0,50.39,38.38
2016,10,18,15,30,747.0,62.0,3.2,20.0,323.0,48.67,37.04
2016,10,18,15,45,700.5,58.5,3.1,20.0,275.0,46.86,35.48
2016,10,18,16,0,654.0,55.0,3.0,20.0,227.0,45.12,33.9
2016,10,18,16,15,588.0,48.5,2.6,19.0,179.0,37.21,26.94
2016,10,18,16,30,522.0,42.0,2.2,18.0,131.0,33.08,23.08
2016,10,18,16,45,404.5,33.0,1.85,17.0,87.5,26.55,16.79
2016,10,18,17,0,287.0,24.0,1.5,16.0,44.0,19.89,5.78
2016,10,18,17,15,143.5,12.0,1.5,15.5,22.0,10.91,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,67.5,5.0,1.4,9.5,6.0,0.0,0.0
2016,10,19,6,30,135.0,10.0,1.5,10.0,12.0,86.55,0.0
2016,10,19,6,45,291.5,20.5,1.65,10.5,48.0,233.04,118.23
2016,10,19,7,0,448.0,31.0,1.8,11.0,84.0,361.24,289.94
2016,10,19,7,15,531.5,38.0,1.95,11.5,130.0,429.16,354.57
2016,10,19,7,30,615.0,45.0,2.1,12.0,176.0,507.47,421.36
2016,10,19,7,45,667.0,50.0,2.25,13.0,224.0,562.51,465.49
2016,10,19,8,0,719.0,55.0,2.4,14.0,272.0,617.08,507.07
2016,10,19,8,15,752.5,58.5,2.45,14.5,318.5,654.97,534.68
2016,10,19,8,30,786.0,62.0,2.5,15.0,365.0,690.9,559.9
2016,10,19,8,45,810.0,64.5,2.65,16.0,408.0,715.95,575.81
2016,10,19,9,0,834.0,67.0,2.8,17.0,451.0,731.67,584.52
2016,10,19,9,15,850.5,69.0,2.9,17.5,488.5,744.76,592.07
2016,10,19,9,30,867.0,71.0,3.0,18.0,526.0,754.69,597.31
2016,10,19,9,45,880.0,72.0,3.1,19.0,558.0,757.43,596.25
2016,10,19,10,0,893.0,73.0,3.2,20.0,590.0,756.76,592.88
2016,10,19,10,15,901.0,74.0,3.25,20.5,615.0,748.9,585.37
2016,10,19,10,30,909.0,75.0,3.3,21.0,640.0,737.61,575.58
2016,10,19,10,45,914.0,76.0,3.35,21.5,657.5,720.78,561.95
2016,10,19,11,0,919.0,77.0,3.4,22.0,675.0,700.64,545.25
2016,10,19,11,15,921.5,77.5,3.4,22.0,685.0,675.11,524.82
2016,10,19,11,30,924.0,78.0,3.4,22.0,695.0,646.55,501.85
2016,10,19,11,45,921.5,79.5,3.4,22.5,696.0,613.16,473.95
2016,10,19,12,0,919.0,81.0,3.4,23.0,697.0,577.26,443.75
2016,10,19,12,15,917.0,81.0,3.4,23.0,691.0,537.89,411.21
2016,10,19,12,30,915.0,81.0,3.4,23.0,685.0,496.38,376.25
2016,10,19,12,45,905.5,82.5,3.4,23.5,670.0,451.13,336.96
2016,10,19,13,0,896.0,84.0,3.4,24.0,655.0,404.72,296.04
2016,10,19,13,15,889.0,83.0,3.4,24.0,634.0,356.08,253.25
2016,10,19,13,30,882.0,82.0,3.4,24.0,613.0,306.58,209.32
2016,10,19,13,45,874.5,79.5,3.4,24.0,585.0,255.14,164.2
2016,10,19,14,0,867.0,77.0,3.4,24.0,557.0,203.36,120.66
2016,10,19,14,15,852.5,75.0,3.35,24.0,522.0,151.07,81.69
2016,10,19,14,30,838.0,73.0,3.3,24.0,487.0,92.2,47.0
2016,10,19,14,45,820.5,70.0,3.3,24.0,447.0,52.02,38.99
2016,10,19,15,0,803.0,67.0,3.3,24.0,407.0,50.72,38.01
2016,10,19,15,15,774.5,64.0,2.95,23.5,362.5,49.35,37.01
2016,10,19,15,30,746.0,61.0,2.6,23.0,318.0,48.0,35.99
2016,10,19,15,45,704.0,56.5,2.3,22.5,270.5,45.34,33.79
2016,10,19,16,0,662.0,52.0,2.0,22.0,223.0,42.67,31.48
2016,10,19,16,15,596.5,46.0,1.8,20.5,175.5,38.56,27.9
