Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,30,531.0,40.0,1.6,19.0,128.0,31.53,21.6
2016,10,19,16,45,417.5,31.0,1.4,18.0,85.0,24.93,15.23
2016,10,19,17,0,304.0,22.0,1.2,17.0,42.0,18.19,2.97
2016,10,19,17,15,152.0,11.0,1.2,16.5,21.0,10.01,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,220.5,16.0,1.2,12.5,41.0,181.06,75.99
2016,10,20,7,0,441.0,32.0,1.2,13.0,82.0,356.57,281.6
2016,10,20,7,15,528.5,39.5,1.35,13.5,129.0,433.56,352.69
2016,10,20,7,30,616.0,47.0,1.5,14.0,176.0,508.02,415.96
2016,10,20,7,45,670.5,52.0,1.65,14.5,225.0,564.85,461.8
2016,10,20,8,0,725.0,57.0,1.8,15.0,274.0,621.14,505.14
2016,10,20,8,15,760.0,61.0,1.75,16.0,321.0,660.74,531.98
2016,10,20,8,30,795.0,65.0,1.7,17.0,368.0,698.34,556.15
2016,10,20,8,45,820.5,67.5,1.7,18.0,412.0,724.47,571.47
2016,10,20,9,0,846.0,70.0,1.7,19.0,456.0,747.77,584.41
2016,10,20,9,15,863.5,72.0,1.8,19.5,494.5,754.9,587.63
2016,10,20,9,30,881.0,74.0,1.9,20.0,533.0,765.35,593.37
2016,10,20,9,45,896.0,74.5,2.05,21.0,566.0,768.75,593.38
2016,10,20,10,0,911.0,75.0,2.2,22.0,599.0,768.68,591.05
2016,10,20,10,15,919.5,76.0,2.25,22.5,624.5,760.82,583.81
2016,10,20,10,30,928.0,77.0,2.3,23.0,650.0,749.46,574.3
2016,10,20,10,45,933.0,78.0,2.35,23.5,667.5,732.14,560.77
2016,10,20,11,0,938.0,79.0,2.4,24.0,685.0,711.45,543.94
2016,10,20,11,15,941.0,79.5,2.45,24.5,695.0,685.65,523.03
2016,10,20,11,30,944.0,80.0,2.5,25.0,705.0,656.73,499.61
2016,10,20,11,45,944.0,80.0,2.65,25.5,707.0,622.59,472.44
2016,10,20,12,0,944.0,80.0,2.8,26.0,709.0,585.79,442.69
2016,10,20,12,15,942.5,80.0,2.85,26.0,703.0,545.72,410.33
2016,10,20,12,30,941.0,80.0,2.9,26.0,697.0,503.41,375.41
2016,10,20,12,45,933.0,81.0,3.0,26.5,682.0,457.25,336.13
2016,10,20,13,0,925.0,82.0,3.1,27.0,667.0,409.77,294.98
2016,10,20,13,15,918.0,81.0,3.05,27.0,645.0,359.82,251.58
2016,10,20,13,30,911.0,80.0,3.0,27.0,623.0,308.96,207.04
2016,10,20,13,45,901.5,78.0,3.0,27.0,594.0,256.09,161.47
2016,10,20,14,0,892.0,76.0,3.0,27.0,565.0,203.03,117.76
2016,10,20,14,15,877.5,74.0,2.9,26.5,529.5,149.5,79.03
2016,10,20,14,30,863.0,72.0,2.8,26.0,494.0,96.74,51.03
2016,10,20,14,45,843.0,69.5,2.7,26.0,453.0,51.98,38.63
2016,10,20,15,0,823.0,67.0,2.6,26.0,412.0,51.02,37.94
2016,10,20,15,15,794.0,63.5,2.25,25.5,366.5,49.23,36.59
2016,10,20,15,30,765.0,60.0,1.9,25.0,321.0,47.44,35.2
2016,10,20,15,45,723.0,56.0,1.55,24.5,272.5,45.16,33.34
2016,10,20,16,0,681.0,52.0,1.2,24.0,224.0,42.91,31.4
2016,10,20,16,15,613.5,45.5,1.15,23.0,175.5,38.32,27.36
2016,10,20,16,30,546.0,39.0,1.1,22.0,127.0,33.69,23.09
2016,10,20,16,45,428.0,30.0,1.1,21.0,83.5,24.2,14.24
2016,10,20,17,0,310.0,21.0,1.1,20.0,40.0,17.41,0.17
2016,10,20,17,15,155.0,10.5,1.1,19.5,20.0,9.55,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,210.0,15.5,0.6,14.5,38.5,172.04,53.7
2016,10,21,7,0,420.0,31.0,0.6,15.0,77.0,340.59,263.93
2016,10,21,7,15,508.0,38.5,0.65,15.5,123.0,416.86,333.49
2016,10,21,7,30,596.0,46.0,0.7,16.0,169.0,490.83,394.91
2016,10,21,7,45,651.5,51.0,0.8,16.5,217.0,547.65,439.69
2016,10,21,8,0,707.0,56.0,0.9,17.0,265.0,604.05,482.08
2016,10,21,8,15,741.5,60.0,0.85,18.0,311.0,642.84,507.39
2016,10,21,8,30,776.0,64.0,0.8,19.0,357.0,679.69,530.13
2016,10,21,8,45,801.5,66.0,0.75,20.0,400.0,704.91,543.71
2016,10,21,9,0,827.0,68.0,0.7,21.0,443.0,727.38,554.99
2016,10,21,9,15,844.0,70.5,0.8,22.0,480.5,734.75,557.74
2016,10,21,9,30,861.0,73.0,0.9,23.0,518.0,745.42,562.89
2016,10,21,9,45,871.0,75.0,1.05,24.0,549.0,746.9,562.33
2016,10,21,10,0,881.0,77.0,1.2,25.0,580.0,745.02,559.55
2016,10,21,10,15,889.5,78.5,1.2,25.0,605.0,738.05,553.91
2016,10,21,10,30,898.0,80.0,1.2,25.0,630.0,727.65,546.13
2016,10,21,10,45,902.0,81.0,1.3,25.5,647.0,710.18,533.46
2016,10,21,11,0,906.0,82.0,1.4,26.0,664.0,689.49,517.5
2016,10,21,11,15,908.5,82.5,1.5,26.0,673.5,664.19,499.01
2016,10,21,11,30,911.0,83.0,1.6,26.0,683.0,635.9,477.96
2016,10,21,11,45,909.0,84.5,1.7,26.5,684.0,603.15,452.25
2016,10,21,12,0,907.0,86.0,1.8,27.0,685.0,567.9,424.14
2016,10,21,12,15,905.0,85.5,1.9,27.0,679.0,528.48,393.12
2016,10,21,12,30,903.0,85.0,2.0,27.0,673.0,486.98,359.6
2016,10,21,12,45,894.0,86.0,2.1,27.0,658.0,442.05,322.57
2016,10,21,13,0,885.0,87.0,2.2,27.0,643.0,395.96,283.66
2016,10,21,13,15,877.5,86.0,2.25,27.0,621.5,347.75,242.18
2016,10,21,13,30,870.0,85.0,2.3,27.0,600.0,298.74,199.64
2016,10,21,13,45,782.5,102.5,2.35,27.0,549.0,242.06,154.61
2016,10,21,14,0,695.0,120.0,2.4,27.0,498.0,192.18,117.37
2016,10,21,14,15,683.5,113.5,2.45,26.5,465.0,144.59,83.2
2016,10,21,14,30,672.0,107.0,2.5,26.0,432.0,97.93,57.88
2016,10,21,14,45,597.5,113.5,2.55,26.0,384.5,76.84,59.63
2016,10,21,15,0,523.0,120.0,2.6,26.0,337.0,83.21,65.18
2016,10,21,15,15,498.0,111.0,2.45,25.0,299.0,78.29,61.41
2016,10,21,15,30,473.0,102.0,2.3,24.0,261.0,73.21,57.42
2016,10,21,15,45,546.5,78.5,2.2,23.5,235.0,58.63,45.05
2016,10,21,16,0,620.0,55.0,2.1,23.0,209.0,41.59,30.37
2016,10,21,16,15,550.0,48.0,1.9,22.0,162.5,37.12,26.41
2016,10,21,16,30,480.0,41.0,1.7,21.0,116.0,32.58,22.18
2016,10,21,16,45,359.0,30.5,1.5,20.0,75.0,24.68,14.51
2016,10,21,17,0,238.0,20.0,1.3,19.0,34.0,16.54,0.0
2016,10,21,17,15,119.0,10.0,1.3,18.5,17.0,9.1,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,187.5,16.5,1.2,12.5,36.5,158.44,28.75
2016,10,22,7,0,375.0,33.0,1.3,13.0,73.0,313.09,244.56
2016,10,22,7,15,469.0,41.5,1.4,13.5,118.5,393.44,320.16
2016,10,22,7,30,563.0,50.0,1.5,14.0,164.0,477.37,391.25
2016,10,22,7,45,626.0,55.0,1.6,14.5,212.5,537.46,440.43
2016,10,22,8,0,689.0,60.0,1.7,15.0,261.0,593.15,483.48
2016,10,22,8,15,713.0,61.0,1.65,15.5,299.5,620.28,502.32
2016,10,22,8,30,737.0,62.0,1.6,16.0,338.0,645.05,518.65
2016,10,22,8,45,778.5,68.0,1.6,16.5,390.0,686.91,547.27
2016,10,22,9,0,820.0,74.0,1.6,17.0,442.0,726.15,573.08
2016,10,22,9,15,838.5,76.5,1.55,17.5,480.0,740.72,580.27
2016,10,22,9,30,857.0,79.0,1.5,18.0,518.0,752.03,585.31
2016,10,22,9,45,856.5,85.5,1.5,18.5,547.5,750.38,581.73
2016,10,22,10,0,856.0,92.0,1.5,19.0,577.0,745.3,576.01
2016,10,22,10,15,866.0,93.5,1.5,19.5,602.5,738.89,569.55
2016,10,22,10,30,876.0,95.0,1.5,20.0,628.0,729.0,560.8
2016,10,22,10,45,811.0,115.5,1.5,20.5,620.0,684.41,525.88
2016,10,22,11,0,746.0,136.0,1.5,21.0,612.0,640.14,491.38
2016,10,22,11,15,820.5,117.0,1.55,21.0,647.5,642.2,492.63
2016,10,22,11,30,895.0,98.0,1.6,21.0,683.0,637.22,487.89
2016,10,22,11,45,735.5,151.5,1.65,21.5,633.0,566.01,432.41
2016,10,22,12,0,576.0,205.0,1.7,22.0,583.0,495.61,377.95
2016,10,22,12,15,617.0,188.5,1.75,22.0,590.0,475.22,361.26
2016,10,22,12,30,658.0,172.0,1.8,22.0,597.0,447.74,338.1
2016,10,22,12,45,766.0,135.5,1.85,22.5,620.0,425.26,316.28
2016,10,22,13,0,874.0,99.0,1.9,23.0,643.0,395.44,286.95
2016,10,22,13,15,865.5,97.5,1.95,22.5,621.0,346.08,244.63
2016,10,22,13,30,857.0,96.0,2.0,22.0,599.0,296.14,201.3
2016,10,22,13,45,785.0,104.5,2.1,22.0,548.0,241.16,156.51
2016,10,22,14,0,713.0,113.0,2.2,22.0,497.0,186.83,114.68
2016,10,22,14,15,716.5,103.0,2.2,21.5,467.5,137.31,78.16
2016,10,22,14,30,720.0,93.0,2.2,21.0,438.0,87.22,50.53
2016,10,22,14,45,678.5,93.0,2.25,21.0,396.0,62.68,48.74
2016,10,22,15,0,637.0,93.0,2.3,21.0,354.0,64.26,50.24
2016,10,22,15,15,587.0,93.5,2.25,20.0,313.0,66.49,52.5
2016,10,22,15,30,537.0,94.0,2.2,19.0,272.0,69.19,55.14
2016,10,22,15,45,497.0,84.0,2.2,18.5,229.0,63.33,50.12
2016,10,22,16,0,457.0,74.0,2.2,18.0,186.0,55.34,43.08
2016,10,22,16,15,397.0,62.0,2.0,17.0,143.5,47.08,35.69
2016,10,22,16,30,337.0,50.0,1.8,16.0,101.0,38.57,27.82
2016,10,22,16,45,234.5,35.5,1.6,15.5,64.5,27.73,17.1
2016,10,22,17,0,132.0,21.0,1.4,15.0,28.0,16.6,0.0
2016,10,22,17,15,66.0,10.5,1.3,14.5,14.0,9.55,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,45,182.0,16.0,1.1,11.5,35.0,152.59,1.5
2016,10,23,7,0,364.0,32.0,1.1,12.0,70.0,303.77,235.78
2016,10,23,7,15,458.0,41.0,1.3,12.5,115.0,383.92,312.92
2016,10,23,7,30,552.0,50.0,1.5,13.0,160.0,467.82,384.8
2016,10,23,7,45,611.5,56.0,1.7,14.0,207.5,526.33,432.99
2016,10,23,8,0,671.0,62.0,1.9,15.0,255.0,584.96,478.35
2016,10,23,8,15,709.0,66.0,1.95,15.5,301.0,620.55,504.44
2016,10,23,8,30,747.0,70.0,2.0,16.0,347.0,659.37,532.06
2016,10,23,8,45,774.0,73.5,2.1,17.0,390.0,687.11,549.91
2016,10,23,9,0,801.0,77.0,2.2,18.0,433.0,712.13,565.38
2016,10,23,9,15,819.5,79.5,2.3,18.5,470.5,726.58,573.96
2016,10,23,9,30,838.0,82.0,2.4,19.0,508.0,737.81,580.26
2016,10,23,9,45,857.0,82.0,2.55,20.0,541.0,743.12,581.52
2016,10,23,10,0,876.0,82.0,2.7,21.0,574.0,739.74,576.63
2016,10,23,10,15,885.0,83.5,2.8,21.5,599.0,732.97,570.3
2016,10,23,10,30,894.0,85.0,2.9,22.0,624.0,722.78,561.66
2016,10,23,10,45,899.0,86.0,3.0,22.5,641.5,705.91,547.61
2016,10,23,11,0,904.0,87.0,3.1,23.0,659.0,685.8,530.73
2016,10,23,11,15,821.5,115.0,3.15,23.0,641.0,637.4,492.88
2016,10,23,11,30,739.0,143.0,3.2,23.0,623.0,586.68,453.29
2016,10,23,11,45,822.0,116.5,3.3,23.5,651.5,578.6,445.33
2016,10,23,12,0,905.0,90.0,3.4,24.0,680.0,563.13,430.77
2016,10,23,12,15,902.0,89.5,3.45,24.0,673.0,523.28,397.8
2016,10,23,12,30,899.0,89.0,3.5,24.0,666.0,481.44,362.6
2016,10,23,12,45,887.5,90.5,3.55,24.5,650.0,436.16,323.33
2016,10,23,13,0,876.0,92.0,3.6,25.0,634.0,389.94,282.65
2016,10,23,13,15,867.0,91.0,3.6,24.5,611.5,337.61,237.67
2016,10,23,13,30,858.0,90.0,3.6,24.0,589.0,288.08,194.34
2016,10,23,13,45,846.0,88.0,3.65,24.0,560.0,236.8,149.95
2016,10,23,14,0,834.0,86.0,3.7,24.0,531.0,185.76,108.16
2016,10,23,14,15,816.5,83.5,3.7,23.5,496.0,134.29,71.92
2016,10,23,14,30,799.0,81.0,3.7,23.0,461.0,84.12,47.45
2016,10,23,14,45,779.5,73.0,3.75,23.0,417.0,54.54,41.39
2016,10,23,15,0,760.0,65.0,3.8,23.0,373.0,49.43,37.11
2016,10,23,15,15,722.0,66.5,3.75,22.5,332.0,51.6,39.14
2016,10,23,15,30,684.0,68.0,3.7,22.0,291.0,49.4,37.37
2016,10,23,15,45,630.0,63.0,3.65,21.5,243.5,46.8,35.17
2016,10,23,16,0,576.0,58.0,3.6,21.0,196.0,44.21,32.87
2016,10,23,16,15,501.0,50.5,3.35,20.0,150.5,39.43,28.57
2016,10,23,16,30,426.0,43.0,3.1,19.0,105.0,34.6,23.98
2016,10,23,16,45,213.0,35.0,2.9,18.0,66.0,27.36,16.24
2016,10,23,17,0,0.0,27.0,2.7,17.0,27.0,21.95,0.0
2016,10,23,17,15,0.0,13.5,2.7,16.5,13.5,12.28,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.5,2.75,13.5,14.5,12.77,0.0
2016,10,24,7,0,0.0,29.0,3.0,14.0,29.0,28.02,16.37
2016,10,24,7,15,1.5,48.0,3.25,14.0,48.5,49.85,36.04
2016,10,24,7,30,3.0,67.0,3.5,14.0,68.0,70.26,54.01
2016,10,24,7,45,9.5,85.5,3.8,14.5,88.5,92.79,73.59
2016,10,24,8,0,16.0,104.0,4.1,15.0,109.0,115.17,92.75
2016,10,24,8,15,21.5,121.5,4.25,15.5,129.0,135.54,109.84
2016,10,24,8,30,27.0,139.0,4.4,16.0,149.0,167.09,135.91
2016,10,24,8,45,61.0,163.0,4.6,16.5,189.0,217.06,177.56
2016,10,24,9,0,95.0,187.0,4.8,17.0,229.0,266.53,218.01
2016,10,24,9,15,113.0,205.0,4.75,17.0,259.5,308.72,251.72
2016,10,24,9,30,131.0,223.0,4.7,17.0,290.0,337.13,274.05
2016,10,24,9,45,65.5,175.5,4.7,17.5,209.0,219.39,177.0
2016,10,24,10,0,0.0,128.0,4.7,18.0,128.0,115.13,89.76
2016,10,24,10,15,33.0,195.0,4.65,18.0,215.0,210.21,167.86
2016,10,24,10,30,66.0,262.0,4.6,18.0,302.0,298.07,238.12
2016,10,24,10,45,47.0,253.5,4.6,18.5,282.5,271.74,215.83
2016,10,24,11,0,28.0,245.0,4.6,19.0,263.0,246.89,195.11
2016,10,24,11,15,20.0,232.0,4.55,19.0,244.5,220.75,174.02
2016,10,24,11,30,12.0,219.0,4.5,19.0,226.0,202.43,159.19
2016,10,24,11,45,10.5,214.5,4.45,19.5,221.0,196.14,153.79
2016,10,24,12,0,9.0,210.0,4.4,20.0,216.0,190.05,148.58
2016,10,24,12,15,19.5,231.0,4.4,20.0,243.5,211.85,165.91
2016,10,24,12,30,30.0,252.0,4.4,20.0,271.0,231.55,181.36
2016,10,24,12,45,31.5,249.0,4.45,20.5,269.0,225.34,175.99
2016,10,24,13,0,33.0,246.0,4.5,21.0,267.0,218.86,170.47
2016,10,24,13,15,16.5,185.0,4.55,21.0,195.5,164.42,127.59
2016,10,24,13,30,0.0,124.0,4.6,21.0,124.0,108.56,83.29
2016,10,24,13,45,95.5,180.0,4.65,21.0,230.5,163.61,124.03
2016,10,24,14,0,191.0,236.0,4.7,21.0,337.0,206.13,153.88
2016,10,24,14,15,95.5,193.5,4.65,20.5,244.0,160.57,122.45
2016,10,24,14,30,0.0,151.0,4.6,20.0,151.0,126.15,98.7
2016,10,24,14,45,0.0,129.5,4.6,20.0,129.5,109.12,89.0
2016,10,24,15,0,0.0,108.0,4.6,20.0,108.0,92.25,74.69
2016,10,24,15,15,0.0,95.0,4.4,19.5,95.0,81.58,65.74
2016,10,24,15,30,0.0,82.0,4.2,19.0,82.0,70.8,56.55
2016,10,24,15,45,0.0,68.5,4.05,18.5,68.5,59.53,46.77
2016,10,24,16,0,0.0,55.0,3.9,18.0,55.0,48.15,36.73
2016,10,24,16,15,0.0,41.5,3.65,17.5,41.5,36.63,26.4
2016,10,24,16,30,0.0,28.0,3.4,17.0,28.0,24.67,15.59
2016,10,24,16,45,0.0,17.5,3.15,16.5,17.5,15.4,6.52
2016,10,24,17,0,0.0,7.0,2.9,16.0,7.0,6.14,0.0
2016,10,24,17,15,0.0,3.5,2.9,15.5,3.5,3.18,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,14.5,2.3,14.5,14.5,12.78,0.0
2016,10,25,7,0,0.0,29.0,2.5,15.0,29.0,28.63,16.49
2016,10,25,7,15,7.5,48.0,2.7,15.5,49.5,54.35,39.6
2016,10,25,7,30,15.0,67.0,2.9,16.0,70.0,78.85,61.01
2016,10,25,7,45,23.0,86.0,3.1,16.5,92.0,112.34,89.69
2016,10,25,8,0,31.0,105.0,3.3,17.0,114.0,137.57,111.05
2016,10,25,8,15,36.0,123.0,3.45,17.5,135.0,159.02,128.78
2016,10,25,8,30,41.0,141.0,3.6,18.0,156.0,180.23,145.94
2016,10,25,8,45,27.5,149.5,3.75,18.5,160.0,175.72,141.26
2016,10,25,9,0,14.0,158.0,3.9,19.0,164.0,160.82,128.1
2016,10,25,9,15,94.5,189.0,3.95,19.5,236.0,263.31,212.58
2016,10,25,9,30,175.0,220.0,4.0,20.0,308.0,365.91,294.19
2016,10,25,9,45,87.5,141.0,4.1,20.5,185.0,209.43,167.51
2016,10,25,10,0,0.0,62.0,4.2,21.0,62.0,54.83,39.56
2016,10,25,10,15,8.0,138.5,4.15,21.0,143.5,130.27,101.19
2016,10,25,10,30,16.0,215.0,4.1,21.0,225.0,207.55,162.88
2016,10,25,10,45,191.5,237.0,4.1,21.0,356.5,360.5,285.97
2016,10,25,11,0,367.0,259.0,4.1,21.0,488.0,494.11,389.15
2016,10,25,11,15,363.0,264.5,4.05,21.0,494.0,481.22,377.54
2016,10,25,11,30,359.0,270.0,4.0,21.0,500.0,467.2,365.61
2016,10,25,11,45,279.5,285.5,4.0,21.5,465.0,419.51,326.93
2016,10,25,12,0,200.0,301.0,4.0,22.0,430.0,372.6,289.26
2016,10,25,12,15,100.5,237.5,3.95,22.0,302.5,258.56,200.79
2016,10,25,12,30,1.0,174.0,3.9,22.0,175.0,153.09,118.03
2016,10,25,12,45,99.5,227.5,3.85,22.5,288.5,233.8,180.49
2016,10,25,13,0,198.0,281.0,3.8,23.0,402.0,300.18,228.89
2016,10,25,13,15,238.0,265.0,3.7,23.0,405.5,285.06,214.67
2016,10,25,13,30,278.0,249.0,3.6,23.0,409.0,262.49,194.32
2016,10,25,13,45,546.5,163.5,3.55,23.0,457.0,227.6,154.93
2016,10,25,14,0,815.0,78.0,3.5,23.0,505.0,170.65,97.48
2016,10,25,14,15,569.5,130.5,3.4,22.5,419.5,137.87,85.54
2016,10,25,14,30,324.0,183.0,3.3,22.0,334.0,137.05,101.44
2016,10,25,14,45,481.5,135.5,3.25,22.0,337.5,92.65,74.21
2016,10,25,15,0,639.0,88.0,3.2,22.0,341.0,61.23,47.45
2016,10,25,15,15,612.0,81.5,3.0,21.5,300.5,58.01,44.87
2016,10,25,15,30,585.0,75.0,2.8,21.0,260.0,54.69,42.13
2016,10,25,15,45,543.5,67.0,2.6,21.0,217.5,49.98,38.0
2016,10,25,16,0,502.0,59.0,2.4,21.0,175.0,45.12,33.62
2016,10,25,16,15,437.0,49.5,2.1,20.0,133.0,38.71,27.88
2016,10,25,16,30,372.0,40.0,1.8,19.0,91.0,32.11,21.72
2016,10,25,16,45,186.0,31.0,1.5,18.5,56.5,24.25,12.92
2016,10,25,17,0,0.0,22.0,1.2,18.0,22.0,20.01,0.0
2016,10,25,17,15,0.0,11.0,1.2,17.5,11.0,10.01,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,194.5,13.5,1.25,13.5,31.5,150.81,0.0
2016,10,26,7,0,389.0,27.0,1.3,14.0,63.0,309.63,229.21
2016,10,26,7,15,485.0,34.5,1.5,14.5,107.0,387.76,312.27
2016,10,26,7,30,581.0,42.0,1.7,15.0,151.0,464.56,379.35
2016,10,26,7,45,639.5,47.0,1.9,16.0,198.0,521.82,426.64
2016,10,26,8,0,698.0,52.0,2.1,17.0,245.0,578.84,470.91
2016,10,26,8,15,734.5,55.5,2.2,17.5,290.0,617.45,499.75
2016,10,26,8,30,771.0,59.0,2.3,18.0,335.0,654.22,526.19
2016,10,26,8,45,796.5,61.5,2.4,19.0,377.5,679.4,542.23
2016,10,26,9,0,822.0,64.0,2.5,20.0,420.0,701.88,555.89
2016,10,26,9,15,840.0,66.0,2.6,20.5,457.0,709.24,559.34
2016,10,26,9,30,858.0,68.0,2.7,21.0,494.0,719.71,565.15
2016,10,26,9,45,870.5,69.5,2.8,22.0,525.0,722.28,564.14
2016,10,26,10,0,883.0,71.0,2.9,23.0,556.0,721.49,560.85
2016,10,26,10,15,892.0,72.5,2.95,23.0,581.0,714.77,555.36
2016,10,26,10,30,901.0,74.0,3.0,23.0,606.0,704.62,547.56
2016,10,26,10,45,904.0,76.0,3.15,23.5,623.0,687.57,533.26
2016,10,26,11,0,907.0,78.0,3.3,24.0,640.0,667.31,516.29
2016,10,26,11,15,911.5,78.5,3.35,24.0,650.5,643.29,497.0
2016,10,26,11,30,916.0,79.0,3.4,24.0,661.0,616.19,475.06
2016,10,26,11,45,914.0,80.5,3.5,24.5,662.5,583.5,447.76
2016,10,26,12,0,912.0,82.0,3.6,25.0,664.0,548.32,418.09
2016,10,26,12,15,911.0,82.0,3.65,25.0,658.5,509.89,386.04
2016,10,26,12,30,910.0,82.0,3.7,25.0,653.0,469.27,351.49
2016,10,26,12,45,903.0,82.5,3.8,25.5,639.0,424.77,312.61
2016,10,26,13,0,896.0,83.0,3.9,26.0,625.0,378.94,272.0
2016,10,26,13,15,889.0,82.0,3.9,25.5,603.5,330.74,229.93
2016,10,26,13,30,882.0,81.0,3.9,25.0,582.0,281.7,186.91
2016,10,26,13,45,870.5,79.5,3.95,25.0,553.5,230.77,143.12
2016,10,26,14,0,859.0,78.0,4.0,25.0,525.0,173.66,97.38
2016,10,26,14,15,843.0,76.0,3.95,24.5,490.0,121.82,62.58
2016,10,26,14,30,827.0,74.0,3.9,24.0,455.0,71.05,41.09
2016,10,26,14,45,805.5,71.0,3.85,24.0,415.0,53.67,40.51
2016,10,26,15,0,784.0,68.0,3.8,24.0,375.0,52.37,39.5
2016,10,26,15,15,751.5,64.5,3.6,23.0,330.0,50.61,38.23
2016,10,26,15,30,719.0,61.0,3.4,22.0,285.0,48.87,36.92
2016,10,26,15,45,671.5,56.0,3.25,21.5,238.5,45.79,34.28
2016,10,26,16,0,624.0,51.0,3.1,21.0,192.0,39.08,28.36
2016,10,26,16,15,545.5,44.0,2.7,20.0,145.5,34.45,24.17
2016,10,26,16,30,467.0,37.0,2.3,19.0,99.0,29.79,19.67
2016,10,26,16,45,328.5,26.0,1.9,18.0,60.5,21.26,10.15
2016,10,26,17,0,190.0,15.0,1.5,17.0,22.0,13.64,0.0
2016,10,26,17,15,95.0,7.5,1.4,16.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.0,14.5,2.5,2.27,0.0
2016,10,27,7,0,0.0,5.0,2.2,15.0,5.0,4.38,0.0
2016,10,27,7,15,0.0,9.5,2.4,15.5,9.5,8.34,1.25
2016,10,27,7,30,0.0,14.0,2.6,16.0,14.0,12.29,4.73
2016,10,27,7,45,0.0,18.0,2.8,16.5,18.0,15.82,7.8
2016,10,27,8,0,0.0,22.0,3.0,17.0,22.0,19.35,10.83
2016,10,27,8,15,0.0,26.5,3.0,17.5,26.5,23.32,14.2
2016,10,27,8,30,0.0,31.0,3.0,18.0,31.0,27.31,17.52
2016,10,27,8,45,9.0,94.5,3.0,19.0,98.5,92.35,72.05
2016,10,27,9,0,18.0,158.0,3.0,20.0,166.0,164.13,130.49
2016,10,27,9,15,9.0,126.5,3.0,20.0,130.5,122.55,96.0
2016,10,27,9,30,0.0,95.0,3.0,20.0,95.0,84.66,64.55
2016,10,27,9,45,27.5,162.5,3.05,20.5,177.5,177.68,140.56
2016,10,27,10,0,55.0,230.0,3.1,21.0,260.0,266.14,210.49
2016,10,27,10,15,39.0,226.0,3.05,21.0,248.0,246.29,193.83
2016,10,27,10,30,23.0,222.0,3.0,21.0,236.0,219.11,171.74
2016,10,27,10,45,11.5,183.0,2.95,21.5,190.0,172.74,134.35
2016,10,27,11,0,0.0,144.0,2.9,22.0,144.0,128.61,98.66
2016,10,27,11,15,0.0,87.5,3.05,21.5,87.5,77.56,57.74
2016,10,27,11,30,0.0,31.0,3.2,21.0,31.0,27.39,16.9
2016,10,27,11,45,0.0,31.0,3.35,21.0,31.0,27.4,16.91
2016,10,27,12,0,0.0,31.0,3.5,21.0,31.0,27.4,16.91
2016,10,27,12,15,0.0,66.0,3.55,20.5,66.0,58.43,42.43
2016,10,27,12,30,0.0,101.0,3.6,20.0,101.0,89.45,67.86
2016,10,27,12,45,0.5,138.0,3.7,19.5,138.5,121.5,94.07
2016,10,27,13,0,1.0,175.0,3.8,19.0,176.0,152.34,119.27
2016,10,27,13,15,0.5,161.5,3.7,19.0,162.0,140.2,109.55
2016,10,27,13,30,0.0,148.0,3.6,19.0,148.0,128.25,100.04
2016,10,27,13,45,0.0,129.5,3.55,19.0,129.5,112.52,87.4
2016,10,27,14,0,0.0,111.0,3.5,19.0,111.0,96.92,74.8
2016,10,27,14,15,3.5,134.0,3.35,19.0,136.0,114.76,89.48
2016,10,27,14,30,7.0,157.0,3.2,19.0,161.0,129.98,102.17
2016,10,27,14,45,3.5,99.5,3.1,19.5,101.5,86.16,69.4
2016,10,27,15,0,0.0,42.0,3.0,20.0,42.0,37.04,26.81
2016,10,27,15,15,0.0,37.0,2.75,19.5,37.0,32.61,23.06
2016,10,27,15,30,0.0,32.0,2.5,19.0,32.0,28.18,19.24
2016,10,27,15,45,0.0,26.0,2.25,19.0,26.0,22.88,14.54
2016,10,27,16,0,0.0,20.0,2.0,19.0,20.0,17.58,9.8
2016,10,27,16,15,0.0,15.0,1.7,18.5,15.0,13.18,5.83
2016,10,27,16,30,0.0,10.0,1.4,18.0,10.0,8.77,1.83
2016,10,27,16,45,0.0,6.0,1.1,18.0,6.0,5.26,0.0
2016,10,27,17,0,0.0,2.0,0.8,18.0,2.0,1.82,0.0
2016,10,27,17,15,0.0,1.0,0.8,17.5,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,11.0,14.5,0.6,15.5,15.5,19.5,0.0
2016,10,28,7,0,22.0,29.0,0.6,16.0,31.0,49.32,30.42
2016,10,28,7,15,50.0,48.0,0.7,16.0,56.0,100.94,77.96
2016,10,28,7,30,78.0,67.0,0.8,16.0,81.0,141.36,113.5
2016,10,28,7,45,95.5,86.5,0.9,16.5,109.0,175.54,142.78
2016,10,28,8,0,113.0,106.0,1.0,17.0,137.0,209.4,171.05
2016,10,28,8,15,124.5,125.0,1.1,17.0,164.5,237.96,194.53
2016,10,28,8,30,136.0,144.0,1.2,17.0,192.0,265.98,217.08
2016,10,28,8,45,104.5,160.5,1.35,17.0,200.0,258.86,210.23
2016,10,28,9,0,73.0,177.0,1.5,17.0,208.0,238.28,192.66
2016,10,28,9,15,149.5,193.5,1.6,17.0,264.0,321.0,259.9
2016,10,28,9,30,226.0,210.0,1.7,17.0,320.0,390.04,314.44
2016,10,28,9,45,129.5,212.5,1.8,17.5,276.5,316.84,253.88
2016,10,28,10,0,33.0,215.0,1.9,18.0,233.0,234.36,185.99
2016,10,28,10,15,32.0,222.5,1.95,18.0,241.0,237.77,188.61
2016,10,28,10,30,31.0,230.0,2.0,18.0,249.0,241.09,190.89
2016,10,28,10,45,19.0,213.5,2.05,18.5,225.5,206.35,162.55
2016,10,28,11,0,7.0,197.0,2.1,19.0,202.0,181.74,142.39
2016,10,28,11,15,33.5,235.5,2.2,19.5,256.5,237.33,186.43
2016,10,28,11,30,60.0,274.0,2.3,20.0,311.0,284.39,222.68
2016,10,28,11,45,39.0,252.5,2.45,20.5,277.0,248.33,193.77
2016,10,28,12,0,18.0,231.0,2.6,21.0,243.0,212.68,165.45
2016,10,28,12,15,20.5,233.0,2.7,21.0,246.5,213.53,166.19
2016,10,28,12,30,23.0,235.0,2.8,21.0,250.0,213.99,166.52
2016,10,28,12,45,24.0,232.0,2.95,21.0,247.5,209.31,162.84
2016,10,28,13,0,25.0,229.0,3.1,21.0,245.0,204.41,158.99
2016,10,28,13,15,21.5,217.5,3.15,21.0,231.0,191.27,148.7
2016,10,28,13,30,18.0,206.0,3.2,21.0,217.0,178.55,138.81
2016,10,28,13,45,17.0,196.5,3.3,21.0,206.0,168.23,130.79
2016,10,28,14,0,16.0,187.0,3.4,21.0,195.0,157.98,122.87
2016,10,28,14,15,90.5,191.0,3.4,20.5,232.5,155.99,119.27
2016,10,28,14,30,165.0,195.0,3.4,20.0,270.0,143.52,111.27
2016,10,28,14,45,179.5,176.0,3.45,20.0,250.5,128.81,105.86
2016,10,28,15,0,194.0,157.0,3.5,20.0,231.0,116.75,95.77
2016,10,28,15,15,428.5,110.0,3.3,19.5,248.0,78.28,62.87
2016,10,28,15,30,663.0,63.0,3.1,19.0,265.0,46.21,35.05
2016,10,28,15,45,618.0,57.0,2.95,19.0,220.5,42.72,31.94
2016,10,28,16,0,573.0,51.0,2.8,19.0,176.0,39.16,28.65
2016,10,28,16,15,491.5,43.5,2.4,18.0,132.0,34.14,24.04
2016,10,28,16,30,410.0,36.0,2.0,17.0,88.0,29.06,19.06
2016,10,28,16,45,205.0,26.5,1.65,16.5,52.5,20.84,8.48
2016,10,28,17,0,0.0,17.0,1.3,16.0,17.0,15.46,0.0
2016,10,28,17,15,0.0,8.5,1.25,15.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,127.0,14.5,1.8,14.5,25.0,85.64,0.0
2016,10,29,7,0,254.0,29.0,2.0,15.0,50.0,223.01,151.57
2016,10,29,7,15,358.5,39.5,2.2,15.5,91.0,308.94,247.71
2016,10,29,7,30,463.0,50.0,2.4,16.0,132.0,396.82,324.4
2016,10,29,7,45,532.0,56.5,2.65,16.5,177.0,459.3,377.77
2016,10,29,8,0,601.0,63.0,2.9,17.0,222.0,522.26,429.44
2016,10,29,8,15,312.0,96.5,3.05,17.0,180.0,360.02,297.72
2016,10,29,8,30,23.0,130.0,3.2,17.0,138.0,143.7,115.46
2016,10,29,8,45,11.5,132.0,3.35,17.5,136.0,134.16,107.17
2016,10,29,9,0,0.0,134.0,3.5,18.0,134.0,125.5,99.25
2016,10,29,9,15,401.5,107.5,3.6,18.5,302.0,430.63,354.08
2016,10,29,9,30,803.0,81.0,3.7,19.0,470.0,690.77,554.63
2016,10,29,9,45,525.0,157.5,3.85,19.5,418.5,564.21,452.12
2016,10,29,10,0,247.0,234.0,4.0,20.0,367.0,428.17,341.43
2016,10,29,10,15,337.0,227.0,4.0,20.0,416.5,474.07,378.07
2016,10,29,10,30,427.0,220.0,4.0,20.0,466.0,526.34,417.93
2016,10,29,10,45,657.0,151.0,4.0,20.5,543.0,598.35,473.44
2016,10,29,11,0,887.0,82.0,4.0,21.0,620.0,648.16,510.51
2016,10,29,11,15,891.0,82.5,3.95,21.0,630.0,624.31,490.15
2016,10,29,11,30,895.0,83.0,3.9,21.0,640.0,597.49,467.61
2016,10,29,11,45,899.0,82.0,3.85,21.5,642.5,566.31,440.54
2016,10,29,12,0,903.0,81.0,3.8,22.0,645.0,532.39,410.93
2016,10,29,12,15,901.5,80.5,3.7,22.0,639.0,493.77,377.84
2016,10,29,12,30,900.0,80.0,3.6,22.0,633.0,453.06,342.4
2016,10,29,12,45,894.5,80.0,3.55,22.0,619.0,409.37,303.96
2016,10,29,13,0,889.0,80.0,3.5,22.0,605.0,364.26,263.67
2016,10,29,13,15,881.5,79.0,3.4,22.0,584.0,316.54,220.84
2016,10,29,13,30,874.0,78.0,3.3,22.0,563.0,268.04,177.48
2016,10,29,13,45,862.5,76.0,3.25,22.0,534.5,217.45,133.94
2016,10,29,14,0,851.0,74.0,3.2,22.0,506.0,166.94,93.91
2016,10,29,14,15,834.5,72.0,3.1,21.5,471.0,109.65,55.99
2016,10,29,14,30,818.0,70.0,3.0,21.0,436.0,59.72,46.17
2016,10,29,14,45,793.5,67.5,2.9,21.0,396.0,51.31,39.03
2016,10,29,15,0,769.0,65.0,2.8,21.0,356.0,50.3,38.25
2016,10,29,15,15,735.5,61.5,2.55,20.5,312.5,48.46,36.79
2016,10,29,15,30,702.0,58.0,2.3,20.0,269.0,46.65,35.3
2016,10,29,15,45,649.0,53.5,2.1,20.0,222.5,43.91,32.84
2016,10,29,16,0,596.0,49.0,1.9,20.0,176.0,37.72,27.25
2016,10,29,16,15,513.5,41.5,1.7,19.0,131.5,32.62,22.59
2016,10,29,16,30,431.0,34.0,1.5,18.0,87.0,27.44,17.52
2016,10,29,16,45,280.5,23.0,1.3,17.0,51.0,18.82,6.16
2016,10,29,17,0,130.0,12.0,1.1,16.0,15.0,10.91,0.0
