Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,7,45,509.0,28.0,2.05,6.0,89.5,349.73,282.18
2016,11,29,8,0,611.0,35.0,2.3,7.0,130.0,425.49,353.81
2016,11,29,8,15,669.0,39.5,2.35,7.5,172.0,473.26,397.07
2016,11,29,8,30,727.0,44.0,2.4,8.0,214.0,520.09,437.22
2016,11,29,8,45,764.0,47.0,2.45,8.5,254.5,550.55,462.44
2016,11,29,9,0,801.0,50.0,2.5,9.0,295.0,578.77,484.61
2016,11,29,9,15,825.5,52.5,2.4,9.5,331.0,591.07,492.8
2016,11,29,9,30,850.0,55.0,2.3,10.0,367.0,605.48,501.91
2016,11,29,9,45,866.0,56.5,2.2,10.5,398.0,610.31,503.05
2016,11,29,10,0,882.0,58.0,2.1,11.0,429.0,611.97,501.47
2016,11,29,10,15,893.0,59.5,2.05,11.5,453.0,607.33,495.06
2016,11,29,10,30,904.0,61.0,2.0,12.0,477.0,599.39,485.96
2016,11,29,10,45,910.5,61.5,2.0,12.5,494.5,584.45,471.6
2016,11,29,11,0,917.0,62.0,2.0,13.0,512.0,566.35,454.61
2016,11,29,11,15,920.5,62.5,2.05,13.0,522.5,543.57,434.76
2016,11,29,11,30,924.0,63.0,2.1,13.0,533.0,517.84,412.13
2016,11,29,11,45,923.5,64.0,2.2,13.5,535.0,487.94,385.14
2016,11,29,12,0,923.0,65.0,2.3,14.0,537.0,455.5,355.52
2016,11,29,12,15,920.5,64.5,2.35,14.0,532.5,418.46,322.13
2016,11,29,12,30,918.0,64.0,2.4,14.0,528.0,379.38,286.34
2016,11,29,12,45,730.0,107.0,2.45,14.5,470.0,316.09,234.9
2016,11,29,13,0,542.0,150.0,2.5,15.0,412.0,266.43,196.35
2016,11,29,13,15,702.0,110.0,2.5,14.5,436.0,240.13,166.2
2016,11,29,13,30,862.0,70.0,2.5,14.0,460.0,200.42,124.41
2016,11,29,13,45,846.0,69.0,2.55,14.0,433.0,153.17,86.59
2016,11,29,14,0,830.0,68.0,2.6,14.0,406.0,106.4,56.15
2016,11,29,14,15,810.0,65.5,2.55,13.5,374.0,59.1,38.5
2016,11,29,14,30,790.0,63.0,2.5,13.0,342.0,49.54,38.92
2016,11,29,14,45,762.0,60.0,2.5,13.0,305.0,47.88,37.47
2016,11,29,15,0,734.0,57.0,2.5,13.0,268.0,46.26,36.01
2016,11,29,15,15,690.0,52.5,2.15,12.0,227.5,43.3,33.43
2016,11,29,15,30,646.0,48.0,1.8,11.0,187.0,40.36,30.75
2016,11,29,15,45,577.5,42.0,1.5,10.5,145.5,35.96,26.56
2016,11,29,16,0,509.0,36.0,1.2,10.0,104.0,28.89,19.8
2016,11,29,16,15,384.5,27.0,1.15,9.5,67.0,21.99,12.17
2016,11,29,16,30,260.0,18.0,1.1,9.0,30.0,14.94,0.0
2016,11,29,16,45,130.0,9.0,1.1,8.5,15.0,8.19,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,2.0,11.5,0.85,7.5,11.5,11.5,0.0
2016,11,30,7,30,4.0,23.0,0.8,8.0,23.0,25.54,6.93
2016,11,30,7,45,35.0,39.5,0.75,8.5,44.5,68.36,50.97
2016,11,30,8,0,66.0,56.0,0.7,9.0,66.0,114.09,91.97
2016,11,30,8,15,79.0,73.5,0.85,9.0,89.0,141.24,116.37
2016,11,30,8,30,92.0,91.0,1.0,9.0,112.0,167.79,139.84
2016,11,30,8,45,99.5,108.0,1.15,9.5,134.5,189.68,158.55
2016,11,30,9,0,107.0,125.0,1.3,10.0,157.0,210.93,176.27
2016,11,30,9,15,115.5,139.0,1.35,10.5,177.5,228.32,190.34
2016,11,30,9,30,124.0,153.0,1.4,11.0,198.0,245.16,203.66
2016,11,30,9,45,201.0,161.0,1.5,11.5,241.5,296.52,246.03
2016,11,30,10,0,278.0,169.0,1.6,12.0,285.0,356.13,293.64
2016,11,30,10,15,225.0,185.0,1.6,12.0,282.5,324.76,266.76
2016,11,30,10,30,172.0,201.0,1.6,12.0,280.0,303.46,248.37
2016,11,30,10,45,187.5,208.0,1.6,12.5,297.5,311.97,254.26
2016,11,30,11,0,203.0,215.0,1.6,13.0,315.0,319.12,258.76
2016,11,30,11,15,299.5,204.5,1.6,13.0,354.5,355.52,287.07
2016,11,30,11,30,396.0,194.0,1.6,13.0,394.0,379.31,304.32
2016,11,30,11,45,317.5,209.0,1.65,13.5,370.0,341.02,272.18
2016,11,30,12,0,239.0,224.0,1.7,14.0,346.0,302.82,240.83
2016,11,30,12,15,226.5,223.5,1.85,14.0,338.0,284.9,225.8
2016,11,30,12,30,214.0,223.0,2.0,14.0,330.0,267.28,210.84
2016,11,30,12,45,167.0,218.5,2.15,14.0,301.0,236.47,186.14
2016,11,30,13,0,120.0,214.0,2.3,14.0,272.0,209.31,164.83
2016,11,30,13,15,225.5,196.0,2.35,13.5,299.5,208.56,159.88
2016,11,30,13,30,331.0,178.0,2.4,13.0,327.0,195.56,144.15
2016,11,30,13,45,220.0,176.0,2.45,13.0,272.5,160.27,120.18
2016,11,30,14,0,109.0,174.0,2.5,13.0,218.0,139.2,108.76
2016,11,30,14,15,54.5,132.5,2.4,12.5,154.5,106.44,84.94
2016,11,30,14,30,0.0,91.0,2.3,12.0,91.0,78.37,64.82
2016,11,30,14,45,0.0,80.5,2.2,12.0,80.5,69.68,57.14
2016,11,30,15,0,0.0,70.0,2.1,12.0,70.0,60.9,49.28
2016,11,30,15,15,0.0,59.0,1.9,11.5,59.0,51.64,40.98
2016,11,30,15,30,0.0,48.0,1.7,11.0,48.0,42.29,32.47
2016,11,30,15,45,0.0,36.5,1.55,11.0,36.5,32.19,23.13
2016,11,30,16,0,0.0,25.0,1.4,11.0,25.0,22.02,13.68
2016,11,30,16,15,0.0,15.5,1.3,10.5,15.5,13.63,5.32
2016,11,30,16,30,0.0,6.0,1.2,10.0,6.0,5.26,0.0
2016,11,30,16,45,0.0,3.0,1.2,10.0,3.0,2.73,0.0
2016,11,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,165.0,10.5,1.35,5.5,21.0,95.23,0.0
2016,12,1,7,30,330.0,21.0,1.4,6.0,42.0,229.85,90.19
2016,12,1,7,45,447.0,29.0,1.5,7.0,81.5,312.75,248.14
2016,12,1,8,0,564.0,37.0,1.6,8.0,121.0,397.03,327.0
2016,12,1,8,15,627.5,42.0,1.9,8.5,163.0,448.24,373.51
2016,12,1,8,30,691.0,47.0,2.2,9.0,205.0,498.55,417.21
2016,12,1,8,45,734.0,50.5,2.55,9.5,245.5,533.12,446.8
2016,12,1,9,0,777.0,54.0,2.9,10.0,286.0,565.53,473.44
2016,12,1,9,15,803.5,56.5,2.95,10.0,323.0,583.92,487.92
2016,12,1,9,30,830.0,59.0,3.0,10.0,360.0,599.4,499.54
2016,12,1,9,45,844.0,62.5,3.15,10.5,390.5,605.23,502.51
2016,12,1,10,0,858.0,66.0,3.3,11.0,421.0,607.83,502.65
2016,12,1,10,15,870.5,67.5,3.35,11.5,446.0,600.35,494.51
2016,12,1,10,30,883.0,69.0,3.4,12.0,471.0,593.55,486.6
2016,12,1,10,45,892.0,70.0,3.45,12.5,489.5,580.91,473.91
2016,12,1,11,0,901.0,71.0,3.5,13.0,508.0,565.05,458.45
2016,12,1,11,15,905.5,71.5,3.55,13.0,518.5,543.14,438.78
2016,12,1,11,30,910.0,72.0,3.6,13.0,529.0,518.28,416.34
2016,12,1,11,45,911.0,72.0,3.65,13.5,532.0,488.45,388.75
2016,12,1,12,0,912.0,72.0,3.7,14.0,535.0,456.08,358.58
2016,12,1,12,15,910.0,72.0,3.65,14.0,530.5,420.13,325.49
2016,12,1,12,30,908.0,72.0,3.6,14.0,526.0,382.09,290.05
2016,12,1,12,45,903.5,71.0,3.55,14.0,514.0,340.49,251.22
2016,12,1,13,0,899.0,70.0,3.5,14.0,502.0,297.37,210.86
2016,12,1,13,15,889.5,69.0,3.45,14.0,482.0,251.86,169.05
2016,12,1,13,30,880.0,68.0,3.4,14.0,462.0,205.67,128.18
2016,12,1,13,45,865.5,66.5,3.4,14.0,435.5,158.0,89.95
2016,12,1,14,0,851.0,65.0,3.4,14.0,409.0,105.18,54.53
2016,12,1,14,15,830.5,62.5,3.3,14.0,376.5,56.98,36.58
2016,12,1,14,30,810.0,60.0,3.2,14.0,344.0,47.32,36.78
2016,12,1,14,45,780.0,57.5,3.1,14.0,306.5,45.98,35.61
2016,12,1,15,0,750.0,55.0,3.0,14.0,269.0,44.7,34.46
2016,12,1,15,15,706.0,50.5,2.6,13.0,228.0,41.68,31.82
2016,12,1,15,30,662.0,46.0,2.2,12.0,187.0,38.66,29.08
2016,12,1,15,45,592.0,40.5,1.85,11.0,145.5,34.65,25.3
2016,12,1,16,0,522.0,35.0,1.5,10.0,104.0,30.67,21.32
2016,12,1,16,15,397.5,26.0,1.5,9.5,66.5,21.14,11.35
2016,12,1,16,30,273.0,17.0,1.5,9.0,29.0,14.04,0.0
2016,12,1,16,45,136.5,8.5,1.5,8.5,14.5,7.73,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,15,185.5,10.0,2.3,4.0,21.0,105.01,0.0
2016,12,2,7,30,371.0,20.0,2.5,5.0,42.0,242.46,73.69
2016,12,2,7,45,479.0,27.0,2.75,6.0,81.0,327.91,260.6
2016,12,2,8,0,587.0,34.0,3.0,7.0,120.0,405.98,337.55
2016,12,2,8,15,648.5,39.0,3.15,7.5,162.0,455.86,383.63
2016,12,2,8,30,710.0,44.0,3.3,8.0,204.0,504.98,426.64
2016,12,2,8,45,745.5,48.0,3.45,8.5,244.0,535.62,452.79
2016,12,2,9,0,781.0,52.0,3.6,9.0,284.0,564.04,475.87
2016,12,2,9,15,807.0,54.5,3.75,9.5,320.0,582.14,489.73
2016,12,2,9,30,833.0,57.0,3.9,10.0,356.0,597.36,500.63
2016,12,2,9,45,846.0,60.5,4.1,11.0,386.5,602.67,502.38
2016,12,2,10,0,859.0,64.0,4.3,12.0,417.0,600.83,498.49
2016,12,2,10,15,871.5,65.5,4.25,12.0,442.0,597.39,493.97
2016,12,2,10,30,884.0,67.0,4.2,12.0,467.0,590.7,486.64
2016,12,2,10,45,891.5,68.0,4.2,12.5,485.0,577.33,473.12
2016,12,2,11,0,899.0,69.0,4.2,13.0,503.0,560.81,456.89
2016,12,2,11,15,903.5,69.5,4.15,13.0,513.5,539.09,436.97
2016,12,2,11,30,908.0,70.0,4.1,13.0,524.0,514.42,414.31
2016,12,2,11,45,909.0,70.0,4.1,13.5,527.0,484.81,386.65
2016,12,2,12,0,910.0,70.0,4.1,14.0,530.0,452.64,356.46
2016,12,2,12,15,908.0,70.0,4.1,14.0,525.5,416.9,323.5
2016,12,2,12,30,906.0,70.0,4.1,14.0,521.0,379.09,288.18
2016,12,2,12,45,900.5,69.0,4.2,14.5,509.0,337.4,248.87
2016,12,2,13,0,895.0,68.0,4.3,15.0,497.0,294.29,208.19
2016,12,2,13,15,886.0,67.0,4.35,15.0,477.5,249.2,166.74
2016,12,2,13,30,877.0,66.0,4.4,15.0,458.0,203.39,126.2
2016,12,2,13,45,860.5,65.0,4.45,15.0,431.5,156.16,88.43
2016,12,2,14,0,844.0,64.0,4.5,15.0,405.0,103.93,53.56
2016,12,2,14,15,823.5,62.0,4.3,14.5,372.5,56.57,36.17
2016,12,2,14,30,803.0,60.0,4.1,14.0,340.0,47.31,36.76
2016,12,2,14,45,771.0,57.5,3.95,14.0,302.5,45.96,35.59
2016,12,2,15,0,739.0,55.0,3.8,14.0,265.0,44.67,34.43
2016,12,2,15,15,694.0,51.0,3.35,13.0,224.5,42.09,32.18
2016,12,2,15,30,649.0,47.0,2.9,12.0,184.0,39.55,29.86
2016,12,2,15,45,575.5,41.0,2.45,11.5,142.5,35.09,25.63
2016,12,2,16,0,502.0,35.0,2.0,11.0,101.0,30.64,21.18
2016,12,2,16,15,375.5,26.0,1.9,10.0,64.5,21.12,11.25
2016,12,2,16,30,249.0,17.0,1.8,9.0,28.0,14.03,0.0
2016,12,2,16,45,124.5,8.5,1.7,8.5,14.0,7.73,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,151.0,10.0,1.35,4.5,18.5,86.85,0.0
2016,12,3,7,30,302.0,20.0,1.5,5.0,37.0,209.89,39.56
2016,12,3,7,45,415.5,28.0,1.65,6.0,74.5,299.51,235.01
2016,12,3,8,0,529.0,36.0,1.8,7.0,112.0,373.1,308.32
2016,12,3,8,15,593.0,41.5,1.95,7.5,152.5,424.45,355.17
2016,12,3,8,30,657.0,47.0,2.1,8.0,193.0,475.1,399.11
2016,12,3,8,45,699.5,50.5,2.25,9.0,232.0,509.08,427.11
2016,12,3,9,0,742.0,54.0,2.4,10.0,271.0,541.0,452.12
2016,12,3,9,15,769.5,56.5,2.4,10.0,307.0,560.0,466.99
2016,12,3,9,30,797.0,59.0,2.4,10.0,343.0,576.23,479.08
2016,12,3,9,45,813.0,62.0,2.4,10.5,373.5,582.98,482.37
2016,12,3,10,0,829.0,65.0,2.4,11.0,404.0,586.61,482.93
2016,12,3,10,15,842.0,66.5,2.45,11.5,428.5,583.48,478.25
2016,12,3,10,30,855.0,68.0,2.5,12.0,453.0,574.05,468.57
2016,12,3,10,45,865.0,68.5,2.6,12.5,471.0,562.13,456.86
2016,12,3,11,0,875.0,69.0,2.7,13.0,489.0,547.06,442.41
2016,12,3,11,15,879.5,69.5,2.75,13.5,500.0,526.03,422.85
2016,12,3,11,30,884.0,70.0,2.8,14.0,511.0,502.13,400.67
2016,12,3,11,45,886.0,70.0,2.9,14.5,514.0,473.8,374.69
2016,12,3,12,0,888.0,70.0,3.0,15.0,517.0,442.92,346.14
2016,12,3,12,15,886.5,69.5,3.0,15.0,513.0,407.79,314.09
2016,12,3,12,30,885.0,69.0,3.0,15.0,509.0,370.62,279.74
2016,12,3,12,45,880.0,68.5,3.0,15.5,497.5,330.5,242.05
2016,12,3,13,0,875.0,68.0,3.0,16.0,486.0,288.94,203.03
2016,12,3,13,15,867.0,67.0,2.95,16.0,467.0,245.05,162.96
2016,12,3,13,30,859.0,66.0,2.9,16.0,448.0,200.37,123.69
2016,12,3,13,45,846.0,64.5,2.9,16.0,422.5,154.09,86.83
2016,12,3,14,0,833.0,63.0,2.9,16.0,397.0,102.5,52.44
2016,12,3,14,15,814.0,61.0,2.7,16.0,366.0,55.79,35.27
2016,12,3,14,30,795.0,59.0,2.5,16.0,335.0,46.48,35.74
2016,12,3,14,45,765.0,56.0,2.35,16.0,298.5,44.71,34.2
2016,12,3,15,0,735.0,53.0,2.2,16.0,262.0,42.97,32.64
2016,12,3,15,15,692.0,49.5,1.9,15.0,222.0,40.78,30.76
2016,12,3,15,30,649.0,46.0,1.6,14.0,182.0,38.66,28.83
2016,12,3,15,45,575.5,40.5,1.3,13.0,141.0,34.64,25.08
2016,12,3,16,0,502.0,35.0,1.0,12.0,100.0,28.07,18.87
2016,12,3,16,15,378.0,26.0,1.0,11.5,64.0,21.14,11.15
2016,12,3,16,30,254.0,17.0,1.0,11.0,28.0,14.04,0.0
2016,12,3,16,45,127.0,8.5,1.05,10.5,14.0,7.73,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,7,15,116.5,10.5,0.45,8.0,16.5,69.29,0.0
2016,12,4,7,30,233.0,21.0,0.4,8.0,33.0,171.87,7.72
2016,12,4,7,45,351.0,30.5,0.4,8.5,69.5,265.63,202.7
2016,12,4,8,0,469.0,40.0,0.4,9.0,106.0,348.66,281.52
2016,12,4,8,15,538.5,46.5,0.45,9.5,146.0,402.43,328.39
2016,12,4,8,30,608.0,53.0,0.5,10.0,186.0,456.15,372.92
2016,12,4,8,45,656.5,56.5,0.6,10.5,225.5,492.56,402.68
2016,12,4,9,0,705.0,60.0,0.7,11.0,265.0,523.94,427.52
2016,12,4,9,15,734.0,63.5,0.8,11.5,301.0,545.09,443.46
2016,12,4,9,30,763.0,67.0,0.9,12.0,337.0,563.48,456.74
2016,12,4,9,45,753.0,77.0,1.05,12.5,363.0,562.31,454.85
2016,12,4,10,0,743.0,87.0,1.2,13.0,389.0,560.67,452.37
2016,12,4,10,15,758.0,89.0,1.2,13.5,413.5,559.6,449.36
2016,12,4,10,30,773.0,91.0,1.2,14.0,438.0,554.04,442.76
2016,12,4,10,45,785.0,92.0,1.25,14.5,456.0,544.53,433.32
2016,12,4,11,0,797.0,93.0,1.3,15.0,474.0,531.92,421.28
2016,12,4,11,15,802.0,93.5,1.3,15.0,484.5,512.13,404.03
2016,12,4,11,30,807.0,94.0,1.3,15.0,495.0,489.62,384.36
2016,12,4,11,45,812.0,93.0,1.3,15.5,498.5,462.99,360.4
2016,12,4,12,0,817.0,92.0,1.3,16.0,502.0,433.82,334.0
2016,12,4,12,15,698.5,117.5,1.4,16.0,466.0,378.2,289.27
2016,12,4,12,30,580.0,143.0,1.5,16.0,430.0,329.59,250.26
2016,12,4,12,45,496.5,159.5,1.6,16.0,401.0,287.9,216.4
2016,12,4,13,0,413.0,176.0,1.7,16.0,372.0,253.89,189.23
2016,12,4,13,15,427.5,165.0,1.75,16.0,361.5,224.66,163.07
2016,12,4,13,30,442.0,154.0,1.8,16.0,351.0,193.73,135.99
2016,12,4,13,45,384.0,154.0,1.9,16.0,318.0,160.91,112.17
2016,12,4,14,0,326.0,154.0,2.0,16.0,285.0,136.59,97.93
2016,12,4,14,15,291.0,151.0,1.8,15.5,261.0,112.61,87.09
2016,12,4,14,30,256.0,148.0,1.6,15.0,237.0,106.74,88.89
2016,12,4,14,45,244.5,133.0,1.45,14.5,210.5,97.17,80.73
2016,12,4,15,0,233.0,118.0,1.3,14.0,184.0,87.33,72.2
2016,12,4,15,15,206.5,102.5,1.2,13.5,154.5,76.82,62.92
2016,12,4,15,30,180.0,87.0,1.1,13.0,125.0,66.02,53.19
2016,12,4,15,45,151.0,69.0,1.0,12.5,96.0,53.19,41.47
2016,12,4,16,0,122.0,51.0,0.9,12.0,67.0,40.0,29.2
2016,12,4,16,15,61.0,34.0,0.9,11.5,42.0,27.81,16.4
2016,12,4,16,30,0.0,17.0,0.9,11.0,17.0,14.76,0.0
2016,12,4,16,45,0.0,8.5,0.95,11.0,8.5,7.73,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,0.9,8.0,7.0,6.37,0.0
2016,12,5,7,30,0.0,14.0,1.0,8.0,14.0,12.33,0.0
2016,12,5,7,45,0.5,30.5,1.15,8.5,30.5,31.04,18.91
2016,12,5,8,0,1.0,47.0,1.3,9.0,47.0,48.81,35.69
2016,12,5,8,15,9.0,63.5,1.3,9.0,65.0,69.91,54.61
2016,12,5,8,30,17.0,80.0,1.3,9.0,83.0,90.66,73.09
2016,12,5,8,45,23.0,95.5,1.3,9.5,101.0,117.0,95.88
2016,12,5,9,0,29.0,111.0,1.3,10.0,119.0,135.43,111.58
2016,12,5,9,15,33.5,124.5,1.3,10.5,135.5,150.17,123.84
2016,12,5,9,30,38.0,138.0,1.3,11.0,152.0,164.72,135.72
2016,12,5,9,45,27.5,144.5,1.3,11.5,155.0,161.81,132.58
2016,12,5,10,0,17.0,151.0,1.3,12.0,158.0,151.44,123.28
2016,12,5,10,15,12.0,154.0,1.3,12.0,159.5,149.51,121.41
2016,12,5,10,30,7.0,157.0,1.3,12.0,161.0,147.95,119.85
2016,12,5,10,45,3.5,144.5,1.35,12.0,146.5,132.73,107.01
2016,12,5,11,0,0.0,132.0,1.4,12.0,132.0,118.38,94.93
2016,12,5,11,15,21.5,167.5,1.45,12.0,178.0,161.51,130.89
2016,12,5,11,30,43.0,203.0,1.5,12.0,224.0,207.09,168.08
2016,12,5,11,45,21.5,177.5,1.6,12.5,188.0,167.44,135.01
2016,12,5,12,0,0.0,152.0,1.7,13.0,152.0,134.37,107.65
2016,12,5,12,15,1.0,157.5,1.7,13.0,158.0,138.9,111.48
2016,12,5,12,30,2.0,163.0,1.7,13.0,164.0,143.16,115.0
2016,12,5,12,45,3.0,162.5,1.75,13.0,164.0,142.07,114.13
2016,12,5,13,0,4.0,162.0,1.8,13.0,164.0,140.78,113.11
2016,12,5,13,15,16.0,167.5,1.75,12.5,174.5,146.32,117.53
2016,12,5,13,30,28.0,173.0,1.7,12.0,185.0,146.95,117.78
2016,12,5,13,45,28.0,164.0,1.65,12.0,176.0,136.17,108.93
2016,12,5,14,0,28.0,155.0,1.6,12.0,167.0,125.36,100.31
2016,12,5,14,15,23.5,143.5,1.55,12.0,153.0,117.72,94.81
2016,12,5,14,30,19.0,132.0,1.5,12.0,139.0,108.05,91.06
2016,12,5,14,45,15.0,118.0,1.45,12.0,123.0,97.08,81.43
2016,12,5,15,0,11.0,104.0,1.4,12.0,107.0,85.96,71.56
2016,12,5,15,15,5.5,88.5,1.25,11.5,90.0,73.64,60.59
2016,12,5,15,30,0.0,73.0,1.1,11.0,73.0,61.18,49.31
2016,12,5,15,45,0.0,56.0,0.95,10.5,56.0,47.5,36.77
2016,12,5,16,0,0.0,39.0,0.8,10.0,39.0,33.63,23.9
2016,12,5,16,15,0.0,24.5,0.75,9.5,24.5,21.48,11.51
2016,12,5,16,30,0.0,10.0,0.7,9.0,10.0,8.79,0.0
2016,12,5,16,45,0.0,5.0,0.65,9.0,5.0,4.55,0.0
2016,12,5,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.5,1.15,3.5,13.5,12.28,0.0
2016,12,6,7,30,0.0,27.0,1.2,4.0,27.0,34.75,0.0
2016,12,6,7,45,182.0,34.5,1.25,5.0,59.5,176.44,133.83
2016,12,6,8,0,364.0,42.0,1.3,6.0,92.0,288.86,238.54
2016,12,6,8,15,419.5,51.5,1.5,6.5,127.5,336.32,282.13
2016,12,6,8,30,475.0,61.0,1.7,7.0,163.0,383.73,323.88
2016,12,6,8,45,514.5,68.0,1.9,8.0,198.0,417.97,352.77
2016,12,6,9,0,554.0,75.0,2.1,9.0,233.0,450.67,379.21
2016,12,6,9,15,582.0,79.0,2.25,9.5,264.5,471.0,395.32
2016,12,6,9,30,610.0,83.0,2.4,10.0,296.0,489.05,409.03
2016,12,6,9,45,553.0,104.0,2.55,10.5,310.0,471.47,392.99
2016,12,6,10,0,496.0,125.0,2.7,11.0,324.0,447.28,371.76
2016,12,6,10,15,560.0,118.5,2.75,11.0,356.5,473.26,392.05
2016,12,6,10,30,624.0,112.0,2.8,11.0,389.0,491.27,405.36
2016,12,6,10,45,641.5,112.5,2.85,11.5,407.0,486.38,399.19
2016,12,6,11,0,659.0,113.0,2.9,12.0,425.0,478.62,390.62
2016,12,6,11,15,777.0,93.0,2.9,12.0,469.0,497.94,403.8
2016,12,6,11,30,895.0,73.0,2.9,12.0,513.0,508.82,409.1
2016,12,6,11,45,893.5,73.5,2.95,12.5,516.0,479.28,381.68
2016,12,6,12,0,892.0,74.0,3.0,13.0,519.0,447.37,352.05
2016,12,6,12,15,890.0,74.0,3.0,13.0,514.5,412.55,320.06
2016,12,6,12,30,888.0,74.0,3.0,13.0,510.0,375.69,285.74
2016,12,6,12,45,882.0,73.5,3.05,13.0,498.5,335.29,248.13
2016,12,6,13,0,876.0,73.0,3.1,13.0,487.0,290.4,206.56
2016,12,6,13,15,866.0,72.0,3.15,12.5,467.5,245.55,165.7
2016,12,6,13,30,856.0,71.0,3.2,12.0,448.0,200.13,125.64
2016,12,6,13,45,839.0,70.0,3.25,12.0,422.0,153.54,88.04
2016,12,6,14,0,822.0,69.0,3.3,12.0,396.0,107.5,57.73
2016,12,6,14,15,801.0,66.5,3.25,11.5,364.5,60.98,39.86
2016,12,6,14,30,780.0,64.0,3.2,11.0,333.0,50.52,40.13
2016,12,6,14,45,742.5,62.0,3.2,11.0,296.0,49.66,39.38
2016,12,6,15,0,705.0,60.0,3.2,11.0,259.0,48.93,38.7
2016,12,6,15,15,658.5,55.5,2.8,10.5,219.0,42.1,32.52
2016,12,6,15,30,612.0,51.0,2.4,10.0,179.0,39.49,30.06
2016,12,6,15,45,535.0,45.0,2.05,9.5,138.5,35.53,26.23
2016,12,6,16,0,458.0,39.0,1.7,9.0,98.0,31.61,22.2
2016,12,6,16,15,329.0,28.5,1.6,8.5,62.5,23.39,13.07
2016,12,6,16,30,200.0,18.0,1.5,8.0,27.0,14.96,0.0
2016,12,6,16,45,100.0,9.0,1.4,7.5,13.5,8.19,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,4.0,10.0,9.1,0.0
2016,12,7,7,30,0.0,20.0,0.5,4.0,20.0,21.27,0.0
2016,12,7,7,45,86.5,33.5,0.45,4.5,45.0,110.19,80.81
2016,12,7,8,0,173.0,47.0,0.4,5.0,70.0,173.44,142.33
2016,12,7,8,15,196.0,63.0,0.5,5.0,98.0,206.29,172.87
2016,12,7,8,30,219.0,79.0,0.6,5.0,126.0,238.58,201.9
2016,12,7,8,45,233.0,94.0,0.75,5.0,152.5,263.35,223.88
2016,12,7,9,0,247.0,109.0,0.9,5.0,179.0,287.2,244.48
2016,12,7,9,15,259.0,121.5,0.95,5.5,203.5,305.61,259.34
2016,12,7,9,30,271.0,134.0,1.0,6.0,228.0,322.94,272.89
2016,12,7,9,45,282.5,146.0,1.1,6.5,251.5,338.1,284.47
2016,12,7,10,0,294.0,158.0,1.2,7.0,275.0,351.84,294.63
2016,12,7,10,15,326.5,163.5,1.2,7.5,301.5,369.21,307.48
2016,12,7,10,30,359.0,169.0,1.2,8.0,328.0,384.6,318.37
2016,12,7,10,45,347.0,179.0,1.3,8.5,337.5,377.74,311.27
2016,12,7,11,0,335.0,189.0,1.4,9.0,347.0,369.86,303.45
2016,12,7,11,15,216.5,203.0,1.45,9.0,306.0,304.84,249.89
2016,12,7,11,30,98.0,217.0,1.5,9.0,265.0,246.73,202.03
2016,12,7,11,45,84.0,216.0,1.6,9.0,257.5,233.63,191.18
2016,12,7,12,0,70.0,215.0,1.7,9.0,250.0,221.3,180.84
2016,12,7,12,15,35.0,119.0,1.85,9.0,136.5,119.33,96.14
2016,12,7,12,30,0.0,23.0,2.0,9.0,23.0,20.27,11.97
2016,12,7,12,45,48.0,114.5,2.15,9.0,137.5,115.05,92.16
2016,12,7,13,0,96.0,206.0,2.3,9.0,252.0,197.83,159.66
2016,12,7,13,15,56.5,185.0,2.4,9.0,212.0,166.12,134.12
2016,12,7,13,30,17.0,164.0,2.5,9.0,172.0,141.46,115.13
2016,12,7,13,45,10.5,151.5,2.6,9.5,156.5,128.66,104.59
2016,12,7,14,0,4.0,139.0,2.7,10.0,141.0,116.63,94.68
2016,12,7,14,15,2.0,129.0,2.65,9.5,130.0,107.22,87.09
2016,12,7,14,30,0.0,119.0,2.6,9.0,119.0,98.86,84.01
2016,12,7,14,45,0.0,106.0,2.6,9.0,106.0,88.53,74.79
2016,12,7,15,0,0.0,93.0,2.6,9.0,93.0,78.08,65.36
2016,12,7,15,15,0.0,78.5,2.5,8.5,78.5,66.4,54.8
2016,12,7,15,30,0.0,64.0,2.4,8.0,64.0,54.59,43.95
2016,12,7,15,45,0.0,49.5,2.3,8.0,49.5,42.64,32.77
2016,12,7,16,0,0.0,35.0,2.2,8.0,35.0,30.54,21.35
2016,12,7,16,15,0.0,22.5,2.2,8.0,22.5,19.84,10.25
2016,12,7,16,30,0.0,10.0,2.2,8.0,10.0,8.79,0.0
2016,12,7,16,45,0.0,5.0,2.2,8.0,5.0,4.55,0.0
2016,12,7,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,0.5,4.2,13.0,0.5,0.45,0.0
2016,12,8,7,30,0.0,1.0,4.2,13.0,1.0,0.87,0.0
2016,12,8,7,45,0.0,3.0,4.2,13.5,3.0,2.63,0.0
2016,12,8,8,0,0.0,5.0,4.2,14.0,5.0,4.38,0.0
2016,12,8,8,15,0.0,7.0,4.15,14.0,7.0,6.14,0.0
2016,12,8,8,30,0.0,9.0,4.1,14.0,9.0,7.9,1.1
2016,12,8,8,45,0.0,11.5,4.1,14.0,11.5,10.1,3.03
2016,12,8,9,0,0.0,14.0,4.1,14.0,14.0,12.3,4.94
2016,12,8,9,15,0.0,16.0,4.0,14.0,16.0,14.07,6.47
2016,12,8,9,30,0.0,18.0,3.9,14.0,18.0,15.83,7.99
2016,12,8,9,45,0.0,76.0,3.85,14.5,76.0,67.52,52.09
2016,12,8,10,0,0.0,134.0,3.8,15.0,134.0,124.1,99.47
2016,12,8,10,15,45.5,161.5,3.7,15.0,182.0,184.66,150.29
2016,12,8,10,30,91.0,189.0,3.6,15.0,230.0,236.2,192.7
2016,12,8,10,45,103.0,198.5,3.55,15.5,246.0,247.75,201.25
2016,12,8,11,0,115.0,208.0,3.5,16.0,262.0,265.12,214.41
2016,12,8,11,15,105.5,212.0,3.4,16.0,262.5,251.52,202.76
2016,12,8,11,30,96.0,216.0,3.3,16.0,263.0,244.9,196.86
2016,12,8,11,45,95.5,218.0,3.2,16.0,265.0,240.67,192.92
2016,12,8,12,0,95.0,220.0,3.1,16.0,267.0,236.16,188.73
2016,12,8,12,15,50.0,193.5,3.0,16.0,218.5,189.95,151.38
2016,12,8,12,30,5.0,167.0,2.9,16.0,170.0,147.61,117.46
2016,12,8,12,45,19.5,177.5,2.85,16.0,187.0,159.51,126.93
2016,12,8,13,0,34.0,188.0,2.8,16.0,204.0,167.99,133.32
2016,12,8,13,15,77.0,190.0,2.7,16.0,224.5,174.27,136.63
2016,12,8,13,30,120.0,192.0,2.6,16.0,245.0,173.59,133.99
2016,12,8,13,45,76.5,174.0,2.55,16.0,207.0,148.84,115.76
2016,12,8,14,0,33.0,156.0,2.5,16.0,169.0,126.42,99.6
2016,12,8,14,15,30.0,144.5,2.35,16.0,155.5,113.62,89.95
2016,12,8,14,30,27.0,133.0,2.2,16.0,142.0,104.26,86.46
2016,12,8,14,45,23.5,119.0,2.1,16.0,126.5,97.75,80.82
2016,12,8,15,0,20.0,105.0,2.0,16.0,111.0,86.65,71.07
2016,12,8,15,15,14.0,90.0,1.8,15.5,93.5,74.7,60.57
2016,12,8,15,30,8.0,75.0,1.6,15.0,76.0,62.61,49.77
2016,12,8,15,45,4.0,58.0,1.45,15.0,58.5,48.96,37.35
2016,12,8,16,0,0.0,41.0,1.3,15.0,41.0,35.14,24.64
2016,12,8,16,15,0.0,26.0,1.25,14.5,26.0,22.66,12.11
2016,12,8,16,30,0.0,11.0,1.2,14.0,11.0,9.68,0.0
2016,12,8,16,45,0.0,5.5,1.15,14.0,5.5,5.0,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.0,1.1,12.5,11.0,10.01,0.0
2016,12,9,7,30,0.0,22.0,1.2,13.0,22.0,26.07,0.0
2016,12,9,7,45,173.5,30.5,1.3,13.5,53.0,164.92,115.08
2016,12,9,8,0,347.0,39.0,1.4,14.0,84.0,274.14,218.69
2016,12,9,8,15,398.5,49.5,1.6,14.5,118.5,319.74,260.17
2016,12,9,8,30,450.0,60.0,1.8,15.0,153.0,365.43,299.61
2016,12,9,8,45,496.0,66.5,2.05,15.5,188.5,402.84,331.21
2016,12,9,9,0,542.0,73.0,2.3,16.0,224.0,438.83,360.56
2016,12,9,9,15,566.5,78.5,2.4,16.0,255.0,458.8,376.62
2016,12,9,9,30,591.0,84.0,2.5,16.0,286.0,476.55,390.43
2016,12,9,9,45,387.0,125.5,2.6,16.5,263.0,388.63,317.76
2016,12,9,10,0,183.0,167.0,2.7,17.0,240.0,285.99,232.65
2016,12,9,10,15,170.0,179.0,2.75,17.0,250.0,285.35,231.72
2016,12,9,10,30,157.0,191.0,2.8,17.0,260.0,284.21,230.02
2016,12,9,10,45,287.5,181.0,2.9,17.5,313.5,346.87,280.0
2016,12,9,11,0,418.0,171.0,3.0,18.0,367.0,403.32,323.21
2016,12,9,11,15,209.0,157.0,2.9,18.0,255.0,262.36,209.98
2016,12,9,11,30,0.0,143.0,2.8,18.0,143.0,127.52,100.15
2016,12,9,11,45,35.0,178.0,2.75,18.0,195.5,177.07,140.6
2016,12,9,12,0,70.0,213.0,2.7,18.0,248.0,219.67,174.3
2016,12,9,12,15,96.0,215.5,2.6,18.0,262.5,226.38,178.79
2016,12,9,12,30,122.0,218.0,2.5,18.0,277.0,231.99,182.14
2016,12,9,12,45,227.0,203.0,2.45,18.0,310.5,242.41,186.98
2016,12,9,13,0,332.0,188.0,2.4,18.0,344.0,243.57,183.03
2016,12,9,13,15,328.0,181.0,2.25,17.5,330.5,218.01,161.11
2016,12,9,13,30,324.0,174.0,2.1,17.0,317.0,192.39,139.7
2016,12,9,13,45,249.0,171.0,2.0,17.0,277.0,161.15,117.77
2016,12,9,14,0,174.0,168.0,1.9,17.0,237.0,140.31,105.63
2016,12,9,14,15,169.0,155.0,1.7,17.0,218.0,118.36,92.0
2016,12,9,14,30,164.0,142.0,1.5,17.0,199.0,106.5,87.98
2016,12,9,14,45,158.5,127.0,1.35,17.0,177.0,96.38,79.25
2016,12,9,15,0,153.0,112.0,1.2,17.0,155.0,85.99,70.17
2016,12,9,15,15,141.0,96.0,1.1,16.5,131.0,74.65,60.27
2016,12,9,15,30,129.0,80.0,1.0,16.0,107.0,63.03,49.93
2016,12,9,15,45,110.0,63.0,0.9,15.5,82.5,50.43,38.55
2016,12,9,16,0,91.0,46.0,0.8,15.0,58.0,37.52,26.7
2016,12,9,16,15,45.5,31.0,0.75,15.0,37.0,25.68,14.49
2016,12,9,16,30,0.0,16.0,0.7,15.0,16.0,14.0,0.0
2016,12,9,16,45,0.0,8.0,0.7,15.0,8.0,7.28,0.0
