Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,4.1,15.0,2.0,1.82,0.0
2016,12,10,7,30,0.0,4.0,4.1,15.0,4.0,3.64,0.0
2016,12,10,7,45,0.0,11.0,4.1,15.0,11.0,9.66,1.22
2016,12,10,8,0,0.0,18.0,4.1,15.0,18.0,15.83,7.35
2016,12,10,8,15,0.0,26.0,4.05,15.0,26.0,22.89,13.6
2016,12,10,8,30,0.0,34.0,4.0,15.0,34.0,29.96,19.82
2016,12,10,8,45,0.0,41.5,3.95,15.0,41.5,36.6,25.62
2016,12,10,9,0,0.0,49.0,3.9,15.0,49.0,43.24,31.37
2016,12,10,9,15,0.0,56.5,3.95,15.0,56.5,49.89,37.06
2016,12,10,9,30,0.0,64.0,4.0,15.0,64.0,56.55,42.71
2016,12,10,9,45,0.0,67.0,4.1,15.5,67.0,59.22,44.83
2016,12,10,10,0,0.0,70.0,4.2,16.0,70.0,61.89,46.93
2016,12,10,10,15,0.0,38.0,4.15,16.0,38.0,33.51,22.86
2016,12,10,10,30,0.0,6.0,4.1,16.0,6.0,5.28,0.0
2016,12,10,10,45,0.0,45.5,4.05,16.0,45.5,40.16,28.44
2016,12,10,11,0,0.0,85.0,4.0,16.0,85.0,75.29,57.95
2016,12,10,11,15,0.0,47.5,3.85,16.0,47.5,41.94,29.85
2016,12,10,11,30,0.0,10.0,3.7,16.0,10.0,8.81,1.82
2016,12,10,11,45,0.0,9.5,3.6,16.0,9.5,8.37,1.44
2016,12,10,12,0,0.0,9.0,3.5,16.0,9.0,7.93,1.07
2016,12,10,12,15,0.0,35.0,3.35,16.0,35.0,30.88,20.52
2016,12,10,12,30,0.0,61.0,3.2,16.0,61.0,53.91,39.94
2016,12,10,12,45,0.0,95.5,3.05,16.0,95.5,84.3,65.41
2016,12,10,13,0,0.0,130.0,2.9,16.0,130.0,113.33,89.59
2016,12,10,13,15,0.0,100.5,2.8,16.0,100.5,88.23,68.75
2016,12,10,13,30,0.0,71.0,2.7,16.0,71.0,62.78,47.52
2016,12,10,13,45,0.0,68.5,2.6,16.0,68.5,60.55,45.73
2016,12,10,14,0,0.0,66.0,2.5,16.0,66.0,58.33,43.92
2016,12,10,14,15,0.0,61.0,2.35,15.5,61.0,53.89,40.31
2016,12,10,14,30,0.0,56.0,2.2,15.0,56.0,49.45,38.53
2016,12,10,14,45,0.0,49.5,2.05,15.0,49.5,43.68,33.43
2016,12,10,15,0,0.0,43.0,1.9,15.0,43.0,37.92,28.29
2016,12,10,15,15,0.0,36.5,1.8,15.0,36.5,32.16,23.1
2016,12,10,15,30,0.0,30.0,1.7,15.0,30.0,26.42,17.86
2016,12,10,15,45,0.0,23.0,1.6,15.0,23.0,20.23,12.19
2016,12,10,16,0,0.0,16.0,1.5,15.0,16.0,14.06,6.5
2016,12,10,16,15,0.0,10.0,1.45,14.5,10.0,8.78,1.26
2016,12,10,16,30,0.0,4.0,1.4,14.0,4.0,3.5,0.0
2016,12,10,16,45,0.0,2.0,1.35,14.0,2.0,1.82,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.0,0.85,6.0,9.0,8.19,0.0
2016,12,11,7,30,0.0,18.0,0.8,6.0,18.0,16.37,0.0
2016,12,11,7,45,106.0,30.5,0.75,6.5,43.5,114.92,77.28
2016,12,11,8,0,212.0,43.0,0.7,7.0,69.0,201.7,163.41
2016,12,11,8,15,245.5,57.5,0.75,7.5,98.5,238.75,197.92
2016,12,11,8,30,279.0,72.0,0.8,8.0,128.0,275.79,230.58
2016,12,11,8,45,299.5,85.0,0.9,8.5,157.0,302.68,253.8
2016,12,11,9,0,320.0,98.0,1.0,9.0,186.0,328.59,275.36
2016,12,11,9,15,335.0,109.5,1.1,9.0,212.5,348.14,291.56
2016,12,11,9,30,350.0,121.0,1.2,9.0,239.0,366.21,306.13
2016,12,11,9,45,247.0,144.0,1.3,9.5,231.0,314.07,261.8
2016,12,11,10,0,144.0,167.0,1.4,10.0,223.0,262.97,218.16
2016,12,11,10,15,106.5,175.0,1.5,10.0,218.5,244.11,202.04
2016,12,11,10,30,69.0,183.0,1.6,10.0,214.0,217.64,179.48
2016,12,11,10,45,111.5,194.5,1.75,10.5,246.0,256.16,211.01
2016,12,11,11,0,154.0,206.0,1.9,11.0,278.0,284.05,233.03
2016,12,11,11,15,171.0,210.5,1.9,11.5,292.0,289.41,236.18
2016,12,11,11,30,188.0,215.0,1.9,12.0,306.0,293.3,238.06
2016,12,11,11,45,169.0,217.5,1.95,12.5,300.0,277.59,224.2
2016,12,11,12,0,150.0,220.0,2.0,13.0,294.0,262.51,211.03
2016,12,11,12,15,262.0,204.5,1.95,13.0,332.5,284.83,226.64
2016,12,11,12,30,374.0,189.0,1.9,13.0,371.0,295.34,231.14
2016,12,11,12,45,191.5,177.5,1.9,13.0,271.0,211.42,165.84
2016,12,11,13,0,9.0,166.0,1.9,13.0,171.0,145.38,116.68
2016,12,11,13,15,6.5,158.5,1.95,13.0,162.0,137.19,110.19
2016,12,11,13,30,4.0,151.0,2.0,13.0,153.0,129.27,103.82
2016,12,11,13,45,2.0,105.5,2.05,13.0,106.5,91.83,72.63
2016,12,11,14,0,0.0,60.0,2.1,13.0,60.0,53.0,39.89
2016,12,11,14,15,0.0,55.5,2.0,12.5,55.5,49.0,36.64
2016,12,11,14,30,0.0,51.0,1.9,12.0,51.0,45.01,35.04
2016,12,11,14,45,0.0,45.0,1.85,12.0,45.0,39.69,30.27
2016,12,11,15,0,0.0,39.0,1.8,12.0,39.0,34.37,25.47
2016,12,11,15,15,0.0,33.0,1.5,11.5,33.0,29.07,20.68
2016,12,11,15,30,0.0,27.0,1.2,11.0,27.0,23.76,15.83
2016,12,11,15,45,0.0,21.0,0.95,10.5,21.0,18.47,10.93
2016,12,11,16,0,0.0,15.0,0.7,10.0,15.0,13.18,5.98
2016,12,11,16,15,0.0,9.5,0.7,9.5,9.5,8.34,1.07
2016,12,11,16,30,0.0,4.0,0.7,9.0,4.0,3.5,0.0
2016,12,11,16,45,0.0,2.0,0.75,9.0,2.0,1.82,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,5.5,8.5,7.73,0.0
2016,12,12,7,30,0.0,17.0,1.0,6.0,17.0,15.46,0.0
2016,12,12,7,45,134.5,28.5,1.1,6.5,44.5,137.75,90.92
2016,12,12,8,0,269.0,40.0,1.2,7.0,72.0,229.04,185.92
2016,12,12,8,15,310.0,53.0,1.25,7.5,104.0,269.52,224.2
2016,12,12,8,30,351.0,66.0,1.3,8.0,136.0,310.17,260.23
2016,12,12,8,45,380.5,77.0,1.4,8.5,167.5,340.93,286.86
2016,12,12,9,0,410.0,88.0,1.5,9.0,199.0,370.7,311.66
2016,12,12,9,15,432.0,96.5,1.4,9.0,228.0,391.55,328.4
2016,12,12,9,30,454.0,105.0,1.3,9.0,257.0,410.79,343.19
2016,12,12,9,45,488.0,110.0,1.25,9.5,287.5,431.36,358.23
2016,12,12,10,0,522.0,115.0,1.2,10.0,318.0,449.76,371.0
2016,12,12,10,15,672.0,92.5,1.1,10.5,372.0,508.95,415.61
2016,12,12,10,30,822.0,70.0,1.0,11.0,426.0,555.15,448.2
2016,12,12,10,45,666.0,109.5,0.95,11.5,406.0,495.27,398.19
2016,12,12,11,0,510.0,149.0,0.9,12.0,386.0,430.33,345.45
2016,12,12,11,15,538.0,146.0,0.95,12.0,401.5,425.1,340.58
2016,12,12,11,30,566.0,143.0,1.0,12.0,417.0,416.9,332.48
2016,12,12,11,45,440.0,173.0,1.05,12.0,386.5,367.39,292.39
2016,12,12,12,0,314.0,203.0,1.1,12.0,356.0,319.06,253.81
2016,12,12,12,15,278.5,206.5,1.1,12.0,342.0,293.06,232.27
2016,12,12,12,30,243.0,210.0,1.1,12.0,328.0,268.71,212.04
2016,12,12,12,45,205.0,208.0,1.15,12.0,306.0,240.37,188.96
2016,12,12,13,0,167.0,206.0,1.2,12.0,284.0,216.22,169.58
2016,12,12,13,15,148.0,198.5,1.15,12.0,265.5,194.85,152.08
2016,12,12,13,30,129.0,191.0,1.1,12.0,247.0,175.02,136.2
2016,12,12,13,45,209.5,173.5,1.1,12.0,259.0,162.03,122.17
2016,12,12,14,0,290.0,156.0,1.1,12.0,271.0,137.58,100.88
2016,12,12,14,15,278.0,146.5,1.0,12.0,249.5,111.61,86.29
2016,12,12,14,30,266.0,137.0,0.9,12.0,228.0,99.81,83.73
2016,12,12,14,45,256.5,122.5,0.85,12.0,203.0,90.44,75.51
2016,12,12,15,0,247.0,108.0,0.8,12.0,178.0,80.81,66.96
2016,12,12,15,15,228.5,93.5,0.75,11.5,150.5,70.88,58.12
2016,12,12,15,30,210.0,79.0,0.7,11.0,123.0,60.67,48.87
2016,12,12,15,45,183.5,63.0,0.65,10.5,95.0,49.11,38.23
2016,12,12,16,0,157.0,47.0,0.6,10.0,67.0,37.24,27.09
2016,12,12,16,15,78.5,33.0,0.6,9.5,43.0,26.43,15.69
2016,12,12,16,30,0.0,19.0,0.6,9.0,19.0,16.33,0.0
2016,12,12,16,45,0.0,9.5,0.65,9.0,9.5,8.64,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.0,9.5,4.0,3.64,0.0
2016,12,13,7,30,0.0,8.0,1.1,10.0,8.0,7.28,0.0
2016,12,13,7,45,0.0,23.0,1.2,10.5,23.0,21.7,8.86
2016,12,13,8,0,0.0,38.0,1.3,11.0,38.0,38.04,25.84
2016,12,13,8,15,7.5,55.0,1.35,11.5,56.5,60.05,45.38
2016,12,13,8,30,15.0,72.0,1.4,12.0,75.0,81.4,64.12
2016,12,13,8,45,23.0,87.5,1.5,12.5,93.5,108.58,87.56
2016,12,13,9,0,31.0,103.0,1.6,13.0,112.0,128.37,104.43
2016,12,13,9,15,36.5,117.5,1.55,13.0,129.0,145.08,118.57
2016,12,13,9,30,42.0,132.0,1.5,13.0,146.0,161.52,132.25
2016,12,13,9,45,21.0,130.5,1.45,13.5,137.5,135.48,109.73
2016,12,13,10,0,0.0,129.0,1.4,14.0,129.0,119.43,95.64
2016,12,13,10,15,64.5,158.5,1.4,14.0,186.0,193.04,157.45
2016,12,13,10,30,129.0,188.0,1.4,14.0,243.0,265.53,216.33
2016,12,13,10,45,74.5,181.5,1.4,14.0,213.5,215.01,174.19
2016,12,13,11,0,20.0,175.0,1.4,14.0,184.0,169.81,136.68
2016,12,13,11,15,213.0,178.0,1.4,14.0,280.5,285.42,231.1
2016,12,13,11,30,406.0,181.0,1.4,14.0,377.0,376.69,301.34
2016,12,13,11,45,346.0,194.0,1.4,14.5,362.0,340.01,270.06
2016,12,13,12,0,286.0,207.0,1.4,15.0,347.0,311.29,246.01
2016,12,13,12,15,164.0,202.5,1.3,14.5,283.0,243.82,193.06
2016,12,13,12,30,42.0,198.0,1.2,14.0,219.0,187.13,149.28
2016,12,13,12,45,40.5,194.0,1.15,14.0,213.5,179.14,142.79
2016,12,13,13,0,39.0,190.0,1.1,14.0,208.0,171.2,136.18
2016,12,13,13,15,19.5,151.0,1.05,14.0,160.0,134.02,106.33
2016,12,13,13,30,0.0,112.0,1.0,14.0,112.0,97.41,76.91
2016,12,13,13,45,0.0,105.5,0.95,14.0,105.5,91.6,72.21
2016,12,13,14,0,0.0,99.0,0.9,14.0,99.0,85.8,67.44
2016,12,13,14,15,0.0,91.0,0.8,14.0,91.0,78.83,61.66
2016,12,13,14,30,0.0,83.0,0.7,14.0,83.0,72.04,58.72
2016,12,13,14,45,0.0,73.5,0.65,14.0,73.5,64.1,51.74
2016,12,13,15,0,0.0,64.0,0.6,14.0,64.0,56.09,44.62
2016,12,13,15,15,0.0,54.0,0.55,13.5,54.0,47.59,37.06
2016,12,13,15,30,0.0,44.0,0.5,13.0,44.0,38.83,29.15
2016,12,13,15,45,0.0,34.0,0.45,13.0,34.0,29.97,21.0
2016,12,13,16,0,0.0,24.0,0.4,13.0,24.0,21.13,12.81
2016,12,13,16,15,0.0,15.0,0.4,12.5,15.0,13.19,4.95
2016,12,13,16,30,0.0,6.0,0.4,12.0,6.0,5.26,0.0
2016,12,13,16,45,0.0,3.0,0.45,12.0,3.0,2.73,0.0
2016,12,13,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.9,11.5,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,2.1,12.0,13.0,11.82,0.0
2016,12,14,7,45,73.0,27.0,2.3,12.5,35.5,89.29,51.9
2016,12,14,8,0,146.0,41.0,2.5,13.0,58.0,149.7,117.59
2016,12,14,8,15,177.0,57.0,2.55,13.0,86.0,186.9,152.32
2016,12,14,8,30,208.0,73.0,2.6,13.0,114.0,223.75,185.14
2016,12,14,8,45,227.5,88.0,2.65,13.5,141.5,251.86,209.42
2016,12,14,9,0,247.0,103.0,2.7,14.0,169.0,279.18,232.25
2016,12,14,9,15,264.5,115.0,2.75,14.0,194.5,300.48,249.99
2016,12,14,9,30,282.0,127.0,2.8,14.0,220.0,320.78,266.45
2016,12,14,9,45,318.5,135.0,2.85,14.5,250.0,346.52,286.69
2016,12,14,10,0,355.0,143.0,2.9,15.0,280.0,370.75,305.2
2016,12,14,10,15,190.0,154.5,2.9,15.0,228.5,270.49,221.82
2016,12,14,10,30,25.0,166.0,2.9,15.0,177.0,167.8,135.43
2016,12,14,10,45,178.5,175.0,2.95,15.0,257.5,273.16,223.14
2016,12,14,11,0,332.0,184.0,3.0,15.0,338.0,363.61,295.42
2016,12,14,11,15,329.5,190.0,3.0,15.0,345.5,356.18,287.88
2016,12,14,11,30,327.0,196.0,3.0,15.0,353.0,347.66,279.76
2016,12,14,11,45,217.0,206.5,3.0,15.5,311.0,289.5,231.92
2016,12,14,12,0,107.0,217.0,3.0,16.0,269.0,239.14,190.98
2016,12,14,12,15,165.0,214.5,3.0,16.0,294.5,254.75,202.33
2016,12,14,12,30,223.0,212.0,3.0,16.0,320.0,262.42,206.36
2016,12,14,12,45,122.0,194.5,3.0,16.0,253.5,204.85,161.12
2016,12,14,13,0,21.0,177.0,3.0,16.0,187.0,157.54,125.2
2016,12,14,13,15,10.5,161.0,2.95,16.0,166.0,140.13,111.34
2016,12,14,13,30,0.0,145.0,2.9,16.0,145.0,123.94,98.51
2016,12,14,13,45,0.0,131.5,2.9,16.0,131.5,112.21,88.91
2016,12,14,14,0,0.0,118.0,2.9,16.0,118.0,100.65,79.4
2016,12,14,14,15,0.0,108.5,2.75,15.5,108.5,92.26,72.64
2016,12,14,14,30,0.0,99.0,2.6,15.0,99.0,84.29,69.31
2016,12,14,14,45,0.0,88.5,2.5,15.0,88.5,75.68,61.76
2016,12,14,15,0,0.0,78.0,2.4,15.0,78.0,66.98,54.05
2016,12,14,15,15,0.0,66.0,2.25,14.5,66.0,57.04,45.25
2016,12,14,15,30,0.0,54.0,2.1,14.0,54.0,47.0,36.21
2016,12,14,15,45,0.0,41.5,1.95,14.0,41.5,36.46,26.56
2016,12,14,16,0,0.0,29.0,1.8,14.0,29.0,25.57,16.53
2016,12,14,16,15,0.0,18.5,1.8,13.5,18.5,16.29,7.4
2016,12,14,16,30,0.0,8.0,1.8,13.0,8.0,7.02,0.0
2016,12,14,16,45,0.0,4.0,1.8,13.0,4.0,3.64,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,13.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,13.0,4.0,3.64,0.0
2016,12,15,7,45,0.0,11.5,4.25,13.5,11.5,10.1,0.53
2016,12,15,8,0,0.0,19.0,4.3,14.0,19.0,16.72,7.96
2016,12,15,8,15,0.0,28.0,4.2,14.0,28.0,24.66,15.08
2016,12,15,8,30,0.0,37.0,4.1,14.0,37.0,32.62,22.11
2016,12,15,8,45,0.0,46.0,4.05,14.0,46.0,40.59,29.11
2016,12,15,9,0,0.0,55.0,4.0,14.0,55.0,48.58,36.04
2016,12,15,9,15,0.0,63.5,4.05,14.0,63.5,56.35,42.73
2016,12,15,9,30,0.0,72.0,4.1,14.0,72.0,64.2,49.42
2016,12,15,9,45,0.0,79.5,4.15,14.5,79.5,71.04,55.08
2016,12,15,10,0,0.0,87.0,4.2,15.0,87.0,77.86,60.66
2016,12,15,10,15,0.0,65.5,4.2,15.0,65.5,57.89,43.68
2016,12,15,10,30,0.0,44.0,4.2,15.0,44.0,38.82,27.46
2016,12,15,10,45,0.0,56.0,4.2,15.0,56.0,49.46,36.45
2016,12,15,11,0,0.0,68.0,4.2,15.0,68.0,60.12,45.42
2016,12,15,11,15,0.0,71.0,4.15,15.0,71.0,62.79,47.62
2016,12,15,11,30,0.0,74.0,4.1,15.0,74.0,65.46,49.84
2016,12,15,11,45,0.0,74.5,4.1,15.5,74.5,65.91,50.09
2016,12,15,12,0,0.0,75.0,4.1,16.0,75.0,66.35,50.35
2016,12,15,12,15,0.0,91.5,4.1,16.0,91.5,80.96,62.58
2016,12,15,12,30,0.0,108.0,4.1,16.0,108.0,95.27,74.54
2016,12,15,12,45,0.0,98.5,4.2,16.0,98.5,86.89,67.58
2016,12,15,13,0,0.0,89.0,4.3,16.0,89.0,78.61,60.71
2016,12,15,13,15,0.0,70.0,4.45,16.0,70.0,61.9,46.73
2016,12,15,13,30,0.0,51.0,4.6,16.0,51.0,45.03,32.56
2016,12,15,13,45,0.0,40.5,4.75,16.0,40.5,35.72,24.73
2016,12,15,14,0,0.0,30.0,4.9,16.0,30.0,26.43,16.87
2016,12,15,14,15,0.0,28.0,4.9,16.0,28.0,24.66,15.39
2016,12,15,14,30,0.0,26.0,4.9,16.0,26.0,22.89,14.77
2016,12,15,14,45,0.0,23.0,4.95,16.0,23.0,20.24,12.41
2016,12,15,15,0,0.0,20.0,5.0,16.0,20.0,17.59,10.04
2016,12,15,15,15,0.0,17.0,4.9,15.5,17.0,14.94,7.68
2016,12,15,15,30,0.0,14.0,4.8,15.0,14.0,12.3,5.29
2016,12,15,15,45,0.0,10.5,4.7,15.0,10.5,9.21,2.47
2016,12,15,16,0,0.0,7.0,4.6,15.0,7.0,6.14,0.0
2016,12,15,16,15,0.0,4.5,4.5,15.0,4.5,3.94,0.0
2016,12,15,16,30,0.0,2.0,4.4,15.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,4.3,15.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.5,3.7,7.0,8.5,0.0,0.0
2016,12,16,7,30,0.0,17.0,3.8,7.0,17.0,15.46,0.0
2016,12,16,7,45,214.5,26.5,3.9,7.5,50.5,174.6,99.52
2016,12,16,8,0,429.0,36.0,4.0,8.0,84.0,313.26,252.97
2016,12,16,8,15,511.5,43.0,4.15,8.0,124.0,373.88,312.24
2016,12,16,8,30,594.0,50.0,4.3,8.0,164.0,435.0,367.62
2016,12,16,8,45,648.5,54.5,4.5,8.5,204.5,476.2,404.14
2016,12,16,9,0,703.0,59.0,4.7,9.0,245.0,511.86,434.75
2016,12,16,9,15,736.0,62.0,4.75,9.0,281.5,535.58,454.76
2016,12,16,9,30,769.0,65.0,4.8,9.0,318.0,556.56,471.74
2016,12,16,9,45,795.5,66.5,4.85,9.5,351.0,568.94,480.29
2016,12,16,10,0,822.0,68.0,4.9,10.0,384.0,578.16,485.83
2016,12,16,10,15,837.5,70.0,4.9,10.0,410.0,578.19,484.35
2016,12,16,10,30,853.0,72.0,4.9,10.0,436.0,574.94,479.97
2016,12,16,10,45,863.0,73.0,4.9,10.5,455.5,564.19,468.45
2016,12,16,11,0,873.0,74.0,4.9,11.0,475.0,550.24,454.13
2016,12,16,11,15,878.5,75.0,4.85,11.0,487.0,530.8,435.83
2016,12,16,11,30,884.0,76.0,4.8,11.0,499.0,508.38,414.74
2016,12,16,11,45,884.0,77.0,4.8,11.0,503.5,480.57,388.98
2016,12,16,12,0,884.0,78.0,4.8,11.0,508.0,450.25,360.64
2016,12,16,12,15,883.0,77.5,4.7,11.0,505.5,415.72,328.15
2016,12,16,12,30,882.0,77.0,4.6,11.0,503.0,379.09,293.34
2016,12,16,12,45,878.0,76.5,4.6,11.0,492.5,339.58,255.81
2016,12,16,13,0,874.0,76.0,4.6,11.0,482.0,298.52,216.67
2016,12,16,13,15,865.5,75.0,4.55,11.0,464.5,254.66,175.56
2016,12,16,13,30,857.0,74.0,4.5,11.0,447.0,210.05,135.09
2016,12,16,13,45,841.5,73.0,4.5,11.0,422.5,164.0,96.81
2016,12,16,14,0,826.0,72.0,4.5,11.0,398.0,118.31,64.95
2016,12,16,14,15,806.0,69.5,4.4,10.5,367.5,71.84,43.76
2016,12,16,14,30,786.0,67.0,4.3,10.0,337.0,53.05,42.57
2016,12,16,14,45,755.5,64.0,4.2,10.0,301.0,51.42,41.12
2016,12,16,15,0,725.0,61.0,4.1,10.0,265.0,49.85,39.69
2016,12,16,15,15,680.0,56.5,3.75,9.5,225.5,46.95,37.05
2016,12,16,15,30,635.0,52.0,3.4,9.0,186.0,40.31,30.93
2016,12,16,15,45,566.0,45.5,3.05,8.5,145.5,35.92,26.72
2016,12,16,16,0,497.0,39.0,2.7,8.0,105.0,31.51,22.29
2016,12,16,16,15,248.5,35.0,2.55,7.5,68.0,27.45,16.99
2016,12,16,16,30,0.0,31.0,2.4,7.0,31.0,24.78,0.0
2016,12,16,16,45,0.0,15.5,2.25,6.5,15.5,14.1,0.0
2016,12,16,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,1.2,0.5,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,1.2,1.0,18.0,16.37,0.0
2016,12,17,7,45,260.0,24.5,1.3,2.0,53.5,195.61,108.26
2016,12,17,8,0,520.0,31.0,1.4,3.0,89.0,350.52,284.25
2016,12,17,8,15,597.5,37.5,1.55,3.5,131.0,410.15,342.72
2016,12,17,8,30,675.0,44.0,1.7,4.0,173.0,469.63,395.75
2016,12,17,8,45,722.5,48.0,1.9,4.5,214.0,507.76,429.49
2016,12,17,9,0,770.0,52.0,2.1,5.0,255.0,543.87,460.08
2016,12,17,9,15,800.5,55.5,2.2,5.5,293.0,566.76,478.35
2016,12,17,9,30,831.0,59.0,2.3,6.0,331.0,586.83,493.54
2016,12,17,9,45,852.0,61.0,2.4,6.5,363.5,596.33,499.74
2016,12,17,10,0,873.0,63.0,2.5,7.0,396.0,602.59,502.98
2016,12,17,10,15,886.5,64.5,2.5,7.5,422.5,596.95,496.19
2016,12,17,10,30,900.0,66.0,2.5,8.0,449.0,591.93,489.59
2016,12,17,10,45,908.5,67.5,2.55,8.5,468.5,580.79,478.11
2016,12,17,11,0,917.0,69.0,2.6,9.0,488.0,566.4,463.82
2016,12,17,11,15,922.0,69.5,2.6,9.0,500.5,545.92,445.1
2016,12,17,11,30,927.0,70.0,2.6,9.0,513.0,522.42,423.57
2016,12,17,11,45,927.0,70.5,2.6,9.0,517.5,493.7,397.42
2016,12,17,12,0,927.0,71.0,2.6,9.0,522.0,462.38,368.59
2016,12,17,12,15,926.0,71.0,2.55,9.0,519.0,427.74,336.33
2016,12,17,12,30,925.0,71.0,2.5,9.0,516.0,390.85,301.56
2016,12,17,12,45,914.5,72.0,2.5,9.5,504.5,349.86,262.66
2016,12,17,13,0,904.0,73.0,2.5,10.0,493.0,307.65,222.56
2016,12,17,13,15,895.5,72.0,2.4,10.0,475.5,263.18,181.13
2016,12,17,13,30,887.0,71.0,2.3,10.0,458.0,213.85,136.84
2016,12,17,13,45,873.0,69.5,2.25,10.0,433.0,166.23,97.24
2016,12,17,14,0,859.0,68.0,2.2,10.0,408.0,118.78,63.89
2016,12,17,14,15,839.5,65.5,2.05,9.5,376.5,70.74,41.65
2016,12,17,14,30,820.0,63.0,1.9,9.0,345.0,49.94,39.93
2016,12,17,14,45,790.5,60.0,1.75,9.0,309.0,48.2,38.4
2016,12,17,15,0,761.0,57.0,1.6,9.0,273.0,46.52,36.86
2016,12,17,15,15,717.5,53.0,1.4,8.0,232.5,43.94,34.58
2016,12,17,15,30,674.0,49.0,1.2,7.0,192.0,41.41,32.24
2016,12,17,15,45,604.0,43.0,1.05,6.5,150.5,36.96,27.95
2016,12,17,16,0,534.0,37.0,0.9,6.0,109.0,32.52,23.46
2016,12,17,16,15,267.0,35.0,0.95,5.5,71.0,27.46,17.32
2016,12,17,16,30,0.0,33.0,1.0,5.0,33.0,26.1,0.0
2016,12,17,16,45,0.0,16.5,1.05,5.0,16.5,15.01,0.0
2016,12,17,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,15,105.0,6.0,1.15,-0.5,8.0,0.0,0.0
2016,12,18,7,30,210.0,12.0,1.3,0.0,16.0,118.66,0.0
2016,12,18,7,45,361.0,21.0,1.5,0.5,51.0,238.79,125.89
2016,12,18,8,0,512.0,30.0,1.7,1.0,86.0,344.87,281.25
2016,12,18,8,15,591.5,36.5,1.7,1.5,128.0,405.31,341.41
2016,12,18,8,30,671.0,43.0,1.7,2.0,170.0,465.83,395.34
2016,12,18,8,45,722.0,46.5,1.7,2.5,211.5,505.4,429.74
2016,12,18,9,0,773.0,50.0,1.7,3.0,253.0,543.04,460.84
2016,12,18,9,15,805.0,53.0,1.7,3.5,291.0,566.3,478.99
2016,12,18,9,30,837.0,56.0,1.7,4.0,329.0,586.78,494.03
2016,12,18,9,45,856.5,59.0,1.75,5.0,362.5,596.67,499.43
2016,12,18,10,0,876.0,62.0,1.8,6.0,396.0,599.41,498.93
2016,12,18,10,15,891.5,63.5,1.8,6.5,423.0,598.91,496.13
2016,12,18,10,30,907.0,65.0,1.8,7.0,450.0,595.09,490.46
2016,12,18,10,45,917.0,66.0,1.85,7.5,470.5,584.22,479.38
2016,12,18,11,0,927.0,67.0,1.9,8.0,491.0,570.06,465.45
2016,12,18,11,15,933.0,67.5,1.9,8.0,504.0,550.0,447.2
2016,12,18,11,30,939.0,68.0,1.9,8.0,517.0,526.83,426.08
2016,12,18,11,45,941.0,68.5,1.95,8.5,522.0,498.79,400.09
2016,12,18,12,0,943.0,69.0,2.0,9.0,527.0,468.01,371.34
2016,12,18,12,15,942.0,69.0,2.05,9.0,524.5,432.94,339.19
2016,12,18,12,30,941.0,69.0,2.1,9.0,522.0,395.58,304.41
2016,12,18,12,45,936.0,68.0,2.2,9.0,511.0,353.94,265.61
2016,12,18,13,0,931.0,67.0,2.3,9.0,500.0,310.69,224.94
2016,12,18,13,15,922.5,66.5,2.35,9.0,482.0,265.67,182.9
2016,12,18,13,30,914.0,66.0,2.4,9.0,464.0,219.7,141.18
2016,12,18,13,45,900.5,64.5,2.5,9.0,439.0,171.52,100.83
2016,12,18,14,0,887.0,63.0,2.6,9.0,414.0,123.31,66.66
2016,12,18,14,15,867.5,61.0,2.5,9.0,382.5,69.29,39.19
2016,12,18,14,30,848.0,59.0,2.4,9.0,351.0,46.85,37.12
2016,12,18,14,45,819.0,56.5,2.3,9.0,314.5,45.43,35.87
2016,12,18,15,0,790.0,54.0,2.2,9.0,278.0,44.06,34.62
2016,12,18,15,15,748.5,50.0,1.9,8.0,237.5,41.4,32.26
2016,12,18,15,30,707.0,46.0,1.6,7.0,197.0,38.75,29.82
2016,12,18,15,45,639.5,40.5,1.35,6.0,155.0,34.67,25.93
2016,12,18,16,0,572.0,35.0,1.1,5.0,113.0,30.6,21.85
2016,12,18,16,15,452.0,27.0,1.1,4.5,74.5,23.94,14.54
2016,12,18,16,30,332.0,19.0,1.1,4.0,36.0,17.2,0.0
2016,12,18,16,45,166.0,9.5,1.15,3.5,18.0,8.64,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,83.0,5.5,1.15,0.5,7.5,0.0,0.0
2016,12,19,7,30,166.0,11.0,1.3,1.0,15.0,95.04,0.0
2016,12,19,7,45,311.0,21.5,1.45,1.5,48.0,218.24,106.88
2016,12,19,8,0,456.0,32.0,1.6,2.0,81.0,323.17,261.82
2016,12,19,8,15,537.5,38.5,1.65,2.5,121.5,376.02,315.99
2016,12,19,8,30,619.0,45.0,1.7,3.0,162.0,437.28,370.68
2016,12,19,8,45,671.5,49.5,1.75,3.5,202.5,478.63,406.75
2016,12,19,9,0,724.0,54.0,1.8,4.0,243.0,518.19,439.72
2016,12,19,9,15,756.5,57.5,1.85,4.5,280.0,542.35,458.94
2016,12,19,9,30,789.0,61.0,1.9,5.0,317.0,563.81,475.18
2016,12,19,9,45,811.5,63.0,2.0,6.0,349.5,574.56,481.66
2016,12,19,10,0,834.0,65.0,2.1,7.0,382.0,582.18,485.25
2016,12,19,10,15,849.0,67.0,2.2,7.5,408.5,582.12,483.3
2016,12,19,10,30,864.0,69.0,2.3,8.0,435.0,578.78,478.52
2016,12,19,10,45,872.5,70.5,2.4,8.5,454.5,567.92,467.57
2016,12,19,11,0,881.0,72.0,2.5,9.0,474.0,553.87,453.86
2016,12,19,11,15,886.5,72.5,2.45,9.0,486.5,532.4,434.33
2016,12,19,11,30,892.0,73.0,2.4,9.0,499.0,510.19,413.78
2016,12,19,11,45,893.5,73.5,2.4,9.5,504.0,483.28,388.49
2016,12,19,12,0,895.0,74.0,2.4,10.0,509.0,453.76,360.64
2016,12,19,12,15,894.0,74.0,2.4,10.0,506.5,420.32,329.74
2016,12,19,12,30,893.0,74.0,2.4,10.0,504.0,384.71,296.39
2016,12,19,12,45,715.5,109.0,2.45,10.0,449.0,319.85,243.33
2016,12,19,13,0,538.0,144.0,2.5,10.0,394.0,266.82,201.42
2016,12,19,13,15,595.5,123.5,2.45,10.0,391.0,236.76,171.37
2016,12,19,13,30,653.0,103.0,2.4,10.0,388.0,198.54,134.55
2016,12,19,13,45,745.0,86.0,2.35,10.0,394.0,162.11,99.43
2016,12,19,14,0,837.0,69.0,2.3,10.0,400.0,120.58,65.64
2016,12,19,14,15,817.0,66.5,2.1,9.5,370.0,73.62,42.95
2016,12,19,14,30,797.0,64.0,1.9,9.0,340.0,50.57,40.5
2016,12,19,14,45,769.0,61.0,1.75,9.0,304.0,48.87,39.0
2016,12,19,15,0,741.0,58.0,1.6,9.0,268.0,47.22,37.49
2016,12,19,15,15,697.0,54.0,1.4,8.0,228.5,44.67,35.25
2016,12,19,15,30,653.0,50.0,1.2,7.0,189.0,42.17,32.95
2016,12,19,15,45,583.5,44.0,1.05,6.5,148.5,34.56,25.8
2016,12,19,16,0,514.0,38.0,0.9,6.0,108.0,30.52,21.72
2016,12,19,16,15,257.0,36.0,0.9,5.5,71.0,28.2,18.16
2016,12,19,16,30,0.0,34.0,0.9,5.0,34.0,26.9,0.0
2016,12,19,16,45,0.0,17.0,0.95,5.0,17.0,15.46,0.0
2016,12,19,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
