Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,67.0,5.5,1.2,1.0,6.5,0.0,0.0
2016,12,20,7,30,134.0,11.0,1.3,2.0,13.0,78.55,0.0
2016,12,20,7,45,276.5,21.0,1.4,3.0,44.5,198.51,89.25
2016,12,20,8,0,419.0,31.0,1.5,4.0,76.0,301.4,241.9
2016,12,20,8,15,500.5,38.0,1.5,4.5,115.0,360.56,300.56
2016,12,20,8,30,582.0,45.0,1.5,5.0,154.0,420.82,353.86
2016,12,20,8,45,632.0,49.5,1.55,5.5,192.5,455.07,384.07
2016,12,20,9,0,682.0,54.0,1.6,6.0,231.0,492.95,415.58
2016,12,20,9,15,715.0,57.5,1.55,6.5,267.5,517.35,434.49
2016,12,20,9,30,748.0,61.0,1.5,7.0,304.0,539.21,450.46
2016,12,20,9,45,775.5,62.5,1.5,8.0,336.0,552.61,458.57
2016,12,20,10,0,803.0,64.0,1.5,9.0,368.0,562.96,463.85
2016,12,20,10,15,818.0,65.5,1.55,9.5,394.0,562.77,461.72
2016,12,20,10,30,833.0,67.0,1.6,10.0,420.0,559.41,456.94
2016,12,20,10,45,843.0,68.0,1.65,10.5,439.0,549.48,446.86
2016,12,20,11,0,853.0,69.0,1.7,11.0,458.0,534.24,432.48
2016,12,20,11,15,859.0,70.0,1.7,11.5,470.5,516.58,415.65
2016,12,20,11,30,865.0,71.0,1.7,12.0,483.0,496.01,396.21
2016,12,20,11,45,867.5,71.0,1.75,12.5,488.5,469.96,372.35
2016,12,20,12,0,870.0,71.0,1.8,13.0,494.0,441.36,345.96
2016,12,20,12,15,869.0,71.0,1.85,13.0,491.5,408.93,316.61
2016,12,20,12,30,868.0,71.0,1.9,13.0,489.0,374.39,284.86
2016,12,20,12,45,858.0,72.5,1.95,13.0,478.5,334.25,248.19
2016,12,20,13,0,848.0,74.0,2.0,13.0,468.0,294.55,211.47
2016,12,20,13,15,839.5,73.0,2.05,13.0,451.5,252.06,172.48
2016,12,20,13,30,831.0,72.0,2.1,13.0,435.0,208.83,133.79
2016,12,20,13,45,817.5,70.5,2.15,13.0,411.5,163.98,96.54
2016,12,20,14,0,804.0,69.0,2.2,13.0,388.0,119.3,64.74
2016,12,20,14,15,784.5,66.5,2.05,12.5,358.5,74.0,42.58
2016,12,20,14,30,765.0,64.0,1.9,12.0,329.0,50.34,39.8
2016,12,20,14,45,737.5,60.5,1.75,12.0,294.5,48.23,37.96
2016,12,20,15,0,710.0,57.0,1.6,12.0,260.0,46.16,36.08
2016,12,20,15,15,667.5,53.0,1.45,11.0,222.0,43.6,33.86
2016,12,20,15,30,625.0,49.0,1.3,10.0,184.0,41.09,31.57
2016,12,20,15,45,562.0,43.0,1.15,9.5,144.5,33.59,24.61
2016,12,20,16,0,499.0,37.0,1.0,9.0,105.0,29.54,20.58
2016,12,20,16,15,383.5,28.0,1.0,8.5,69.5,22.64,13.36
2016,12,20,16,30,268.0,19.0,1.0,8.0,34.0,15.59,0.0
2016,12,20,16,45,134.0,9.5,1.05,7.5,17.0,8.64,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,6.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,7.0,12.0,10.91,0.0
2016,12,21,7,45,180.0,22.5,1.15,7.5,41.0,146.75,58.16
2016,12,21,8,0,360.0,33.0,1.3,8.0,70.0,270.79,213.64
2016,12,21,8,15,443.0,40.5,1.4,8.0,108.0,330.76,272.42
2016,12,21,8,30,526.0,48.0,1.5,8.0,146.0,391.86,326.67
2016,12,21,8,45,576.5,53.5,1.6,8.5,183.5,431.43,360.96
2016,12,21,9,0,627.0,59.0,1.7,9.0,221.0,469.79,392.85
2016,12,21,9,15,662.0,63.0,1.75,9.5,256.5,495.22,413.02
2016,12,21,9,30,697.0,67.0,1.8,10.0,292.0,518.39,430.58
2016,12,21,9,45,731.0,67.5,1.9,10.5,324.5,531.97,440.33
2016,12,21,10,0,765.0,68.0,2.0,11.0,357.0,545.43,449.49
2016,12,21,10,15,781.5,70.0,2.0,11.5,383.0,547.12,448.59
2016,12,21,10,30,798.0,72.0,2.0,12.0,409.0,545.69,445.07
2016,12,21,10,45,808.5,73.5,2.05,12.5,428.5,537.19,436.06
2016,12,21,11,0,819.0,75.0,2.1,13.0,448.0,525.62,424.45
2016,12,21,11,15,826.0,75.5,2.1,13.0,460.5,508.13,408.57
2016,12,21,11,30,833.0,76.0,2.1,13.0,473.0,487.75,390.07
2016,12,21,11,45,835.5,76.5,2.1,13.5,478.5,462.48,366.65
2016,12,21,12,0,838.0,77.0,2.1,14.0,484.0,434.7,340.81
2016,12,21,12,15,838.0,77.0,2.1,14.0,482.0,403.04,312.03
2016,12,21,12,30,838.0,77.0,2.1,14.0,480.0,369.27,280.92
2016,12,21,12,45,835.5,76.0,2.15,14.5,471.5,331.82,245.95
2016,12,21,13,0,833.0,75.0,2.2,15.0,463.0,292.78,209.36
2016,12,21,13,15,825.5,73.5,2.15,15.0,446.5,250.74,170.89
2016,12,21,13,30,818.0,72.0,2.1,15.0,430.0,207.92,132.69
2016,12,21,13,45,808.5,70.0,2.1,15.0,407.5,163.81,96.0
2016,12,21,14,0,799.0,68.0,2.1,15.0,385.0,119.51,64.28
2016,12,21,14,15,780.5,65.5,2.0,14.5,356.5,74.5,41.96
2016,12,21,14,30,762.0,63.0,1.9,14.0,328.0,49.47,38.69
2016,12,21,14,45,737.0,59.5,1.85,14.0,294.0,47.36,36.86
2016,12,21,15,0,712.0,56.0,1.8,14.0,260.0,45.27,34.99
2016,12,21,15,15,671.0,52.0,1.6,13.0,222.5,42.69,32.76
2016,12,21,15,30,630.0,48.0,1.4,12.0,185.0,40.15,30.47
2016,12,21,15,45,566.5,42.0,1.2,11.5,145.5,35.71,26.28
2016,12,21,16,0,503.0,36.0,1.0,11.0,106.0,28.62,19.61
2016,12,21,16,15,391.0,27.5,1.05,10.0,70.5,22.15,12.94
2016,12,21,16,30,279.0,19.0,1.1,9.0,35.0,15.56,0.0
2016,12,21,16,45,139.5,9.5,1.15,8.5,17.5,8.64,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,16.5,1.5,6.5,37.5,153.88,55.82
2016,12,22,8,0,412.0,33.0,1.5,7.0,75.0,299.32,236.38
2016,12,22,8,15,498.0,40.5,1.45,7.0,115.0,361.92,298.36
2016,12,22,8,30,584.0,48.0,1.4,7.0,155.0,425.55,354.42
2016,12,22,8,45,641.0,52.5,1.35,7.5,195.5,468.4,390.74
2016,12,22,9,0,698.0,57.0,1.3,8.0,236.0,505.91,421.16
2016,12,22,9,15,731.5,60.5,1.25,8.5,273.0,530.95,440.19
2016,12,22,9,30,765.0,64.0,1.2,9.0,310.0,553.33,456.18
2016,12,22,9,45,789.5,66.0,1.15,10.0,342.5,565.68,462.88
2016,12,22,10,0,814.0,68.0,1.1,11.0,375.0,574.93,466.73
2016,12,22,10,15,829.0,70.0,1.15,11.5,401.5,575.35,465.15
2016,12,22,10,30,844.0,72.0,1.2,12.0,428.0,572.53,460.91
2016,12,22,10,45,854.5,73.0,1.25,13.0,448.0,562.81,450.4
2016,12,22,11,0,865.0,74.0,1.3,14.0,468.0,549.9,437.26
2016,12,22,11,15,871.0,75.0,1.35,14.0,480.5,531.47,421.26
2016,12,22,11,30,877.0,76.0,1.4,14.0,493.0,510.05,402.56
2016,12,22,11,45,879.0,76.0,1.5,14.5,498.5,482.86,378.46
2016,12,22,12,0,881.0,76.0,1.6,15.0,504.0,453.07,351.77
2016,12,22,12,15,880.5,76.0,1.65,15.0,502.0,419.82,322.2
2016,12,22,12,30,880.0,76.0,1.7,15.0,500.0,384.39,290.16
2016,12,22,12,45,878.0,74.5,1.75,15.0,491.0,345.06,254.37
2016,12,22,13,0,876.0,73.0,1.8,15.0,482.0,304.02,216.66
2016,12,22,13,15,868.0,72.0,1.7,15.0,465.0,260.52,176.93
2016,12,22,13,30,860.0,71.0,1.6,15.0,448.0,216.16,137.44
2016,12,22,13,45,848.0,69.5,1.55,15.0,424.5,170.21,99.31
2016,12,22,14,0,836.0,68.0,1.5,15.0,401.0,124.21,66.36
2016,12,22,14,15,816.5,65.5,1.3,14.5,371.0,77.31,42.75
2016,12,22,14,30,797.0,63.0,1.1,14.0,341.0,49.65,38.86
2016,12,22,14,45,769.0,60.0,0.95,14.0,305.5,47.92,37.38
2016,12,22,15,0,741.0,57.0,0.8,14.0,270.0,46.24,35.88
2016,12,22,15,15,698.0,53.0,0.75,13.5,231.0,43.65,33.58
2016,12,22,15,30,655.0,49.0,0.7,13.0,192.0,41.11,31.23
2016,12,22,15,45,585.0,43.5,0.7,12.5,151.0,37.13,27.47
2016,12,22,16,0,515.0,38.0,0.7,12.0,110.0,30.36,21.08
2016,12,22,16,15,400.5,29.0,0.7,11.5,73.0,23.48,14.05
2016,12,22,16,30,286.0,20.0,0.7,11.0,36.0,16.45,0.0
2016,12,22,16,45,143.0,10.0,0.75,11.0,18.0,9.1,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.0,4.8,8.0,6.0,5.26,0.0
2016,12,23,8,0,0.0,12.0,4.9,8.0,12.0,10.54,2.91
2016,12,23,8,15,0.0,18.5,4.95,8.0,18.5,16.26,8.24
2016,12,23,8,30,0.0,25.0,5.0,8.0,25.0,22.0,13.43
2016,12,23,8,45,0.0,32.0,5.05,8.5,32.0,28.18,18.94
2016,12,23,9,0,0.0,39.0,5.1,9.0,39.0,34.38,24.4
2016,12,23,9,15,0.0,45.0,5.0,9.0,45.0,39.69,29.08
2016,12,23,9,30,0.0,51.0,4.9,9.0,51.0,45.01,33.72
2016,12,23,9,45,0.0,57.0,4.85,9.5,57.0,50.33,38.25
2016,12,23,10,0,0.0,63.0,4.8,10.0,63.0,55.66,42.74
2016,12,23,10,15,0.0,54.5,4.6,10.5,54.5,48.12,36.09
2016,12,23,10,30,0.0,46.0,4.4,11.0,46.0,40.59,29.48
2016,12,23,10,45,73.5,123.5,4.2,11.5,157.0,163.69,135.0
2016,12,23,11,0,147.0,201.0,4.0,12.0,268.0,277.71,228.99
2016,12,23,11,15,73.5,105.5,4.0,12.0,139.0,139.41,113.37
2016,12,23,11,30,0.0,10.0,4.0,12.0,10.0,8.81,1.92
2016,12,23,11,45,0.0,9.0,4.0,12.0,9.0,7.93,1.17
2016,12,23,12,0,0.0,8.0,4.0,12.0,8.0,7.04,0.41
2016,12,23,12,15,63.0,112.0,4.25,12.0,142.5,127.09,101.93
2016,12,23,12,30,126.0,216.0,4.5,12.0,277.0,234.99,190.05
2016,12,23,12,45,64.5,187.0,4.75,12.0,218.5,182.19,146.96
2016,12,23,13,0,3.0,158.0,5.0,12.0,160.0,137.66,111.4
2016,12,23,13,15,1.5,87.5,5.0,11.5,88.5,77.6,60.9
2016,12,23,13,30,0.0,17.0,5.0,11.0,17.0,14.97,7.3
2016,12,23,13,45,10.5,84.5,5.0,11.0,89.0,75.88,59.34
2016,12,23,14,0,21.0,152.0,5.0,11.0,161.0,128.35,103.77
2016,12,23,14,15,18.0,141.5,4.85,10.5,148.5,117.43,95.17
2016,12,23,14,30,15.0,131.0,4.7,10.0,136.0,107.58,91.55
2016,12,23,14,45,11.5,118.0,4.55,10.0,122.0,97.36,82.46
2016,12,23,15,0,8.0,105.0,4.4,10.0,108.0,86.99,73.16
2016,12,23,15,15,4.0,90.5,4.05,9.5,92.0,75.44,62.78
2016,12,23,15,30,0.0,76.0,3.7,9.0,76.0,63.75,52.12
2016,12,23,15,45,0.0,60.0,3.35,9.0,60.0,50.85,40.13
2016,12,23,16,0,0.0,44.0,3.0,9.0,44.0,37.78,27.9
2016,12,23,16,15,0.0,29.0,2.75,8.5,29.0,25.31,15.84
2016,12,23,16,30,0.0,14.0,2.5,8.0,14.0,12.32,0.0
2016,12,23,16,45,0.0,7.0,2.3,8.0,7.0,6.37,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,7,45,216.0,15.0,1.6,5.0,37.0,156.03,45.1
2016,12,24,8,0,432.0,30.0,1.7,6.0,74.0,307.12,242.28
2016,12,24,8,15,517.5,37.0,1.9,6.0,113.5,368.78,305.69
2016,12,24,8,30,603.0,44.0,2.1,6.0,153.0,426.39,358.53
2016,12,24,8,45,660.0,48.0,2.35,6.5,194.0,470.07,397.24
2016,12,24,9,0,717.0,52.0,2.6,7.0,235.0,512.07,432.98
2016,12,24,9,15,750.0,55.0,2.65,7.5,272.0,536.35,452.49
2016,12,24,9,30,783.0,58.0,2.7,8.0,309.0,558.02,469.03
2016,12,24,9,45,810.5,59.0,2.8,8.5,342.5,571.1,478.25
2016,12,24,10,0,838.0,60.0,2.9,9.0,376.0,581.08,484.55
2016,12,24,10,15,853.5,62.0,2.95,9.0,402.5,578.22,481.1
2016,12,24,10,30,869.0,64.0,3.0,9.0,429.0,576.15,477.92
2016,12,24,10,45,880.5,64.5,3.1,9.5,449.5,566.83,468.08
2016,12,24,11,0,892.0,65.0,3.2,10.0,470.0,554.3,455.42
2016,12,24,11,15,898.0,65.5,3.2,10.0,483.5,535.69,438.18
2016,12,24,11,30,904.0,66.0,3.2,10.0,497.0,514.06,418.16
2016,12,24,11,45,906.5,66.5,3.25,10.0,503.0,487.85,394.12
2016,12,24,12,0,909.0,67.0,3.3,10.0,509.0,458.94,367.32
2016,12,24,12,15,908.5,67.0,3.3,10.0,507.0,425.75,336.37
2016,12,24,12,30,908.0,67.0,3.3,10.0,505.0,390.29,302.9
2016,12,24,12,45,897.0,68.5,3.3,10.0,495.0,350.77,265.72
2016,12,24,13,0,886.0,70.0,3.3,10.0,485.0,310.04,227.17
2016,12,24,13,15,878.5,69.0,3.25,10.0,468.0,266.97,186.62
2016,12,24,13,30,871.0,68.0,3.2,10.0,451.0,222.92,146.14
2016,12,24,13,45,860.0,66.5,3.15,10.0,428.0,172.69,103.07
2016,12,24,14,0,849.0,65.0,3.1,10.0,405.0,126.27,68.38
2016,12,24,14,15,830.5,63.0,2.95,9.5,375.0,79.19,43.25
2016,12,24,14,30,812.0,61.0,2.8,9.0,345.0,48.05,38.19
2016,12,24,14,45,786.0,58.0,2.65,9.0,310.0,46.28,36.63
2016,12,24,15,0,760.0,55.0,2.5,9.0,275.0,44.54,35.05
2016,12,24,15,15,719.5,51.0,2.15,8.5,236.0,41.9,32.67
2016,12,24,15,30,679.0,47.0,1.8,8.0,197.0,39.28,30.22
2016,12,24,15,45,615.0,42.0,1.45,7.5,156.5,35.7,26.77
2016,12,24,16,0,551.0,37.0,1.1,7.0,116.0,32.16,23.2
2016,12,24,16,15,438.5,29.0,1.1,6.5,78.0,25.57,16.36
2016,12,24,16,30,326.0,21.0,1.1,6.0,40.0,17.31,2.38
2016,12,24,16,45,163.0,10.5,1.1,5.5,20.0,9.55,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,212.5,15.0,1.25,3.5,36.5,153.92,38.93
2016,12,25,8,0,425.0,30.0,1.3,4.0,73.0,303.3,239.83
2016,12,25,8,15,511.0,37.0,1.5,4.5,112.5,365.19,303.39
2016,12,25,8,30,597.0,44.0,1.7,5.0,152.0,423.0,355.9
2016,12,25,8,45,650.0,49.0,1.9,6.0,192.5,465.45,392.78
2016,12,25,9,0,703.0,54.0,2.1,7.0,233.0,506.26,426.62
2016,12,25,9,15,737.0,57.0,2.15,7.5,270.0,531.26,446.63
2016,12,25,9,30,771.0,60.0,2.2,8.0,307.0,553.65,463.68
2016,12,25,9,45,791.0,63.5,2.25,8.5,339.0,565.31,471.49
2016,12,25,10,0,811.0,67.0,2.3,9.0,371.0,573.94,476.49
2016,12,25,10,15,826.5,69.0,2.3,9.0,398.0,575.0,475.92
2016,12,25,10,30,842.0,71.0,2.3,9.0,425.0,572.84,472.57
2016,12,25,10,45,852.5,72.0,2.3,9.5,445.0,563.47,462.52
2016,12,25,11,0,863.0,73.0,2.3,10.0,465.0,550.91,449.77
2016,12,25,11,15,720.5,105.5,2.3,10.0,439.5,489.5,399.0
2016,12,25,11,30,578.0,138.0,2.3,10.0,414.0,429.38,349.43
2016,12,25,11,45,582.5,138.5,2.35,10.5,419.5,411.14,332.42
2016,12,25,12,0,587.0,139.0,2.4,11.0,425.0,390.9,313.22
2016,12,25,12,15,578.0,142.5,2.4,11.0,423.0,366.13,290.65
2016,12,25,12,30,569.0,146.0,2.4,11.0,421.0,337.55,264.71
2016,12,25,12,45,716.0,110.0,2.4,11.0,450.0,328.41,250.49
2016,12,25,13,0,863.0,74.0,2.4,11.0,479.0,306.25,223.54
2016,12,25,13,15,854.0,73.0,2.35,11.0,462.0,263.16,183.41
2016,12,25,13,30,845.0,72.0,2.3,11.0,445.0,219.32,143.51
2016,12,25,13,45,831.5,70.5,2.25,11.0,421.5,173.87,104.75
2016,12,25,14,0,818.0,69.0,2.2,11.0,398.0,128.54,70.9
2016,12,25,14,15,799.0,66.5,2.05,10.5,368.5,82.49,45.79
2016,12,25,14,30,780.0,64.0,1.9,10.0,339.0,50.23,40.01
2016,12,25,14,45,754.5,60.5,1.8,10.0,304.5,48.12,38.16
2016,12,25,15,0,729.0,57.0,1.7,10.0,270.0,46.03,36.27
2016,12,25,15,15,688.0,53.0,1.55,9.0,231.5,43.45,34.02
2016,12,25,15,30,647.0,49.0,1.4,8.0,193.0,40.9,31.71
2016,12,25,15,45,585.5,43.5,1.25,7.5,153.5,36.94,27.92
2016,12,25,16,0,524.0,38.0,1.1,7.0,114.0,30.21,21.48
2016,12,25,16,15,415.0,29.5,1.2,6.5,77.0,23.77,14.89
2016,12,25,16,30,306.0,21.0,1.3,6.0,40.0,17.22,3.22
2016,12,25,16,45,153.0,10.5,1.4,5.5,20.0,9.55,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,228.5,14.0,1.35,1.5,36.5,157.64,34.71
2016,12,26,8,0,457.0,28.0,1.5,2.0,73.0,311.19,247.66
2016,12,26,8,15,540.0,34.5,1.55,2.5,113.0,372.93,312.05
2016,12,26,8,30,623.0,41.0,1.6,3.0,153.0,435.19,368.05
2016,12,26,8,45,672.5,45.5,1.65,3.5,193.0,475.13,403.27
2016,12,26,9,0,722.0,50.0,1.7,4.0,233.0,513.43,435.46
2016,12,26,9,15,755.0,53.0,1.7,4.5,270.5,537.89,454.9
2016,12,26,9,30,788.0,56.0,1.7,5.0,308.0,559.78,471.34
2016,12,26,9,45,804.5,60.0,1.75,6.0,340.0,570.04,477.22
2016,12,26,10,0,821.0,64.0,1.8,7.0,372.0,577.24,480.27
2016,12,26,10,15,836.5,65.5,1.8,7.5,399.0,577.78,478.44
2016,12,26,10,30,852.0,67.0,1.8,8.0,426.0,575.09,473.85
2016,12,26,10,45,859.5,69.0,1.85,9.0,446.0,565.17,462.81
2016,12,26,11,0,867.0,71.0,1.9,10.0,466.0,552.11,449.15
2016,12,26,11,15,873.5,72.0,1.8,10.0,479.0,532.55,431.17
2016,12,26,11,30,880.0,73.0,1.7,10.0,492.0,512.33,412.29
2016,12,26,11,45,881.0,73.5,1.65,10.5,498.0,486.11,387.85
2016,12,26,12,0,882.0,74.0,1.6,11.0,504.0,457.33,361.0
2016,12,26,12,15,881.0,74.0,1.55,11.0,502.0,424.84,331.36
2016,12,26,12,30,880.0,74.0,1.5,11.0,500.0,390.17,299.36
2016,12,26,12,45,876.0,73.5,1.45,11.5,491.0,352.04,263.56
2016,12,26,13,0,872.0,73.0,1.4,12.0,482.0,309.6,223.97
2016,12,26,13,15,863.5,72.0,1.35,12.0,465.5,266.28,184.17
2016,12,26,13,30,855.0,71.0,1.3,12.0,449.0,222.14,144.38
2016,12,26,13,45,842.5,69.0,1.3,12.0,425.5,175.97,105.25
2016,12,26,14,0,830.0,67.0,1.3,12.0,402.0,129.8,70.73
2016,12,26,14,15,811.0,65.0,1.2,11.5,372.5,83.57,45.35
2016,12,26,14,30,792.0,63.0,1.1,11.0,343.0,49.44,39.14
2016,12,26,14,45,764.0,60.0,1.05,11.0,308.0,47.71,37.65
2016,12,26,15,0,736.0,57.0,1.0,11.0,273.0,46.01,36.13
2016,12,26,15,15,695.5,53.0,1.0,10.0,234.5,43.43,33.89
2016,12,26,15,30,655.0,49.0,1.0,9.0,196.0,40.87,31.58
2016,12,26,15,45,589.5,43.5,1.0,8.5,155.5,36.88,27.78
2016,12,26,16,0,524.0,38.0,1.0,8.0,115.0,30.14,21.36
2016,12,26,16,15,416.5,29.5,1.05,7.0,78.0,23.71,14.89
2016,12,26,16,30,309.0,21.0,1.1,6.0,41.0,17.16,4.0
2016,12,26,16,45,154.5,10.5,1.15,5.5,20.5,9.55,0.0
2016,12,26,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,190.5,15.5,0.65,3.5,34.0,142.67,25.45
2016,12,27,8,0,381.0,31.0,0.6,4.0,68.0,280.3,219.5
2016,12,27,8,15,467.5,38.5,0.65,4.5,107.0,342.64,282.37
2016,12,27,8,30,554.0,46.0,0.7,5.0,146.0,406.41,338.26
2016,12,27,8,45,613.5,50.5,0.75,5.5,186.0,450.75,376.18
2016,12,27,9,0,673.0,55.0,0.8,6.0,226.0,490.2,408.73
2016,12,27,9,15,708.0,59.0,0.8,6.5,263.0,517.07,429.5
2016,12,27,9,30,743.0,63.0,0.8,7.0,300.0,541.44,447.4
2016,12,27,9,45,769.0,65.0,0.85,7.5,332.5,555.28,456.93
2016,12,27,10,0,795.0,67.0,0.9,8.0,365.0,566.1,463.77
2016,12,27,10,15,811.0,69.0,1.0,8.5,392.0,567.82,463.71
2016,12,27,10,30,827.0,71.0,1.1,9.0,419.0,566.36,460.97
2016,12,27,10,45,836.5,72.5,1.2,10.0,439.0,557.43,451.42
2016,12,27,11,0,846.0,74.0,1.3,11.0,459.0,545.37,439.23
2016,12,27,11,15,852.5,75.0,1.4,11.5,472.5,528.09,423.53
2016,12,27,11,30,859.0,76.0,1.5,12.0,486.0,507.84,405.13
2016,12,27,11,45,861.0,76.5,1.65,12.5,492.0,482.06,382.2
2016,12,27,12,0,863.0,77.0,1.8,13.0,498.0,453.71,356.62
2016,12,27,12,15,862.5,77.0,1.85,13.0,496.5,421.39,327.62
2016,12,27,12,30,862.0,77.0,1.9,13.0,495.0,386.91,296.18
2016,12,27,12,45,853.5,77.5,1.95,13.0,485.5,348.3,260.92
2016,12,27,13,0,845.0,78.0,2.0,13.0,476.0,308.44,224.16
2016,12,27,13,15,837.0,77.0,1.95,13.0,459.5,266.33,185.35
2016,12,27,13,30,829.0,76.0,1.9,13.0,443.0,223.4,146.53
2016,12,27,13,45,713.0,91.0,1.9,13.0,395.5,173.6,108.86
2016,12,27,14,0,597.0,106.0,1.9,13.0,348.0,136.65,85.6
2016,12,27,14,15,573.0,104.0,1.8,12.5,322.5,100.74,65.24
2016,12,27,14,30,549.0,102.0,1.7,12.0,297.0,73.76,60.68
2016,12,27,14,45,529.0,94.0,1.6,12.0,266.5,69.01,56.54
2016,12,27,15,0,509.0,86.0,1.5,12.0,236.0,64.24,52.28
2016,12,27,15,15,476.5,77.5,1.35,11.0,203.0,58.91,47.65
2016,12,27,15,30,444.0,69.0,1.2,10.0,170.0,53.51,42.81
2016,12,27,15,45,396.5,58.5,1.05,9.0,135.0,46.13,36.03
2016,12,27,16,0,349.0,48.0,0.9,8.0,100.0,38.57,28.9
2016,12,27,16,15,269.0,36.0,0.95,7.5,68.0,28.04,18.67
2016,12,27,16,30,189.0,24.0,1.0,7.0,36.0,18.89,5.72
2016,12,27,16,45,94.5,12.0,1.05,6.5,18.0,10.91,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,225.0,14.0,1.7,2.0,36.0,158.36,24.12
2016,12,28,8,0,450.0,28.0,1.9,3.0,72.0,307.43,243.28
2016,12,28,8,15,534.5,34.5,1.95,3.5,112.0,370.15,309.39
2016,12,28,8,30,619.0,41.0,2.0,4.0,152.0,433.43,366.48
2016,12,28,8,45,673.5,45.5,2.05,5.0,193.0,476.51,403.71
2016,12,28,9,0,728.0,50.0,2.1,6.0,234.0,518.05,437.79
2016,12,28,9,15,761.0,53.0,2.1,6.5,271.5,542.76,457.44
2016,12,28,9,30,794.0,56.0,2.1,7.0,309.0,564.89,474.08
2016,12,28,9,45,821.5,57.0,2.15,8.0,342.5,578.38,482.58
2016,12,28,10,0,849.0,58.0,2.2,9.0,376.0,584.68,485.05
2016,12,28,10,15,864.0,59.5,2.25,9.5,403.5,585.32,483.49
2016,12,28,10,30,879.0,61.0,2.3,10.0,431.0,582.75,479.17
2016,12,28,10,45,889.5,61.5,2.35,10.5,451.5,573.2,469.19
2016,12,28,11,0,900.0,62.0,2.4,11.0,472.0,560.44,456.47
2016,12,28,11,15,905.5,63.0,2.4,11.5,485.5,542.37,439.13
2016,12,28,11,30,911.0,64.0,2.4,12.0,499.0,521.25,419.11
2016,12,28,11,45,913.5,64.0,2.4,12.5,505.0,494.71,394.48
2016,12,28,12,0,916.0,64.0,2.4,13.0,511.0,465.44,367.23
2016,12,28,12,15,915.5,64.0,2.4,13.0,509.5,432.35,337.08
2016,12,28,12,30,915.0,64.0,2.4,13.0,508.0,396.96,304.39
2016,12,28,12,45,908.0,64.5,2.45,13.5,499.0,357.77,267.69
2016,12,28,13,0,901.0,65.0,2.5,14.0,490.0,317.05,229.37
2016,12,28,13,15,893.0,64.0,2.5,14.0,473.5,273.46,189.06
2016,12,28,13,30,885.0,63.0,2.5,14.0,457.0,228.89,148.6
2016,12,28,13,45,874.0,61.5,2.5,14.0,434.0,182.69,108.99
2016,12,28,14,0,863.0,60.0,2.5,14.0,411.0,136.2,73.74
2016,12,28,14,15,845.5,58.5,2.35,13.5,381.5,89.3,47.28
2016,12,28,14,30,828.0,57.0,2.2,13.0,352.0,44.8,34.65
2016,12,28,14,45,803.0,54.5,2.1,13.0,317.5,43.35,33.42
2016,12,28,15,0,778.0,52.0,2.0,13.0,283.0,41.93,32.15
2016,12,28,15,15,740.0,48.5,1.75,12.0,244.0,39.65,30.19
2016,12,28,15,30,702.0,45.0,1.5,11.0,205.0,37.38,28.17
2016,12,28,15,45,643.5,40.0,1.25,10.0,164.5,33.72,24.79
2016,12,28,16,0,585.0,35.0,1.0,9.0,124.0,30.07,21.25
2016,12,28,16,15,484.0,28.0,1.05,8.5,85.5,24.4,15.52
2016,12,28,16,30,383.0,21.0,1.1,8.0,47.0,18.68,6.25
2016,12,28,16,45,191.5,10.5,1.15,7.5,23.5,9.55,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,210.0,15.0,2.2,5.5,35.5,152.01,17.85
2016,12,29,8,0,420.0,30.0,2.3,6.0,71.0,301.09,235.5
2016,12,29,8,15,508.5,37.5,2.25,6.0,111.0,365.25,302.9
2016,12,29,8,30,597.0,45.0,2.2,6.0,151.0,430.94,362.07
2016,12,29,8,45,648.5,50.5,2.2,6.5,192.0,467.66,394.69
2016,12,29,9,0,700.0,56.0,2.2,7.0,233.0,508.64,428.88
2016,12,29,9,15,735.5,59.5,2.2,7.5,271.0,535.63,450.36
2016,12,29,9,30,771.0,63.0,2.2,8.0,309.0,560.0,468.78
2016,12,29,9,45,775.5,70.0,2.25,9.0,339.5,566.64,471.63
2016,12,29,10,0,780.0,77.0,2.3,10.0,370.0,570.27,471.8
2016,12,29,10,15,798.0,79.5,2.3,10.5,397.5,574.01,472.54
2016,12,29,10,30,816.0,82.0,2.3,11.0,425.0,574.5,470.45
2016,12,29,10,45,831.0,82.5,2.3,11.5,446.5,567.81,462.62
2016,12,29,11,0,846.0,83.0,2.3,12.0,468.0,557.81,452.01
2016,12,29,11,15,852.5,84.0,2.25,12.5,482.0,540.54,435.34
2016,12,29,11,30,859.0,85.0,2.2,13.0,496.0,520.29,416.09
2016,12,29,11,45,863.5,84.5,2.15,13.5,502.5,494.64,392.36
2016,12,29,12,0,868.0,84.0,2.1,14.0,509.0,466.28,366.09
2016,12,29,12,15,866.5,84.0,2.05,14.0,507.5,433.36,336.46
2016,12,29,12,30,865.0,84.0,2.0,14.0,506.0,398.33,304.53
2016,12,29,12,45,869.0,81.0,1.95,14.5,498.0,360.33,269.02
2016,12,29,13,0,873.0,78.0,1.9,15.0,490.0,320.18,231.32
2016,12,29,13,15,864.0,77.0,1.85,15.0,473.5,276.66,191.61
2016,12,29,13,30,855.0,76.0,1.8,15.0,457.0,232.34,151.82
2016,12,29,13,45,841.0,74.5,1.75,15.5,433.5,186.26,112.5
2016,12,29,14,0,827.0,73.0,1.7,16.0,410.0,140.31,77.62
2016,12,29,14,15,807.5,70.5,1.55,15.5,380.5,93.62,50.69
2016,12,29,14,30,788.0,68.0,1.4,15.0,351.0,53.31,41.9
2016,12,29,14,45,758.5,65.0,1.25,15.0,315.5,51.66,40.52
2016,12,29,15,0,729.0,62.0,1.1,15.0,280.0,50.06,39.12
2016,12,29,15,15,688.0,58.0,1.05,14.0,241.5,47.59,37.04
2016,12,29,15,30,647.0,54.0,1.0,13.0,203.0,41.31,31.46
2016,12,29,15,45,579.5,48.5,1.0,12.5,162.0,37.78,28.15
2016,12,29,16,0,512.0,43.0,1.0,12.0,121.0,34.28,24.7
2016,12,29,16,15,405.5,33.5,1.05,11.0,83.0,27.08,17.7
2016,12,29,16,30,299.0,24.0,1.1,10.0,45.0,19.72,7.47
2016,12,29,16,45,149.5,12.0,1.15,9.5,22.5,10.91,0.0
2016,12,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,159.0,16.5,1.05,8.5,31.5,127.1,10.38
2016,12,30,8,0,318.0,33.0,1.0,9.0,63.0,247.81,190.35
2016,12,30,8,15,407.0,42.0,1.25,9.5,101.0,312.83,255.25
2016,12,30,8,30,496.0,51.0,1.5,10.0,139.0,379.44,313.82
2016,12,30,8,45,550.0,57.5,1.75,11.0,177.5,422.91,351.06
2016,12,30,9,0,604.0,64.0,2.0,12.0,216.0,465.26,385.9
2016,12,30,9,15,642.0,68.5,2.0,12.5,252.5,493.92,408.46
2016,12,30,9,30,680.0,73.0,2.0,13.0,289.0,520.37,428.36
2016,12,30,9,45,724.5,72.0,2.05,13.5,324.5,538.94,441.84
2016,12,30,10,0,769.0,71.0,2.1,14.0,360.0,558.16,455.22
2016,12,30,10,15,786.0,73.0,2.15,14.5,387.0,561.0,455.4
2016,12,30,10,30,803.0,75.0,2.2,15.0,414.0,560.69,453.0
2016,12,30,10,45,815.5,76.5,2.3,15.5,435.0,554.05,445.72
2016,12,30,11,0,828.0,78.0,2.4,16.0,456.0,544.24,435.76
2016,12,30,11,15,835.0,78.5,2.4,16.0,469.5,527.28,420.54
2016,12,30,11,30,842.0,79.0,2.4,16.0,483.0,507.39,402.72
2016,12,30,11,45,426.0,127.5,2.45,16.5,332.0,329.49,262.34
2016,12,30,12,0,10.0,176.0,2.5,17.0,181.0,160.63,127.3
2016,12,30,12,15,10.0,175.5,2.5,17.0,180.5,158.87,126.15
2016,12,30,12,30,10.0,175.0,2.5,17.0,180.0,157.09,124.65
2016,12,30,12,45,423.5,127.5,2.5,17.0,328.5,253.89,194.02
2016,12,30,13,0,837.0,80.0,2.5,17.0,477.0,313.74,226.9
2016,12,30,13,15,829.0,79.0,2.5,16.5,461.0,271.99,188.85
2016,12,30,13,30,821.0,78.0,2.5,16.0,445.0,229.42,150.85
2016,12,30,13,45,807.5,76.5,2.5,16.0,422.5,184.96,112.96
2016,12,30,14,0,794.0,75.0,2.5,16.0,400.0,140.63,79.12
2016,12,30,14,15,775.0,72.5,2.45,15.5,371.5,95.54,52.5
2016,12,30,14,30,756.0,70.0,2.4,15.0,343.0,54.67,43.1
2016,12,30,14,45,726.0,67.5,2.4,15.0,308.5,53.49,42.13
2016,12,30,15,0,696.0,65.0,2.4,15.0,274.0,47.84,37.12
2016,12,30,15,15,655.0,60.5,2.1,14.0,236.0,45.28,34.96
2016,12,30,15,30,614.0,56.0,1.8,13.0,198.0,42.74,32.73
2016,12,30,15,45,545.0,50.0,1.55,12.5,158.0,38.85,29.1
2016,12,30,16,0,476.0,44.0,1.3,12.0,118.0,34.98,25.33
2016,12,30,16,15,374.5,34.5,1.35,11.0,81.5,27.84,18.41
2016,12,30,16,30,273.0,25.0,1.4,10.0,45.0,20.54,8.61
2016,12,30,16,45,136.5,12.5,1.45,9.5,22.5,11.37,0.0
2016,12,30,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
